Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,39.9787842637,5.49952373635,0.128296650839,3.78441563803,12.925468867,10.100111941,36.7708345537,36.7508345537,0.0,0.02
 01/01  02:00:00,40.9125593172,5.53091821621,0.0821678188397,4.73416617292,12.925468867,10.100111941,43.4938390469,37.7318707006,0.0,5.76196834628
 01/01  03:00:00,37.60137985,5.57716667755,0.0458829921444,6.0320594995,8.34152022915,10.0650221343,45.6926312325,39.9309704826,0.0,5.76166074991
 01/01  04:00:00,38.4849211898,5.60956173079,0.0390409414715,6.89004898219,8.34152022915,10.0650221343,47.0198112376,41.2582234033,0.0,5.76158783431
 01/01  05:00:00,41.2629675354,5.65294751688,0.0324796412235,8.02453411322,8.34152022915,11.6705166398,50.0653987748,44.2973130875,0.0,5.76808568731
 01/01  06:00:00,45.7654001877,5.66574095321,0.0284428017898,8.35977972575,8.80141237637,15.3678112995,48.4764119157,42.7007512022,0.0,5.7756607135
 01/01  07:00:00,64.2129124011,5.60651978111,0.0380597015686,6.88005373568,18.5082010057,25.6353820695,45.8228600914,40.0348570625,0.0,5.78800302893
 01/01  08:00:00,76.3799148247,5.54495101602,0.416399460007,4.15889119612,19.4926561212,41.1001056674,54.0609072268,36.6258121625,0.0,17.4350950642
 01/01  09:00:00,94.0977336988,5.66634522391,2.50821978859,1.55765083136,26.3286599382,57.9988325916,70.9623611218,29.3622895369,0.0,41.6000715848
 01/01  10:00:00,80.1993090372,5.54025091092,3.13988326191,2.42768303431,26.2443270014,42.8153538416,75.0656134246,27.5088569575,18.025,29.5317564671
 01/01  11:00:00,58.3812310213,5.54190255345,2.53708403092,5.0857320216,21.7447113004,23.4437158914,74.3214296962,26.8718415976,18.025,29.4245880986
 01/01  12:00:00,55.9295409938,5.54012506985,2.56251537605,5.01266858531,19.3449162599,23.4437158914,73.6227444561,26.2503118528,18.025,29.3474326033
 01/01  13:00:00,55.2045530383,5.51835513081,2.44115841464,4.28888787148,19.190480192,23.7425572507,66.7902807505,25.3499676197,18.025,23.4153131308
 01/01  14:00:00,54.0143592961,5.47991188877,2.60285899654,2.94931526862,19.260583323,23.698576057,62.1248030319,20.6829926782,18.025,23.4168103538
 01/01  15:00:00,53.4838182052,5.46413825625,2.69943922237,2.33796735455,19.260583323,23.698576057,61.027468677,19.5864797027,18.025,23.4159889743
 01/01  16:00:00,53.3077685478,5.45888728056,2.56197535246,2.5945821438,19.260583323,23.4086260847,63.7005203844,22.2578416326,18.025,23.4176787518
 01/01  17:00:00,58.941159325,5.46160044328,1.71250000982,2.73939548948,19.260583323,27.8781056672,46.6889811279,22.895239789,18.025,5.76874133892
 01/01  18:00:00,70.8247920384,5.45030462297,0.360126622525,1.71209991681,18.1807569449,37.5792895564,30.3098034634,24.5341711843,0.0,5.77563227919
 01/01  19:00:00,84.6876752952,5.51347607613,1.08839158637,0.889844593324,32.6059821062,37.0465235296,34.5910456766,28.8081813088,0.0,5.78286436781
 01/01  20:00:00,85.4407147244,5.59127765085,1.74263403221,0.679506004511,36.8143715336,33.066984531,41.4775242222,29.9033855595,0.0,11.5741386627
 01/01  21:00:00,91.45319341,5.69117439083,2.48684394555,0.488377029952,36.43363367,38.8072253906,43.5460238728,31.9736000516,0.0,11.5724238212
 01/01  22:00:00,89.0698236414,5.69364817044,2.44648637162,0.49959914847,36.0963922311,36.7877557581,44.3243006712,32.7501398349,0.0,11.5741608364
 01/01  23:00:00,66.7567780053,5.52423465739,1.0838408988,1.03823572968,30.9507766546,20.6087787026,51.9769154158,34.5395943806,0.0,17.4373210352
 01/01  24:00:00,44.5608200589,5.44790139082,0.203944720943,2.23358731151,17.4250845679,11.7056064465,41.6032687727,35.8130999097,0.0,5.79016886308
 01/02  01:00:00,38.8646941351,5.50565181062,0.108017510746,4.00379080121,11.6412384099,10.0650221343,42.5859760811,36.8169923963,0.0,5.76898368485
 01/02  02:00:00,38.4383465605,5.54524104899,0.0649112808497,5.14178576422,10.0992000411,10.047477231,43.7879760752,38.0259970504,0.0,5.76197902474
 01/02  03:00:00,37.6181283221,5.5824887214,0.0451432789325,6.1636459233,8.25718729233,10.0299323277,45.7603347154,39.9984059687,0.0,5.76192874665
 01/02  04:00:00,38.3304099105,5.60897628126,0.0387076369153,6.85587796611,8.25718729233,10.0299323277,41.346121725,41.326121725,0.0,0.02
 01/02  05:00:00,40.3421355704,5.62504391704,0.0336855897908,7.24981856155,8.25718729233,11.6354268332,47.4618935685,41.6928997784,0.0,5.76899379013
 01/02  06:00:00,48.0393029199,5.62704911073,0.0326301618222,7.36597711297,12.1011305571,15.3678112995,53.6582120819,42.0977596582,0.0,11.5604524237
 01/02  07:00:00,74.0403824164,5.52912074776,0.515857623792,3.45282392241,19.7275818095,37.2640762949,57.6812924611,40.2434348625,0.0,17.4378575986
 01/02  08:00:00,90.5080647252,5.65413163864,2.07368389096,1.51702988699,24.3117294858,51.2795993405,54.2579264975,36.7341155616,0.0,17.5238109359
 01/02  09:00:00,74.1072496433,5.51495469129,0.670301394073,3.58650404641,23.6694662846,40.6342015617,64.9120440602,29.4720814854,0.0,35.4399625748
 01/02  10:00:00,71.0877324565,5.53251676075,2.71472212692,3.51271887428,23.6694662846,35.6302164847,74.4541693096,27.0106843064,18.025,29.4184850032
 01/02  11:00:00,53.9319549676,5.52829457941,2.75136419505,3.92147501457,18.7433767983,22.9618409725,66.3766601798,24.8661917676,18.025,23.4854684122
 01/02  12:00:00,53.6111988884,5.52237622052,2.90603592102,3.45445121155,18.7433767983,22.9618409725,64.5410133088,23.0901722335,18.025,23.4258410753
 01/02  13:00:00,53.47779476,5.56012445429,3.15236509125,2.99351905182,18.5889407304,23.1597249699,62.2368630128,20.7844726992,18.025,23.4273903136
 01/02  14:00:00,53.537663796,5.58700644311,3.47378910013,2.45858227209,18.7433767983,23.2517909448,65.0680334338,17.77397927,18.025,29.2690541638
 01/02  15:00:00,53.1426399696,5.5756211,3.50138489849,2.04734995403,18.7433767983,23.2517909448,58.2227032925,16.7864931971,18.025,23.4112100954
 01/02  16:00:00,52.3725611816,5.54652359435,3.37455263738,1.72315087759,18.7433767983,22.9618409725,59.6535871848,18.2155299645,18.025,23.4130572203
 01/02  17:00:00,57.4652835171,5.50317015475,2.26704303778,1.63139917402,18.7433767983,27.431320555,43.6543578797,19.8607396572,18.025,5.76861822247
 01/02  18:00:00,73.4609376923,5.52060534914,1.00635115807,1.02982151774,17.6635504202,40.6971502883,30.0114869285,24.2285335844,0.0,5.78295334407
 01/02  19:00:00,80.1650513799,5.54559685169,1.28265342842,0.927215218296,27.5259009287,37.3340067412,50.8885313035,33.4747619122,0.0,17.4137693913
 01/02  20:00:00,82.8153031085,5.57234436413,1.46625415919,1.04217903279,33.8341110165,33.3544677425,44.7440039394,38.9467379262,0.0,5.79726601313
 01/02  21:00:00,91.6166802416,5.67094050262,2.2127852966,0.844272580276,36.5179666069,38.8247702939,52.7210764644,41.1478228925,0.0,11.5732535719
 01/02  22:00:00,86.4215481638,5.70364781823,2.4056972622,0.938006211791,32.965339924,36.8579353714,59.6985926257,42.2636294217,0.0,17.434963204
 01/02  23:00:00,62.9520727632,5.56870530678,1.01252365201,2.54421474364,25.6355707503,20.6438685092,56.2397966322,44.6510887222,0.0,11.58870791
 01/02  24:00:00,45.6330405047,5.5701351637,0.202612216986,5.58718120093,15.0252895274,11.7056064465,53.6886505623,47.9125128533,0.0,5.77613770905
 01/03  01:00:00,43.4910048529,5.66375068745,0.055110181601,8.52490665915,11.6412384099,10.0650221343,57.115458803,51.3464074312,0.0,5.76905137176
 01/03  02:00:00,44.9208012378,5.77240819172,0.0348648808661,11.4271172368,10.0992000411,10.047477231,62.850506199,57.0887421432,0.0,5.76176405585
 01/03  03:00:00,45.2480824112,5.85101505503,0.0255637589265,13.5446521651,8.25718729233,10.0299323277,66.0924887269,60.3307658702,0.0,5.76172285675
 01/03  04:00:00,46.4181513559,5.89209965283,0.0192076143702,14.6799931178,8.25718729233,10.0299323277,61.0368374345,61.0168374345,0.0,0.02
 01/03  05:00:00,48.7020998613,5.9165154976,0.0143116695855,15.3376819299,8.25718729233,11.6354268332,66.0256818285,60.2566896637,0.0,5.76899216481
 01/03  06:00:00,56.8654210994,5.93565595832,0.0121608175962,15.903952788,12.1011305571,15.3678112995,71.6222283386,60.062016088,0.0,11.5602122506
 01/03  07:00:00,82.7825889303,5.79319469648,0.10537923288,12.3414258492,19.7275818095,37.2640762949,78.0619866025,60.9894171076,0.0,17.0725694949
 01/03  08:00:00,97.3317793972,5.77676581825,0.900559399454,9.39122078108,24.3117294858,51.2795993405,75.7773903175,57.8854723799,0.0,17.8919179376
 01/03  09:00:00,82.2835618327,5.78172394421,0.164814198098,12.0015262697,23.6694662846,40.6342015617,78.7337804539,43.2927029582,0.0,35.4410774957
 01/03  10:00:00,77.1064484588,5.73984634295,2.36753918289,9.6712811319,23.6694662846,35.6302164847,82.3896698265,34.9395708184,18.025,29.4250990082
 01/03  11:00:00,59.0341824083,5.70894689256,2.62556056972,8.96884928704,18.7433767983,22.9618409725,69.5812030686,28.0688433869,18.025,23.4873596816
 01/03  12:00:00,56.8380047727,5.67603364367,3.38944576119,6.044186878,18.7433767983,22.9618409725,62.6264783602,21.1754736228,18.025,23.4260047374
 01/03  13:00:00,55.3987341824,5.65683880509,3.60455830519,4.36554911858,18.5889407304,23.1597249699,58.043017705,16.5915779783,18.025,23.4264397267
 01/03  14:00:00,54.5145417524,5.63396615641,3.78034458602,3.08194058316,18.7433767983,23.2517909448,53.9736946953,12.5204084474,18.025,23.4282862479
 01/03  15:00:00,53.6871208136,5.6146133209,3.8835121207,2.17070655064,18.7433767983,23.2517909448,57.9616291492,10.6683375658,18.025,29.2682915834
 01/03  16:00:00,52.7171616525,5.58021240396,3.81821879894,1.5903935532,18.7433767983,22.9618409725,53.2895971692,11.8521947007,18.025,23.4124024685
 01/03  17:00:00,57.7040641433,5.53101047035,2.61906506343,1.49031677719,18.7433767983,27.431320555,39.1205977706,15.3268884367,18.025,5.7687093339
 01/03  18:00:00,73.5190566774,5.53966143809,1.18652330487,0.888708653737,17.6635504202,40.6971502883,26.2800189222,20.4971463021,0.0,5.78287262012
 01/03  19:00:00,80.0631980924,5.5628291453,1.53594694869,0.554828852827,27.5259009287,37.3340067412,38.7461430918,27.128582804,0.0,11.6175602878
 01/03  20:00:00,82.6993538735,5.59781938126,1.81663795292,0.550364945785,33.8341110165,33.3544677425,41.6125060434,30.0378581499,0.0,11.5746478935
 01/03  21:00:00,91.5354137969,5.68436500981,2.36039404835,0.601966385586,36.5179666069,38.8247702939,47.8301164552,36.2571473734,0.0,11.5729690817
 01/03  22:00:00,86.2889605559,5.71181515347,2.51084973561,0.692088069057,32.965339924,36.8579353714,56.3342281706,38.8985300542,0.0,17.4356981163
 01/03  23:00:00,62.0205606166,5.55809648721,1.2455470285,1.39028158049,25.6355707503,20.6438685092,49.4144028615,37.8258488119,0.0,11.5885540496
 01/03  24:00:00,43.4585865043,5.525120774,0.515044357231,3.14530561571,15.0252895274,11.7056064465,42.2858708342,36.5098520728,0.0,5.77601876144
 01/04  01:00:00,39.4849340433,5.53764209423,0.237753577225,4.46229805094,11.6412384099,10.0650221343,45.2114364398,39.4425107995,0.0,5.76892564038
 01/04  02:00:00,39.268964749,5.57727411695,0.107864998005,5.89741241507,10.0992000411,10.047477231,46.3844158951,40.622363582,0.0,5.76205231308
 01/04  03:00:00,38.0577048124,5.59939687454,0.0653859400437,6.56606862372,8.25718729233,10.0299323277,39.2703460682,39.2503460682,0.0,0.02
 01/04  04:00:00,38.2977990415,5.60800621848,0.0463852659803,6.81655390221,8.25718729233,10.0299323277,43.4743276752,37.7123085099,0.0,5.76201916528
 01/04  05:00:00,39.878624358,5.60631246939,0.0362429579612,6.8024752614,8.25718729233,11.6354268332,41.694282667,35.9253912774,0.0,5.76889138967
 01/04  06:00:00,47.0799565188,5.59237313252,0.0543298510133,6.41959542698,12.1011305571,15.3678112995,45.8249993508,34.2645613987,0.0,11.5604379521
 01/04  07:00:00,73.9088844529,5.58287323488,1.15362660721,2.62978747833,19.7275818095,37.2640762949,44.5180595357,32.8857339738,0.0,11.6323255619
 01/04  08:00:00,90.6039243822,5.70647231641,2.53148054374,1.10272531251,24.3117294858,51.2795993405,51.2556299522,27.8946628857,0.0,23.3609670665
 01/04  09:00:00,73.3766150671,5.5204838972,1.30754754851,2.21307775759,23.6694662846,40.6342015617,56.0887772658,20.6431694756,0.0,35.4456077902
 01/04  10:00:00,70.6704857506,5.53403014473,3.49750764885,2.31116001167,23.6694662846,35.6302164847,66.1056576499,18.6535269059,18.025,29.4271307439
 01/04  11:00:00,53.2825063355,5.53629702052,4.06421810799,1.95116091134,18.7433767983,22.9618409725,52.3590408198,10.845742337,18.025,23.4882984828
 01/04  12:00:00,53.0468630131,5.5570857559,4.68046065872,1.08097504435,18.7433767983,22.9618409725,46.7159859257,5.26405313547,18.025,23.4269327903
 01/04  13:00:00,52.0413900404,5.46921255268,3.85667692622,0.943709364505,18.5889407304,23.1597249699,48.4325045772,6.98003419858,18.025,23.4274703787
 01/04  14:00:00,51.6045178905,5.45497250896,3.47438861415,0.656863009246,18.7433767983,23.2517909448,52.0948983618,7.52487284119,18.025,26.5450255206
 01/04  15:00:00,51.4374177473,5.45959306634,3.61383253811,0.345701197492,18.7433767983,23.2517909448,50.74996867,6.57511224895,18.025,26.1498564211
 01/04  16:00:00,50.8978914647,5.43586950881,3.41417431772,0.319507744362,18.7433767983,22.9618409725,50.8176846967,9.37886453581,18.025,23.4138201609
 01/04  17:00:00,56.3063277335,5.43264257755,2.45597010991,0.354038943043,18.7433767983,27.431320555,36.3312866432,12.5373502761,18.025,5.76893636704
 01/04  18:00:00,72.8865783762,5.51169354355,1.31313071769,0.157585757461,17.6635504202,40.6971502883,20.6588131978,14.8756018182,0.0,5.78321137961
 01/04  19:00:00,80.0642785662,5.584119868,2.01755362644,0.0530026147451,27.5259009287,37.3340067412,34.7373878243,17.3220972663,0.0,17.415290558
 01/04  20:00:00,83.007799503,5.65816055124,2.58496426628,0.0301367358399,33.8341110165,33.3544677425,24.3175974146,18.5201746431,0.0,5.79742277156
 01/04  21:00:00,92.0256356096,5.76977297826,3.2839343598,0.0832338508512,36.5179666069,38.8247702939,36.0951235142,24.5215031264,0.0,11.5736203878
 01/04  22:00:00,86.6920970934,5.80161988461,3.41465604671,0.101605481955,32.965339924,36.8579353714,43.3202133862,25.883315208,0.0,17.4368981782
 01/04  23:00:00,61.4113530639,5.59397673968,1.85839988419,0.132333189189,25.6355707503,20.6438685092,37.8295982936,26.2402699689,0.0,11.5893283246
 01/04  24:00:00,40.9956874543,5.46313405707,0.776235586275,0.483198039909,15.0252895274,11.7056064465,33.125479859,27.3493945165,0.0,5.77608534248
 01/05  01:00:00,36.0071864377,5.43611888132,0.494819114131,0.829004975976,11.6412384099,10.0650221343,34.8277400966,29.0590340119,0.0,5.76870608473
 01/05  02:00:00,34.7257067581,5.42946768606,0.321981239577,1.28784232087,10.0992000411,10.047477231,35.9881311901,30.2261718352,0.0,5.76195935492
 01/05  03:00:00,33.3766075425,5.43596112589,0.160298558451,1.95349156088,8.25718729233,10.0299323277,37.685559648,31.9236244601,0.0,5.7619351879
 01/05  04:00:00,33.6376791446,5.44056504463,0.109116505548,2.26114224813,8.25718729233,10.0299323277,32.0616806495,32.0416806495,0.0,0.02
 01/05  05:00:00,35.4035045879,5.44573111932,0.091289336758,2.43288701194,8.25718729233,11.6354268332,36.1997235688,30.4314256217,0.0,5.76829794713
 01/05  06:00:00,42.9766028664,5.4486167876,0.128436233942,2.38588688375,12.1011305571,15.3678112995,40.3280740948,28.7684140964,0.0,11.5596599984
 01/05  07:00:00,72.6693365789,5.59286698327,1.70784224967,0.826019883787,19.7275818095,37.2640762949,46.3489086734,28.9097693084,0.0,17.439139365
 01/05  08:00:00,90.5539159739,5.76525473824,3.11846452351,0.406939114706,24.3117294858,51.2795993405,45.0116615114,27.4850704854,0.0,17.526591026
 01/05  09:00:00,72.3250088353,5.50390842942,1.5387358013,0.946850076939,23.6694662846,40.6342015617,56.975912971,21.531495896,0.0,35.444417075
 01/05  10:00:00,69.3855371938,5.49406675112,3.58828675853,0.975390134809,23.6694662846,35.6302164847,67.2485762262,19.8020127212,18.025,29.421563505
 01/05  11:00:00,51.7076846994,5.42693861356,3.23775420472,1.31215697657,18.7433767983,22.9618409725,57.5641669536,16.0504974313,18.025,23.4886695222
 01/05  12:00:00,51.4601044351,5.41538711988,3.24199889548,1.07437360521,18.7433767983,22.9618409725,54.9223443494,13.4686129742,18.025,23.4287313751
 01/05  13:00:00,51.2541115722,5.40839873887,3.08437109238,0.989545925817,18.5889407304,23.1597249699,60.0524610055,12.7461368148,18.025,29.2813241907
 01/05  14:00:00,51.19561297,5.41004109238,2.95974914407,0.807529218684,18.7433767983,23.2517909448,54.1110268193,12.673009722,18.025,23.4130170973
 01/05  15:00:00,51.1252012624,5.42050647402,3.0787322282,0.607669691649,18.7433767983,23.2517909448,53.2250717922,11.7848557184,18.025,23.4152160738
 01/05  16:00:00,50.8431934747,5.43181641875,3.18604318162,0.496990450706,18.7433767983,22.9618409725,54.6238856528,13.1814585387,18.025,23.417427114
 01/05  17:00:00,54.4338719699,5.43111381173,2.35702038932,0.46605496735,18.7433767983,27.431320555,38.7539096795,14.9599060883,18.025,5.76900359121
 01/05  18:00:00,72.9328895081,5.50743587024,1.2549769577,0.266301798971,17.6635504202,40.6971502883,23.3457227522,17.5624258726,0.0,5.7832968796
 01/05  19:00:00,80.0328533797,5.58154945385,1.9385492327,0.103141354405,27.5259009287,37.3340067412,39.0663952427,21.6488357165,0.0,17.4175595262
 01/05  20:00:00,82.936385709,5.65127041188,2.50054740821,0.0500244840231,33.8341110165,33.3544677425,33.8784539868,22.306678011,0.0,11.5717759759
 01/05  21:00:00,91.8827114324,5.7548319523,3.14363446373,0.0955421453522,36.5179666069,38.8247702939,33.756493577,27.9589886965,0.0,5.79750488051
 01/05  22:00:00,86.396265778,5.76878781834,3.11336753505,0.139888660614,32.965339924,36.8579353714,48.6624240716,31.223633326,0.0,17.4387907456
 01/05  23:00:00,61.2449743311,5.56547753206,1.5815898394,0.271256543244,25.6355707503,20.6438685092,43.5116883729,31.9221107476,0.0,11.5895776253
 01/05  24:00:00,41.0785131586,5.44569860696,0.54080484453,0.818885597393,15.0252895274,11.7056064465,37.7425184482,31.9663736282,0.0,5.77614481999
 01/06  01:00:00,36.1897215946,5.42464310857,0.28251893202,1.23531338105,11.6412384099,10.0650221343,37.7905054599,32.0212305404,0.0,5.76927491954
 01/06  02:00:00,35.1799466591,5.43337265843,0.16234374401,1.89781291574,10.0992000411,10.047477231,38.1872605547,32.4252758257,0.0,5.76198472902
 01/06  03:00:00,34.0741780195,5.45653129082,0.101737636792,2.68904918935,8.25718729233,10.0299323277,38.9282948313,33.166325567,0.0,5.76196926429
 01/06  04:00:00,34.752520176,5.48021671847,0.073487115078,3.3719586691,8.25718729233,10.0299323277,33.7728419181,33.7528419181,0.0,0.02
 01/06  05:00:00,36.8289941249,5.4967876218,0.0572285988838,3.84137828517,8.25718729233,11.6354268332,39.9438345596,34.1746028874,0.0,5.76923167215
 01/06  06:00:00,44.3502822068,5.49456395496,0.0643937968759,3.77765729521,12.1011305571,15.3678112995,44.8700331426,33.3089399319,0.0,11.5610932107
 01/06  07:00:00,72.601813893,5.56366119396,1.43801804126,1.05751736581,19.7275818095,37.2640762949,49.4144361672,31.9757064797,0.0,17.4387296875
 01/06  08:00:00,90.4899320169,5.74020261127,2.89355599531,0.592904721513,24.3117294858,51.2795993405,47.0819935741,29.5553493248,0.0,17.5266442493
 01/06  09:00:00,72.2728193552,5.48376743674,1.20448788552,1.2490405101,23.6694662846,40.6342015617,59.9277696732,24.4819026043,0.0,35.445867069
 01/06  10:00:00,69.4355997006,5.4666419017,2.88962869632,1.75153214874,23.6694662846,35.6302164847,72.2246406487,24.7721785702,18.025,29.4274620786
 01/06  11:00:00,53.3588989986,5.48323815961,2.63231055252,3.51250926683,18.7433767983,22.9618409725,71.6522467371,24.2709582603,18.025,29.3562884767
 01/06  12:00:00,53.5392099214,5.49080773894,2.65775529478,3.66229927094,18.7433767983,22.9618409725,65.3669624935,23.9156765925,18.025,23.426285901
 01/06  13:00:00,53.2422558147,5.48490353606,2.50632987467,3.47922706297,18.5889407304,23.1597249699,64.442344626,22.9953058142,18.025,23.4220388118
 01/06  14:00:00,52.9859910121,5.46923264779,2.47277837292,3.02568336424,18.7433767983,23.2517909448,63.1375752302,21.6908133588,18.025,23.4217618714
 01/06  15:00:00,52.4074563913,5.45323487508,2.51757173794,2.4183528727,18.7433767983,23.2517909448,62.5511538786,21.1054625012,18.025,23.4206913775
 01/06  16:00:00,51.8244176401,5.46342025072,2.76128867149,1.8713610998,18.7433767983,22.9618409725,62.9044346321,21.4564494216,18.025,23.4229852105
 01/06  17:00:00,55.2418858417,5.45064506955,1.86238547941,1.74916850563,18.7433767983,27.431320555,46.3904425167,22.5965966068,18.025,5.76884590992
 01/06  18:00:00,73.1875916414,5.47580705065,0.734800282209,1.0728025613,17.6635504202,40.6971502883,32.716891557,26.934037593,0.0,5.78285396406
 01/06  19:00:00,79.9430941089,5.52229494091,1.17254346811,0.838635807718,27.5259009287,37.3340067412,51.142255241,33.72518972,0.0,17.4170655211
 01/06  20:00:00,82.7069926006,5.58147617644,1.70042140245,0.690546137063,33.8341110165,33.3544677425,45.6456347797,34.0712159928,0.0,11.5744187869
 01/06  21:00:00,91.6056162139,5.67604303483,2.35383682973,0.687027917459,36.5179666069,38.8247702939,51.4151387623,39.8421694889,0.0,11.5729692734
 01/06  22:00:00,86.3217212422,5.67976197655,2.27684768103,0.990878599745,32.965339924,36.8579353714,57.2464425845,45.6148250894,0.0,11.6316174952
 01/06  23:00:00,62.3079750432,5.51772439749,0.772874667198,2.19071844401,25.6355707503,20.6438685092,59.2364378448,47.6476341629,0.0,11.5888036818
 01/06  24:00:00,45.6249524494,5.56572791938,0.109254846863,5.67684036811,15.0252895274,11.7056064465,59.0644885976,47.5318793764,0.0,11.5326092211
 01/07  01:00:00,43.4944697655,5.62671707315,0.0611555269874,7.35945083054,12.8411359301,10.0650221343,52.5016295629,46.7323849238,0.0,5.76924463905
 01/07  02:00:00,44.2754062609,5.65553293191,0.0487684772593,8.1252067838,12.8411359301,10.0650221343,45.6520093714,45.6320093714,0.0,0.02
 01/07  03:00:00,40.7804751812,5.69766314537,0.0396396565907,9.21631049339,8.25718729233,10.0299323277,51.3174985436,45.5554431181,0.0,5.76205542557
 01/07  04:00:00,41.7826814902,5.73447210174,0.0325936439585,10.1887537666,8.25718729233,10.0299323277,53.1611074426,47.3994934407,0.0,5.76161400188
 01/07  05:00:00,44.0175265625,5.75817380147,0.0270035357523,10.7987466918,8.25718729233,11.6354268332,54.3359828375,48.566892081,0.0,5.76909075654
 01/07  06:00:00,48.5359116166,5.77081376826,0.0229145105832,11.1501467494,8.71707943955,15.3327214929,53.7406682791,47.9643871407,0.0,5.77628113843
 01/07  07:00:00,67.2594949895,5.71590722886,0.0311077183959,9.82416846488,18.5082010057,25.6353820695,52.6413306756,46.8516337488,0.0,5.78969692681
 01/07  08:00:00,79.1993226639,5.63386478192,0.244184628774,7.18096848509,19.4083231844,41.0650158608,62.2132826598,44.7737689947,0.0,17.4395136651
 01/07  09:00:00,95.2537814785,5.72007448843,2.63460897977,2.53350718967,26.3286599382,57.9988325916,73.413830884,31.7962328612,0.0,41.6175980227
 01/07  10:00:00,81.6308505404,5.67214556626,4.28540007991,2.46233702587,26.3286599382,42.8504436482,77.1373429845,23.6659435313,18.025,35.4463994531
 01/07  11:00:00,57.6791101361,5.61118526423,4.01820455708,2.83317278575,21.7447113004,23.4437158914,65.0103480901,17.5544677996,18.025,29.4308802905
 01/07  12:00:00,54.7783677508,5.62756306256,4.55030426256,1.84595215503,19.3027497915,23.426170988,52.7965133306,11.2833125341,18.025,23.4882007965
 01/07  13:00:00,54.4521067015,5.65467343069,5.07579921596,0.825176838579,19.1483137236,23.7250123474,47.8640767708,6.41303894037,18.025,23.4260378304
 01/07  14:00:00,54.3754342313,5.66941136178,5.4022375715,0.261780798173,19.3027497915,23.7161209604,42.3731763526,0.919950694293,18.025,23.4282256583
 01/07  15:00:00,54.5524310981,5.6829010904,5.7328577484,0.0946668316777,19.3027497915,23.7161209604,41.4555707454,0.0,18.025,23.4305707454
 01/07  16:00:00,54.4488620405,5.69459889966,5.99457245181,0.00763628373407,19.3027497915,23.426170988,47.3113571627,0.00986741530268,18.025,29.2764897474
 01/07  17:00:00,57.460431142,5.62319689388,4.63385136223,0.0,19.3027497915,27.8956505705,23.9182082708,1.33728726447,18.025,4.55592100635
 01/07  18:00:00,71.5905390394,5.62668314773,2.60186511452,0.0,18.2229234133,37.5968344597,12.6823284186,5.69248458761,0.0,6.98984383098
 01/07  19:00:00,87.0974339884,5.81459823889,3.96742797264,0.0,32.690315043,37.0816133363,14.7381295238,8.95459234015,0.0,5.78353718361
 01/07  20:00:00,88.06203482,5.92926671188,4.70543438836,0.0,36.8143715336,33.066984531,21.8292173263,10.2535992126,0.0,11.5756181136
 01/07  21:00:00,93.8271029013,6.03414186289,5.12554942188,0.0,36.3493007332,38.7721355839,27.3763788117,15.8019379102,0.0,11.5744409015
 01/07  22:00:00,91.4529595514,6.02109049266,4.88232098609,0.0,36.1807251679,36.8228455648,30.0507144296,18.4753959828,0.0,11.5753184467
 01/07  23:00:00,67.8707108754,5.73967943284,2.90108830467,0.0,31.0351095914,20.6438685092,32.4055511154,20.7729396744,0.0,11.6326114411
 01/07  24:00:00,43.7957052866,5.55766265299,1.56262075297,0.0,17.4250845679,11.7056064465,34.029842088,22.4688198897,0.0,11.5610221982
 01/08  01:00:00,37.3365779515,5.51227575794,1.21892708356,0.0388027620776,12.925468867,10.100111941,29.7519524114,23.9836659571,0.0,5.76828645431
 01/08  02:00:00,37.1931398679,5.48438237963,0.975156722991,0.168275887478,12.925468867,10.100111941,31.9607931636,26.198636906,0.0,5.76215625756
 01/08  03:00:00,32.4267934513,5.44533786248,0.643719825234,0.391451584471,8.34152022915,10.0650221343,29.8535649789,29.8335649789,0.0,0.02
 01/08  04:00:00,32.5941407245,5.43166753853,0.466698691951,0.749488495982,8.34152022915,10.0650221343,39.071276101,33.3091200152,0.0,5.76215608582
 01/08  05:00:00,34.6670650158,5.43845455924,0.365850262864,1.30973204483,8.34152022915,11.6705166398,39.9023352157,34.1336439262,0.0,5.76869128954
 01/08  06:00:00,39.192105714,5.44450223287,0.293547877431,1.74259307531,8.80141237637,15.3678112995,38.9816542849,33.2052782744,0.0,5.77637601055
 01/08  07:00:00,59.0891013669,5.47638090283,0.638829259771,1.28557110978,18.5082010057,25.6353820695,43.2322071462,31.6705829265,0.0,11.5616242197
 01/08  08:00:00,74.3066681403,5.6118676979,1.82397222138,0.61109220193,19.4926561212,41.1001056674,47.1724925354,29.731517747,0.0,17.4409747883
 01/08  09:00:00,95.0623673033,5.89212298173,4.63141153246,0.173231472415,26.3286599382,57.9988325916,55.2785093462,19.6025609931,0.0,35.6759483531
 01/08  10:00:00,81.5432301278,5.83707772902,6.48091183544,0.133689118432,26.2443270014,42.8153538416,65.3236434181,11.8572359761,18.025,35.4414074421
 01/08  11:00:00,56.9373174523,5.70536165711,5.8466859582,0.168715928291,21.7447113004,23.4437158914,53.3911135671,5.93285887179,18.025,29.4332546953
 01/08  12:00:00,55.2016703255,5.77762322345,6.51906210977,0.0907214314057,19.3449162599,23.4437158914,49.7646916995,2.38369581247,18.025,29.355995887
 01/08  13:00:00,56.308227796,5.89510985396,7.44620913266,0.0107361447798,19.190480192,23.7425572507,42.7323293528,1.28128994752,18.025,23.4260394053
 01/08  14:00:00,57.1050736627,5.98313325395,8.1396459369,0.0,19.260583323,23.698576057,41.4466127431,0.0,18.025,23.4216127431
 01/08  15:00:00,57.5136342991,6.02695315502,8.50438739333,0.0,19.260583323,23.698576057,41.4457003351,0.0,18.025,23.4207003351
 01/08  16:00:00,57.3088765138,6.02926268722,8.58726925189,0.0,19.260583323,23.4086260847,41.4499322738,0.0,18.025,23.4249322738
 01/08  17:00:00,59.9822956884,5.91880529816,6.91980626522,0.0,19.260583323,27.8781056672,23.9668860954,0.173016739542,18.025,5.76886935582
 01/08  18:00:00,74.4082516955,5.93806289504,5.16790161333,0.0,18.1807569449,37.5792895564,7.01648643898,1.24018355347,0.0,5.77630288551
 01/08  19:00:00,88.7274359125,6.05175258725,5.47968809253,0.0,32.6059821062,37.0465235296,19.0739874459,7.52754426494,0.0,11.5464431809
 01/08  20:00:00,89.2385753597,6.12052317563,5.69071233607,0.0,36.8143715336,33.066984531,18.4230230655,12.6249905325,0.0,5.79803253294
 01/08  21:00:00,95.2524314115,6.23870309559,6.22688803402,0.0,36.43363367,38.8072253906,29.50835442,17.933398404,0.0,11.574956016
 01/08  22:00:00,92.4131611115,6.19179408194,5.79123570183,0.0,36.0963922311,36.7877557581,33.4666233433,21.8908372152,0.0,11.5757861281
 01/08  23:00:00,68.6940441873,5.87886708476,3.70464659821,0.0,30.9507766546,20.6087787026,41.3693916885,23.9296684941,0.0,17.4397231944
 01/08  24:00:00,44.3804612703,5.63996220645,2.06507385343,0.0,17.4250845679,11.7056064465,32.0557914551,26.2657483425,0.0,5.79004311259
 01/09  01:00:00,36.3751659772,5.5678772556,1.56003430208,0.0,11.6412384099,10.0650221343,34.3566222043,28.5872499449,0.0,5.76937225939
 01/09  02:00:00,34.4851729865,5.52220359381,1.25009420847,0.026452546512,10.0992000411,10.047477231,34.3719461247,28.6096466039,0.0,5.76229952086
 01/09  03:00:00,32.4989825652,5.49619747796,1.05483824745,0.121080367947,8.25718729233,10.0299323277,31.8903972112,26.1283751708,0.0,5.76202204032
 01/09  04:00:00,32.386919248,5.4690880536,0.819924478266,0.271041319068,8.25718729233,10.0299323277,34.5455110738,28.7834926609,0.0,5.76201841297
 01/09  05:00:00,33.9683261252,5.45200145334,0.661445321493,0.421271612494,8.25718729233,11.6354268332,36.2577786966,30.4890894314,0.0,5.76868926523
 01/09  06:00:00,41.7205879861,5.45627090073,0.66509239332,0.585543818469,12.1011305571,15.3678112995,37.5090340819,31.7181022737,0.0,5.79093180817
 01/09  07:00:00,72.765923008,5.68065869501,2.33962017245,0.203002828404,19.7275818095,37.2640762949,47.1278065895,29.6904297569,0.0,17.4373768326
 01/09  08:00:00,90.8497743158,5.86272293555,3.62563275466,0.0981129389875,24.3117294858,51.2795993405,49.4784342049,26.1138847087,0.0,23.3645494962
 01/09  09:00:00,72.8651167147,5.62636780425,2.64590046891,0.257303652434,23.6694662846,40.6342015617,48.2879034895,18.7392312753,0.0,29.5486722142
 01/09  10:00:00,70.2722273666,5.67303493711,4.96962923071,0.301748693975,23.6694662846,35.6302164847,62.9669826468,15.5106215063,18.025,29.4313611405
 01/09  11:00:00,52.2205567695,5.59385657275,4.46356312091,0.432282935974,18.7433767983,22.9618409725,62.6641888123,15.2804942791,18.025,29.3586945332
 01/09  12:00:00,52.4663046566,5.64076273443,4.6944677796,0.402718289921,18.7433767983,22.9618409725,55.0291520633,13.5724990391,18.025,23.4316530243
 01/09  13:00:00,52.5804122689,5.68030017906,4.78262679757,0.345683258473,18.5889407304,23.1597249699,52.4371321263,10.9849015141,18.025,23.4272306122
 01/09  14:00:00,52.9010777581,5.70065463868,4.88897114,0.293145580623,18.7433767983,23.2517909448,51.3413901647,9.88903520364,18.025,23.4273549611
 01/09  15:00:00,52.7392621737,5.68703720698,4.77570956783,0.258208142863,18.7433767983,23.2517909448,52.256752679,10.8018119448,18.025,23.4299407342
 01/09  16:00:00,52.0942501911,5.64489491014,4.48556917373,0.235427886144,18.7433767983,22.9618409725,55.5358359355,14.0783238111,18.025,23.4325121244
 01/09  17:00:00,55.2865841953,5.58571527609,3.2928405255,0.228342254511,18.7433767983,27.431320555,40.2079460397,16.4139148639,18.025,5.76903117577
 01/09  18:00:00,73.8992546206,5.66146004093,2.21783086751,0.115774214627,17.6635504202,40.6971502883,30.558995143,19.0119708136,0.0,11.5470243294
 01/09  19:00:00,80.9825220455,5.72932023134,2.78389511922,0.0596681074423,27.5259009287,37.3340067412,35.5102762805,23.8915953757,0.0,11.6186809049
 01/09  20:00:00,83.8163951973,5.79056654627,3.24852248057,0.0427384492861,33.8341110165,33.3544677425,36.6234726243,25.0481101426,0.0,11.5753624817
 01/09  21:00:00,92.9050944648,5.915706598,4.03448533179,0.0661783504331,36.5179666069,38.8247702939,38.5617624153,26.9885163788,0.0,11.5732460365
 01/09  22:00:00,87.6282206028,5.95255931887,4.21492889972,0.0864733880457,32.965339924,36.8579353714,45.0792577761,27.6379785413,0.0,17.4412792347
 01/09  23:00:00,62.1736096355,5.70485104553,2.49718195008,0.144901286679,25.6355707503,20.6438685092,41.6219172811,30.0326530836,0.0,11.5892641975
 01/09  24:00:00,41.481360876,5.53361742753,1.22419829589,0.450407644434,15.0252895274,11.7056064465,38.9486263413,33.1720896875,0.0,5.77653665372
 01/10  01:00:00,36.484327656,5.49346866368,0.814106348867,0.929495281646,11.6412384099,10.0650221343,41.6422173792,35.8730855738,0.0,5.76913180533
 01/10  02:00:00,35.57991766,5.49576152672,0.616969592697,1.78076064577,10.0992000411,10.047477231,43.496830275,37.7346023765,0.0,5.76222789851
 01/10  03:00:00,34.1876512079,5.49567212703,0.457645807557,2.40746709444,8.25718729233,10.0299323277,38.5538435377,38.5338435377,0.0,0.02
 01/10  04:00:00,34.555623827,5.49399812794,0.318560180797,2.91619902583,8.25718729233,10.0299323277,45.02145805,39.2592149107,0.0,5.76224313933
 01/10  05:00:00,36.9165593694,5.50109456525,0.142481816695,3.83937215829,8.25718729233,11.6354268332,49.5668690981,43.7976259722,0.0,5.76924312596
 01/10  06:00:00,45.4662808758,5.5307395835,0.0935992663714,4.82825506691,12.1011305571,15.3678112995,58.350396687,46.7889297817,0.0,11.5614669053
 01/10  07:00:00,73.9159537312,5.60033435194,1.26618232335,2.50678690696,19.7275818095,37.2640762949,63.8641484932,46.4225374442,0.0,17.4416110491
 01/10  08:00:00,90.7754321723,5.71910172355,2.45979901228,1.33321699101,24.3117294858,51.2795993405,61.411565004,43.8834084858,0.0,17.5281565182
 01/10  09:00:00,74.2772466007,5.577727282,1.08941485241,3.27455097448,23.6694662846,40.6342015617,70.1960456315,34.7421397821,0.0,35.4539058493
 01/10  10:00:00,71.6983419349,5.63160439837,3.25766560427,3.4812520443,23.6694662846,35.6302164847,78.6174596523,31.1623841513,18.025,29.4300755011
 01/10  11:00:00,54.7857599659,5.63018885053,3.21330729091,4.21140689979,18.7433767983,22.9618409725,70.7286306363,29.2112450242,18.025,23.4923856121
 01/10  12:00:00,54.8364437164,5.66267092459,3.53059262005,3.91482110962,18.7433767983,22.9618409725,73.9839852419,26.6766348144,18.025,29.2823504275
 01/10  13:00:00,54.4805237782,5.6709148475,3.49066032329,3.54714201856,18.5889407304,23.1597249699,65.9641538611,24.5177216683,18.025,23.4214321928
 01/10  14:00:00,54.3898818171,5.67216169068,3.63928415645,3.06012895518,18.7433767983,23.2517909448,63.262694812,21.8144231539,18.025,23.4232716581
 01/10  15:00:00,54.057051252,5.66230972876,3.66869450754,2.70773933053,18.7433767983,23.2517909448,62.1997267716,20.7512508184,18.025,23.4234759532
 01/10  16:00:00,53.414181454,5.64175174223,3.61696096853,2.42711014515,18.7433767983,22.9618409725,63.5144599737,22.063248879,18.025,23.4262110947
 01/10  17:00:00,56.6071624064,5.59167834973,2.48527556107,2.35051086252,18.7433767983,27.431320555,47.6893326636,23.8951521286,18.025,5.76918053496
 01/10  18:00:00,74.499028033,5.59061261892,1.25213543003,1.75208129411,17.6635504202,40.6971502883,34.7054465564,28.9221023232,0.0,5.78334423316
 01/10  19:00:00,80.9846930166,5.6141795615,1.57638097219,1.3844827031,27.5259009287,37.3340067412,53.6467077209,36.2282176904,0.0,17.4184900305
 01/10  20:00:00,83.3469561413,5.64366354618,1.90732529922,1.06139476589,33.8341110165,33.3544677425,49.5464339805,37.9705413374,0.0,11.5758926431
 01/10  21:00:00,92.0990056323,5.73866233225,2.57970501694,0.891908685006,36.5179666069,38.8247702939,53.8921854016,42.3176423211,0.0,11.5745430805
 01/10  22:00:00,86.8594075784,5.74799354225,2.58527591558,1.1518712148,32.965339924,36.8579353714,58.8051957044,47.1710239208,0.0,11.6341717836
 01/10  23:00:00,64.4124257417,5.63329832693,1.11544364864,3.83700108043,25.6355707503,20.6438685092,70.6987611618,53.3233906596,0.0,17.3753705022
 01/10  24:00:00,48.0001461291,5.66383113344,0.293162232219,7.77001015158,15.0252895274,11.7056064465,65.3173676359,59.5409587886,0.0,5.77640884729
 01/11  01:00:00,46.6042107565,5.77555224171,0.0572716268214,11.5241269192,11.6412384099,10.0650221343,69.6571188955,63.8878124869,0.0,5.76930640853
 01/11  02:00:00,46.7703225474,5.83987852587,0.0317409365946,13.2122777632,10.0992000411,10.047477231,63.2056507675,63.1856507675,0.0,0.02
 01/11  03:00:00,47.1861713674,5.92038252893,0.0230197100164,15.4159000815,8.25718729233,10.0299323277,70.9181900676,65.1561996335,0.0,5.76199043415
 01/11  04:00:00,49.5904130113,6.0047142853,0.0148952977842,17.7439329204,8.25718729233,10.0299323277,74.6043538784,68.8423412511,0.0,5.76201262732
 01/11  05:00:00,52.3001914136,6.04320970382,0.00937302175691,18.8139948307,8.25718729233,11.6354268332,74.6863794613,68.9169325693,0.0,5.76944689197
 01/11  06:00:00,60.6727310103,6.06623627171,0.00688529330294,19.5859189087,12.1011305571,15.3678112995,74.5593457893,68.7683682953,0.0,5.79097749407
 01/11  07:00:00,86.0466537312,5.90404526579,0.0942936118717,15.5056612998,19.7275818095,37.2640762949,85.0653851017,67.6246166016,0.0,17.4407685001
 01/11  08:00:00,99.9455597686,5.86699509078,0.888727405582,11.9265082622,24.3117294858,51.2795993405,85.855300257,62.4890949323,0.0,23.3662053247
 01/11  09:00:00,86.5832817449,5.92706731712,0.0886814530315,16.2319728368,23.6694662846,40.6342015617,87.7282361353,52.2757655898,0.0,35.4524705455
 01/11  10:00:00,81.4323034242,5.89265286875,1.95125226299,14.2605718323,23.6694662846,35.6302164847,93.5235957099,46.0651417006,18.025,29.4334540093
 01/11  11:00:00,63.436690543,5.87717314365,2.25773090509,13.5709268037,18.7433767983,22.9618409725,82.7453920026,41.2279767183,18.025,23.4924152842
 01/11  12:00:00,61.2869231809,5.83409689121,2.76965616907,10.9548092768,18.7433767983,22.9618409725,77.8536366012,36.3972396934,18.025,23.4313969077
 01/11  13:00:00,58.5423191956,5.77557924792,3.05546653736,7.93946272292,18.5889407304,23.1597249699,71.8092608385,30.3515746772,18.025,23.4326861613
 01/11  14:00:00,57.1297498383,5.73501700191,3.29968376214,6.07673619823,18.7433767983,23.2517909448,73.2557175212,25.9462668755,18.025,29.2844506458
 01/11  15:00:00,55.7689745502,5.68639512898,3.37404457869,4.69022587956,18.7433767983,23.2517909448,63.902785592,22.459280304,18.025,23.4185052879
 01/11  16:00:00,54.2372452059,5.63556744069,3.39304924138,3.4802692648,18.7433767983,22.9618409725,62.3211087828,20.8747320119,18.025,23.4213767709
 01/11  17:00:00,57.1055492725,5.58098717739,2.30872908486,3.03613399954,18.7433767983,27.431320555,46.2256663879,22.4313552738,18.025,5.76931111418
 01/11  18:00:00,75.0079090129,5.56732180439,0.922351648989,2.61403595162,17.6635504202,40.6971502883,36.12861671,30.3448038691,0.0,5.7838128409
 01/11  19:00:00,81.4995347425,5.58455194167,1.10648732232,2.39883698672,27.5259009287,37.3340067412,56.3632611846,38.9439360219,0.0,17.4193251627
 01/11  20:00:00,83.7276892519,5.60160763605,1.36244525993,2.02906044566,33.8341110165,33.3544677425,51.8458935511,40.2723538872,0.0,11.5735396638
 01/11  21:00:00,91.6685356808,5.6485424587,1.92562310367,1.20563183701,36.5179666069,38.8247702939,47.4389224519,41.6426239326,0.0,5.79629851932
 01/11  22:00:00,86.3687773796,5.67673395021,2.11388622813,1.20388490153,32.965339924,36.8579353714,59.1157425287,41.6739459944,0.0,17.4417965343
 01/11  23:00:00,63.709254198,5.59877803615,1.03753942436,3.24624973125,25.6355707503,20.6438685092,54.2718512767,42.6819271995,0.0,11.5899240772
 01/11  24:00:00,45.6754709906,5.5864786276,0.348146274404,5.46770027413,15.0252895274,11.7056064465,49.6302121568,43.8547147661,0.0,5.77549739073
 01/12  01:00:00,42.538126292,5.63947747022,0.145466466533,7.50592024203,11.6412384099,10.0650221343,50.1585651745,44.3890817912,0.0,5.76948338329
 01/12  02:00:00,42.1034957324,5.67484916172,0.0663036141731,8.67591452724,10.0992000411,10.047477231,50.3268094729,44.5644135853,0.0,5.76239588753
 01/12  03:00:00,41.0382607875,5.7018384544,0.0280894006754,9.48146069176,8.25718729233,10.0299323277,50.2894800291,44.5273408114,0.0,5.76213921769
 01/12  04:00:00,41.4877533285,5.71879228244,0.0223683414781,9.91972139579,8.25718729233,10.0299323277,50.1784388534,44.4162809383,0.0,5.76215791506
 01/12  05:00:00,43.3086915482,5.7271683665,0.0187000700798,10.1292076323,8.25718729233,11.6354268332,49.6656556777,43.8967698367,0.0,5.76888584106
 01/12  06:00:00,50.5926706885,5.71541930829,0.0188350237048,9.84472238272,12.1011305571,15.3678112995,48.1429369154,42.3516699755,0.0,5.79126693988
 01/12  07:00:00,76.5161001766,5.63074491404,0.654740323047,5.68795022381,19.7275818095,37.2640762949,57.9053941272,40.4653949958,0.0,17.4399991314
 01/12  08:00:00,91.7116993791,5.6597613907,1.66177747417,3.12682318605,24.3117294858,51.2795993405,61.7797644002,38.4133524935,0.0,23.3664119067
 01/12  09:00:00,76.836228777,5.62341380995,0.730024134777,6.14722417012,23.6694662846,40.6342015617,60.5694942048,31.0173841236,0.0,29.5521100812
 01/12  10:00:00,73.1031686367,5.65300569365,3.14864256366,4.97369021253,23.6694662846,35.6302164847,74.4854288038,27.0280663766,18.025,29.4323624272
 01/12  11:00:00,55.8847608879,5.65633922855,3.25625251889,5.24130437709,18.7433767983,22.9618409725,72.6271743512,25.2393257211,18.025,29.3628486301
 01/12  12:00:00,55.556702362,5.66740193147,3.50508227361,4.65585422823,18.7433767983,22.9618409725,65.5176803378,24.0615941761,18.025,23.4310861617
 01/12  13:00:00,54.9495824356,5.67875283288,3.5558216408,3.94319772283,18.5889407304,23.1597249699,64.300193216,22.8440122881,18.025,23.431180928
 01/12  14:00:00,54.544245094,5.66635583243,3.56163350465,3.29794067133,18.7433767983,23.2517909448,63.575567812,22.1181539407,18.025,23.4324138713
 01/12  15:00:00,54.0313162071,5.64821422539,3.49986366743,2.86492224893,18.7433767983,23.2517909448,70.1508196436,22.836446733,18.025,29.2893729106
 01/12  16:00:00,53.2501411135,5.61915374893,3.3577152623,2.54490999478,18.7433767983,22.9618409725,67.0062217584,25.5627931149,18.025,23.4184286435
 01/12  17:00:00,56.2235947644,5.56482717672,2.27465700075,2.2044142228,18.7433767983,27.431320555,50.1546552983,26.3604662617,18.025,5.76918903663
 01/12  18:00:00,73.8686229471,5.54628046535,1.06840679944,1.34973513728,17.6635504202,40.6971502883,35.7206531129,29.93691002,0.0,5.78374309295
 01/12  19:00:00,80.3051275697,5.56445018489,1.29418766376,1.0368268931,27.5259009287,37.3340067412,54.1193924994,36.7008486779,0.0,17.4185438214
 01/12  20:00:00,82.7358370447,5.58393313037,1.50879820448,0.908522970867,33.8341110165,33.3544677425,45.0172255565,39.2187841757,0.0,5.79844138085
 01/12  21:00:00,91.4504820977,5.65770095235,2.03591368698,0.868128449789,36.5179666069,38.8247702939,54.1016102672,42.5257666574,0.0,11.5758436098
 01/12  22:00:00,86.2081707552,5.68351800054,2.20515247443,0.945219764694,32.965339924,36.8579353714,60.9180050813,43.4764675434,0.0,17.4415375379
 01/12  23:00:00,63.0838854838,5.57970627167,1.07361593834,2.60386927214,25.6355707503,20.6438685092,57.5298251548,45.9393888929,0.0,11.5904362618
 01/12  24:00:00,45.1213030781,5.56982519734,0.378498187239,4.8998316992,15.0252895274,11.7056064465,53.7578847804,47.9811244134,0.0,5.77676036692
 01/13  01:00:00,41.7287663437,5.60474254827,0.14447788599,6.73228101123,11.6412384099,10.0650221343,55.1763368372,49.4067576229,0.0,5.76957921424
 01/13  02:00:00,42.0280421055,5.66567477752,0.047235209862,8.6287008011,10.0992000411,10.047477231,56.4242199054,50.6619698392,0.0,5.76225006621
 01/13  03:00:00,41.5013090002,5.71439416999,0.0239476347664,9.93609327741,8.25718729233,10.0299323277,56.7768309782,51.0145435774,0.0,5.76228740078
 01/13  04:00:00,42.7075561074,5.75803493955,0.0182266965784,11.1044225431,8.25718729233,10.0299323277,52.3343579206,52.3143579206,0.0,0.02
 01/13  05:00:00,45.2471542188,5.79265250035,0.0130943600512,12.007789023,8.25718729233,11.6354268332,58.747463487,52.9779296754,0.0,5.76953381167
 01/13  06:00:00,52.780924133,5.78938465837,0.0125714124455,11.9652686743,12.1011305571,15.3678112995,62.9752683415,51.4125560944,0.0,11.562712247
 01/13  07:00:00,78.347884259,5.67224496202,0.449392361791,7.6835733938,19.7275818095,37.2640762949,66.8514388158,49.4080601897,0.0,17.4433786262
 01/13  08:00:00,92.9891690034,5.67570194314,1.38728988869,4.66283260264,24.3117294858,51.2795993405,63.6437406705,46.1119526372,0.0,17.5317880334
 01/13  09:00:00,78.7791112368,5.67249610014,0.362658953983,8.40838357576,23.6694662846,40.6342015617,73.2585124662,37.7986481423,0.0,35.4598643238
 01/13  10:00:00,74.6338640308,5.68791960458,2.77254492982,6.84556470726,23.6694662846,35.6302164847,80.7195988114,33.2574554371,18.025,29.4371433743
 01/13  11:00:00,57.0357140159,5.6751484377,2.89233627156,6.7373596545,18.7433767983,22.9618409725,76.6372013918,29.249971798,18.025,29.3622295938
 01/13  12:00:00,56.0161364204,5.64726607905,3.02227779385,5.61822674418,18.7433767983,22.9618409725,68.0354458807,26.576307241,18.025,23.4341386397
 01/13  13:00:00,54.8728724705,5.61663190456,2.96963247126,4.51479596835,18.5889407304,23.1597249699,65.0906997369,23.636432938,18.025,23.4292667989
 01/13  14:00:00,54.4074106706,5.61771303028,3.30183381405,3.4695470845,18.7433767983,23.2517909448,61.2984957838,19.8428898149,18.025,23.4306059689
 01/13  15:00:00,53.6546704743,5.60136947823,3.44733746855,2.58764568503,18.7433767983,23.2517909448,58.9231132621,17.464518755,18.025,23.4335945071
 01/13  16:00:00,52.6516125796,5.55435555815,3.24784800303,2.12104090384,18.7433767983,22.9618409725,66.7017321115,19.3908779554,18.025,29.2858541561
 01/13  17:00:00,55.7253868978,5.50179491699,2.12425237402,1.91964423445,18.7433767983,27.431320555,38.8356266291,20.7906266291,18.025,0.02
 01/13  18:00:00,73.4653084596,5.51639216762,0.923722503165,1.1209905812,17.6635504202,40.6971502883,35.9779457677,24.4314740013,0.0,11.5464717664
 01/13  19:00:00,79.9115476867,5.54093560344,1.26967176789,0.691273443036,27.5259009287,37.3340067412,41.7539725456,30.1341962017,0.0,11.6197763439
 01/13  20:00:00,82.5039621483,5.57597109567,1.59376214425,0.59964154439,33.8341110165,33.3544677425,42.6196944463,31.0432865568,0.0,11.5764078895
 01/13  21:00:00,91.3162573559,5.66604442899,2.20390537877,0.557563729649,36.5179666069,38.8247702939,45.6346112382,34.0595769789,0.0,11.5750342592
 01/13  22:00:00,86.1049812107,5.70721367,2.47160172591,0.55187622061,32.965339924,36.8579353714,51.6393708941,34.1983391743,0.0,17.4410317197
 01/13  23:00:00,61.6610880166,5.54537991489,1.21675398149,1.07225515284,25.6355707503,20.6438685092,46.2536283931,34.6623394936,0.0,11.5912888996
 01/13  24:00:00,43.5271018333,5.52033537596,0.43300810151,3.30060771785,15.0252895274,11.7056064465,44.1051897489,38.3285335832,0.0,5.77665616571
 01/14  01:00:00,41.102540041,5.54586391771,0.189632876197,4.91987849976,12.8411359301,10.0650221343,49.4223340221,43.6528345514,0.0,5.76949947069
 01/14  02:00:00,42.4288328738,5.5864153316,0.0888110745698,6.30769225248,12.8411359301,10.0650221343,50.6600513301,44.8977664784,0.0,5.76228485164
 01/14  03:00:00,39.1978671951,5.63508970345,0.0323765569094,7.70352570018,8.25718729233,10.0299323277,50.6591627425,44.8968339754,0.0,5.76232876714
 01/14  04:00:00,40.4938760092,5.68319207765,0.0248127153827,8.95899803884,8.25718729233,10.0299323277,46.8813624741,46.8613624741,0.0,0.02
 01/14  05:00:00,43.2828401257,5.72486469932,0.0186053435736,10.1057491615,8.25718729233,11.6354268332,55.2279876201,49.458340598,0.0,5.7696470221
 01/14  06:00:00,48.4937463958,5.76247790037,0.013470436263,11.1257377902,8.71707943955,15.3327214929,62.5741274584,51.0416339534,0.0,11.532493505
 01/14  07:00:00,68.2707123753,5.74309935611,0.0196236019894,10.819645465,18.5082010057,25.6353820695,59.2180307959,53.4266756198,0.0,5.79135517612
 01/14  08:00:00,80.6714895473,5.67254866297,0.178606278811,8.67997469882,19.4083231844,41.0650158608,70.484582029,53.041340224,0.0,17.443241805
 01/14  09:00:00,96.2049178154,5.68112740072,1.59559956175,4.56252763579,26.3286599382,57.9988325916,83.6125438049,41.9788392533,0.0,41.6337045516
 01/14  10:00:00,83.1161389117,5.67849097942,3.18762947766,5.03900216421,26.3286599382,42.8504436482,85.0831791058,37.5093033998,18.025,29.5488757061
 01/14  11:00:00,60.3467660472,5.67963231233,2.9126293542,6.53792006876,21.7447113004,23.4437158914,83.5211097885,36.0540239408,18.025,29.4420858477
 01/14  12:00:00,57.7037062156,5.70397458101,3.26436211092,5.98079470014,19.3027497915,23.426170988,80.9244111643,33.5348925644,18.025,29.3645185998
