Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  13:00:00,56.9939302808,5.70715380962,3.37957223396,5.01072899982,19.1483137236,23.7250123474,71.3316049143,29.8764313044,18.025,23.4301736099
 01/14  14:00:00,56.3993162059,5.69095092915,3.50134888983,4.16499375561,19.3027497915,23.7161209604,67.4071129822,25.949036381,18.025,23.4330766013
 01/14  15:00:00,55.7403606241,5.66482821499,3.46017411141,3.57333429525,19.3027497915,23.7161209604,69.9608554022,25.5484068256,18.025,26.3874485766
 01/14  16:00:00,54.8377255659,5.62510675756,3.29092590771,3.16962258517,19.3027497915,23.426170988,71.325772071,26.9770022107,18.025,26.3237698602
 01/14  17:00:00,58.0460141692,5.57482806299,2.11139364483,3.15638863854,19.3027497915,27.8956505705,52.5766843313,28.7824379671,18.025,5.76924636417
 01/14  18:00:00,72.6942011486,5.56218272008,0.782663336117,2.98734074201,18.2229234133,37.5968344597,40.1872881927,34.4105065243,0.0,5.77678166841
 01/14  19:00:00,86.359660353,5.58838570048,1.15000270394,2.30583615733,32.690315043,37.0816133363,47.573805345,41.7900987781,0.0,5.78370656695
 01/14  20:00:00,86.8111216205,5.61426727868,1.33212643866,2.43735738118,36.8143715336,33.066984531,59.9191049494,48.3424507132,0.0,11.5766542361
 01/14  21:00:00,92.2838724941,5.66488037008,1.76474496658,2.18679595941,36.3493007332,38.7721355839,63.568430499,51.993223839,0.0,11.5752066601
 01/14  22:00:00,90.8892554995,5.68124649017,1.73276379234,2.92566238538,36.1807251679,36.8228455648,66.4483066466,54.872030058,0.0,11.5762765886
 01/14  23:00:00,71.2568602436,5.63859235567,0.796175411532,5.59209442616,31.0351095914,20.6438685092,75.6906212438,58.2484408779,0.0,17.4421803659
 01/14  24:00:00,52.5158941236,5.71163657984,0.140756379074,9.98804989193,17.4250845679,11.7056064465,66.0267145582,60.235375581,0.0,5.79133897715
 01/15  01:00:00,49.0986806145,5.8024970188,0.0411409439873,12.6884527983,12.925468867,10.100111941,67.3225238691,61.5529628997,0.0,5.76956096938
 01/15  02:00:00,50.4989054458,5.85448147636,0.0260429257428,14.05304235,12.925468867,10.100111941,66.9681716705,61.2058302584,0.0,5.76234141215
 01/15  03:00:00,46.6546159199,5.88710841345,0.0188021673543,14.8024055724,8.34152022915,10.0650221343,64.2699658123,58.5075739712,0.0,5.76239184105
 01/15  04:00:00,47.2705056796,5.91029077545,0.0135824799029,15.4003347433,8.34152022915,10.0650221343,57.5420477482,57.5220477482,0.0,0.02
 01/15  05:00:00,48.753187155,5.9086011557,0.0101880466315,15.28135199,8.34152022915,11.6705166398,61.0459848735,55.2762572012,0.0,5.76972767224
 01/15  06:00:00,52.8682996785,5.90900377025,0.0070728447926,15.2407370913,8.80141237637,15.3678112995,64.5889067892,53.055490953,0.0,11.5334158362
 01/15  07:00:00,71.1865346526,5.84292573761,0.0157082549387,13.6395528046,18.5082010057,25.6353820695,57.6908118132,51.8993228294,0.0,5.7914889837
 01/15  08:00:00,82.6896061062,5.73710407902,0.180816106255,10.5118964198,19.4926561212,41.1001056674,67.194409197,49.7505557189,0.0,17.4438534781
 01/15  09:00:00,98.1171437016,5.71964051494,1.32384848982,6.70798236577,26.3286599382,57.9988325916,83.2484297708,41.6133781407,0.0,41.6350516301
 01/15  10:00:00,85.7361547067,5.69698146562,2.28792585932,8.65964715817,26.2443270014,42.8153538416,88.4099673977,40.8341864752,18.025,29.5507809225
 01/15  11:00:00,64.7559741567,5.77283294656,2.05526572395,11.7112867026,21.7447113004,23.4437158914,88.5178025148,41.0522639315,18.025,29.4405385833
 01/15  12:00:00,62.3499130331,5.7759132053,2.11290101797,11.6468089423,19.3449162599,23.4437158914,86.8910894912,39.5017935582,18.025,29.364295933
 01/15  13:00:00,61.4881516896,5.74559748216,1.9730377933,10.8133274926,19.190480192,23.7425572507,80.0550009596,38.5983018693,18.025,23.4316990903
 01/15  14:00:00,60.8530577903,5.72290688121,2.03298855965,10.1148483939,19.260583323,23.698576057,76.905551583,35.4458559514,18.025,23.4346956316
 01/15  15:00:00,59.9299849448,5.6899883995,2.1003025472,9.15737964637,19.260583323,23.698576057,80.7123461778,33.3998907447,18.025,29.2874554332
 01/15  16:00:00,59.176701083,5.67240850638,2.13421738264,8.6777150572,19.260583323,23.4086260847,75.2964269259,33.8470537576,18.025,23.4243731683
 01/15  17:00:00,62.6442168223,5.66787662324,1.31212900899,8.52051457662,19.260583323,27.8781056672,57.4864588686,33.6922387215,18.025,5.7692201471
 01/15  18:00:00,76.1291919627,5.61158546997,0.0647593165837,7.15054063434,18.1807569449,37.5792895564,41.2573289178,35.4805721847,0.0,5.77675673307
 01/15  19:00:00,88.5796573151,5.57028266731,0.248019380274,5.56533809105,32.6059821062,37.0465235296,47.9951424739,42.2112163606,0.0,5.78392611327
 01/15  20:00:00,87.8872865506,5.55760200634,0.555742596903,4.3465665411,36.8143715336,33.066984531,55.6398277653,44.0626449146,0.0,11.5771828508
 01/15  21:00:00,92.5684540091,5.58207272974,1.17110812184,3.02839555629,36.43363367,38.8072253906,57.8866175531,46.3127662083,0.0,11.5738513448
 01/15  22:00:00,90.309665809,5.59060529498,1.23096448243,3.05793041909,36.0963922311,36.7877557581,59.4349442667,47.8577642828,0.0,11.5771799839
 01/15  23:00:00,71.119940724,5.58638756246,0.273285708538,6.14968459267,30.9507766546,20.6087787026,66.7620492576,49.3181983793,0.0,17.4438508782
 01/15  24:00:00,52.1157136818,5.69858356604,0.0445422236946,9.69713293913,17.4250845679,11.7056064465,56.7069332525,50.9154485605,0.0,5.79148469206
 01/16  01:00:00,47.6237993604,5.7599572445,0.0359409244508,11.2613090695,12.925468867,10.100111941,57.7298372143,51.9601443958,0.0,5.76969281847
 01/16  02:00:00,48.8121989743,5.80533862306,0.0288590432431,12.4126612739,12.925468867,10.100111941,58.5324001832,52.7700514283,0.0,5.76234875492
 01/16  03:00:00,45.586333945,5.85819401347,0.0195764140639,13.7622616662,8.34152022915,10.0650221343,59.1913654933,53.4289597409,0.0,5.76240575238
 01/16  04:00:00,46.3489255125,5.88658390403,0.0136435069313,14.5023982051,8.34152022915,10.0650221343,53.9728831984,53.9528831984,0.0,0.02
 01/16  05:00:00,48.4401750492,5.90432816482,0.00869483653988,14.9741040293,8.34152022915,11.6705166398,60.1159827865,54.3462777447,0.0,5.76970504187
 01/16  06:00:00,53.0293170483,5.92157892813,0.00394643957662,15.3923028204,8.80141237637,15.3678112995,65.3195589475,53.7855827819,0.0,11.5339761657
 01/16  07:00:00,71.2294987971,5.84996302124,0.0128572010602,13.6783274652,18.5082010057,25.6353820695,58.4274441544,52.6359951818,0.0,5.79144897264
 01/16  08:00:00,82.2596900315,5.71079502002,0.0370931326905,10.2520059286,19.4926561212,41.1001056674,67.8784811769,50.4353395562,0.0,17.4431416207
 01/16  09:00:00,96.9930616359,5.60379177845,0.510601008311,6.51298805232,26.3286599382,57.9988325916,83.9544886982,42.3165900498,0.0,41.6378986484
 01/16  10:00:00,85.4146043659,5.65139860875,1.91411081761,8.75748767767,26.2443270014,42.8153538416,95.0926967606,41.6071703984,18.025,35.4605263622
 01/16  11:00:00,65.3672091223,5.79729308603,2.07419552386,12.2791280656,21.7447113004,23.4437158914,89.3029066458,41.8363159208,18.025,29.441590725
 01/16  12:00:00,63.722911909,5.82863019565,2.09905404614,12.9809345005,19.3449162599,23.4437158914,83.1012135426,41.5815097465,18.025,23.4947037961
 01/16  13:00:00,63.4039708038,5.82018586016,1.95378784062,12.6738045811,19.190480192,23.7425572507,81.9658013333,40.5061519137,18.025,23.4346494196
 01/16  14:00:00,63.0986361369,5.80917791927,1.98362414307,12.3235170906,19.260583323,23.698576057,85.082881998,37.7654631433,18.025,29.2924188547
 01/16  15:00:00,62.9547486292,5.80474603507,2.00345248585,12.1642373468,19.260583323,23.698576057,79.0386679119,37.5924788436,18.025,23.4211890683
 01/16  16:00:00,62.9491071631,5.81590918437,1.99091037646,12.4499253345,19.260583323,23.4086260847,81.4228211826,39.9733001457,18.025,23.4245210369
 01/16  17:00:00,67.2722207292,5.84317457694,1.10476258532,13.1805811071,19.260583323,27.8781056672,65.6562470173,41.8618069424,18.025,5.76944007494
 01/16  18:00:00,81.1417075215,5.78925921982,0.0681851409301,11.9819521072,18.1807569449,37.5792895564,50.3311023685,44.5542295523,0.0,5.77687281621
 01/16  19:00:00,92.6394459481,5.69101769893,0.0479851396907,9.70442019519,32.6059821062,37.0465235296,55.9224723173,50.1383687125,0.0,5.78410360485
 01/16  20:00:00,92.0924965135,5.6544312892,0.0866704260314,8.92401517397,36.8143715336,33.066984531,65.9080846474,54.3311085142,0.0,11.5769761333
 01/16  21:00:00,96.3126840723,5.62040440777,0.291057592208,7.61434195239,36.43363367,38.8072253906,68.7223129997,57.1469156717,0.0,11.575397328
 01/16  22:00:00,94.0325336337,5.62730826913,0.362164307445,7.61288931256,36.0963922311,36.7877557581,69.3421227216,57.7658044064,0.0,11.5763183151
 01/16  23:00:00,76.4893691405,5.74588917471,0.0510034201741,11.5818864591,30.9507766546,20.6087787026,76.8378619441,59.3941368665,0.0,17.4437250776
 01/16  24:00:00,58.918018228,5.93268696027,0.0286181590155,16.2812533335,17.4250845679,11.7056064465,66.990288099,61.1987698747,0.0,5.79151822429
 01/17  01:00:00,55.2303644992,6.06784794627,0.0170502394821,19.8981924432,11.6412384099,10.0650221343,72.1691603246,66.400596819,0.0,5.76856350565
 01/17  02:00:00,56.6643352507,6.17421790402,0.00722818876153,22.7964520221,10.0992000411,10.047477231,76.8631063021,71.1005471344,0.0,5.76255916776
 01/17  03:00:00,57.1834049248,6.26068126121,0.000383697930482,25.0954591024,8.25718729233,10.0299323277,79.9603143107,74.1979812833,0.0,5.76233302745
 01/17  04:00:00,58.7971172522,6.32024537222,0.0,26.6499918006,8.25718729233,10.0299323277,81.8039177077,76.0415328154,0.0,5.76238489224
 01/17  05:00:00,62.2049581094,6.38472452026,0.0,28.3866065729,8.25718729233,11.6354268332,83.9798670121,78.2106692359,0.0,5.76919777623
 01/17  06:00:00,71.772315156,6.44950358602,0.0,30.3090969847,12.1011305571,15.3678112995,86.9877358273,81.1963353809,0.0,5.79140044641
 01/17  07:00:00,97.3653937269,6.26005684057,0.00434872088692,26.5582899092,19.7275818095,37.2640762949,103.066323367,85.624559918,0.0,17.4417634491
 01/17  08:00:00,110.141267499,6.10135315663,0.0326046859733,22.7439250365,24.3117294858,51.2795993405,105.668142705,82.2960816305,0.0,23.3720610749
 01/17  09:00:00,100.669752188,6.39471727014,0.0,29.9394360758,23.6694662846,40.6342015617,102.201064645,72.6450738951,0.0,29.5559907496
 01/17  10:00:00,96.1462504641,6.38507941725,1.14224316456,29.2910740701,23.6694662846,35.6302164847,113.28590221,65.8220217928,18.025,29.4388804176
 01/17  11:00:00,79.2279032389,6.4186120314,1.54044590827,29.5379647904,18.7433767983,22.9618409725,106.860489761,59.4674384611,18.025,29.3680513002
 01/17  12:00:00,75.7031560873,6.27851492866,1.64872074507,26.0475458591,18.7433767983,22.9618409725,96.7077017457,55.246729091,18.025,23.4359726546
 01/17  13:00:00,76.1241031964,6.31339529095,1.53702271221,26.5018604462,18.5889407304,23.1597249699,94.4096502072,52.9479671624,18.025,23.4366830448
 01/17  14:00:00,74.5790160871,6.25303277202,1.57287465597,24.7347829281,18.7433767983,23.2517909448,98.9301880418,51.6201751572,18.025,29.2850128846
 01/17  15:00:00,70.0530132975,6.07915211105,1.63083775091,20.3247010469,18.7433767983,23.2517909448,89.7202137927,48.2715860452,18.025,23.4236277474
 01/17  16:00:00,67.9920604172,6.01587939148,1.63912294591,18.6086846871,18.7433767983,22.9618409725,90.5947166662,49.1426520728,18.025,23.4270645934
 01/17  17:00:00,72.4593983966,6.05315367986,0.666570611257,19.5599598823,18.7433767983,27.431320555,77.6640979723,53.8696242905,18.025,5.76947368187
 01/17  18:00:00,90.5071012354,6.00030187494,0.000411342910262,18.6021659643,17.6635504202,40.6971502883,68.0125447478,62.2288764708,0.0,5.78366827704
 01/17  19:00:00,97.9603792291,6.01441879832,0.0120697199428,19.5241934693,27.5259009287,37.3340067412,93.2162944858,75.7952338707,0.0,17.421060615
 01/17  20:00:00,98.1314780873,5.9323127861,0.0274559469197,17.4371058408,33.8341110165,33.3544677425,85.460514922,73.8843560493,0.0,11.5761588727
 01/17  21:00:00,103.124695828,5.81202049979,0.0518744485422,14.3720367634,36.5179666069,38.8247702939,83.1704066422,71.5953810453,0.0,11.5750255969
 01/17  22:00:00,97.8700280966,5.81419117815,0.0559564758811,14.6255639168,32.965339924,36.8579353714,84.0524689193,72.416948969,0.0,11.6355199504
 01/17  23:00:00,79.7300001011,6.02289096749,0.0246479969252,19.8557407223,25.6355707503,20.6438685092,90.1614075067,72.7835998582,0.0,17.3778076485
 01/17  24:00:00,63.9541108295,6.18265957967,0.0012921581218,23.4969955478,15.0252895274,11.7056064465,75.4843792175,69.7072929357,0.0,5.77708628181
 01/18  01:00:00,59.2723759793,6.20689907157,0.0,23.8182008527,11.6412384099,10.0650221343,71.4191122025,65.64951204,0.0,5.76960016248
 01/18  02:00:00,57.3144694832,6.20149066599,0.0,23.4265413535,10.0992000411,10.047477231,62.0973523344,62.0773523344,0.0,0.02
 01/18  03:00:00,54.6832698305,6.18272814922,0.0,22.6736606538,8.25718729233,10.0299323277,64.0367256223,58.2744753854,0.0,5.76225023685
 01/18  04:00:00,53.8432540345,6.15925440634,0.0,21.8571172298,8.25718729233,10.0299323277,61.495043655,55.7331649893,0.0,5.76187866569
 01/18  05:00:00,54.3553910574,6.12421215224,0.0,20.7975487896,8.25718729233,11.6354268332,59.4429223294,53.6744499575,0.0,5.76847237189
 01/18  06:00:00,60.4769374563,6.07066892041,0.0,19.3925499323,12.1011305571,15.3678112995,63.235202193,51.6729897218,0.0,11.5622124712
 01/18  07:00:00,83.0941149085,5.79651259819,0.0184524504887,12.7364476426,19.7275818095,37.2640762949,60.3541190075,48.7190448309,0.0,11.6350741766
 01/18  08:00:00,95.4036899531,5.63224741585,0.0555225782717,8.45252684675,24.3117294858,51.2795993405,68.2926976786,44.9208869709,0.0,23.3718107077
 01/18  09:00:00,83.1120440315,5.80942702571,0.141385552553,12.8256281757,23.6694662846,40.6342015617,73.8703102345,38.4035630965,0.0,35.466747138
 01/18  10:00:00,80.2958487151,5.82751027482,1.92792477683,13.212554516,23.6694662846,35.6302164847,85.647380161,38.1822201703,18.025,29.4401599907
 01/18  11:00:00,62.665845231,5.82221121717,2.10148282258,13.0112674715,18.7433767983,22.9618409725,78.6279259835,37.1051655879,18.025,23.4977603957
 01/18  12:00:00,60.7838091974,5.74927833669,2.11756695237,11.1885864272,18.7433767983,22.9618409725,83.245921783,35.9312772923,18.025,29.2896444908
 01/18  13:00:00,59.0017247922,5.68878547716,1.93825798405,9.602856551,18.5889407304,23.1597249699,74.9783782856,33.5277024804,18.025,23.4256758053
 01/18  14:00:00,58.1806222176,5.65127467099,1.92658027637,8.58444205019,18.7433767983,23.2517909448,75.0411317767,33.5895808523,18.025,23.4265509244
 01/18  15:00:00,57.7836200423,5.63900373726,1.90720817653,8.21908175492,18.7433767983,23.2517909448,76.4911283154,35.0360763218,18.025,23.4300519936
 01/18  16:00:00,57.2734181231,5.63391895351,1.89672505166,8.01439627668,18.7433767983,22.9618409725,78.6303081384,37.1717808955,18.025,23.433527243
 01/18  17:00:00,60.5798813085,5.62551966981,1.05946720168,7.7151799785,18.7433767983,27.431320555,61.2612462483,37.467886321,18.025,5.76835992735
 01/18  18:00:00,78.2439179219,5.58218642249,0.0588003952188,6.69870410138,17.6635504202,40.6971502883,53.6261273454,42.0778807216,0.0,11.5482466238
 01/18  19:00:00,83.5574722479,5.54164090769,0.113046835407,5.49308491171,27.5259009287,37.3340067412,58.5333836805,46.9120080586,0.0,11.6213756219
 01/18  20:00:00,85.7462333784,5.54174556341,0.250074740246,5.21980208687,33.8341110165,33.3544677425,61.4259964052,49.8486284037,0.0,11.5773680016
 01/18  21:00:00,93.5286299993,5.55449405565,0.636180108385,4.44918627753,36.5179666069,38.8247702939,65.0776735695,53.5016925319,0.0,11.5759810376
 01/18  22:00:00,88.2587872437,5.57612653574,0.812631007572,4.49570918271,32.965339924,36.8579353714,71.8098792924,54.3656155761,0.0,17.4442637163
 01/18  23:00:00,69.0869822896,5.67017534983,0.0605736181093,9.52950949503,25.6355707503,20.6438685092,70.4534605889,58.8613710557,0.0,11.5920895332
 01/18  24:00:00,56.5949103283,5.92427451859,0.0130085745753,16.3844629836,15.0252895274,11.7056064465,73.6778347229,67.9006904467,0.0,5.7771442762
 01/19  01:00:00,56.7322065288,6.10994205036,0.000851175617613,21.3741352517,11.6412384099,10.0650221343,81.0471774942,75.2777192248,0.0,5.76945826939
 01/19  02:00:00,59.6082867643,6.27162456484,0.0,25.6502208549,10.0992000411,10.047477231,86.8265231955,81.0640075191,0.0,5.76251567642
 01/19  03:00:00,60.4691205371,6.3734094815,0.0,28.2688292205,8.25718729233,10.0299323277,82.7526346478,82.7326346478,0.0,0.02
 01/19  04:00:00,59.7096413529,6.35147367058,0.0,27.5312857093,8.25718729233,10.0299323277,82.9974241962,77.2348340398,0.0,5.76259015636
 01/19  05:00:00,62.108475795,6.3809218715,0.0,28.2939223177,8.25718729233,11.6354268332,81.804891775,76.0351439571,0.0,5.76974781791
 01/19  06:00:00,69.807806393,6.38128792913,0.0,28.4127946086,12.1011305571,15.3678112995,86.2528687214,74.6895755217,0.0,11.5632931997
 01/19  07:00:00,91.5509291046,6.06650622847,0.00140106801949,20.9403093892,19.7275818095,37.2640762949,86.8661216376,69.420675667,0.0,17.4454459707
 01/19  08:00:00,102.777232618,5.86191717278,0.0381528829524,15.613766616,24.3117294858,51.2795993405,79.6472319195,62.112489298,0.0,17.5347426215
 01/19  09:00:00,88.5842287592,5.98362653593,0.0880335156545,18.1769586951,23.6694662846,40.6342015617,82.7077796316,47.2406890065,0.0,35.4670906251
 01/19  10:00:00,82.8361104706,5.90210033689,1.82955554749,15.7765943695,23.6694662846,35.6302164847,88.3324951886,40.8663345021,18.025,29.4411606865
 01/19  11:00:00,65.7200337774,5.93274963863,2.18965289546,15.8667424541,18.7433767983,22.9618409725,82.8108574923,35.4164251217,18.025,29.3694323707
 01/19  12:00:00,63.4996752328,5.85781508,2.34594624531,13.5675352192,18.7433767983,22.9618409725,71.768618081,30.305097931,18.025,23.43852015
 01/19  13:00:00,60.9648096628,5.76941268723,2.28420589416,11.1393658592,18.5889407304,23.1597249699,67.0636109254,25.6061708471,18.025,23.4324400783
 01/19  14:00:00,58.8140195844,5.68255247947,2.34292887661,8.7702083187,18.7433767983,23.2517909448,61.9079683922,20.4477933577,18.025,23.4351750345
 01/19  15:00:00,55.8474148343,5.56535408485,2.48706115545,5.77666841042,18.7433767983,23.2517909448,58.6242169655,17.1614089311,18.025,23.4378080345
 01/19  16:00:00,53.7970296175,5.50141738691,2.574582121,3.99265057239,18.7433767983,22.9618409725,63.0231860858,15.712957763,18.025,29.2852283228
 01/19  17:00:00,56.780146899,5.47693592448,1.71836490625,3.40513552329,18.7433767983,27.431320555,40.4322885483,16.638742735,18.025,5.76854581334
 01/19  18:00:00,71.6101026419,5.43199342055,0.142977599482,2.01490853953,17.6635504202,40.6971502883,24.9153424195,19.1310291468,0.0,5.78431327273
 01/19  19:00:00,79.6967770107,5.43635391235,0.346384961297,1.50433323804,27.5259009287,37.3340067412,44.7397997921,27.3171230977,0.0,17.4226766943
 01/19  20:00:00,81.9938470838,5.44622384052,0.504769112388,1.3082399862,33.8341110165,33.3544677425,37.8462658108,32.0488806756,0.0,5.79738513526
 01/19  21:00:00,90.5003149941,5.53042123806,1.30096068431,0.780162587774,36.5179666069,38.8247702939,45.9886745615,34.4113455838,0.0,11.5773289777
 01/19  22:00:00,85.1225708311,5.56461719992,1.57263180948,0.610995043058,32.965339924,36.8579353714,49.9970535709,32.5524872021,0.0,17.4445663688
 01/19  23:00:00,61.2361623732,5.44814094118,0.408871716126,1.55242098378,25.6355707503,20.6438685092,44.943882414,33.3509574234,0.0,11.5929249907
 01/19  24:00:00,43.8862845141,5.49755675533,0.050314739341,4.06524487895,15.0252895274,11.7056064465,42.0738231568,36.2967169903,0.0,5.77710616653
 01/20  01:00:00,41.0842556367,5.58048914565,0.0370665143418,6.21942012388,11.6412384099,10.0650221343,45.137374206,39.3674917993,0.0,5.76988240672
 01/20  02:00:00,41.3232829376,5.64725848888,0.0282909728909,7.96129152263,10.0992000411,10.047477231,48.9458248235,43.1833885266,0.0,5.76243629694
 01/20  03:00:00,41.319136226,5.71508914601,0.0193458000862,9.75781584949,8.25718729233,10.0299323277,52.8134417491,47.0507853036,0.0,5.76265644548
 01/20  04:00:00,42.1196375639,5.74466287672,0.0139876855302,10.5341028937,8.25718729233,10.0299323277,53.2256661325,47.4633714565,0.0,5.76229467599
 01/20  05:00:00,44.3328525778,5.76741986017,0.00923188471369,11.1225677428,8.25718729233,11.6354268332,52.9295759249,47.1604228487,0.0,5.76915307625
 01/20  06:00:00,52.6875949476,5.79298659536,0.00695496301288,11.8739287062,12.1011305571,15.3678112995,54.831804973,49.0399560625,0.0,5.79184891051
 01/20  07:00:00,78.4238409997,5.64007126301,0.0402895950824,8.20076312776,19.7275818095,37.2640762949,68.144574579,50.7027479601,0.0,17.4418266189
 01/20  08:00:00,93.1856082509,5.58794041717,0.411196723034,5.92306283868,24.3117294858,51.2795993405,73.5051844389,50.1313931756,0.0,23.3737912633
 01/20  09:00:00,79.3025822666,5.67419293714,0.156437980596,9.13633590034,23.6694662846,40.6342015617,69.1724733031,39.6146599461,0.0,29.557813357
 01/20  10:00:00,75.3482679958,5.64896656049,2.06309950207,8.30833627762,23.6694662846,35.6302164847,87.809794669,34.4581363509,18.025,35.326658318
 01/20  11:00:00,60.4709461643,5.74797542361,2.22608974762,10.765991773,18.7433767983,22.9618409725,75.9454112965,34.421911904,18.025,23.4984993925
 01/20  12:00:00,59.6156378894,5.71803300748,2.31021820219,9.85900610298,18.7433767983,22.9618409725,73.5736253979,32.1111747181,18.025,23.4374506799
 01/20  13:00:00,57.5939726706,5.64711956642,2.20673968221,7.96828175383,18.5889407304,23.1597249699,74.8956001119,27.9263441424,18.025,28.9442559695
 01/20  14:00:00,56.1401467128,5.58512301621,2.24493323556,6.29176118523,18.7433767983,23.2517909448,66.1423317275,24.3411533626,18.025,23.776178365
 01/20  15:00:00,55.8614104734,5.57626501991,2.24599658722,6.02082019311,18.7433767983,23.2517909448,66.1314805562,24.6794762037,18.025,23.4270043524
 01/20  16:00:00,55.1420460265,5.55832373097,2.24725057406,5.60809170568,18.7433767983,22.9618409725,67.9364656109,26.4807914416,18.025,23.4306741693
 01/20  17:00:00,58.4065617703,5.54437756947,1.40508587783,5.27737788479,18.7433767983,27.431320555,51.2409277912,27.4462873116,18.025,5.76964047955
 01/20  18:00:00,73.5231199979,5.49891413804,0.147684049227,3.85628938983,17.6635504202,40.6971502883,36.657922092,30.8748389655,0.0,5.78308312649
 01/20  19:00:00,81.2448539489,5.48704331151,0.303834356514,3.04426400413,27.5259009287,37.3340067412,54.5625351048,37.1406150062,0.0,17.4219200986
 01/20  20:00:00,83.8061597981,5.50264191919,0.439766297945,3.129133189,33.8341110165,33.3544677425,53.7165057175,42.1386400366,0.0,11.5778656809
 01/20  21:00:00,91.9710562365,5.55255663718,1.06966830285,2.46005652849,36.5179666069,38.8247702939,57.5786834754,46.0019215849,0.0,11.5767618904
 01/20  22:00:00,86.3480298515,5.56698176144,1.25798638394,2.14872693642,32.965339924,36.8579353714,62.9289445608,45.4847551141,0.0,17.4441894467
 01/20  23:00:00,64.2055100567,5.53214094369,0.259405622565,4.58722961751,25.6355707503,20.6438685092,56.4923665294,44.9008205588,0.0,11.5915459707
 01/20  24:00:00,48.4008191611,5.65716659144,0.0408189804904,8.42966387287,15.0252895274,11.7056064465,53.181784031,47.4046249818,0.0,5.77715904919
 01/21  01:00:00,46.3862447685,5.72655209997,0.0317274863082,10.1807857286,12.8411359301,10.0650221343,55.113781718,49.3439872264,0.0,5.7697944916
 01/21  02:00:00,47.3202211963,5.76192917919,0.0258976462214,11.0864703116,12.8411359301,10.0650221343,56.0013949515,50.2387198128,0.0,5.76267513872
 01/21  03:00:00,44.3982636606,5.82410549037,0.0163163666921,12.7309578242,8.25718729233,10.0299323277,52.2990281264,52.2790281264,0.0,0.02
 01/21  04:00:00,45.7762387208,5.87276916339,0.00992547593673,14.0666579721,8.25718729233,10.0299323277,60.7368753063,54.9745456218,0.0,5.76232968451
 01/21  05:00:00,48.6671717655,5.91859691671,0.00397123957691,15.3109682379,8.25718729233,11.6354268332,63.3519504361,57.5828672181,0.0,5.76908321792
 01/21  06:00:00,54.1979298124,5.96771103524,4.12991195359e-05,16.6381004954,8.71707943955,15.3327214929,65.0102500538,59.2332406793,0.0,5.77700937445
 01/21  07:00:00,73.5115617435,5.92808763731,0.00451162614847,15.8905902612,18.5082010057,25.6353820695,71.9465448284,60.3828052504,0.0,11.5637395781
 01/21  08:00:00,82.6899242628,5.79266348886,0.0287273625758,12.6121298552,19.4083231844,41.0650158608,75.2938855773,57.8491280548,0.0,17.4447575225
 01/21  09:00:00,98.7589978337,5.64813591088,0.296802925789,8.4483380326,26.3286599382,57.9988325916,88.5642531703,47.1644239506,0.0,41.3998292197
 01/21  10:00:00,87.2245755439,5.71293931202,1.79395789237,10.5066238543,26.3286599382,42.8504436482,93.2606213326,45.4348687182,18.025,29.8007526144
 01/21  11:00:00,65.1540407159,5.77937144149,1.9665689431,12.1914867011,21.7447113004,23.4437158914,91.736379725,44.2660983369,18.025,29.4452813881
 01/21  12:00:00,63.7534653246,5.82475119007,1.99415265999,13.1799652176,19.3027497915,23.426170988,91.830193108,44.4359275132,18.025,29.3692655948
 01/21  13:00:00,61.099314628,5.72676407945,1.86761021236,10.6084507111,19.1483137236,23.7250123474,84.3017573894,42.8414022992,18.025,23.4353550901
 01/21  14:00:00,59.0535385449,5.66224693871,2.11177442716,8.23748035209,19.3027497915,23.7161209604,79.8468309036,38.3854972986,18.025,23.436333605
 01/21  15:00:00,57.9497896041,5.62522433169,2.16432664852,7.11820007285,19.3027497915,23.7161209604,83.9416751831,37.1805878055,18.025,28.7360873777
 01/21  16:00:00,57.1351200228,5.59744564432,2.0269400678,6.75865009797,19.3027497915,23.426170988,80.6967569502,38.688581255,18.025,23.9831756952
 01/21  17:00:00,60.5639799626,5.59052219256,1.13846114786,6.63157709245,19.3027497915,27.8956505705,62.6658892307,38.8711423561,18.025,5.76974687461
 01/21  18:00:00,72.6924282955,5.55562964171,0.157108149341,5.50165767739,18.2229234133,37.5968344597,46.0613923012,40.2843951703,0.0,5.77699713089
 01/21  19:00:00,87.089420692,5.52935530734,0.451703849445,3.79290351615,32.690315043,37.0816133363,51.1001950561,45.3159328551,0.0,5.78426220101
 01/21  20:00:00,87.0553409664,5.5559840859,0.834546103006,3.23741099318,36.8143715336,33.066984531,58.3968562105,46.8186481396,0.0,11.5782080709
 01/21  21:00:00,92.2221482747,5.59917446217,1.360430778,2.59506442478,36.3493007332,38.7721355839,59.832382136,48.2573887204,0.0,11.5749934156
 01/21  22:00:00,90.1216279588,5.59927594755,1.34854439693,2.62419417578,36.1807251679,36.8228455648,59.5397951399,47.9615584376,0.0,11.5782367023
 01/21  23:00:00,70.1644223664,5.55635943565,0.385401198581,4.99261868041,31.0351095914,20.6438685092,67.5552336437,50.1103669268,0.0,17.4448667169
 01/21  24:00:00,51.7647118126,5.68220337677,0.0375119715644,9.36952035972,17.4250845679,11.7056064465,58.3677505102,52.5758931699,0.0,5.7918573403
 01/22  01:00:00,47.8292371184,5.76122813334,0.0284878295481,11.4729173926,12.925468867,10.100111941,60.9093724051,55.1393827919,0.0,5.7699896132
 01/22  02:00:00,48.9505686504,5.8041053175,0.0221768170727,12.5589381583,12.925468867,10.100111941,61.3071339344,55.5444734306,0.0,5.76266050375
 01/22  03:00:00,46.2410045589,5.87519732933,0.0126401537184,14.4068562663,8.34152022915,10.0650221343,62.6075530868,56.8449491083,0.0,5.76260397857
 01/22  04:00:00,47.5934875094,5.92406268235,0.00613028680614,15.7169851336,8.34152022915,10.0650221343,64.0260645426,58.2638127177,0.0,5.76225182498
 01/22  05:00:00,49.9360413363,5.95098351006,0.00139406664864,16.4306041988,8.34152022915,11.6705166398,64.4818008584,58.7126631562,0.0,5.7691377022
 01/22  06:00:00,55.124144353,5.98717790666,0.0,17.4254635141,8.80141237637,15.3678112995,65.3126000099,59.5354594461,0.0,5.77714056375
 01/22  07:00:00,73.6785815575,5.92577954843,0.00278281672763,16.0616475492,18.5082010057,25.6353820695,65.0810972925,59.2906647344,0.0,5.79043255812
 01/22  08:00:00,82.8567267746,5.78632139281,0.0279206373185,12.6666534772,19.4926561212,41.1001056674,74.6432213473,57.1970601668,0.0,17.4461611806
 01/22  09:00:00,99.1464790262,5.66758516924,0.465925498016,8.64723904751,26.3286599382,57.9988325916,89.8871258539,48.2373839121,0.0,41.6497419417
 01/22  10:00:00,86.8901660569,5.70768736211,1.86386809447,10.2269735349,26.2443270014,42.8153538416,101.159668349,47.6631897722,18.025,35.4714785765
 01/22  11:00:00,67.7669135621,5.87413632281,1.82466171845,14.8514980735,21.7447113004,23.4437158914,97.7553220817,50.2840232061,18.025,29.4462988756
 01/22  12:00:00,64.9779324802,5.86311510403,1.87434238657,14.4261650383,19.3449162599,23.4437158914,90.5490771238,49.0241673652,18.025,23.4999097586
 01/22  13:00:00,64.4339761634,5.84734320085,1.72599235051,13.9044356582,19.190480192,23.7425572507,95.6478282329,48.3378668899,18.025,29.284961343
 01/22  14:00:00,63.8265653568,5.82512256614,1.73425759475,13.2848611008,19.260583323,23.698576057,87.5646221517,46.1119550546,18.025,23.4276670971
 01/22  15:00:00,63.2136262855,5.80335957375,1.75511795084,12.6728236863,19.260583323,23.698576057,87.176911466,45.7204465722,18.025,23.4314648938
 01/22  16:00:00,63.933180841,5.84413089705,1.73687200129,13.6598011658,19.260583323,23.4086260847,90.1302517491,48.669997848,18.025,23.4352539012
 01/22  17:00:00,67.7711554644,5.85398483461,0.864736430376,13.9087203465,19.260583323,27.8781056672,72.9799716456,49.1852659843,18.025,5.76970566124
 01/22  18:00:00,81.234900637,5.84424465232,0.0202082540212,13.9521208869,18.1807569449,37.5792895564,60.4362252966,54.6592057918,0.0,5.77701950483
 01/22  19:00:00,95.1794194972,5.76259991459,0.037803385839,12.1829740492,32.6059821062,37.0465235296,73.0436441716,61.4959849256,0.0,11.547659246
 01/22  20:00:00,94.3451505094,5.71650544752,0.0757386817327,11.1255066107,36.8143715336,33.066984531,75.1434932474,63.5669788475,0.0,11.5765143999
 01/22  21:00:00,99.6161456119,5.71817646136,0.290291367994,10.8207718605,36.43363367,38.8072253906,80.1077888446,68.5322651178,0.0,11.5755237268
 01/22  22:00:00,98.2954721889,5.75137830572,0.29876814605,11.8151307855,36.0963922311,36.7877557581,82.6046528537,71.0278175725,0.0,11.5768352812
 01/22  23:00:00,81.9366651755,5.9149191913,0.0373663391876,16.8737555666,30.9507766546,20.6087787026,85.6752967964,74.0376647337,0.0,11.6376320627
 01/22  24:00:00,65.544366398,6.14527834476,0.0132270274034,22.7103786912,17.4250845679,11.7056064465,88.2874352608,76.7234925724,0.0,11.5639426884
 01/23  01:00:00,61.9019278528,6.28665444982,0.00225664607083,26.3657314045,11.6412384099,10.0650221343,85.3115682072,79.5417214967,0.0,5.76984671054
 01/23  02:00:00,64.4243380132,6.43520633007,0.0,30.3026851692,10.0992000411,10.047477231,90.5562926181,84.7935499323,0.0,5.76274268585
 01/23  03:00:00,64.8417373915,6.52096561379,0.0,32.4938850728,8.25718729233,10.0299323277,86.3380248914,86.3180248914,0.0,0.02
 01/23  04:00:00,66.8126308776,6.59320619574,0.0,34.3925367531,8.25718729233,10.0299323277,93.6515137524,87.8891073708,0.0,5.7624063816
 01/23  05:00:00,70.8567874044,6.67963430348,0.0,36.743514496,8.25718729233,11.6354268332,96.6526754145,90.8830574175,0.0,5.76961799701
 01/23  06:00:00,78.4263286026,6.67458962369,0.0,36.7380022931,12.1011305571,15.3678112995,101.07343154,89.5098369075,0.0,11.5635946321
 01/23  07:00:00,101.034409898,6.3773007239,0.0,30.1143751884,19.7275818095,37.2640762949,105.878898231,88.4345960425,0.0,17.444302189
 01/23  08:00:00,113.251675778,6.25691067435,0.0150762743812,27.6002637349,24.3117294858,51.2795993405,106.427385236,88.8912605254,0.0,17.5361247106
 01/23  09:00:00,103.572675004,6.48776160387,0.00644618009435,32.7428374523,23.6694662846,40.6342015617,109.43101317,73.9606225622,0.0,35.4703906078
 01/23  10:00:00,97.2673850005,6.40589858987,1.07582782703,30.4577839591,23.6694662846,35.6302164847,114.916786579,67.4470029538,18.025,29.4447836247
 01/23  11:00:00,83.192412927,6.55439130903,1.34490652429,33.5622153549,18.7433767983,22.9618409725,114.000518419,66.6021577848,18.025,29.3733606344
 01/23  12:00:00,82.8957937413,6.55774993174,1.41635304116,33.1933047749,18.7433767983,22.9618409725,106.786430464,65.3215944523,18.025,23.4398360118
 01/23  13:00:00,80.6695310884,6.4858379362,1.3230968611,31.0887635968,18.5889407304,23.1597249699,103.174804104,61.7142925672,18.025,23.4355115367
 01/23  14:00:00,77.5502555042,6.35568028174,1.39931224039,27.7769257948,18.7433767983,23.2517909448,99.7091932001,58.2463719309,18.025,23.4378212692
 01/23  15:00:00,74.860537007,6.25228867513,1.43977903293,25.1501305164,18.7433767983,23.2517909448,103.5418082,56.2232428235,18.025,29.2935653769
 01/23  16:00:00,74.1640298951,6.24497942542,1.45929109381,24.7313756255,18.7433767983,22.9618409725,99.2156650763,57.7650077569,18.025,23.4256573193
 01/23  17:00:00,76.4716702548,6.20003692936,0.555964730281,23.5359473383,18.7433767983,27.431320555,82.484484897,58.6898236496,18.025,5.76966124737
 01/23  18:00:00,92.1715099388,6.12281882793,0.0,22.0284554814,17.6635504202,40.6971502883,72.7038337086,66.9194286918,0.0,5.78440501685
 01/23  19:00:00,99.0646055367,6.05246576683,0.00089083588182,20.6015224715,27.5259009287,37.3340067412,91.687303626,74.2638405054,0.0,17.4234631207
 01/23  20:00:00,100.472713634,6.00788089542,0.0137240026515,19.7164819459,33.8341110165,33.3544677425,87.9703161243,76.394926096,0.0,11.5753900283
 01/23  21:00:00,105.815194257,5.89570665527,0.0413311322782,16.9893673712,36.5179666069,38.8247702939,82.0706422658,76.27331483,0.0,5.79732743578
 01/23  22:00:00,99.2929329329,5.85758537415,0.0496690991319,16.0113304927,32.965339924,36.8579353714,91.3847989612,73.9395071454,0.0,17.4452918158
 01/23  23:00:00,80.8353184526,6.05654284666,0.0180945110398,20.933936384,25.6355707503,20.6438685092,84.9563049,73.3631406944,0.0,11.5931642056
 01/23  24:00:00,66.880983341,6.28025287658,0.0,26.3275522845,15.0252895274,11.7056064465,85.9841854623,74.4496505134,0.0,11.5345349489
 01/24  01:00:00,63.3318188493,6.34487967652,0.0,27.7396523553,11.6412384099,10.0650221343,78.6955062834,72.9261977347,0.0,5.76930854877
 01/24  02:00:00,62.6933047605,6.38541440044,0.0,28.6214448112,10.0992000411,10.047477231,72.5107515733,72.4907515733,0.0,0.02
 01/24  03:00:00,62.0971305214,6.43665991582,0.0,29.8335806841,8.25718729233,10.0299323277,79.160727151,73.3983458931,0.0,5.76238125797
 01/24  04:00:00,61.5683490512,6.42406419794,0.0,29.317394522,8.25718729233,10.0299323277,76.9654028403,71.2029325339,0.0,5.76247030646
 01/24  05:00:00,62.7395433667,6.41251891105,0.0,28.8933836134,8.25718729233,11.6354268332,75.644483293,69.8747870614,0.0,5.76969623159
 01/24  06:00:00,69.4496271696,6.37776433781,0.0,28.0581257938,12.1011305571,15.3678112995,74.5556583227,68.7636446984,0.0,5.79201362426
 01/24  07:00:00,91.5965737883,6.0726078266,0.0,20.9812307638,19.7275818095,37.2640762949,84.3705208762,66.9251104445,0.0,17.4454104317
 01/24  08:00:00,101.304865491,5.8753240298,0.0221512227893,16.0279532635,24.3117294858,51.2795993405,85.9032152629,62.5279187641,0.0,23.3752964988
 01/24  09:00:00,90.9941143196,6.07235751385,0.0651641729494,20.5209597298,23.6694662846,40.6342015617,87.7810004927,52.3077112332,0.0,35.4732892595
 01/24  10:00:00,86.0337702785,6.0201943491,1.59774381124,19.0879516503,23.6694662846,35.6302164847,96.6402930918,49.1736609813,18.025,29.4416321104
 01/24  11:00:00,70.5425856414,6.11199008049,1.83461530932,20.8650801898,18.7433767983,22.9618409725,89.386970739,47.8594488602,18.025,23.5025218788
 01/24  12:00:00,69.389502205,6.07956548831,1.93662890258,19.6449200281,18.7433767983,22.9618409725,92.3341934633,45.0155729145,18.025,29.2936205487
 01/24  13:00:00,67.3912777522,6.01548728723,1.83523303771,17.7687226592,18.5889407304,23.1597249699,82.0914537141,40.6360158005,18.025,23.4304379136
 01/24  14:00:00,65.5798272358,5.93598229148,1.87067791284,15.7548305063,18.7433767983,23.2517909448,79.9634351553,38.5066761497,18.025,23.4317590056
 01/24  15:00:00,64.4201405207,5.89382144513,1.922259639,14.5857212696,18.7433767983,23.2517909448,78.2616706995,36.8009835557,18.025,23.4356871438
 01/24  16:00:00,63.0272748941,5.85444980228,1.95839302049,13.4860420685,18.7433767983,22.9618409725,78.4996761072,37.0350964386,18.025,23.4395796686
 01/24  17:00:00,65.8462918038,5.82529762771,1.09736539529,12.7439075386,18.7433767983,27.431320555,61.6617388127,37.8681376735,18.025,5.76860113913
 01/24  18:00:00,80.6558490226,5.74174400169,0.0432785938744,10.8505864669,17.6635504202,40.6971502883,53.1468098776,41.5979482125,0.0,11.5488616652
 01/24  19:00:00,87.9752872541,5.69459725019,0.0261571257198,9.84480437876,27.5259009287,37.3340067412,60.7683173507,49.1460210085,0.0,11.6222963422
 01/24  20:00:00,90.1625361134,5.68048994938,0.0393657814987,9.70804850192,33.8341110165,33.3544677425,65.8240527137,54.2459653472,0.0,11.5780873665
 01/24  21:00:00,97.2036970575,5.62810850979,0.0594504837211,8.62735020196,36.5179666069,38.8247702939,70.5851508428,59.0085109122,0.0,11.5766399306
 01/24  22:00:00,91.7548024015,5.62458315069,0.0629036839177,8.69296056887,32.965339924,36.8579353714,78.0366723161,60.5914124611,0.0,17.445259855
 01/24  23:00:00,73.5767878306,5.82542566321,0.0303028316807,13.894310622,25.6355707503,20.6438685092,75.2335086255,63.6400260289,0.0,11.5934825966
 01/24  24:00:00,58.8061713249,6.01577821247,0.00504540255743,18.5121691654,15.0252895274,11.7056064465,69.4478215075,63.6705225467,0.0,5.7772989608
 01/25  01:00:00,58.1171939481,6.17450112143,0.0,22.6954043546,11.6412384099,10.0650221343,74.6960831523,68.9260178461,0.0,5.77006530622
 01/25  02:00:00,58.2162828349,6.23868617192,0.0,24.29114781,10.0992000411,10.047477231,74.8820608485,69.119376165,0.0,5.76268468351
 01/25  03:00:00,58.2115050226,6.30876706122,0.0,26.0758462582,8.25718729233,10.0299323277,76.220573598,70.4577840871,0.0,5.76278951088
 01/25  04:00:00,60.1796871772,6.38033486764,0.0,27.9724623292,8.25718729233,10.0299323277,78.8262035833,73.0641861173,0.0,5.76201746596
 01/25  05:00:00,63.4022348196,6.4390363696,0.0,29.5295564466,8.25718729233,11.6354268332,75.1264800975,75.1064800975,0.0,0.02
 01/25  06:00:00,70.6673270861,6.42322344306,0.0,29.2303639609,12.1011305571,15.3678112995,85.1901462661,73.6258213589,0.0,11.5643249072
 01/25  07:00:00,93.5853804278,6.14215152823,0.0,22.9004861171,19.7275818095,37.2640762949,89.9165898327,72.472248312,0.0,17.4443415208
 01/25  08:00:00,103.974065569,5.9653496037,0.0243722736581,18.6049026804,24.3117294858,51.2795993405,92.3325407948,68.9571621361,0.0,23.3753786587
 01/25  09:00:00,92.9587262613,6.13779532232,0.0560976063474,22.4291945912,23.6694662846,40.6342015617,85.202316654,55.6390848577,0.0,29.5632317963
 01/25  10:00:00,87.29485356,6.07483646345,1.69736056807,20.1947740495,23.6694662846,35.6302164847,99.283991383,45.9277865921,18.025,35.3312047909
 01/25  11:00:00,69.5331528378,6.0790557579,2.05305298234,19.6701422773,18.7433767983,22.9618409725,81.8267431629,40.2996714247,18.025,23.5020717382
 01/25  12:00:00,67.0788041562,5.99220074806,2.19719433785,17.1610199862,18.7433767983,22.9618409725,77.2244239445,35.7588797135,18.025,23.440544231
 01/25  13:00:00,64.5310083774,5.90740926932,2.11069465022,14.7410645709,18.5889407304,23.1597249699,78.5314940057,31.2125854406,18.025,29.293908565
 01/25  14:00:00,62.6852898197,5.83345543927,2.14512045562,12.6883773091,18.7433767983,23.2517909448,69.5269008969,28.0721689066,18.025,23.4297319903
 01/25  15:00:00,60.0469418078,5.73079942658,2.21773899323,10.0800658951,18.7433767983,23.2517909448,66.7088170671,25.2526633771,18.025,23.43115369
 01/25  16:00:00,58.1929628343,5.67204752081,2.23123670662,8.56128877362,18.7433767983,22.9618409725,67.72419704,26.2622896385,18.025,23.4369074015
 01/25  17:00:00,61.3449572572,5.6562557034,1.4412476735,8.06772699137,18.7433767983,27.431320555,50.8774318391,27.0826563086,18.025,5.76977553045
 01/25  18:00:00,75.4942738969,5.56562228378,0.0564775001037,5.85192880698,17.6635504202,40.6971502883,42.1606202576,30.6115776376,0.0,11.54904262
 01/25  19:00:00,83.2527149063,5.5366007852,0.0474369822123,5.25894302414,27.5259009287,37.3340067412,51.3370068011,39.7147402287,0.0,11.6222665725
 01/25  20:00:00,85.2381087438,5.51926964086,0.0568690700778,4.92733418824,33.8341110165,33.3544677425,55.1423559029,43.5649206516,0.0,11.5774352513
 01/25  21:00:00,92.060480254,5.46381521101,0.0745642433207,3.63330662093,36.5179666069,38.8247702939,58.7008344347,47.1240481601,0.0,11.5767862746
 01/25  22:00:00,86.9890315196,5.474013501,0.0873088857488,4.05335129982,32.965339924,36.8579353714,68.9019097718,51.4553903232,0.0,17.4465194487
 01/25  23:00:00,68.3172288803,5.65405732118,0.0433005741975,8.79311947754,25.6355707503,20.6438685092,67.6531262254,56.0600650714,0.0,11.593061154
 01/25  24:00:00,53.9592531332,5.85096891037,0.0171410019197,13.8179634533,15.0252895274,11.7056064465,65.8445073453,60.0671247193,0.0,5.77738262598
 01/26  01:00:00,51.8216424966,5.96139253772,0.00646031478688,16.6064997716,11.6412384099,10.0650221343,67.8945328433,62.1246343773,0.0,5.76989846599
 01/26  02:00:00,52.1768990205,6.03300040855,0.000218939250985,18.4572292832,10.0992000411,10.047477231,68.8858651604,63.1233651815,0.0,5.7624999788
 01/26  03:00:00,51.9718591455,6.09538000875,0.0,20.0495878305,8.25718729233,10.0299323277,69.73271356,63.9701047029,0.0,5.76260885711
 01/26  04:00:00,53.073297506,6.13615732355,0.0,21.1102497498,8.25718729233,10.0299323277,64.7806183697,64.7606183697,0.0,0.02
 01/26  05:00:00,55.4221340418,6.1636302206,0.0,21.8248600727,8.25718729233,11.6354268332,71.1126472116,65.3435055743,0.0,5.7691416373
 01/26  06:00:00,63.494116375,6.17662317726,0.0,22.3037486196,12.1011305571,15.3678112995,77.4890270017,65.9257880677,0.0,11.563238934
 01/26  07:00:00,87.0282989015,5.92374639243,0.00755763081644,16.5542468668,19.7275818095,37.2640762949,82.6854445538,65.2383003035,0.0,17.4471442503
 01/26  08:00:00,98.9190269465,5.80080367354,0.0374421850434,13.7013366219,24.3117294858,51.2795993405,82.7165349567,65.1797046129,0.0,17.5368303438
 01/26  09:00:00,88.7956516915,5.99078317223,0.0459042836511,18.4233230918,23.6694662846,40.6342015617,91.8841756063,56.4078634838,0.0,35.4763121225
 01/26  10:00:00,84.1143042113,5.95178396021,1.43009271477,17.4045424698,23.6694662846,35.6302164847,101.582644168,54.1080435703,18.025,29.4496005982
 01/26  11:00:00,67.8492473706,6.00524780432,1.61785628952,18.4952376059,18.7433767983,22.9618409725,101.189714383,53.7892986701,18.025,29.3754157128
 01/26  12:00:00,66.9943187538,5.97841770277,1.67126330768,17.6162471811,18.7433767983,22.9618409725,94.0934045551,52.6286832805,18.025,23.4397212745
 01/26  13:00:00,66.7055128538,5.98375777945,1.5609515358,17.388964541,18.5889407304,23.1597249699,91.5791115984,50.1149014343,18.025,23.4392101641
 01/26  14:00:00,65.2357618686,5.92136845212,1.63133378876,15.6647166427,18.7433767983,23.2517909448,94.8090220833,47.4898264813,18.025,29.294195602
 01/26  15:00:00,62.5455778737,5.81578181789,1.67265288356,13.0388051279,18.7433767983,23.2517909448,86.4713130687,45.0188766083,18.025,23.4274364605
 01/26  16:00:00,61.1855177485,5.77730204869,1.69167138533,11.9881555053,18.7433767983,22.9618409725,87.1335217767,45.6770024409,18.025,23.4315193358
 01/26  17:00:00,65.0392655422,5.79199807891,0.806095664973,12.2614417135,18.7433767983,27.431320555,71.0659257366,47.2710216453,18.025,5.76990409125
 01/26  18:00:00,81.1506712806,5.7449399128,0.00595095978775,11.379534223,17.6635504202,40.6971502883,59.3282326628,53.5439346564,0.0,5.78429800637
 01/26  19:00:00,88.5028307774,5.69813770431,0.0240150003483,10.3709378105,27.5259009287,37.3340067412,77.715188677,60.2915301862,0.0,17.4236584908
 01/26  20:00:00,90.0711937737,5.6648625813,0.0383636218736,9.63333046529,33.8341110165,33.3544677425,72.7590498018,61.1808630576,0.0,11.5781867442
 01/26  21:00:00,96.2587457362,5.60028552373,0.18563373714,7.58403130132,36.5179666069,38.8247702939,72.0170912058,60.4398801313,0.0,11.5772110744
 01/26  22:00:00,90.7376773598,5.60888641224,0.313500841998,7.4409249089,32.965339924,36.8579353714,77.1637604319,59.7188290437,0.0,17.4449313882
 01/26  23:00:00,71.3892160582,5.74783007743,0.036602040289,11.7780276909,25.6355707503,20.6438685092,71.6772562424,60.0848400624,0.0,11.5924161801
 01/26  24:00:00,56.3665700589,5.92393682996,0.0119258006172,16.1575252301,15.0252895274,11.7056064465,66.9202020491,61.1427668709,0.0,5.77743517825
 01/27  01:00:00,53.468487649,6.00849804541,0.00232429134318,18.2103738851,11.6412384099,10.0650221343,66.8077777082,61.0377320818,0.0,5.7700456264
 01/27  02:00:00,53.2591311581,6.06236359894,0.0,19.5103170245,10.0992000411,10.047477231,66.8912045957,61.1287309518,0.0,5.76247364394
 01/27  03:00:00,51.9879131658,6.08849078499,0.0,20.0725312555,8.25718729233,10.0299323277,60.3500631226,60.3300631226,0.0,0.02
 01/27  04:00:00,52.4328652258,6.10790924995,0.0,20.4980629188,8.25718729233,10.0299323277,65.8084729015,60.0458865358,0.0,5.76258636565
 01/27  05:00:00,54.5923099077,6.13009606529,0.0,21.0285691304,8.25718729233,11.6354268332,66.379475185,60.6100646056,0.0,5.76941057942
 01/27  06:00:00,61.226084595,6.09474182573,0.0,20.1175953576,12.1011305571,15.3678112995,69.8748093649,58.3111354339,0.0,11.563673931
 01/27  07:00:00,83.8310467226,5.81794961503,0.0131584702922,13.4571879309,19.7275818095,37.2640762949,72.0860718531,54.6387159288,0.0,17.4473559243
 01/27  08:00:00,94.8384540657,5.6694722878,0.0475748875032,9.74195673621,24.3117294858,51.2795993405,69.7774322015,52.2398720884,0.0,17.5375601131
 01/27  09:00:00,82.7096957383,5.78668332234,0.11357295691,12.4737928995,23.6694662846,40.6342015617,76.8161465855,41.3414767436,0.0,35.4746698419
 01/27  10:00:00,78.0123410646,5.73606680902,1.90833784592,11.0400500058,23.6694662846,35.6302164847,84.5187044559,37.0464165819,18.025,29.447287874
 01/27  11:00:00,62.1132660594,5.80728627581,2.15285710159,12.42221398,18.7433767983,22.9618409725,82.1848949086,34.785481156,18.025,29.3744137526
 01/27  12:00:00,60.3989913831,5.74468830586,2.27703318002,10.6488778684,18.7433767983,22.9618409725,72.2605871249,30.7936678802,18.025,23.4419192448
 01/27  13:00:00,58.1900023136,5.66435495017,2.18713360938,8.56667543752,18.5889407304,23.1597249699,68.0265418661,26.5635419136,18.025,23.4379999525
 01/27  14:00:00,56.1255139479,5.57870932404,2.24025631677,6.28820432976,18.7433767983,23.2517909448,63.8459043559,22.3805247567,18.025,23.4403795991
 01/27  15:00:00,55.5864904758,5.56152349943,2.27688325877,5.72974016944,18.7433767983,23.2517909448,69.0515385518,21.735942801,18.025,29.2905957508
 01/27  16:00:00,53.775001567,5.50495724837,2.37553960646,4.16611546471,18.7433767983,22.9618409725,62.5441472328,21.0904327306,18.025,23.4287145022
 01/27  17:00:00,56.851638222,5.48551600913,1.55261728474,3.63377574798,18.7433767983,27.431320555,45.6160290633,21.8211923546,18.025,5.76983670872
 01/27  18:00:00,72.3288284344,5.45857061776,0.183140388785,2.66687155372,17.6635504202,40.6971502883,32.2880740633,26.5046847525,0.0,5.78338931075
 01/27  19:00:00,80.3599013218,5.45874189393,0.338704778969,2.15270953864,27.5259009287,37.3340067412,51.1516569121,33.7276802155,0.0,17.4239766966
 01/27  20:00:00,82.5959467803,5.47088214741,0.527131333677,1.86329613077,33.8341110165,33.3544677425,48.0457242651,36.4689187528,0.0,11.5768055123
 01/27  21:00:00,90.854464853,5.5300772988,1.19744375807,1.23814438175,36.5179666069,38.8247702939,51.5786671016,40.0027830851,0.0,11.5758840165
 01/27  22:00:00,85.5747914913,5.55148894304,1.32456377751,1.32437063258,32.965339924,36.8579353714,53.4836432639,41.8463465707,0.0,11.6372966932
 01/27  23:00:00,63.0992284246,5.49032392564,0.241850611366,3.54029451462,25.6355707503,20.6438685092,62.455838457,45.0753196372,0.0,17.3805188198
 01/27  24:00:00,47.3814030102,5.6183762437,0.035597560266,7.4542441313,15.0252895274,11.7056064465,53.7507326158,47.9734682911,0.0,5.7772643247
 01/28  01:00:00,45.8445218847,5.70469131024,0.0265339796751,9.66610638747,12.8411359301,10.0650221343,56.5626183807,50.7925335662,0.0,5.77008481454
