Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  02:00:00,46.911561362,5.74497438042,0.0216082701155,10.6990476652,12.8411359301,10.0650221343,51.0838234722,51.0638234722,0.0,0.02
 01/28  03:00:00,43.3685033187,5.78750727077,0.0140995102752,11.7400035199,8.25718729233,10.0299323277,55.4297288663,49.6670306037,0.0,5.76269826257
 01/28  04:00:00,44.2705676774,5.8214070605,0.00874567245883,12.613520449,8.25718729233,10.0299323277,55.2370484118,49.4746781278,0.0,5.76237028405
 01/28  05:00:00,46.6588495251,5.84985929207,0.0042347941124,13.371108825,8.25718729233,11.6354268332,55.683584693,49.9136458661,0.0,5.76993882689
 01/28  06:00:00,51.0167264881,5.85833964162,0.000705160730147,13.5655914763,8.71707943955,15.3327214929,53.7872493023,48.0099827929,0.0,5.7772665094
 01/28  07:00:00,68.9033188465,5.77298197849,0.012748375561,11.4291970902,18.5082010057,25.6353820695,56.2980500886,44.7357533768,0.0,11.5622967118
 01/28  08:00:00,77.7658888379,5.63099424408,0.0415309322552,7.83692846336,19.4083231844,41.0650158608,57.8498611189,40.4019317881,0.0,17.4479293307
 01/28  09:00:00,94.5944289118,5.55192071717,1.10378517624,3.57295860839,26.3286599382,57.9988325916,67.9361081275,30.1254300802,0.0,37.8106780473
 01/28  10:00:00,82.2228017858,5.5414197123,2.53828542268,4.93201254304,26.3286599382,42.8504436482,78.3296848914,26.9245331967,18.025,33.3801516947
 01/28  11:00:00,60.8221332614,5.62426045239,2.61996444215,7.36127331696,21.7447113004,23.4437158914,73.7828511423,26.3056731472,18.025,29.4521779951
 01/28  12:00:00,58.0571345786,5.61376435061,2.64590502218,7.04285256942,19.3027497915,23.426170988,73.0509958833,25.6524662089,18.025,29.3735296744
 01/28  13:00:00,57.6050211925,5.60031071452,2.4608676657,6.64734231399,19.1483137236,23.7250123474,67.5512200605,26.0888448037,18.025,23.4373752569
 01/28  14:00:00,56.4477079161,5.55357963261,2.42499729871,5.42708246841,19.3027497915,23.7161209604,64.6344533532,23.1681508203,18.025,23.4413025329
 01/28  15:00:00,56.079625861,5.54254195233,2.42815451896,5.06688237304,19.3027497915,23.7161209604,70.4539577943,23.1372732556,18.025,29.2916845387
 01/28  16:00:00,55.2973597704,5.5249861334,2.43754579244,4.58273424975,19.3027497915,23.426170988,65.6787782344,24.2240445046,18.025,23.4297337298
 01/28  17:00:00,58.7273163947,5.51749821391,1.56856860984,4.43781539935,19.3027497915,27.8956505705,48.8137197069,25.0188553183,18.025,5.76986438865
 01/28  18:00:00,70.0526295823,5.46234544561,0.0636646429811,3.04857137174,18.2229234133,37.5968344597,31.9921049113,26.2148454025,0.0,5.77725950883
 01/28  19:00:00,84.3382947142,5.43354787666,0.431540059765,1.15772952299,32.690315043,37.0816133363,34.4063081693,28.6220145098,0.0,5.78429365947
 01/28  20:00:00,84.6036394089,5.48438303189,0.94448014978,0.747355184092,36.8143715336,33.066984531,39.9075179544,28.3287562291,0.0,11.5787617253
 01/28  21:00:00,90.5126667035,5.57917727048,1.72930403369,0.536686385579,36.3493007332,38.7721355839,42.0286383061,30.4508942002,0.0,11.5777441059
 01/28  22:00:00,88.5001635104,5.59684096181,1.82580545699,0.527881543674,36.1807251679,36.8228455648,43.0167891576,31.43769548,0.0,11.5790936776
 01/28  23:00:00,66.3112562919,5.45165570255,0.55753076897,1.071994383,31.0351095914,20.6438685092,50.9307010622,33.4846183405,0.0,17.4460827217
 01/28  24:00:00,44.7589406901,5.44371296332,0.0687089077764,2.57102105945,17.4250845679,11.7056064465,46.720827353,35.1565699953,0.0,11.5642573577
 01/29  01:00:00,40.416081987,5.5098857969,0.052614635234,4.28696752165,12.925468867,10.100111941,42.7640951357,36.9940692713,0.0,5.77002586436
 01/29  02:00:00,41.4345338461,5.54770230781,0.0455516028715,5.27592564729,12.925468867,10.100111941,38.6605481937,38.6405481937,0.0,0.02
 01/29  03:00:00,38.0142605643,5.59229998953,0.0357361938402,6.43990685354,8.34152022915,10.0650221343,45.8009123663,40.0382217381,0.0,5.76269062819
 01/29  04:00:00,38.8650700608,5.62328909273,0.0290255956378,7.26643682119,8.34152022915,10.0650221343,47.1643581688,41.4015571153,0.0,5.7628010535
 01/29  05:00:00,41.1476199015,5.64767030094,0.0236514792389,7.92322761061,8.34152022915,11.6705166398,48.291932156,42.521852853,0.0,5.77007930307
 01/29  06:00:00,46.0144063,5.67378580221,0.0189286518689,8.61017736897,8.80141237637,15.3678112995,48.7902433173,43.0139380152,0.0,5.77630530212
 01/29  07:00:00,64.9211165654,5.63069442561,0.0270067536315,7.57502257727,18.5082010057,25.6353820695,54.6098530728,43.0457706515,0.0,11.5640824213
 01/29  08:00:00,75.1647576937,5.53574962401,0.0762081415408,5.17693871006,19.4926561212,41.1001056674,59.5973234271,42.1494854007,0.0,17.4478380265
 01/29  09:00:00,93.5040610062,5.54300486613,1.25644963211,2.338837564,26.3286599382,57.9988325916,72.188693972,36.4794071758,0.0,35.7092867962
 01/29  10:00:00,80.7431715876,5.5446810049,2.8166690081,3.29015670898,26.2443270014,42.8153538416,88.8383660582,35.3410089127,18.025,35.4723571455
 01/29  11:00:00,58.0465830502,5.53544263116,2.42119810661,4.87330460726,21.7447113004,23.4437158914,82.2435443482,34.7651490237,18.025,29.4533953245
 01/29  12:00:00,55.4358784638,5.5664086664,2.89000408622,4.16514016081,19.3449162599,23.4437158914,79.3880584087,31.9894878123,18.025,29.3735705964
 01/29  13:00:00,55.1422703955,5.60061664407,3.18162529732,3.40381550111,19.190480192,23.7425572507,71.1195360304,29.6557319863,18.025,23.4388040442
 01/29  14:00:00,54.5462208981,5.59558502323,3.33018778659,2.63811036721,19.260583323,23.698576057,67.6191578776,26.1539007687,18.025,23.4402571089
 01/29  15:00:00,53.8406094564,5.57718537009,3.40463384979,1.87645165573,19.260583323,23.698576057,71.5490603907,24.2283892271,18.025,29.2956711636
 01/29  16:00:00,52.9934216192,5.55130097283,3.35588153407,1.39385559609,19.260583323,23.4086260847,66.1232602496,24.6694891327,18.025,23.4287711169
 01/29  17:00:00,56.0300559539,5.50055919409,2.23062591236,1.15514821587,19.260583323,27.8781056672,48.9172194785,25.1223084229,18.025,5.76991105561
 01/29  18:00:00,68.4667700095,5.48143070172,0.810555994337,0.756445765723,18.1807569449,37.5792895564,35.8762048507,30.0988109636,0.0,5.77739388709
 01/29  19:00:00,84.5060499693,5.5345216276,1.23011088684,0.545362366715,32.6059821062,37.0465235296,43.3034478158,37.5188527069,0.0,5.78459510888
 01/29  20:00:00,85.0828269519,5.5726561412,1.51875266106,0.563994492639,36.8143715336,33.066984531,51.7455432189,40.1669512318,0.0,11.5785919872
 01/29  21:00:00,91.1822898553,5.66494756602,2.19921757678,0.531200617055,36.43363367,38.8072253906,52.6576593284,41.0803981265,0.0,11.577261202
 01/29  22:00:00,89.0160408057,5.67770132318,2.23865126065,0.669472476377,36.0963922311,36.7877557581,53.811812772,42.2328525731,0.0,11.578960199
 01/29  23:00:00,66.9858498756,5.52905408305,1.05332712691,1.29281234647,30.9507766546,20.6087787026,62.2186708843,44.7722361133,0.0,17.4464347711
 01/29  24:00:00,46.2195938996,5.51457621301,0.312112217983,3.71740580333,17.4250845679,11.7056064465,58.2584433669,46.6948679561,0.0,11.5635754108
 01/30  01:00:00,40.2433215061,5.5446516344,0.0960329427171,5.35534195971,11.6412384099,10.0650221343,54.9011145995,49.1308754752,0.0,5.77023912426
 01/30  02:00:00,41.4642823244,5.64131201747,0.0336469580507,8.10287160387,10.0992000411,10.047477231,53.7540484859,53.7340484859,0.0,0.02
 01/30  03:00:00,41.1105722789,5.69891081966,0.0262321909287,9.55853318093,8.25718729233,10.0299323277,59.2511620623,53.4886998951,0.0,5.76246216715
 01/30  04:00:00,42.4255737014,5.74665960884,0.0201264118425,10.8318913227,8.25718729233,10.0299323277,59.6516431533,53.8890717031,0.0,5.76257145024
 01/30  05:00:00,45.7455965488,5.80769313015,0.0137239922247,12.4905304477,8.25718729233,11.6354268332,62.2675813427,56.4977208718,0.0,5.76986047095
 01/30  06:00:00,53.1657793253,5.80139603434,0.0135737811818,12.3370580781,12.1011305571,15.3678112995,59.670670008,53.8783455461,0.0,5.79232446196
 01/30  07:00:00,77.9624309684,5.65095314972,0.386395664942,7.38232263399,19.7275818095,37.2640762949,65.8771583239,48.4300638803,0.0,17.4470944435
 01/30  08:00:00,90.7706015204,5.6659927106,1.45288214261,4.27225754352,24.3117294858,51.2795993405,67.546736619,44.1690599993,0.0,23.3776766197
 01/30  09:00:00,77.5371626561,5.63512259635,0.563700758355,7.00268380298,23.6694662846,40.6342015617,69.0989409218,33.6187120979,0.0,35.4802288239
 01/30  10:00:00,73.4563369294,5.64454018334,3.06004682296,5.42385461257,23.6694662846,35.6302164847,75.3728793682,27.902327044,18.025,29.4455523243
 01/30  11:00:00,55.8791025294,5.64053517934,3.32559962797,5.1820546315,18.7433767983,22.9618409725,71.1360503486,23.7363168007,18.025,29.3747335479
 01/30  12:00:00,55.3225586177,5.66158794348,3.86933597744,4.06323941739,18.7433767983,22.9618409725,60.9399551034,19.4737334756,18.025,23.4412216278
 01/30  13:00:00,54.3231253481,5.65376721774,4.03346084967,2.86405487609,18.5889407304,23.1597249699,55.8302528807,14.3690873047,18.025,23.4361655761
 01/30  14:00:00,53.5788333032,5.62541262557,4.09055075569,1.84452419012,18.7433767983,23.2517909448,52.4591563046,10.9954591688,18.025,23.4386971358
 01/30  15:00:00,52.8387119352,5.5879168329,3.9829688085,1.24947861203,18.7433767983,23.2517909448,51.7142514211,10.2480538396,18.025,23.4411975816
 01/30  16:00:00,52.0428121059,5.56505756333,3.946862671,0.802494484546,18.7433767983,22.9618409725,58.7357791184,11.4187044932,18.025,29.2920746252
 01/30  17:00:00,54.9803724368,5.5076085868,2.85648325272,0.43655334117,18.7433767983,27.431320555,35.9811291489,12.1861190775,18.025,5.77001007134
 01/30  18:00:00,71.3424539136,5.55830721621,1.57062478627,0.193273538313,17.6635504202,40.6971502883,19.509482585,13.7258954777,0.0,5.78358710734
 01/30  19:00:00,80.1406011644,5.60443903343,2.02246051134,0.103949935452,27.5259009287,37.3340067412,36.4397627852,19.016180292,0.0,17.4235824932
 01/30  20:00:00,82.9924912873,5.66840193249,2.5427884197,0.046653007157,33.8341110165,33.3544677425,28.5289294547,19.506552059,0.0,9.02237739565
 01/30  21:00:00,92.2116343304,5.80265167219,3.45681817336,0.0633582266573,36.5179666069,38.8247702939,31.3041119902,22.9518862119,0.0,8.35222577831
 01/30  22:00:00,86.9374822287,5.83824321734,3.63031667837,0.0945448355214,32.965339924,36.8579353714,42.3727472105,24.9260265035,0.0,17.446720707
 01/30  23:00:00,61.5674128625,5.61384167886,1.96033410807,0.166470764094,25.6355707503,20.6438685092,37.6702698648,26.077377578,0.0,11.5928922868
 01/30  24:00:00,41.1760727107,5.49143098591,0.979542364543,0.431909066403,15.0252895274,11.7056064465,38.7602507627,27.2251045265,0.0,11.5351462361
 01/31  01:00:00,36.1761363493,5.46666916936,0.705281711232,0.756889580882,11.6412384099,10.0650221343,34.7204253748,28.9503282183,0.0,5.77009715648
 01/31  02:00:00,35.0056993022,5.46555126433,0.540275886083,1.31341946294,10.0992000411,10.047477231,29.0135686322,28.9935686322,0.0,0.02
 01/31  03:00:00,33.4375326804,5.46157813632,0.389428645813,1.75962893735,8.25718729233,10.0299323277,34.4775467419,28.7147357159,0.0,5.76281102599
 01/31  04:00:00,33.6704692157,5.45970620284,0.28693119214,2.09693468797,8.25718729233,10.0299323277,34.8842095836,29.1217175142,0.0,5.7624920694
 01/31  05:00:00,35.3345266802,5.45597191601,0.225094105866,2.21981050923,8.25718729233,11.6354268332,34.1053754311,28.3355852708,0.0,5.76979016035
 01/31  06:00:00,42.9805229227,5.4593345343,0.247060371081,2.26037495434,12.1011305571,15.3678112995,33.8622210946,28.0699481728,0.0,5.79227292178
 01/31  07:00:00,72.5086422811,5.58936086724,1.68301159703,0.693506857032,19.7275818095,37.2640762949,44.0419875243,26.5949443148,0.0,17.4470432095
 01/31  08:00:00,88.5856525027,5.7677829683,3.12427570309,0.314120149525,24.3117294858,51.2795993405,48.2880148941,24.9102643288,0.0,23.3777505653
 01/31  09:00:00,72.6221065257,5.55073146292,2.01659705957,0.719119672427,23.6694662846,40.6342015617,54.5453511132,19.0647578836,0.0,35.4805932296
 01/31  10:00:00,69.9067893705,5.57565178078,4.39488205617,0.608357942118,23.6694662846,35.6302164847,64.1168150771,16.6454005255,18.025,29.4464145516
 01/31  11:00:00,52.1754885243,5.48582785369,3.57891448421,1.37983152974,18.7433767983,22.9618409725,64.8060339149,17.4064984405,18.025,29.3745354744
 01/31  12:00:00,52.007601749,5.4553816521,3.17527233888,1.64855141301,18.7433767983,22.9618409725,60.6677330949,19.2012680753,18.025,23.4414650196
 01/31  13:00:00,51.7611249096,5.44774311306,2.96121098673,1.58032721274,18.5889407304,23.1597249699,60.1110029032,18.6469702612,18.025,23.4390326421
 01/31  14:00:00,51.8627163002,5.454691063,3.05055988235,1.33911866669,18.7433767983,23.2517909448,58.22547254,16.761458082,18.025,23.439014458
 01/31  15:00:00,51.9979638807,5.49680801666,3.42528987241,1.05751720382,18.7433767983,23.2517909448,56.532084797,15.0655233941,18.025,23.4415614028
 01/31  16:00:00,51.4808994135,5.48384070667,3.37816734553,0.890493044228,18.7433767983,22.9618409725,63.6173086803,16.3000786426,18.025,29.2922300377
 01/31  17:00:00,54.8398057144,5.48088645044,2.62783385215,0.551356870919,18.7433767983,27.431320555,39.8784979613,16.0838599175,18.025,5.76963804383
 01/31  18:00:00,69.3443337941,5.53397476939,1.42686974956,0.24723923401,17.6635504202,40.6971502883,23.4744248079,17.6897594008,0.0,5.78466540711
 01/31  19:00:00,80.1328009838,5.59517476307,1.97986638648,0.148005400381,27.5259009287,37.3340067412,40.6216531735,23.1981513114,0.0,17.4235018621
 01/31  20:00:00,82.9390145343,5.6552967018,2.44393460407,0.105133166128,33.8341110165,33.3544677425,37.5163477732,25.9408974904,0.0,11.5754502828
 01/31  21:00:00,91.9887066418,5.77402671532,3.22950877413,0.0963621600622,36.5179666069,38.8247702939,35.350267917,29.5506255468,0.0,5.79964237016
 01/31  22:00:00,86.6625959099,5.80631500701,3.35820280286,0.123697476258,32.965339924,36.8579353714,48.0201748969,30.572120278,0.0,17.4480546189
 01/31  23:00:00,61.4872130605,5.59869960149,1.78477079119,0.276973880526,25.6355707503,20.6438685092,42.9393846315,31.3452923962,0.0,11.5940922354
 01/31  24:00:00,41.2670144487,5.47045028612,0.72760998486,0.795762434258,15.0252895274,11.7056064465,43.8410214193,32.307030719,0.0,11.5339907002
 02/01  01:00:00,36.7852157749,5.46594428099,0.486753084374,1.58522145696,11.6412384099,10.0650221343,38.390294138,32.620090418,0.0,5.77020372
 02/01  02:00:00,35.7652425373,5.47053472137,0.332085175881,2.27616931364,10.0992000411,10.047477231,32.9437695721,32.9237695722,0.0,0.02
 02/01  03:00:00,34.228750404,5.46813089364,0.18616061533,2.74756124218,8.25718729233,10.0299323277,39.1420151671,33.3790998939,0.0,5.76291527322
 02/01  04:00:00,34.7193167627,5.47936886691,0.106672123722,3.30637785238,8.25718729233,10.0299323277,39.5436548547,33.7810558737,0.0,5.76259898105
 02/01  05:00:00,36.8531665073,5.49668313039,0.0727075738669,3.85012473303,8.25718729233,11.6354268332,39.9693337989,34.19942946,0.0,5.76990433888
 02/01  06:00:00,44.4220870824,5.49810930411,0.0983498026769,3.8118728314,12.1011305571,15.3678112995,39.1247484886,33.3323421527,0.0,5.79240633587
 02/01  07:00:00,72.9420303514,5.59108805591,1.59627344946,1.21190304754,19.7275818095,37.2640762949,49.4484266598,32.0008917616,0.0,17.4475348982
 02/01  08:00:00,88.8464619964,5.76346136779,3.03463868515,0.668884583937,24.3117294858,51.2795993405,52.9150436978,29.5365195542,0.0,23.3785241437
 02/01  09:00:00,72.6970378486,5.52283808497,1.50522647057,1.33331189142,23.6694662846,40.6342015617,58.7425472806,23.2605119208,0.0,35.4820353598
 02/01  10:00:00,69.8944784998,5.50089563479,3.240112092,1.82557160335,23.6694662846,35.6302164847,70.4910951212,23.0182292515,18.025,29.4478658697
 02/01  11:00:00,52.9476602979,5.46677842959,2.7689212708,2.98104427146,18.7433767983,22.9618409725,69.9892490177,22.5878372515,18.025,29.3764117662
 02/01  12:00:00,53.1680325786,5.47503725599,2.76906947784,3.19552850681,18.7433767983,22.9618409725,63.8083184598,22.3409030133,18.025,23.4424154465
 02/01  13:00:00,52.7984147759,5.46671543831,2.64994212945,2.90991261274,18.5889407304,23.1597249699,61.764120587,20.3002455589,18.025,23.4388750281
 02/01  14:00:00,52.7488507793,5.45872335719,2.6233751822,2.64840428939,18.7433767983,23.2517909448,60.3568974359,18.8918504391,18.025,23.4400469967
 02/01  15:00:00,52.3639695416,5.44781096125,2.64076762376,2.2570407625,18.7433767983,23.2517909448,59.985573366,18.5179407837,18.025,23.4426325823
 02/01  16:00:00,51.6620124267,5.43770874387,2.69670817555,1.79919738302,18.7433767983,22.9618409725,66.8008639367,19.4859165179,18.025,29.2899474188
 02/01  17:00:00,55.0041908121,5.4311945841,1.96244073658,1.43082486512,18.7433767983,27.431320555,42.9578635323,19.1629522793,18.025,5.76991125299
 02/01  18:00:00,69.2396584757,5.48641255473,0.959605817786,0.657388065025,17.6635504202,40.6971502883,26.7537034748,20.9699614058,0.0,5.78374206908
 02/01  19:00:00,79.9649287664,5.55120041314,1.55234323931,0.45162746035,27.5259009287,37.3340067412,43.8251293981,26.4005118146,0.0,17.4246175835
 02/01  20:00:00,82.7167497902,5.61412929214,2.10487541959,0.263093973809,33.8341110165,33.3544677425,39.2462447652,27.6702700744,0.0,11.5759746908
 02/01  21:00:00,91.8250423635,5.7448861552,3.06925356225,0.12209005829,36.5179666069,38.8247702939,33.8792662703,28.0815966518,0.0,5.7976696185
 02/01  22:00:00,86.5208465636,5.78134748051,3.23989315351,0.125222662718,32.965339924,36.8579353714,45.226649108,27.7793718827,0.0,17.4472772253
 02/01  23:00:00,61.3311055595,5.57133834081,1.60366807478,0.329327728377,25.6355707503,20.6438685092,41.1067453274,29.5124275621,0.0,11.5943177653
 02/01  24:00:00,41.1515376957,5.43999300591,0.478348337764,0.960003383364,15.0252895274,11.7056064465,43.0349255356,31.4997646264,0.0,11.5351609092
 02/02  01:00:00,36.4907832536,5.42978191409,0.236481404195,1.5772219985,11.6412384099,10.0650221343,38.0668930302,32.2967945222,0.0,5.77009850808
 02/02  02:00:00,35.7578783917,5.45362631723,0.152710992811,2.46508718183,10.0992000411,10.047477231,32.7879538197,32.7679538197,0.0,0.02
 02/02  03:00:00,34.8560815341,5.48542875796,0.0928091606868,3.45094570155,8.25718729233,10.0299323277,39.2632201324,33.5004663988,0.0,5.76275373365
 02/02  04:00:00,35.4621383467,5.50653722851,0.0682176123595,4.06048454938,8.25718729233,10.0299323277,39.8211770843,34.0583006882,0.0,5.76287639605
 02/02  05:00:00,37.4902968202,5.52125628777,0.0531431603049,4.48224541495,8.25718729233,11.6354268332,40.2265061461,34.4563189203,0.0,5.77018722583
 02/02  06:00:00,44.988425612,5.51819808469,0.0617026618384,4.39476769446,12.1011305571,15.3678112995,45.1467326845,33.583074474,0.0,11.5636582105
 02/02  07:00:00,72.7154504282,5.55916588026,1.36939235206,1.24412368501,19.7275818095,37.2640762949,43.8829967152,32.2448775096,0.0,11.6381192056
 02/02  08:00:00,88.7586303209,5.74356120981,2.91430570851,0.721282973468,24.3117294858,51.2795993405,53.1123935392,29.7343720444,0.0,23.3780214948
 02/02  09:00:00,72.6963738963,5.52507740332,1.57300577491,1.26262584105,23.6694662846,40.6342015617,58.441260194,22.9594261133,0.0,35.4818340807
 02/02  10:00:00,70.1604138156,5.55928848291,3.93058746448,1.34263784327,23.6694662846,35.6302164847,68.0387183107,20.5637112758,18.025,29.450007035
 02/02  11:00:00,52.5643112431,5.50433103732,3.4918412376,1.83722083179,18.7433767983,22.9618409725,66.703401633,19.2998347484,18.025,29.3785668845
 02/02  12:00:00,52.5618468627,5.56271663637,4.15069065031,1.12004130502,18.7433767983,22.9618409725,57.0828227816,15.6136815419,18.025,23.4441412397
 02/02  13:00:00,52.3447715392,5.59957147319,4.47346591347,0.499888974986,18.5889407304,23.1597249699,52.5454896338,11.0829772622,18.025,23.4375123716
 02/02  14:00:00,52.4886034447,5.61784282778,4.59984708109,0.252563751153,18.7433767983,23.2517909448,49.6805216992,8.21536597384,18.025,23.4401557253
 02/02  15:00:00,52.459009891,5.62077239127,4.69772523078,0.122160657204,18.7433767983,23.2517909448,53.7371067712,6.41110955046,18.025,29.3009972208
 02/02  16:00:00,52.1579941213,5.62314432762,4.76701144885,0.0394416603181,18.7433767983,22.9618409725,48.7374650245,7.28344898365,18.025,23.4290160408
 02/02  17:00:00,55.5902023862,5.59247922429,3.81467535966,0.00331383379477,18.7433767983,27.431320555,32.5546539231,8.75969738267,18.025,5.76995654046
 02/02  18:00:00,70.1242910724,5.6471700934,2.34086626729,0.0,17.6635504202,40.6971502883,19.7179899578,13.9331247249,0.0,5.78486523289
 02/02  19:00:00,80.8717050311,5.70325971427,2.75868326516,0.0,27.5259009287,37.3340067412,39.6307064844,22.2046660333,0.0,17.4260404511
 02/02  20:00:00,83.5349357842,5.74769227019,3.05259217379,0.0,33.8341110165,33.3544677425,38.5710591928,26.9941745833,0.0,11.5768846095
 02/02  21:00:00,92.5206224555,5.86596022844,3.76584859885,0.0,36.5179666069,38.8247702939,43.0415343958,31.4654927197,0.0,11.5760416761
 02/02  22:00:00,87.0369691465,5.88110561969,3.76002726546,0.021448418711,32.965339924,36.8579353714,44.5305338858,32.893554628,0.0,11.6369792578
 02/02  23:00:00,61.6336228469,5.63912908616,2.06274104616,0.104978344064,25.6355707503,20.6438685092,51.7405540783,34.3594069266,0.0,17.3811471516
 02/02  24:00:00,41.1563009405,5.49134275706,0.940655552062,0.451109028533,15.0252895274,11.7056064465,41.6350229198,35.8576426421,0.0,5.77738027773
 02/03  01:00:00,36.3579364224,5.46846980968,0.650312280864,0.99185541195,11.6412384099,10.0650221343,42.8472279437,37.0770453809,0.0,5.77018256286
 02/03  02:00:00,36.0425963329,5.48776890521,0.411670540332,2.45670193911,10.0992000411,10.047477231,40.96244454,40.94244454,0.0,0.02
 02/03  03:00:00,34.9608082458,5.49677824455,0.229076159998,3.40805609289,8.25718729233,10.0299323277,47.8887992397,42.126017769,0.0,5.76278147073
 02/03  04:00:00,35.7962234274,5.51485650401,0.107986067755,4.34648136154,8.25718729233,10.0299323277,49.2079464652,43.4450303893,0.0,5.76291607599
 02/03  05:00:00,38.7542192883,5.55974198236,0.0401925934811,5.72063196376,8.25718729233,11.6354268332,50.5898963174,44.8198083013,0.0,5.77008801605
 02/03  06:00:00,46.8769189091,5.57987091909,0.0394908995256,6.24379849392,12.1011305571,15.3678112995,55.6640286899,44.1018110728,0.0,11.5622176171
 02/03  07:00:00,74.3144129146,5.61295465294,1.27622213213,2.88246356525,19.7275818095,37.2640762949,53.0924788322,41.4537732252,0.0,11.6387056069
 02/03  08:00:00,89.2554166167,5.74936922208,2.70542587095,1.42113872017,24.3117294858,51.2795993405,60.5208520789,37.1410875184,0.0,23.3797645605
 02/03  09:00:00,74.4005396082,5.6074037382,1.60426979912,2.85319784387,23.6694662846,40.6342015617,61.87049535,26.3921695875,0.0,35.4783257625
 02/03  10:00:00,71.726186482,5.65463872592,4.15779091373,2.58585587618,23.6694662846,35.6302164847,68.6290113765,21.1534195659,18.025,29.4505918106
 02/03  11:00:00,54.1549748501,5.63844991693,4.45551260547,2.33009268722,18.7433767983,22.9618409725,61.9634422802,14.5593140062,18.025,29.379128274
 02/03  12:00:00,53.7587543724,5.66373288162,5.00696222838,1.35965976498,18.7433767983,22.9618409725,50.3921792251,8.92361195616,18.025,23.443567269
 02/03  13:00:00,53.515086181,5.69103117117,5.51014898618,0.542060145687,18.5889407304,23.1597249699,47.728842352,6.26391767021,18.025,23.4399246818
 02/03  14:00:00,53.8072500111,5.72586968132,5.87971095525,0.183317744143,18.7433767983,23.2517909448,42.9140466394,1.44643794168,18.025,23.4426086977
 02/03  15:00:00,54.1741633026,5.7676012449,6.3441666363,0.0440449165469,18.7433767983,23.2517909448,47.653603657,0.334947616482,18.025,29.2936560405
 02/03  16:00:00,54.1565445558,5.79204316682,6.63610468724,0.0,18.7433767983,22.9618409725,42.7997953692,1.34323259791,18.025,23.4315627713
 02/03  17:00:00,57.5001174214,5.75769090459,5.56268899037,0.0,18.7433767983,27.431320555,26.1432185738,2.34816803363,18.025,5.77005054016
 02/03  18:00:00,71.9984138352,5.83301175864,4.02914422771,0.0,17.6635504202,40.6971502883,11.4498391039,5.66520671557,0.0,5.78463238834
 02/03  19:00:00,82.0593853228,5.84496411479,3.80465548692,0.0,27.5259009287,37.3340067412,34.4638084902,17.0393804448,0.0,17.4244280454
 02/03  20:00:00,84.5324069304,5.87192249068,3.92583125843,0.0,33.8341110165,33.3544677425,34.6964094593,23.1182870919,0.0,11.5781223674
 02/03  21:00:00,93.5737661026,5.99782180082,4.68713057956,0.0,36.5179666069,38.8247702939,38.6584293941,27.0811570668,0.0,11.5772723273
 02/03  22:00:00,88.1534353679,6.01937699867,4.759665948,0.0,32.965339924,36.8579353714,44.9552039982,27.5078212616,0.0,17.4473827366
 02/03  23:00:00,62.3137383028,5.72840480741,2.75855713857,0.0,25.6355707503,20.6438685092,39.7823789579,28.1881177082,0.0,11.5942612496
 02/03  24:00:00,41.361194941,5.55168836701,1.44963023275,0.0866825830521,15.0252895274,11.7056064465,35.1445488058,29.3670336255,0.0,5.77751518033
 02/04  01:00:00,37.3827013851,5.51031778688,1.09445227232,0.330733963073,12.8411359301,10.0650221343,35.9182525526,30.147923735,0.0,5.77032881755
 02/04  02:00:00,37.3231076549,5.4875218268,0.908780461658,0.480867874057,12.8411359301,10.0650221343,36.6304972748,30.8675547291,0.0,5.76294254579
 02/04  03:00:00,33.0378041633,5.47102829157,0.637178817343,1.10269958503,8.25718729233,10.0299323277,33.1383291574,33.1183291574,0.0,0.02
 02/04  04:00:00,33.5544001284,5.47955949496,0.507719113565,1.74022211309,8.25718729233,10.0299323277,39.1498489426,33.3872050897,0.0,5.76264385295
 02/04  05:00:00,35.5259966169,5.48276269207,0.410176256965,2.19940454938,8.25718729233,11.6354268332,39.6018945042,33.8323636248,0.0,5.76953087937
 02/04  06:00:00,40.0524659504,5.48457426438,0.311148051481,2.66464406334,8.71707943955,15.3327214929,40.1723992813,34.3947944821,0.0,5.77760479924
 02/04  07:00:00,60.054697703,5.51004758205,0.631035586235,2.22521126383,18.5082010057,25.6353820695,45.3680308458,33.8031286155,0.0,11.5649022304
 02/04  08:00:00,72.8193315564,5.61352058753,1.68210895315,1.26724488092,19.4083231844,41.0650158608,51.7502837023,34.3007835517,0.0,17.4495001507
 02/04  09:00:00,95.0032192105,5.87974624765,4.31340621902,0.444274506266,26.3286599382,57.9988325916,65.716138317,24.0559949533,0.0,41.6601433637
 02/04  10:00:00,81.6720702419,5.83005807033,6.26954582609,0.361360802583,26.3286599382,42.8504436482,63.0683546645,15.4778465641,18.025,29.5655081004
 02/04  11:00:00,56.9348533938,5.69632349266,5.60752547035,0.414356554408,21.7447113004,23.4437158914,63.5718587059,10.2064820087,18.025,35.3403766973
 02/04  12:00:00,55.1242582591,5.7665503589,6.39300648501,0.21007833895,19.3027497915,23.426170988,45.2678746253,3.74086982133,18.025,23.502004804
 02/04  13:00:00,56.1049371332,5.86550898953,7.29349783056,0.0494200809268,19.1483137236,23.7250123474,43.3234526505,1.8543181361,18.025,23.4441345144
 02/04  14:00:00,56.8113366621,5.95019071442,7.81909360754,0.0,19.3027497915,23.7161209604,47.314116634,0.0,18.025,29.289116634
 02/04  15:00:00,57.1075697274,5.98536954478,8.08014927801,0.0,19.3027497915,23.7161209604,41.4579724302,0.0,18.025,23.4329724302
 02/04  16:00:00,56.9515617877,5.99463135451,8.20482745064,0.0,19.3027497915,23.426170988,41.4650268945,0.0,18.025,23.4400268945
 02/04  17:00:00,59.9342596987,5.9149942204,6.81582321853,0.0,19.3027497915,27.8956505705,24.45574499,0.660778929237,18.025,5.7699660608
 02/04  18:00:00,70.100772711,5.90306563782,4.60364870955,0.0,18.2229234133,37.5968344597,10.0893015159,4.31208743661,0.0,5.77721407928
 02/04  19:00:00,88.3680083222,6.01562668427,5.03689179442,0.0,32.690315043,37.0816133363,24.1372326045,12.5875945004,0.0,11.5496381041
 02/04  20:00:00,88.9352770515,6.0975992872,5.41024564646,0.0,36.8143715336,33.066984531,27.9642183645,16.3869156876,0.0,11.5773026769
 02/04  21:00:00,95.0330395886,6.22204267458,6.14348103677,0.0,36.3493007332,38.7721355839,31.3632749984,19.7867748123,0.0,11.576500186
 02/04  22:00:00,92.7181368774,6.20357495893,5.96491214891,0.0,36.1807251679,36.8228455648,32.5587400961,21.2141143015,0.0,11.3446257946
 02/04  23:00:00,69.0251439965,5.89727892525,3.89776988079,0.0,31.0351095914,20.6438685092,34.3902839253,22.516122944,0.0,11.8741609812
 02/04  24:00:00,44.3993617668,5.64025069364,2.08360091714,0.0,17.4250845679,11.7056064465,38.6065267321,27.0417602226,0.0,11.5647665095
 02/05  01:00:00,37.7547576033,5.573380289,1.61449957305,0.000257077457197,12.925468867,10.100111941,35.2907594753,29.5209597273,0.0,5.76979974805
 02/05  02:00:00,37.5268237468,5.53812884397,1.35667622568,0.0666571623697,12.925468867,10.100111941,35.7235123709,29.9607009891,0.0,5.76281138186
 02/05  03:00:00,32.6995863364,5.49842143664,1.03189254319,0.222950935535,8.34152022915,10.0650221343,29.3126552553,29.2926552553,0.0,0.02
 02/05  04:00:00,32.6447417077,5.4814182313,0.887518468546,0.329483596064,8.34152022915,10.0650221343,33.8393482947,28.0763977446,0.0,5.76295055017
 02/05  05:00:00,34.2206750976,5.46159131649,0.724795491695,0.481211436398,8.34152022915,11.6705166398,35.1624563718,29.3921743544,0.0,5.77028201733
 02/05  06:00:00,38.631363326,5.45685631155,0.601749675381,0.861233322762,8.80141237637,15.3678112995,35.542102079,29.764409093,0.0,5.77769298604
 02/05  07:00:00,58.8310444654,5.51344322327,1.10693403523,0.522264295665,18.5082010057,25.6353820695,39.2481282307,27.6840496884,0.0,11.5640785422
 02/05  08:00:00,72.6816733982,5.68216758112,2.39510911669,0.228514862172,19.4926561212,41.1001056674,42.8745842632,25.4259214882,0.0,17.448662775
 02/05  09:00:00,95.8739921828,5.99162791893,5.45759486145,0.0589747791272,26.3286599382,57.9988325916,57.2386551983,15.5750637368,0.0,41.6635914615
 02/05  10:00:00,82.1719491008,5.91499075598,7.15204948313,0.0132244048636,26.2443270014,42.8153538416,63.795969996,10.291135964,18.025,35.479834032
 02/05  11:00:00,57.5328365351,5.77350652186,6.52104888446,0.0216309258838,21.7447113004,23.4437158914,53.3139044594,5.83306510463,18.025,29.4558393548
 02/05  12:00:00,55.722828953,5.83494563538,7.07232610972,0.00122235235215,19.3449162599,23.4437158914,44.4198114282,2.89123525447,18.025,23.5035761738
 02/05  13:00:00,56.3758869142,5.91678132289,7.50288303355,0.0,19.190480192,23.7425572507,50.9500665966,3.6306840144,18.025,29.2943825822
 02/05  14:00:00,56.9532720327,5.98884153195,7.9820900365,0.0,19.260583323,23.698576057,41.5695654561,0.104807826152,18.025,23.4397576299
 02/05  15:00:00,57.2870749504,6.0187755181,8.28595842527,0.0,19.260583323,23.698576057,41.4614282595,0.0,18.025,23.4364282595
 02/05  16:00:00,56.5342658281,5.97382773369,7.86804417717,0.0,19.260583323,23.4086260847,42.2300704861,0.764138515083,18.025,23.440931971
 02/05  17:00:00,59.3250259915,5.86805535001,6.31324138715,0.0,19.260583323,27.8781056672,25.7118528782,1.91682563807,18.025,5.77002724014
 02/05  18:00:00,70.1721096618,5.90744845706,4.73031347336,0.0,18.1807569449,37.5792895564,14.9992970628,3.46459081008,0.0,11.5347062527
 02/05  19:00:00,88.966148067,6.07402092952,5.69606158994,0.0,32.6059821062,37.0465235296,13.936213808,8.1512721091,0.0,5.78494169886
 02/05  20:00:00,90.0296677016,6.19304525765,6.40918745155,0.0,36.8143715336,33.066984531,21.8246490159,10.2456678193,0.0,11.5789811966
 02/05  21:00:00,96.625624194,6.36599720247,7.47268875529,0.0,36.43363367,38.8072253906,23.6430094487,12.0648533676,0.0,11.5781560811
 02/05  22:00:00,94.2590708168,6.37629985463,7.4525418181,0.0,36.0963922311,36.7877557581,24.3164046764,12.7367225388,0.0,11.5796821376
 02/05  23:00:00,70.2709297961,6.04070483327,5.11954973993,0.0,30.9507766546,20.6087787026,30.5368037243,13.7053507271,0.0,16.8314529972
 02/05  24:00:00,45.6628408682,5.77422386616,3.21310709015,0.0,17.4250845679,11.7056064465,21.1055155081,14.7009240803,0.0,6.4045914278
 02/06  01:00:00,37.403791274,5.68505388266,2.47143643764,0.0,11.6412384099,10.0650221343,21.8484392735,16.0784101302,0.0,5.77002914327
 02/06  02:00:00,35.3928121829,5.63324024216,2.07311327832,0.0,10.0992000411,10.047477231,22.8297483206,17.0670075714,0.0,5.76274074914
 02/06  03:00:00,33.2214903098,5.59419329616,1.80039642274,0.0,8.25718729233,10.0299323277,23.1637458047,17.4008642274,0.0,5.76288157735
 02/06  04:00:00,33.0329747314,5.57061492076,1.63546111515,0.0,8.25718729233,10.0299323277,17.7003962633,17.6803962633,0.0,0.02
 02/06  05:00:00,34.450584785,5.54810512012,1.46882495071,0.0,8.25718729233,11.6354268332,24.8018786063,19.0315782389,0.0,5.77030036747
 02/06  06:00:00,42.0160111669,5.54483186737,1.45741644584,0.0,12.1011305571,15.3678112995,31.6825980874,20.1176140944,0.0,11.564983993
 02/06  07:00:00,73.5841446861,5.80010345379,3.24125971166,0.0,19.7275818095,37.2640762949,36.5409813566,19.0915088034,0.0,17.4494725532
 02/06  08:00:00,90.3549602337,6.03509758056,4.94037263499,0.0,24.3117294858,51.2795993405,39.8325961558,16.4532172204,0.0,23.3793789354
 02/06  09:00:00,73.7316207239,5.69569942772,3.70024805204,0.0,23.6694662846,40.6342015617,41.3928476353,11.8233288504,0.0,29.5695187849
 02/06  10:00:00,70.4774076856,5.65334860937,5.4961520535,0.0,23.6694662846,35.6302164847,64.8513914907,11.4876556386,18.025,35.3387358521
 02/06  11:00:00,51.8027160129,5.51602016026,4.55577523312,0.0,18.7433767983,22.9618409725,54.256500366,12.7242750345,18.025,23.5072253315
 02/06  12:00:00,51.8730253921,5.5348133217,4.60981010306,0.0,18.7433767983,22.9618409725,54.2583005064,12.7893687242,18.025,23.4439317822
 02/06  13:00:00,51.8143379877,5.52650831309,4.51597968002,0.0,18.5889407304,23.1597249699,58.0673033244,10.751468179,18.025,29.2908351453
 02/06  14:00:00,51.9518018026,5.53131189787,4.40214041616,0.0,18.7433767983,23.2517909448,50.9185727603,9.45763841902,18.025,23.4359343413
 02/06  15:00:00,51.8660906596,5.52313917812,4.32460033832,0.0,18.7433767983,23.2517909448,50.8368267869,9.37396932617,18.025,23.4378574607
 02/06  16:00:00,51.5789677713,5.52494387773,4.32562039767,0.0,18.7433767983,22.9618409725,52.0413631427,10.5740107054,18.025,23.4423524374
 02/06  17:00:00,55.4181385958,5.54444935965,3.69395232437,0.0,18.7433767983,27.431320555,34.1848596835,10.3898637618,18.025,5.76999592166
 02/06  18:00:00,70.5999327434,5.6762963948,2.78737392292,0.0,17.6635504202,40.6971502883,23.0198701598,11.470365265,0.0,11.5495048947
 02/06  19:00:00,81.3140511563,5.74083340572,3.1634498526,0.0,27.5259009287,37.3340067412,29.3427641978,17.7190283306,0.0,11.6237358672
 02/06  20:00:00,83.9332796937,5.78969415989,3.40892528042,0.0,33.8341110165,33.3544677425,33.9044876182,22.3252222145,0.0,11.5792654037
 02/06  21:00:00,92.9712663715,5.91572283969,4.16672740995,0.0,36.5179666069,38.8247702939,38.2005197877,26.6225417966,0.0,11.5779779911
 02/06  22:00:00,87.6183874584,5.94851467717,4.29547588696,0.0,32.965339924,36.8579353714,45.3039295297,27.8559517032,0.0,17.4479778265
 02/06  23:00:00,61.9718612632,5.68731303942,2.45776753933,0.0,25.6355707503,20.6438685092,41.7630013709,30.1684548049,0.0,11.594546566
 02/06  24:00:00,41.0341593169,5.51588973178,1.24507271251,0.0,15.0252895274,11.7056064465,37.5349287836,31.7571698424,0.0,5.77775894122
 02/07  01:00:00,35.6513884189,5.46377724808,0.850794877081,0.0895147190655,11.6412384099,10.0650221343,39.1370507105,33.3667670931,0.0,5.77028361746
 02/07  02:00:00,34.0835396189,5.43150759569,0.547901822254,0.417672101924,10.0992000411,10.047477231,42.0756603552,36.3128758365,0.0,5.76278451869
 02/07  03:00:00,32.3156068833,5.40534653928,0.270922441439,0.812436364195,8.25718729233,10.0299323277,45.1897792279,39.4271466399,0.0,5.762632588
 02/07  04:00:00,32.7448894287,5.40507440027,0.120100670188,1.39281369929,8.25718729233,10.0299323277,48.1466185528,42.3838542589,0.0,5.76276429392
 02/07  05:00:00,35.5091167043,5.44594002598,0.0675696987501,2.56195229575,8.25718729233,11.6354268332,50.9071723056,45.1373865474,0.0,5.76978575824
 02/07  06:00:00,43.945727145,5.47710171748,0.067212936634,3.387649544,12.1011305571,15.3678112995,51.0489201247,45.2564348611,0.0,5.79248526356
 02/07  07:00:00,72.7734395581,5.5807410638,1.49573330473,1.15418514517,19.7275818095,37.2640762949,61.565311859,44.1189859551,0.0,17.4463259039
 02/07  08:00:00,86.8076766056,5.74484346928,2.77696676503,0.790371155755,24.3117294858,51.2795993405,64.859355918,41.4796165427,0.0,23.3797393753
 02/07  09:00:00,72.7411427082,5.51846728291,1.0526801819,1.8343222153,23.6694662846,40.6342015617,70.6853789844,35.2042017908,0.0,35.4811771936
 02/07  10:00:00,70.2939854842,5.51167710322,2.5561479702,2.8982508605,23.6694662846,35.6302164847,81.8124665154,34.3394447791,18.025,29.4480217363
 02/07  11:00:00,54.4054254949,5.53252387139,2.32895855507,4.81302116449,18.7433767983,22.9618409725,75.5525773737,34.0198788738,18.025,23.5076984998
 02/07  12:00:00,53.8113830109,5.55064199089,2.82339678545,3.7089423885,18.7433767983,22.9618409725,80.2030793914,32.8792314417,18.025,29.2988479496
 02/07  13:00:00,53.6243537972,5.5291549097,2.41680859345,3.90654140986,18.5889407304,23.1597249699,73.4794378162,32.0156318863,18.025,23.4388059299
 02/07  14:00:00,53.9502515876,5.51669299712,2.19168369619,4.22352316501,18.7433767983,23.2517909448,73.1714326913,31.7083109191,18.025,23.4381217722
 02/07  15:00:00,53.3929383918,5.54558117702,2.7474023456,3.08160078848,18.7433767983,23.2517909448,71.4701159474,30.0024784682,18.025,23.4426374792
 02/07  16:00:00,53.0206816508,5.55152528173,2.83373708463,2.90701525881,18.7433767983,22.9618409725,78.1298289236,30.8097017686,18.025,29.295127155
 02/07  17:00:00,56.2269138316,5.51488177494,1.78451038764,2.74778777261,18.7433767983,27.431320555,55.0849716864,31.2911693141,18.025,5.76880237222
 02/07  18:00:00,70.2789119669,5.52332055439,0.883994222009,1.73533904886,17.6635504202,40.6971502883,39.0538653598,33.2690379002,0.0,5.78482745964
 02/07  19:00:00,80.3620665677,5.55170842107,1.23130967648,1.16927914336,27.5259009287,37.3340067412,56.4095247676,38.9847394462,0.0,17.4247853214
 02/07  20:00:00,82.9131930758,5.59364613326,1.62198526642,0.962901123002,33.8341110165,33.3544677425,52.1426781556,40.5666606368,0.0,11.5760175188
 02/07  21:00:00,91.7704449003,5.69383864573,2.3695430599,0.818242486386,36.5179666069,38.8247702939,49.3465493041,43.5465836912,0.0,5.79996561284
 02/07  22:00:00,86.5000772181,5.71437753535,2.46227327644,0.949029711257,32.965339924,36.8579353714,63.779827928,46.3325292706,0.0,17.4472986574
 02/07  23:00:00,62.8196688355,5.55605654741,0.955064351547,2.48176674049,25.6355707503,20.6438685092,61.8501335552,50.2565937229,0.0,11.5935398323
 02/07  24:00:00,46.5159952801,5.59716051001,0.123774280113,6.5218619781,15.0252895274,11.7056064465,65.8500804946,54.3157358837,0.0,11.5343446109
 02/08  01:00:00,44.0450385526,5.68686240896,0.0466888663678,9.06418536602,11.6412384099,10.0650221343,62.1800582003,56.4099041427,0.0,5.77015405761
 02/08  02:00:00,44.250547821,5.75292971988,0.0384621735616,10.7726990336,10.0992000411,10.047477231,57.4642840143,57.4442840143,0.0,0.02
 02/08  03:00:00,44.3832990865,5.8273306306,0.0295645510803,12.6995029957,8.25718729233,10.0299323277,65.3672994569,59.6044999757,0.0,5.76279948126
 02/08  04:00:00,45.9529904374,5.88387572497,0.0223618368426,14.2198509527,8.25718729233,10.0299323277,66.8650479001,61.1021143739,0.0,5.76293352615
 02/08  05:00:00,48.3675973321,5.91301389967,0.0172486775185,15.0036788215,8.25718729233,11.6354268332,66.1141272482,60.3438518028,0.0,5.77027544541
 02/08  06:00:00,56.1181236809,5.91819079156,0.0157284527146,15.1704400499,12.1011305571,15.3678112995,70.3807103766,58.8174144049,0.0,11.5632959717
 02/08  07:00:00,81.4512192536,5.7602957297,0.146250816036,11.0018923857,19.7275818095,37.2640762949,69.220108248,57.5814117897,0.0,11.6386964583
 02/08  08:00:00,92.1020845865,5.75185255533,1.08918955267,7.76554643788,24.3117294858,51.2795993405,77.002523999,53.6230265256,0.0,23.3794974735
 02/08  09:00:00,81.3854037755,5.75582430984,0.136785643782,11.1571177329,23.6694662846,40.6342015617,78.5136876625,43.0284453369,0.0,35.4852423257
 02/08  10:00:00,76.9482996643,5.72725922277,2.09059130383,9.8025414969,23.6694662846,35.6302164847,86.5583713115,39.0805449381,18.025,29.4528263734
 02/08  11:00:00,59.6397053149,5.73171972001,2.26312244242,9.91393896815,18.7433767983,22.9618409725,85.1959826268,37.7919269552,18.025,29.3790556716
 02/08  12:00:00,58.0276555114,5.70372827048,2.66776185008,7.92776300487,18.7433767983,22.9618409725,77.3285233105,35.8582634449,18.025,23.4452598656
 02/08  13:00:00,56.0985963837,5.66824037469,2.84770274667,5.8108042166,18.5889407304,23.1597249699,73.1909315104,31.725135827,18.025,23.4407956834
 02/08  14:00:00,55.1483980156,5.61667092327,2.76242153302,4.75095123964,18.7433767983,23.2517909448,71.7059181833,30.238161144,18.025,23.4427570393
 02/08  15:00:00,54.2865232888,5.5282029081,2.18920080293,4.55076514455,18.7433767983,23.2517909448,78.7086024106,31.3884333939,18.025,29.2951690167
 02/08  16:00:00,53.9867052117,5.52180389639,2.09998054763,4.63652108538,18.7433767983,22.9618409725,75.528833389,34.0718765584,18.025,23.4319568306
 02/08  17:00:00,57.4757149198,5.51824295217,1.2689153849,4.50881637944,18.7433767983,27.431320555,58.4912631428,34.6962450562,18.025,5.77001808655
 02/08  18:00:00,71.3080319797,5.51363022048,0.485959280122,3.17218031278,17.6635504202,40.6971502883,42.0813476775,36.2967076066,0.0,5.78464007085
 02/08  19:00:00,81.2865664786,5.53783261229,0.826946007002,2.51201355645,27.5259009287,37.3340067412,57.063896155,39.6390079489,0.0,17.4248882061
 02/08  20:00:00,83.4402313066,5.55777644668,1.13080828713,2.01698738061,33.8341110165,33.3544677425,51.3532405922,39.7749568551,0.0,11.5782837371
 02/08  21:00:00,91.7012980398,5.62963279593,1.83645747427,1.34638778076,36.5179666069,38.8247702939,53.055061655,41.4775896189,0.0,11.5774720361
 02/08  22:00:00,86.4860514128,5.6566092904,2.00647938757,1.44856098787,32.965339924,36.8579353714,60.7067393799,43.2587923566,0.0,17.4479470233
 02/08  23:00:00,63.3586851963,5.54634598717,0.710781915609,3.27477384935,25.6355707503,20.6438685092,57.2792589225,45.6846669469,0.0,11.5945919755
 02/08  24:00:00,46.6732720491,5.59774474102,0.0828299667851,6.71949976941,15.0252895274,11.7056064465,53.2282922115,47.4506608394,0.0,5.77763137213
 02/09  01:00:00,43.4853006979,5.66464642899,0.040626969426,8.53272473653,11.6412384099,10.0650221343,54.3702141465,48.6000078147,0.0,5.77020633185
 02/09  02:00:00,43.4524245477,5.71961516953,0.0324387527688,10.0139117813,10.0992000411,10.047477231,56.5608277146,50.7982219281,0.0,5.7626057866
 02/09  03:00:00,42.7913324429,5.76277949372,0.0247575778288,11.1768958606,8.25718729233,10.0299323277,52.2627124531,52.2427124531,0.0,0.02
 02/09  04:00:00,43.578663048,5.79141648551,0.0188552565536,11.9414899617,8.25718729233,10.0299323277,58.5584042193,52.795653882,0.0,5.76275033728
 02/09  05:00:00,46.2487578434,5.82953069631,0.013066940337,12.9725044077,8.25718729233,11.6354268332,60.3163886441,54.5467306591,0.0,5.76965798501
 02/09  06:00:00,54.0887683651,5.83752225738,0.0116348803204,13.2258444443,12.1011305571,15.3678112995,66.0617107693,54.497936978,0.0,11.5637737914
 02/09  07:00:00,78.9073669328,5.66178482417,0.13523679856,8.56756046912,19.7275818095,37.2640762949,69.3613864945,51.9115312138,0.0,17.4498552807
 02/09  08:00:00,89.6912897069,5.65521701101,1.0557466123,5.48483184232,24.3117294858,51.2795993405,65.908744822,48.3682768845,0.0,17.5404679375
 02/09  09:00:00,79.2944568136,5.6771923597,0.214190188112,9.06739828624,23.6694662846,40.6342015617,76.2583784069,40.7757274489,0.0,35.482650958
 02/09  10:00:00,75.8781350781,5.68545728201,2.11304613158,8.75172227541,23.6694662846,35.6302164847,87.1819649641,39.7034267927,18.025,29.4535381714
 02/09  11:00:00,59.312245796,5.70453729538,2.09325266644,9.78353135511,18.7433767983,22.9618409725,86.2510458979,38.8462229185,18.025,29.3798229793
 02/09  12:00:00,59.4971414101,5.71399437268,2.11333979118,9.94140439651,18.7433767983,22.9618409725,79.4043880566,37.9361522135,18.025,23.4432358431
 02/09  13:00:00,57.0409159497,5.63985486679,2.12709246743,7.50211684777,18.5889407304,23.1597249699,75.7040405278,34.2358284556,18.025,23.4432120722
 02/09  14:00:00,56.8753605788,5.61967126479,2.05365835868,7.18367673936,18.7433767983,23.2517909448,81.1717388098,33.8521249069,18.025,29.2946139029
 02/09  15:00:00,55.7633157134,5.58209546862,2.16096684135,6.00190333757,18.7433767983,23.2517909448,73.6141792844,32.1567136228,18.025,23.4324656615
 02/09  16:00:00,54.7563664161,5.55235289335,2.17915593096,5.29645571004,18.7433767983,22.9618409725,74.1143682633,32.6522986667,18.025,23.4370695966
 02/09  17:00:00,57.6934277033,5.53186792722,1.38545866775,4.59635851391,18.7433767983,27.431320555,56.2639751951,32.4690082921,18.025,5.76996690294
 02/09  18:00:00,71.869579766,5.52483229224,0.408997944346,3.79948289711,17.6635504202,40.6971502883,49.4409107008,37.8914386648,0.0,11.549472036
 02/09  19:00:00,82.6500901742,5.55118364414,0.494993545315,4.19413937515,27.5259009287,37.3340067412,61.2524869286,49.6281677019,0.0,11.6243192267
 02/09  20:00:00,85.1966807994,5.57303594041,0.725373764934,4.16360682924,33.8341110165,33.3544677425,65.5519488437,53.9727935749,0.0,11.5791552688
 02/09  21:00:00,94.0461197011,5.62470166733,1.14956229472,4.38303364152,36.5179666069,38.8247702939,73.0414059242,61.4636675153,0.0,11.5777384089
 02/09  22:00:00,89.6838418627,5.66021530949,1.14661701784,5.50260964905,32.965339924,36.8579353714,83.1977728651,65.7486334308,0.0,17.4491394342
 02/09  23:00:00,70.6888979075,5.73723730659,0.161790185393,10.9630877616,25.6355707503,20.6438685092,79.3463108355,67.7517220201,0.0,11.5945888155
 02/09  24:00:00,55.8925992312,5.90495295662,0.0281864745506,15.6862625429,15.0252895274,11.7056064465,74.3296467329,68.5519985115,0.0,5.77764822142
 02/10  01:00:00,53.2033674668,5.99237361555,0.0192611388599,17.9444299004,11.6412384099,10.0650221343,73.6678455055,67.8981581939,0.0,5.76968731156
 02/10  02:00:00,53.7140320557,6.06864494975,0.0119875441998,19.9469395534,10.0992000411,10.047477231,73.9925007009,68.2295207186,0.0,5.76297998224
 02/10  03:00:00,53.6929321113,6.13579006347,0.00439151900104,21.7258490182,8.25718729233,10.0299323277,74.8368146518,69.0741254713,0.0,5.76268918045
 02/10  04:00:00,55.4967649624,6.20015731717,0.0,23.4697077968,8.25718729233,10.0299323277,71.1745381605,71.1545381605,0.0,0.02
 02/10  05:00:00,58.9386427901,6.26486963374,0.0,25.2401166876,8.25718729233,11.6354268332,79.8465939729,74.076308334,0.0,5.7702856389
 02/10  06:00:00,67.5641597963,6.29749967678,0.0,26.2528933742,12.1011305571,15.3678112995,87.0734223149,75.5084469242,0.0,11.5649753907
 02/10  07:00:00,91.7112641891,6.07462155377,0.0157116534213,21.0781444824,19.7275818095,37.2640762949,92.3591836454,74.9099746061,0.0,17.4492090393
 02/10  08:00:00,101.022070081,5.93346215522,0.0814655008298,17.511645868,24.3117294858,51.2795993405,95.5323055166,72.1537687607,0.0,23.3785367559
 02/10  09:00:00,91.1937873251,6.0656738886,0.0520685840534,20.7403672958,23.6694662846,40.6342015617,88.3519651923,58.7775041003,0.0,29.574461092
 02/10  10:00:00,85.1696211523,5.9858161623,1.48096252807,18.3749315743,23.6694662846,35.6302164847,105.159730288,51.7958400678,18.025,35.3388902198
 02/10  11:00:00,67.072950997,5.97731046094,1.86544066565,17.4992768126,18.7433767983,22.9618409725,86.7786043288,45.2462624013,18.025,23.5073419274
 02/10  12:00:00,62.5369998053,5.81444697185,2.11563554968,12.8785137471,18.7433767983,22.9618409725,79.1271074576,37.6563382064,18.025,23.4457692512
 02/10  13:00:00,59.0046293237,5.69697136237,2.15448745234,9.38131822252,18.5889407304,23.1597249699,77.5404021654,30.2269552762,18.025,29.2884468893
 02/10  14:00:00,57.2020368468,5.62079237791,2.184965747,7.37792793541,18.7433767983,23.2517909448,66.9220667005,25.4608883898,18.025,23.4361783107
 02/10  15:00:00,55.0812020504,5.54158253756,2.29282963735,5.22843714966,18.7433767983,23.2517909448,63.9300816839,22.4669043702,18.025,23.4381773137
 02/10  16:00:00,53.8270552805,5.50629088463,2.32454524257,4.26781399632,18.7433767983,22.9618409725,64.5131442384,23.0453978902,18.025,23.4427463482
