Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  17:00:00,56.88219118,5.48502342533,1.52159112424,3.695837898,18.7433767983,27.431320555,46.8076450679,23.0126266126,18.025,5.7700184553
 02/10  18:00:00,70.4981657423,5.46916937917,0.302478450887,2.59025283022,17.6635504202,40.6971502883,39.0734961187,27.5238967599,0.0,11.5495993587
 02/10  19:00:00,80.6205289741,5.4762976485,0.450755902224,2.28370272042,27.5259009287,37.3340067412,46.7471676356,35.1232307477,0.0,11.6239368879
 02/10  20:00:00,83.1727679895,5.50381748667,0.699924814844,2.23436199916,33.8341110165,33.3544677425,50.4933970711,38.9139617276,0.0,11.5794353434
 02/10  21:00:00,91.3198303545,5.5630614293,1.38123619995,1.48671314768,36.5179666069,38.8247702939,52.4190823462,40.8409140994,0.0,11.5781682468
 02/10  22:00:00,85.9349106302,5.58389169872,1.53094778787,1.44566913675,32.965339924,36.8579353714,58.1241107562,40.6757033825,0.0,17.4484073737
 02/10  23:00:00,63.1040952574,5.50591826345,0.404025350774,3.36736707726,25.6355707503,20.6438685092,53.6080364401,42.0132303846,0.0,11.5948060556
 02/10  24:00:00,46.471017017,5.58844040094,0.0455692603074,6.56380821219,15.0252895274,11.7056064465,47.5255544778,41.7478904911,0.0,5.7776639867
 02/11  01:00:00,43.626506137,5.62803443605,0.0379860170786,7.51328517118,12.8411359301,10.0650221343,45.5406956016,39.7703140074,0.0,5.77038159425
 02/11  02:00:00,45.2029648836,5.6840776604,0.0311429426173,9.0418044516,12.8411359301,10.0650221343,49.207858762,43.4449811293,0.0,5.76287763268
 02/11  03:00:00,43.1747677014,5.77943105189,0.0196992302008,11.5487348741,8.25718729233,10.0299323277,54.8467796932,49.0840505988,0.0,5.76272909447
 02/11  04:00:00,45.3706077485,5.85778316382,0.0115533152744,13.6743693293,8.25718729233,10.0299323277,59.7225065747,53.9596414165,0.0,5.76286515822
 02/11  05:00:00,49.1485941844,5.93408034844,0.00423964924697,15.7766180778,8.25718729233,11.6354268332,64.5374921962,58.7675950099,0.0,5.76989718629
 02/11  06:00:00,55.1299483879,5.99857962737,2.40067567926e-05,17.5392406504,8.71707943955,15.3327214929,67.0351304488,61.2573347261,0.0,5.77779572265
 02/11  07:00:00,73.8477503858,5.94059047798,0.00536535746158,16.2133881911,18.5082010057,25.6353820695,71.3536458624,59.789662762,0.0,11.5639831004
 02/11  08:00:00,81.4619417873,5.81518969227,0.0291651873679,13.245120657,19.4083231844,41.0650158608,69.8627105106,58.2229517195,0.0,11.6397587911
 02/11  09:00:00,98.4036706256,5.68864793565,0.943620347044,7.40559620009,26.3286599382,57.9988325916,86.0333588694,44.3664745552,0.0,41.6668843142
 02/11  10:00:00,83.8368829185,5.65819346593,2.90198018859,6.06559629708,26.3286599382,42.8504436482,87.218067409,33.7184946353,18.025,35.4745727737
 02/11  11:00:00,59.8439403297,5.612600945,2.7727146177,6.24196930937,21.7447113004,23.4437158914,74.7853805606,27.3045310116,18.025,29.455849549
 02/11  12:00:00,56.0819663062,5.56358323222,2.87254827038,4.89120731626,19.3027497915,23.426170988,70.7026987848,23.3010931451,18.025,29.3766056397
 02/11  13:00:00,54.7456244313,5.54160570047,3.08254212138,3.22496621422,19.1483137236,23.7250123474,62.0552654019,20.5901483978,18.025,23.440117004
 02/11  14:00:00,53.6787289776,5.50861478005,3.28711356192,1.84094287957,19.3027497915,23.7161209604,55.4201060312,13.9531749913,18.025,23.4419310399
 02/11  15:00:00,53.2602196456,5.53505382868,3.79867621057,0.88443018322,19.3027497915,23.7161209604,57.8845569183,10.5607712149,18.025,29.2987857034
 02/11  16:00:00,52.539557151,5.5223820518,3.80628935833,0.458781875567,19.3027497915,23.426170988,52.8613374325,11.4051514316,18.025,23.4311860009
 02/11  17:00:00,55.6612941252,5.47569354193,2.69919559356,0.282961958807,19.3027497915,27.8956505705,36.4512930803,12.6561688635,18.025,5.77012421678
 02/11  18:00:00,66.3417526281,5.4866283694,1.0876804321,0.173383604189,18.2229234133,37.5968344597,22.2059807787,16.4294629139,0.0,5.77651786484
 02/11  19:00:00,84.5993224676,5.55625110621,1.69228965709,0.0352900444568,32.690315043,37.0816133363,28.1114523023,22.3264991304,0.0,5.78495317185
 02/11  20:00:00,85.1349496191,5.61451139011,2.08419060464,0.00880582640683,36.8143715336,33.066984531,36.4973894886,24.9178183917,0.0,11.5795710968
 02/11  21:00:00,91.2999535622,5.72947584663,2.85802861424,0.0449294688605,36.3493007332,38.7721355839,38.4470673194,26.8687185806,0.0,11.5783487388
 02/11  22:00:00,89.2388287524,5.74012299749,2.85738419299,0.0916652109533,36.1807251679,36.8228455648,40.1716387787,28.5918010339,0.0,11.5798377449
 02/11  23:00:00,66.4241014449,5.54602800233,1.39822817344,0.249739001119,31.0351095914,20.6438685092,49.0764741975,31.6278567272,0.0,17.4486174703
 02/11  24:00:00,43.4774484993,5.44568779577,0.566304144563,0.789940388963,17.4250845679,11.7056064465,46.2606702864,34.6961201576,0.0,11.5645501288
 02/12  01:00:00,38.3416916039,5.4554115961,0.322279759501,1.99737685252,12.925468867,10.100111941,43.3134515207,37.5430715445,0.0,5.7703799762
 02/12  02:00:00,39.0997821261,5.46983689599,0.19348780584,2.87109611273,12.925468867,10.100111941,39.3881663329,39.3681663329,0.0,0.02
 02/12  03:00:00,35.2625999205,5.48532716588,0.0595079821366,3.77144055717,8.34152022915,10.0650221343,45.9092132102,40.1475655429,0.0,5.76164766728
 02/12  04:00:00,36.3850388029,5.52609857103,0.0351146272538,4.87750017232,8.34152022915,10.0650221343,46.5463788875,40.7836471056,0.0,5.76273178192
 02/12  05:00:00,39.1416285328,5.57158783095,0.0293413463275,5.98761958941,8.34152022915,11.6705166398,48.3306094434,42.560672492,0.0,5.76993695138
 02/12  06:00:00,44.2159017255,5.60656683675,0.0244950696258,6.87331382134,8.80141237637,15.3678112995,48.6132265423,42.8367133861,0.0,5.77651315623
 02/12  07:00:00,63.2377653916,5.56873276047,0.0435752746025,5.93704786645,18.5082010057,25.6353820695,53.3855522489,41.8204093342,0.0,11.5651429147
 02/12  08:00:00,72.0860640527,5.55599471053,0.774358069079,3.26382184657,19.4926561212,41.1001056674,55.8232372622,38.3745211052,0.0,17.448716157
 02/12  09:00:00,94.2382459206,5.72052106439,2.98871387882,1.16320475557,26.3286599382,57.9988325916,69.5042202555,27.8415717904,0.0,41.6626484652
 02/12  10:00:00,80.4357189119,5.65876251796,4.63131298231,1.05395270567,26.2443270014,42.8153538416,69.1058613996,21.5134394136,18.025,29.567421986
 02/12  11:00:00,56.714689308,5.58191493254,4.04411981488,1.8719986501,21.7447113004,23.4437158914,66.5030097468,19.0220745368,18.025,29.4559352101
 02/12  12:00:00,53.7436694069,5.55046114594,3.95941677317,1.419451974,19.3449162599,23.4437158914,64.811324583,17.4088516968,18.025,29.3774728862
 02/12  13:00:00,52.9449794504,5.51548323272,3.75985388073,0.713419063121,19.190480192,23.7425572507,57.5736039931,16.1057560993,18.025,23.4428478938
 02/12  14:00:00,52.5876627887,5.50370498203,3.75923762647,0.342372892577,19.260583323,23.698576057,59.2950514237,11.9708936564,18.025,29.2991577673
 02/12  15:00:00,52.5858416492,5.51456495627,3.87592094368,0.213013228545,19.260583323,23.698576057,52.3314521606,10.8745209194,18.025,23.4319312412
 02/12  16:00:00,51.9789760751,5.47735325001,3.66583663468,0.143392334085,19.260583323,23.4086260847,53.9337884933,12.4722283342,18.025,23.4365601591
 02/12  17:00:00,55.4039646615,5.45029482678,2.67518761605,0.134747213457,19.260583323,27.8781056672,36.4707860704,12.6756750482,18.025,5.77011102224
 02/12  18:00:00,64.4441670558,5.49509235448,1.2676107515,0.0311127234471,18.1807569449,37.5792895564,18.855990303,13.0786144592,0.0,5.77737584381
 02/12  19:00:00,85.1134242508,5.6165661066,2.30078547872,0.0,32.6059821062,37.0465235296,27.6023228165,16.052524583,0.0,11.5497982335
 02/12  20:00:00,86.3436323301,5.72983759178,3.18635495437,0.0,36.8143715336,33.066984531,27.1896281813,15.6127978297,0.0,11.5768303516
 02/12  21:00:00,92.889413103,5.88047129232,4.22199515064,0.0,36.43363367,38.8072253906,27.6863162237,16.1102441148,0.0,11.5760721088
 02/12  22:00:00,90.6137352036,5.90774653593,4.27575619924,0.0,36.0963922311,36.7877557581,22.3344880141,16.5344258321,0.0,5.80006218201
 02/12  23:00:00,67.2660026784,5.67066317756,2.48465721485,0.0,30.9507766546,20.6087787026,34.9402088806,17.4908669063,0.0,17.4493419742
 02/12  24:00:00,43.3937320306,5.5034894375,1.21472597974,0.0,17.4250845679,11.7056064465,29.9351923853,18.3701957206,0.0,11.5649966647
 02/13  01:00:00,35.6614995402,5.46411861975,0.92480780657,0.0252698904351,11.6412384099,10.0650221343,24.4144794832,18.6440982214,0.0,5.77038126184
 02/13  02:00:00,33.9402466599,5.43812326234,0.721439728888,0.0942237467254,10.0992000411,10.047477231,24.6538282569,18.8908210215,0.0,5.76300723535
 02/13  03:00:00,31.9717762807,5.41918979717,0.571175306349,0.154510913583,8.25718729233,10.0299323277,19.1261389233,19.1061389233,0.0,0.02
 02/13  04:00:00,32.0667460927,5.4288582456,0.638771436153,0.172215098815,8.25718729233,10.0299323277,24.7878899411,19.0251725397,0.0,5.76271740139
 02/13  05:00:00,33.6610348187,5.42349812724,0.592069491943,0.21181061779,8.25718729233,11.6354268332,24.9571125915,19.1870437964,0.0,5.77006879504
 02/13  06:00:00,41.3295993424,5.43491357881,0.685468371096,0.195449427691,12.1011305571,15.3678112995,29.9284055355,18.3634934207,0.0,11.5649121147
 02/13  07:00:00,73.0935367886,5.71262725874,2.8381210603,0.0,19.7275818095,37.2640762949,34.83833753,17.3890794117,0.0,17.4492581184
 02/13  08:00:00,87.6905053511,5.90900057741,4.28600738517,0.0,24.3117294858,51.2795993405,32.7622267692,15.2221615711,0.0,17.5400651981
 02/13  09:00:00,73.6392229059,5.64967052591,3.65387485875,0.0,23.6694662846,40.6342015617,44.7598467816,9.27444581186,0.0,35.4854009698
 02/13  10:00:00,70.3260176867,5.59808269455,5.4000230496,0.0,23.6694662846,35.6302164847,56.0497661887,8.57341609553,18.025,29.4513500932
 02/13  11:00:00,51.5569153369,5.46079609222,4.34749557836,0.0176985584808,18.7433767983,22.9618409725,57.3025584952,9.89754103532,18.025,29.3800174599
 02/13  12:00:00,51.5120674831,5.45841438116,4.30317951259,0.0220702346939,18.7433767983,22.9618409725,50.7511626501,9.2821087247,18.025,23.4440539254
 02/13  13:00:00,51.6593148833,5.46944500574,4.40701381436,0.0110018228508,18.5889407304,23.1597249699,52.7284478776,7.41024361441,18.025,27.2932042632
 02/13  14:00:00,52.1379982422,5.5125344489,4.60711174309,0.0,18.7433767983,23.2517909448,48.751475632,5.28585168402,18.025,25.440623948
 02/13  15:00:00,51.9355765601,5.48738656463,4.42983845109,0.0,18.7433767983,23.2517909448,46.4194958915,4.95978504218,18.025,23.4347108493
 02/13  16:00:00,51.4328808021,5.4780204863,4.22645658375,0.0,18.7433767983,22.9618409725,49.5084735372,8.04413958226,18.025,23.4393339549
 02/13  17:00:00,54.9003502898,5.47537746591,3.24523020371,0.0,18.7433767983,27.431320555,33.7980385473,10.0031588455,18.025,5.76987970179
 02/13  18:00:00,68.2490423856,5.61281373605,2.38396031126,0.0,17.6635504202,40.6971502883,23.1113107425,11.5614770299,0.0,11.5498337126
 02/13  19:00:00,81.1496510936,5.69370637651,3.04617027603,0.0,27.5259009287,37.3340067412,26.6166595487,14.9922599663,0.0,11.6243995824
 02/13  20:00:00,84.1134835061,5.77215743051,3.60666042237,0.0,33.8341110165,33.3544677425,26.9083237482,15.3297506922,0.0,11.578573056
 02/13  21:00:00,93.425195739,5.93769306602,4.59868033964,0.0,36.5179666069,38.8247702939,29.4526208209,17.876075685,0.0,11.576545136
 02/13  22:00:00,88.2355603618,5.99785764203,4.86329840395,0.0,32.965339924,36.8579353714,36.5013503838,19.0526521383,0.0,17.4486982455
 02/13  23:00:00,62.358310483,5.71460267803,2.81692377211,0.0,25.6355707503,20.6438685092,31.6897896476,20.0949282527,0.0,11.5948613949
 02/13  24:00:00,41.3407009225,5.54667361885,1.52082888539,0.0,15.0252895274,11.7056064465,26.8359893273,21.0583657247,0.0,5.77762360262
 02/14  01:00:00,35.9144301259,5.49961515936,1.1675117832,0.0,11.6412384099,10.0650221343,27.1681476455,21.3977708268,0.0,5.77037681871
 02/14  02:00:00,34.1210228336,5.47029795927,0.964264739667,0.0,10.0992000411,10.047477231,27.4595652488,21.6969212131,0.0,5.76264403571
 02/14  03:00:00,32.0799705387,5.44465818334,0.775941347758,0.0324685328065,8.25718729233,10.0299323277,27.7201010226,21.9573104637,0.0,5.76279055895
 02/14  04:00:00,32.0453972995,5.43238489276,0.667950850622,0.118160743894,8.25718729233,10.0299323277,22.2035536825,22.1835536825,0.0,0.02
 02/14  05:00:00,33.6585405982,5.42369097374,0.579881394476,0.221311407325,8.25718729233,11.6354268332,29.2747751399,23.5044398514,0.0,5.77033528849
 02/14  06:00:00,41.4024230848,5.44257539149,0.723940501829,0.222141360222,12.1011305571,15.3678112995,33.8655948643,22.300476466,0.0,11.5651183983
 02/14  07:00:00,72.8140512013,5.68871378682,2.58255031928,0.0,19.7275818095,37.2640762949,40.5049519826,23.0579958225,0.0,17.4469561601
 02/14  08:00:00,87.2795279628,5.87868524937,3.89923031108,0.00611169020369,24.3117294858,51.2795993405,45.6366865177,22.2557302466,0.0,23.3809562711
 02/14  09:00:00,73.06172569,5.63925401141,3.07143562739,0.0153575663167,23.6694662846,40.6342015617,51.4050742067,15.9255596075,0.0,35.4795145992
 02/14  10:00:00,70.7002190254,5.68829529397,5.68291826567,0.00109390916376,23.6694662846,35.6302164847,59.1884667584,11.709262348,18.025,29.4542044104
 02/14  11:00:00,52.8926001177,5.63448746497,5.5166527271,0.0105355823302,18.7433767983,22.9618409725,50.0459103778,8.51456352779,18.025,23.50634685
 02/14  12:00:00,53.6981182445,5.7162582185,6.2534558377,0.0,18.7433767983,22.9618409725,51.8753690353,4.5512632823,18.025,29.299105753
 02/14  13:00:00,54.9914765977,5.84600959212,7.37361606931,0.0,18.5889407304,23.1597249699,44.9335472859,3.47315116372,18.025,23.4353961222
 02/14  14:00:00,56.1196427524,5.95331052277,8.14797772536,0.0,18.7433767983,23.2517909448,41.4798323351,0.0124693175546,18.025,23.4423630175
 02/14  15:00:00,56.8643994997,6.01930219048,8.82674501801,0.0,18.7433767983,23.2517909448,41.4655940219,0.0,18.025,23.4405940219
 02/14  16:00:00,56.6543978629,6.0291733982,8.8968177441,0.0,18.7433767983,22.9618409725,43.3131397821,0.0,18.025,25.2881397821
 02/14  17:00:00,60.2335071797,6.00859530366,8.04517602833,0.0,18.7433767983,27.431320555,21.9842085267,0.0,18.025,3.9592085267
 02/14  18:00:00,73.0352389818,6.12005434249,6.66292234806,0.0,17.6635504202,40.6971502883,13.1940655542,1.64501499186,0.0,11.5490505624
 02/14  19:00:00,85.3969555258,6.20086943688,6.78631237469,0.0,27.5259009287,37.3340067412,23.4788879485,6.05350205295,0.0,17.4253858956
 02/14  20:00:00,88.3659120471,6.29499929585,7.33624820579,0.0,33.8341110165,33.3544677425,14.7992110718,8.99923492323,0.0,5.79997614857
 02/14  21:00:00,97.6391837697,6.46523013802,8.2851324069,0.0,36.5179666069,38.8247702939,23.7779392893,12.1986336354,0.0,11.579305654
 02/14  22:00:00,92.7496811948,6.54136423385,8.83391420155,0.0,32.965339924,36.8579353714,28.0731542429,10.6235632039,0.0,17.4495910389
 02/14  23:00:00,65.947079907,6.13286517554,5.98742958229,0.0,25.6355707503,20.6438685092,23.4952680233,11.9002383131,0.0,11.5950297102
 02/14  24:00:00,43.5261208308,5.79862126612,3.45429905185,0.0,15.0252895274,11.7056064465,25.7715183969,14.2360810143,0.0,11.5354373826
 02/15  01:00:00,37.4668586725,5.68789895769,2.53165666339,0.0,11.6412384099,10.0650221343,21.4564325235,15.6863111878,0.0,5.77012133567
 02/15  02:00:00,35.2752603576,5.61803829236,1.97076384453,0.0,10.0992000411,10.047477231,18.9107270295,18.8907270295,0.0,0.02
 02/15  03:00:00,33.0194633152,5.57099904695,1.6215619346,0.0,8.25718729233,10.0299323277,26.3316038698,20.5687872195,0.0,5.76281665032
 02/15  04:00:00,32.8466826742,5.5495144267,1.47026586131,0.0,8.25718729233,10.0299323277,26.6263284894,20.863812918,0.0,5.76251557139
 02/15  05:00:00,34.2050718062,5.51742792825,1.25398662939,0.0,8.25718729233,11.6354268332,29.1819481495,23.4120792105,0.0,5.76986893901
 02/15  06:00:00,41.8024095861,5.51825928733,1.27038449744,0.0,12.1011305571,15.3678112995,29.8409624081,24.0484835255,0.0,5.79247888262
 02/15  07:00:00,73.468432916,5.78870417628,3.13694504656,0.0,19.7275818095,37.2640762949,40.6952156692,23.2469062081,0.0,17.4483094611
 02/15  08:00:00,88.1231834476,6.00029040185,4.62739162063,0.0,24.3117294858,51.2795993405,44.6095423975,21.2292129997,0.0,23.3803293978
 02/15  09:00:00,73.8234352217,5.73841249803,3.74934473316,0.0,23.6694662846,40.6342015617,50.6782231536,15.1919728903,0.0,35.4862502633
 02/15  10:00:00,71.2410814612,5.77699917521,6.13617148811,0.0,23.6694662846,35.6302164847,60.477034712,13.0007558647,18.025,29.4512788473
 02/15  11:00:00,53.0327992084,5.68499026741,5.61688345613,0.0,18.7433767983,22.9618409725,59.5508836,12.1459915091,18.025,29.3798920909
 02/15  12:00:00,52.7528841832,5.66307504377,5.36140584469,0.0,18.7433767983,22.9618409725,53.5183311166,12.0481264302,18.025,23.4452046864
 02/15  13:00:00,52.7654615809,5.6805008843,5.3131104766,0.0,18.5889407304,23.1597249699,52.0339016678,10.5693146558,18.025,23.4395870119
 02/15  14:00:00,52.1702563467,5.59753640078,4.55436520448,0.0,18.7433767983,23.2517909448,52.4011870596,10.9346023119,18.025,23.4415847478
 02/15  15:00:00,51.9794870422,5.58957579106,4.3715545192,0.0,18.7433767983,23.2517909448,59.9214572917,12.5933910333,18.025,29.3030662583
 02/15  16:00:00,51.5107687388,5.57476990617,4.20759750802,0.0,18.7433767983,22.9618409725,56.5382742878,15.0824138408,18.025,23.4308604469
 02/15  17:00:00,55.0654598166,5.56118096886,3.32453909836,0.0,18.7433767983,27.431320555,40.0337666932,16.238934673,18.025,5.76983202019
 02/15  18:00:00,68.4077914042,5.67955585902,2.47597283765,0.0,17.6635504202,40.6971502883,22.8579157776,17.0729884909,0.0,5.78492728676
 02/15  19:00:00,81.3599724292,5.76961871836,3.18057670516,0.0,27.5259009287,37.3340067412,37.8613530113,20.4346803895,0.0,17.4266726218
 02/15  20:00:00,84.4032881091,5.85770389298,3.81092337035,0.0,33.8341110165,33.3544677425,33.0801734564,21.502444216,0.0,11.5777292404
 02/15  21:00:00,93.6958784753,6.01536021533,4.79169538184,0.0,36.5179666069,38.8247702939,36.0776337875,24.5006916069,0.0,11.5769421806
 02/15  22:00:00,88.3950460768,6.05292722615,4.96771475285,0.0,32.965339924,36.8579353714,37.4153295991,25.7763333696,0.0,11.6389962295
 02/15  23:00:00,62.5233139717,5.75761818784,2.9389097603,0.0,25.6355707503,20.6438685092,45.4175129023,28.0359253961,0.0,17.3815875062
 02/15  24:00:00,41.4340985327,5.56885278989,1.59204628116,0.0,15.0252895274,11.7056064465,35.5208384956,29.7432091301,0.0,5.77762936554
 02/16  01:00:00,35.9297680747,5.50738111132,1.16983656584,0.00524723579006,11.6412384099,10.0650221343,37.0338642894,31.2646076555,0.0,5.76925663394
 02/16  02:00:00,34.2010410023,5.47347264078,0.889134430286,0.151975224727,10.0992000411,10.047477231,38.2287177385,32.4659268838,0.0,5.76279085463
 02/16  03:00:00,32.358780227,5.44449749987,0.61957897132,0.467803564584,8.25718729233,10.0299323277,34.8542245571,34.8342245571,0.0,0.02
 02/16  04:00:00,32.5159124103,5.42619059238,0.399665062975,0.863154594218,8.25718729233,10.0299323277,43.5326620884,37.7697254684,0.0,5.76293661996
 02/16  05:00:00,34.5345283246,5.43143478833,0.300085899435,1.36935097058,8.25718729233,11.6354268332,42.4125622074,36.6431498883,0.0,5.76941231913
 02/16  06:00:00,42.4926315076,5.44798364765,0.333012248851,1.69786972758,12.1011305571,15.3678112995,47.3138621145,35.7497669137,0.0,11.5640952008
 02/16  07:00:00,72.8661918057,5.63962329072,1.9921632655,0.691618455167,19.7275818095,37.2640762949,54.1401477897,36.6909312221,0.0,17.4492165676
 02/16  08:00:00,86.9669811735,5.81351748551,3.28963970366,0.368326521253,24.3117294858,51.2795993405,51.0555061541,33.5150471317,0.0,17.5404590223
 02/16  09:00:00,72.7823599217,5.59665337026,2.13542803141,0.714600574441,23.6694662846,40.6342015617,60.0484583335,24.566390485,0.0,35.4820678485
 02/16  10:00:00,70.0855388764,5.63378506609,4.47426891743,0.649574802965,23.6694662846,35.6302164847,68.7679654379,21.2886755375,18.025,29.4542899004
 02/16  11:00:00,52.7002933048,5.59154590683,4.08094670398,1.2968751073,18.7433767983,22.9618409725,67.7220576524,20.3181201406,18.025,29.3789375118
 02/16  12:00:00,52.6835489646,5.62043593721,4.24961479444,1.08509466934,18.7433767983,22.9618409725,60.2651537497,18.7976293124,18.025,23.4425244373
 02/16  13:00:00,52.3276470858,5.64050781801,4.3770401707,0.53824759187,18.5889407304,23.1597249699,55.7300008122,14.2607845302,18.025,23.4442162819
 02/16  14:00:00,52.6198660646,5.66501963525,4.70296140716,0.233529365177,18.7433767983,23.2517909448,57.3198522898,9.99584918517,18.025,29.2990031047
 02/16  15:00:00,52.6251891435,5.6677489994,4.82594874511,0.113140616228,18.7433767983,23.2517909448,50.1206794018,8.66388023486,18.025,23.431799167
 02/16  16:00:00,52.2667974354,5.66334307941,4.83246910649,0.0425832109105,18.7433767983,22.9618409725,51.5931270007,10.1317046297,18.025,23.4364223709
 02/16  17:00:00,55.732083575,5.63040252592,3.91671931156,0.00521851298349,18.7433767983,27.431320555,34.5340507281,10.7389668284,18.025,5.77008389966
 02/16  18:00:00,68.7478135696,5.71846173922,2.77708473273,0.0,17.6635504202,40.6971502883,19.1883630044,13.4038315613,0.0,5.78453144311
 02/16  19:00:00,81.5079138956,5.79056477585,3.30757388142,0.0,27.5259009287,37.3340067412,36.5615683085,19.1352865354,0.0,17.4262817731
 02/16  20:00:00,84.3307935762,5.85353162861,3.74259585928,0.0,33.8341110165,33.3544677425,33.7074198893,22.1283104639,0.0,11.5791094254
 02/16  21:00:00,93.4563944912,5.99068708277,4.57688553442,0.0,36.5179666069,38.8247702939,37.4977256321,25.9181053339,0.0,11.5796202982
 02/16  22:00:00,87.8821067653,5.99607093496,4.5116336833,0.0,32.965339924,36.8579353714,46.9846858632,29.5358818184,0.0,17.4488040448
 02/16  23:00:00,62.090764482,5.71003124766,2.52722100196,0.0267277669727,25.6355707503,20.6438685092,44.7860781805,33.1918305094,0.0,11.5942476711
 02/16  24:00:00,41.3342109837,5.54015694766,1.32345097982,0.19740507398,15.0252895274,11.7056064465,39.8910752332,34.1133223456,0.0,5.77775288762
 02/17  01:00:00,36.1093333748,5.48636106238,0.893297677871,0.4823719129,11.6412384099,10.0650221343,41.3845068618,35.6142842353,0.0,5.77022262644
 02/17  02:00:00,35.0245093662,5.47996537533,0.652979980325,1.20510401968,10.0992000411,10.047477231,43.386794103,37.6240047935,0.0,5.76278930954
 02/17  03:00:00,34.088949054,5.49127280731,0.442436428456,2.32833855143,8.25718729233,10.0299323277,45.6473024584,39.8843682069,0.0,5.76293425146
 02/17  04:00:00,34.9590950813,5.50152715518,0.259649080928,3.37101888376,8.25718729233,10.0299323277,44.08535211,44.06535211,0.0,0.02
 02/17  05:00:00,37.3971247203,5.51866530662,0.138137163306,4.30666567963,8.25718729233,11.6354268332,52.0553773927,46.2861240049,0.0,5.76925338788
 02/17  06:00:00,46.2486365096,5.56161040889,0.0988022722609,5.57445664239,12.1011305571,15.3678112995,59.794783619,48.2295159371,0.0,11.5652676819
 02/17  07:00:00,74.3767232739,5.62367849179,1.34731569569,2.86294262427,19.7275818095,37.2640762949,64.8777634035,47.4287695108,0.0,17.4489938927
 02/17  08:00:00,87.3801830525,5.74542191728,2.61098016104,1.52828463361,24.3117294858,51.2795993405,67.4449116506,44.0643243744,0.0,23.3805872761
 02/17  09:00:00,74.4869053577,5.61446982119,1.54843376403,2.9883244825,23.6694662846,40.6342015617,59.5620027751,29.988912007,0.0,29.5730907681
 02/17  10:00:00,71.6042539706,5.66494663836,4.1675607842,2.44383494305,23.6694662846,35.6302164847,72.4865105993,21.6310201601,18.025,32.8304904392
 02/17  11:00:00,54.0482518246,5.64045142339,4.25769657136,2.41918084811,18.7433767983,22.9618409725,60.4519022491,16.42048697,18.025,26.0064152791
 02/17  12:00:00,53.5841132736,5.65826934458,4.65008346873,1.54735715961,18.7433767983,22.9618409725,53.4994371425,12.0294260324,18.025,23.44501111
 02/17  13:00:00,53.0552150622,5.67003581721,4.86131637521,0.752009814194,18.5889407304,23.1597249699,55.8817657962,8.56174257612,18.025,29.2950232201
 02/17  14:00:00,52.9811262521,5.6809389395,5.02390378017,0.257932955434,18.7433767983,23.2517909448,46.2621418041,4.80174850989,18.025,23.4353932942
 02/17  15:00:00,53.0224250812,5.69013724013,5.18819556338,0.125739908055,18.7433767983,23.2517909448,45.5125095914,4.05011523242,18.025,23.437394359
 02/17  16:00:00,52.6607752139,5.68514230294,5.20537637416,0.0418517674044,18.7433767983,22.9618409725,47.0230059559,5.55603310308,18.025,23.4419728529
 02/17  17:00:00,56.1707964667,5.65594968783,4.33375355019,0.00135349479076,18.7433767983,27.431320555,29.9378192202,6.14281150055,18.025,5.77000771961
 02/17  18:00:00,69.1382224406,5.74905224376,3.13690411143,0.0,17.6635504202,40.6971502883,21.2712004214,9.72128389015,0.0,11.5499165312
 02/17  19:00:00,81.5291464975,5.7916273522,3.3277462187,0.0,27.5259009287,37.3340067412,30.329935619,18.7063183371,0.0,11.6236172819
 02/17  20:00:00,84.0327801923,5.81879022186,3.47932596968,0.0,33.8341110165,33.3544677425,37.4500692664,25.8720348841,0.0,11.5780343822
 02/17  21:00:00,93.1028840169,5.94817125165,4.26589318078,0.0,36.5179666069,38.8247702939,41.6552132842,30.0774190535,0.0,11.5777942307
 02/17  22:00:00,87.6020360793,5.96098715254,4.26543017502,0.00121643023894,32.965339924,36.8579353714,49.2983182473,31.8499865885,0.0,17.4483316588
 02/17  23:00:00,61.9685183866,5.69114523457,2.39608845855,0.0545001614498,25.6355707503,20.6438685092,45.4863610233,33.8915624484,0.0,11.594798575
 02/17  24:00:00,41.3614488622,5.53337898744,1.25879166271,0.296079397896,15.0252895274,11.7056064465,38.8770743226,33.0993952852,0.0,5.77767903738
 02/18  01:00:00,37.4060596988,5.49641049036,0.95582400593,0.506625197729,12.8411359301,10.0650221343,38.3196569515,32.5492990458,0.0,5.77035790568
 02/18  02:00:00,37.9123131878,5.49502691334,0.752971579632,1.21837495342,12.8411359301,10.0650221343,40.6603228143,34.8973442631,0.0,5.76297855123
 02/18  03:00:00,34.0712536995,5.49719394303,0.500050890711,2.24710663223,8.25718729233,10.0299323277,42.3529110029,36.5899379234,0.0,5.76297307952
 02/18  04:00:00,34.6099519736,5.49967173229,0.347792598871,2.93558657441,8.25718729233,10.0299323277,44.3566152424,38.5939452032,0.0,5.76267003921
 02/18  05:00:00,36.712212934,5.50148806662,0.207047531768,3.57002172618,8.25718729233,11.6354268332,47.0099962899,41.2402977314,0.0,5.76969855855
 02/18  06:00:00,41.8866725875,5.52798977397,0.098264689408,4.66831418689,8.71707943955,15.3327214929,48.544966745,42.7673727614,0.0,5.77759398355
 02/18  07:00:00,61.9161531546,5.54530258021,0.332989807792,4.34945572813,18.5082010057,25.6353820695,51.7522560577,44.0687468972,0.0,7.68350916053
 02/18  08:00:00,71.8492905168,5.60293914594,1.26879486461,2.60509183964,19.4083231844,41.0650158608,57.0456770924,41.5025695525,0.0,15.5431075399
 02/18  09:00:00,94.6877858186,5.81686075869,3.58899646101,0.916124298959,26.3286599382,57.9988325916,72.2973206538,30.6328066259,0.0,41.664514028
 02/18  10:00:00,80.9813514036,5.74824406487,5.08287648908,0.939118976285,26.3286599382,42.8504436482,78.6285943913,25.1273422427,18.025,35.4762521486
 02/18  11:00:00,57.1425491229,5.65673601596,4.28320449996,1.98595427513,21.7447113004,23.4437158914,70.4222215262,22.9429729405,18.025,29.4542485857
 02/18  12:00:00,54.4816949229,5.67495551136,4.47771684305,1.57439605381,19.3027497915,23.426170988,67.9780022945,20.5759888483,18.025,29.3770134462
 02/18  13:00:00,54.0407232999,5.68569367797,4.54670968737,0.911810118497,19.1483137236,23.7250123474,59.9667169983,18.5027872561,18.025,23.4389297423
 02/18  14:00:00,53.9062879286,5.70033670693,4.81478743844,0.349107037722,19.3027497915,23.7161209604,54.1640028021,12.6982827169,18.025,23.4407200852
 02/18  15:00:00,53.987130564,5.72162258701,5.08633163728,0.13711719851,19.3027497915,23.7161209604,56.1951579584,10.102985732,18.025,28.0671722264
 02/18  16:00:00,53.6321406121,5.71707228048,5.12174110744,0.0412227930999,19.3027497915,23.426170988,53.7325059011,11.042497532,18.025,24.6650083691
 02/18  17:00:00,56.9165721739,5.66037311418,4.04684689932,0.00591115146709,19.3027497915,27.8956505705,35.4433068304,11.6483082837,18.025,5.76999854678
 02/18  18:00:00,65.9053489858,5.68831417717,2.50697590178,0.0,18.2229234133,37.5968344597,21.3410569464,15.5634618366,0.0,5.77759510974
 02/18  19:00:00,86.5302187876,5.81758181032,3.39714703469,0.0,32.690315043,37.0816133363,29.1172467588,23.3325869492,0.0,5.78465980954
 02/18  20:00:00,87.1557297256,5.88936864934,3.83892019574,0.0,36.8143715336,33.066984531,39.463376669,27.8854498692,0.0,11.5779267998
 02/18  21:00:00,93.1022779569,5.99029850702,4.44446100145,0.0,36.3493007332,38.7721355839,43.3171933803,31.7394570944,0.0,11.577736286
 02/18  22:00:00,90.8072014504,5.97639382604,4.27615573555,0.00499623774392,36.1807251679,36.8228455648,44.6299727205,33.0512819596,0.0,11.5786907609
 02/18  23:00:00,67.601886166,5.72831825716,2.59267580783,0.0507872983098,31.0351095914,20.6438685092,50.558389713,33.1104370835,0.0,17.4479526295
 02/18  24:00:00,43.8810883663,5.55968605262,1.44613335832,0.199754099574,17.4250845679,11.7056064465,44.0560177928,32.4914240953,0.0,11.5645936976
 02/19  01:00:00,37.6634595126,5.52584962309,1.18183936817,0.389148243762,12.925468867,10.100111941,37.1900377219,31.4199675731,0.0,5.77007014884
 02/19  02:00:00,37.5726541766,5.50206956707,0.99407545619,0.511148661625,12.925468867,10.100111941,31.4210963799,31.4010963799,0.0,0.02
 02/19  03:00:00,33.0082070654,5.48073573622,0.744433010716,0.836714483049,8.34152022915,10.0650221343,36.7428578642,30.9801458596,0.0,5.76271200467
 02/19  04:00:00,33.4073187437,5.48218374012,0.619222892194,1.35958750629,8.34152022915,10.0650221343,36.6028787743,30.84003399,0.0,5.7628447843
 02/19  05:00:00,35.2695302824,5.48070342627,0.520939959949,1.71480818824,8.34152022915,11.6705166398,37.0581088419,31.2879212695,0.0,5.77018757233
 02/19  06:00:00,39.5766332036,5.47769116554,0.447140480822,1.94027679138,8.80141237637,15.3678112995,36.4874032449,30.7096218467,0.0,5.77778139816
 02/19  07:00:00,59.3131857266,5.50181001052,0.800133577169,1.32283498457,18.5082010057,25.6353820695,41.1987927141,29.6341295235,0.0,11.5646631906
 02/19  08:00:00,68.7902694132,5.63812290198,2.02015427347,0.524106201952,19.4926561212,41.1001056674,45.4252422444,27.9760968879,0.0,17.4491453565
 02/19  09:00:00,94.5740925899,5.84761006555,4.13601039119,0.224670161103,26.3286599382,57.9988325916,57.6590578201,21.9420533522,0.0,35.717004468
 02/19  10:00:00,80.0641227199,5.67943003485,4.96573757261,0.327267693928,26.2443270014,42.8153538416,75.0039708365,21.5011229897,18.025,35.4778478468
 02/19  11:00:00,55.0112582966,5.48694997542,3.61799979458,0.689654607935,21.7447113004,23.4437158914,69.0986874497,21.6174142984,18.025,29.4562731513
 02/19  12:00:00,52.534827354,5.4667393837,3.43348672842,0.82026295187,19.3449162599,23.4437158914,68.8388590201,21.4357260305,18.025,29.3781329896
 02/19  13:00:00,52.4767341689,5.45826568299,3.24944970761,0.81279720323,19.190480192,23.7425572507,62.4137137629,20.9476391787,18.025,23.4410745843
 02/19  14:00:00,52.3754145239,5.45326482867,3.20065561783,0.739147076465,19.260583323,23.698576057,65.3210580463,17.9939355786,18.025,29.3021224677
 02/19  15:00:00,52.31326465,5.4520438081,3.2305113459,0.648367112093,19.260583323,23.698576057,58.1710916066,16.7160340181,18.025,23.4300575885
 02/19  16:00:00,52.0163413824,5.45322388642,3.29463801029,0.576087420157,19.260583323,23.4086260847,58.5446152055,17.0849928967,18.025,23.4346223088
 02/19  17:00:00,55.5500106732,5.44356166443,2.3866969436,0.576018380556,19.260583323,27.8781056672,40.8438797091,17.049947086,18.025,5.76893262318
 02/19  18:00:00,64.771690431,5.51798252244,1.26339473246,0.339963742496,18.1807569449,37.5792895564,23.2288871452,17.4514565512,0.0,5.77743059393
 02/19  19:00:00,85.3388150529,5.65224789116,2.41251082049,0.0779855419482,32.6059821062,37.0465235296,31.8600274354,20.310105172,0.0,11.5499222634
 02/19  20:00:00,86.3215984605,5.74712180608,3.10267942778,0.0443577336634,36.8143715336,33.066984531,32.32754546,20.7516104823,0.0,11.5759349777
 02/19  21:00:00,92.7591639951,5.88642447852,4.05182403829,0.0339718087067,36.43363367,38.8072253906,26.297386132,20.4974492762,0.0,5.79993685585
 02/19  22:00:00,90.4795055176,5.90663389605,4.11460138149,0.0280407577985,36.0963922311,36.7877557581,31.616672355,20.038205326,0.0,11.578467029
 02/19  23:00:00,67.3693227044,5.69063764751,2.53912270468,0.0288829890469,30.9507766546,20.6087787026,38.394245937,20.9452817369,0.0,17.4489642001
 02/19  24:00:00,43.5647281435,5.52313416269,1.29733210993,0.0687470194418,17.4250845679,11.7056064465,33.4655475139,21.9006222164,0.0,11.5649252976
 02/20  01:00:00,37.300231819,5.49270666567,1.05276102968,0.188142234487,12.925468867,10.100111941,28.0835972672,22.3132269194,0.0,5.77037034785
 02/20  02:00:00,37.2614791805,5.47578152198,0.897751111392,0.322584926362,12.925468867,10.100111941,28.4022095832,22.6392345614,0.0,5.76297502182
 02/20  03:00:00,32.477962647,5.44214340739,0.615002073202,0.474495536917,8.34152022915,10.0650221343,22.9263456333,22.9063456333,0.0,0.02
 02/20  04:00:00,32.4328321983,5.43339221449,0.543395680658,0.509720743023,8.34152022915,10.0650221343,27.7425072272,21.9798269023,0.0,5.76268032485
 02/20  05:00:00,34.0093459518,5.42818929735,0.504554846669,0.52352404884,8.34152022915,11.6705166398,27.226901465,21.4573198202,0.0,5.76958164481
 02/20  06:00:00,38.1364747547,5.42142467119,0.451863269232,0.55166206771,8.80141237637,15.3678112995,26.632712282,20.8550409567,0.0,5.77767132533
 02/20  07:00:00,58.6192231212,5.49654111233,1.07392613465,0.36034927009,18.5082010057,25.6353820695,31.6384408794,20.0733507791,0.0,11.5650901003
 02/20  08:00:00,68.8217740862,5.67440278916,2.50639960482,0.0330859749258,19.4926561212,41.1001056674,35.9119024524,18.4633182776,0.0,17.4485841747
 02/20  09:00:00,95.5922167726,5.91517139788,5.2985262736,0.0127193562013,26.3286599382,57.9988325916,54.8525668239,13.189911764,0.0,41.6626550599
 02/20  10:00:00,80.8539944301,5.7294699747,6.02596569226,0.00687023818249,26.2443270014,42.8153538416,60.3172804669,12.7244372547,18.025,29.5678432122
 02/20  11:00:00,55.2916413291,5.51076382431,4.53897013249,0.0252559769354,21.7447113004,23.4437158914,66.302297623,12.9344993382,18.025,35.3427982847
 02/20  12:00:00,52.7097000101,5.48982275763,4.34714845648,0.0583916037578,19.3449162599,23.4437158914,53.3925879296,11.8646983689,18.025,23.5028895608
 02/20  13:00:00,52.7656051026,5.4909272611,4.28421795553,0.0342357951598,19.190480192,23.7425572507,58.4584269144,11.1313336007,18.025,29.3020933137
 02/20  14:00:00,52.7290727018,5.49591098809,4.23912155841,0.0116981098038,19.260583323,23.698576057,49.5777061436,8.12285792935,18.025,23.4298482142
 02/20  15:00:00,52.592982834,5.48794444882,4.11700383559,0.00569300530498,19.260583323,23.698576057,50.2084940319,8.74911528138,18.025,23.4343787505
 02/20  16:00:00,52.1256865899,5.47572218785,3.94922118243,0.00834939267943,19.260583323,23.4086260847,52.8624827354,11.3985460034,18.025,23.438936732
 02/20  17:00:00,55.5940182879,5.46306722852,2.97028467394,0.0169337340375,19.260583323,27.8781056672,36.5187390506,12.7238882548,18.025,5.76985079575
 02/20  18:00:00,64.9274956884,5.54398237392,1.73316367617,0.0,18.1807569449,37.5792895564,20.1130206434,14.3355166336,0.0,5.77750400988
 02/20  19:00:00,85.4562971674,5.6683521133,2.59187550848,0.0,32.6059821062,37.0465235296,31.2190740891,19.6690799192,0.0,11.54999417
 02/20  20:00:00,86.3514978902,5.75578654583,3.16827528942,0.0,36.8143715336,33.066984531,33.459259248,21.8812741971,0.0,11.5779850508
 02/20  21:00:00,92.7199466816,5.88798649445,4.04501843778,0.0,36.43363367,38.8072253906,34.3976068828,22.8204098569,0.0,11.5771970258
 02/20  22:00:00,90.3382408033,5.89756764279,4.01044206594,0.0,36.0963922311,36.7877557581,35.4109223736,23.8321831265,0.0,11.5787392471
 02/20  23:00:00,67.2029159443,5.67959857247,2.40901545021,0.00362293893798,30.9507766546,20.6087787026,37.1503800849,25.5116377563,0.0,11.6387423287
 02/20  24:00:00,43.4047630633,5.51001837661,1.19033648826,0.0288951163342,17.4250845679,11.7056064465,38.3802849021,26.8153699316,0.0,11.5649149705
 02/21  01:00:00,35.7785591898,5.46629199242,0.851626751355,0.213339460384,11.6412384099,10.0650221343,34.0879971183,28.3178525997,0.0,5.77014451858
 02/21  02:00:00,34.1986757389,5.43749484361,0.576316584612,0.498405594727,10.0992000411,10.047477231,35.2918768452,29.5291634408,0.0,5.76271340431
 02/21  03:00:00,32.3098993398,5.41391607118,0.353246371305,0.715837046544,8.25718729233,10.0299323277,36.0717315949,30.3088787154,0.0,5.76285287953
 02/21  04:00:00,32.3180888506,5.40316571055,0.245101910428,0.842922485569,8.25718729233,10.0299323277,30.5187034269,30.4987034269,0.0,0.02
 02/21  05:00:00,33.9463605057,5.39621645458,0.171203433552,0.945285885437,8.25718729233,11.6354268332,36.7492578194,30.9789307019,0.0,5.7703271175
 02/21  06:00:00,41.6218962078,5.40268718919,0.209674793858,0.995770297147,12.1011305571,15.3678112995,42.350494759,30.7854806506,0.0,11.5650141084
 02/21  07:00:00,72.7297325238,5.63474473254,2.09310866302,0.459097366141,19.7275818095,37.2640762949,47.9742873264,30.5244113858,0.0,17.4498759406
 02/21  08:00:00,84.9485420062,5.79906488034,3.34182660479,0.196160920009,24.3117294858,51.2795993405,52.4617642385,29.0817511849,0.0,23.3800130537
 02/21  09:00:00,72.2464960784,5.52945273396,1.76406754997,0.61730340741,23.6694662846,40.6342015617,52.4852266044,22.9114493571,0.0,29.5737772473
 02/21  10:00:00,69.1971291752,5.50369651642,3.58741905864,0.778105379301,23.6694662846,35.6302164847,69.9725976884,22.4969712151,18.025,29.4506264733
 02/21  11:00:00,51.1399766332,5.40892291803,2.86202360481,1.1381093193,18.7433767983,22.9618409725,70.4911208729,23.0868739537,18.025,29.3792469192
 02/21  12:00:00,51.415110112,5.41448232822,2.77869568937,1.49353063022,18.7433767983,22.9618409725,65.0868291476,23.6180111086,18.025,23.443818039
 02/21  13:00:00,51.2703194964,5.41138267405,2.65551660372,1.43156849401,18.5889407304,23.1597249699,69.0177165682,21.6948144076,18.025,29.2979021606
 02/21  14:00:00,51.2207809378,5.40372548105,2.69121268118,1.10749365923,18.7433767983,23.2517909448,60.6222952074,19.1632473348,18.025,23.4340478727
 02/21  15:00:00,51.1521531167,5.40137759886,2.67571241838,1.05671279892,18.7433767983,23.2517909448,59.9238039576,18.4628311118,18.025,23.4359728458
 02/21  16:00:00,50.7616885044,5.39972463425,2.69691454042,0.936646759827,18.7433767983,22.9618409725,61.0649090675,19.5994192602,18.025,23.4404898073
 02/21  17:00:00,54.335404676,5.40353211512,1.94321750129,0.808915905155,18.7433767983,27.431320555,43.238857113,19.4446509409,18.025,5.76920617206
 02/21  18:00:00,67.4846287852,5.51738046064,1.24085466939,0.474129241724,17.6635504202,40.6971502883,31.16344103,19.6138806908,0.0,11.5495603392
 02/21  19:00:00,80.2044530999,5.59158925179,1.95157273697,0.251523254177,27.5259009287,37.3340067412,34.797186881,23.1733011652,0.0,11.6238857159
 02/21  20:00:00,82.9992693863,5.65613919633,2.49051598707,0.117952496921,33.8341110165,33.3544677425,35.4452339648,23.8671485266,0.0,11.5780854382
 02/21  21:00:00,92.150808736,5.78767545055,3.39552338424,0.078793352902,36.5179666069,38.8247702939,36.9705726593,25.3934885218,0.0,11.5770841375
 02/21  22:00:00,86.7850909549,5.8170510312,3.49637308166,0.097269145308,32.965339924,36.8579353714,44.3677102757,26.9205754981,0.0,17.4471347776
 02/21  23:00:00,61.426168912,5.5952975769,1.8248589982,0.179232198718,25.6355707503,20.6438685092,40.2234645356,28.628619217,0.0,11.5948453186
 02/21  24:00:00,41.0352505256,5.45336993206,0.664158507284,0.644525894776,15.0252895274,11.7056064465,35.4797037844,29.7021023971,0.0,5.77760138729
 02/22  01:00:00,35.9443500876,5.41731139872,0.313552449523,0.966185758693,11.6412384099,10.0650221343,37.1418693838,31.3715449174,0.0,5.77032446642
 02/22  02:00:00,34.7455934628,5.41994089732,0.180805193103,1.45838956016,10.0992000411,10.047477231,38.2589509816,32.4960439025,0.0,5.76290707906
 02/22  03:00:00,33.8914033991,5.45332619997,0.12042185659,2.49075467249,8.25718729233,10.0299323277,38.911965671,33.1493566563,0.0,5.76260901471
 02/22  04:00:00,34.5765303084,5.47756247403,0.0977045199114,3.17436426295,8.25718729233,10.0299323277,39.543061962,33.7807618634,0.0,5.76230009856
 02/22  05:00:00,36.6765874474,5.49480829349,0.080826051226,3.66729916705,8.25718729233,11.6354268332,39.9621145314,34.1928004913,0.0,5.76931404011
 02/22  06:00:00,44.2189647694,5.4931514218,0.0867409153308,3.6253118145,12.1011305571,15.3678112995,39.117330602,33.3249462454,0.0,5.79238435668
 02/22  07:00:00,72.6562364445,5.57303599203,1.51671446475,1.02370751895,19.7275818095,37.2640762949,50.7694560723,33.3242605171,0.0,17.4451955552
 02/22  08:00:00,84.8761926615,5.74378920771,2.90952266211,0.611390693747,24.3117294858,51.2795993405,54.8847492856,31.5055310152,0.0,23.3792182704
 02/22  09:00:00,72.2321819539,5.48853332932,1.2874643322,1.12051376606,23.6694662846,40.6342015617,59.6308952462,24.1539063368,0.0,35.4769889094
 02/22  10:00:00,69.3158871252,5.48967288125,3.32975897721,1.16854865586,23.6694662846,35.6302164847,70.0966148341,22.6177778812,18.025,29.4538369529
 02/22  11:00:00,52.0556596507,5.45476642512,3.01747832284,1.85249460399,18.7433767983,22.9618409725,63.1050848031,21.5734193947,18.025,23.5066654084
 02/22  12:00:00,52.2842836363,5.52882452493,3.82126265656,1.20579511775,18.7433767983,22.9618409725,65.1592524988,17.8355494454,18.025,29.2987030534
 02/22  13:00:00,52.0017161527,5.56380333302,4.21314520074,0.45291948503,18.5889407304,23.1597249699,53.8377113588,12.3781751905,18.025,23.4345361683
 02/22  14:00:00,52.2133184625,5.58556606558,4.4073458443,0.202056807632,18.7433767983,23.2517909448,50.3119295103,8.8488239312,18.025,23.4381055791
 02/22  15:00:00,52.1348024146,5.58219708918,4.46289638253,0.0713572301943,18.7433767983,23.2517909448,48.5533164391,7.08831428492,18.025,23.4400021542
 02/22  16:00:00,51.6452550766,5.55949843647,4.35139652067,0.00595599266391,18.7433767983,22.9618409725,50.9315439816,8.25137415195,18.025,24.6551698297
 02/22  17:00:00,55.1975606471,5.53662544074,3.48120219528,0.0,18.7433767983,27.431320555,31.3938675838,8.78870806397,18.025,4.58015951986
 02/22  18:00:00,68.367554416,5.64408350078,2.47121275741,0.0,17.6635504202,40.6971502883,22.6426056218,11.0939790544,0.0,11.5486265674
 02/22  19:00:00,80.8620115856,5.69471837539,2.75752704694,0.0,27.5259009287,37.3340067412,36.8151873724,19.4188245698,0.0,17.3963628027
 02/22  20:00:00,83.5846297264,5.74712553033,3.10284534259,0.0,33.8341110165,33.3544677425,30.100078723,24.2717592969,0.0,5.82831942605
 02/22  21:00:00,92.8615197182,5.89969561784,4.07300864979,0.0,36.5179666069,38.8247702939,38.5071060178,26.9281861018,0.0,11.578919916
 02/22  22:00:00,87.4230944037,5.92195809269,4.12674173062,0.0,32.965339924,36.8579353714,46.1928964627,28.7440589376,0.0,17.4488375252
 02/22  23:00:00,61.7315382154,5.65612488776,2.24863421962,0.0,25.6355707503,20.6438685092,42.2022582394,30.6076838291,0.0,11.5945744103
 02/22  24:00:00,40.9181728281,5.49417507546,1.05662076211,0.0941800302279,15.0252895274,11.7056064465,44.4232987552,32.8882413363,0.0,11.5350574189
 02/23  01:00:00,35.7638664767,5.44997206291,0.69152863604,0.375066069535,11.6412384099,10.0650221343,34.4610754799,34.4410754799,0.0,0.02
 02/23  02:00:00,34.3297051262,5.43559119465,0.513956508897,0.693701498085,10.0992000411,10.047477231,40.083501373,34.3205669045,0.0,5.76293446851
 02/23  03:00:00,32.8435282489,5.43543390746,0.354733479023,1.22646089366,8.25718729233,10.0299323277,40.2143132733,34.4516829259,0.0,5.76263034744
 02/23  04:00:00,33.3942731244,5.44573540961,0.253753473632,1.86788439148,8.25718729233,10.0299323277,40.9091155324,35.1467961292,0.0,5.7623194032
 02/23  05:00:00,35.3373479286,5.44896744143,0.168838266546,2.28588870704,8.25718729233,11.6354268332,41.4461052064,35.6759030736,0.0,5.77020213283
 02/23  06:00:00,43.0346797107,5.45551755448,0.203941442989,2.36146152058,12.1011305571,15.3678112995,40.68758705,34.895392313,0.0,5.79219473694
 02/23  07:00:00,72.9179020853,5.62502144674,1.90182716765,0.848279023468,19.7275818095,37.2640762949,51.0564764827,33.6097852326,0.0,17.4466912501
 02/23  08:00:00,84.9942153506,5.78332178772,3.15772146639,0.441683706759,24.3117294858,51.2795993405,54.4043564407,31.0242810685,0.0,23.3800753723
 02/23  09:00:00,72.5186469597,5.53988644924,1.69910877772,0.943983557237,23.6694662846,40.6342015617,59.1456065709,23.6632304361,0.0,35.4823761347
 02/23  10:00:00,69.8068172031,5.56853319162,4.12402190168,0.786357116905,23.6694662846,35.6302164847,67.0812021774,19.6072039874,18.025,29.44899819
 02/23  11:00:00,51.9462363732,5.48191374475,3.54995219899,1.18345039107,18.7433767983,22.9618409725,65.5710117037,18.1700421855,18.025,29.3759695182
 02/23  12:00:00,51.8880672205,5.51418328615,3.88992344158,0.755560558332,18.7433767983,22.9618409725,57.4971629572,16.0295116383,18.025,23.4426513189
 02/23  13:00:00,51.5010564657,5.5122134588,3.83885923412,0.378136728142,18.5889407304,23.1597249699,54.3053711416,12.8426039967,18.025,23.4377671449
 02/23  14:00:00,51.1385743081,5.46199709344,3.3948242797,0.263402263362,18.7433767983,23.2517909448,53.5479654962,12.084194671,18.025,23.4387708252
 02/23  15:00:00,51.1737404823,5.47396613393,3.53933136211,0.142090292326,18.7433767983,23.2517909448,52.9659576659,11.4977728533,18.025,23.4431848126
 02/23  16:00:00,51.1369475375,5.50984859487,3.81248096556,0.0862170899651,18.7433767983,22.9618409725,59.3855067988,12.0682678642,18.025,29.2922389346
 02/23  17:00:00,54.7523072913,5.50114597578,3.01628256897,0.0551455037071,18.7433767983,27.431320555,36.9081932842,13.1132303557,18.025,5.76996292849
 02/23  18:00:00,67.8719663606,5.59850077348,2.02120960691,0.0,17.6635504202,40.6971502883,20.9029285579,15.1184556205,0.0,5.78447293745
 02/23  19:00:00,80.5940146301,5.66359185809,2.52065782551,0.0,27.5259009287,37.3340067412,38.5282448359,21.1031218049,0.0,17.425123031
 02/23  20:00:00,83.4394750379,5.72845689789,2.97636193107,0.0,33.8341110165,33.3544677425,35.0588841054,23.4826183408,0.0,11.5762657646
 02/23  21:00:00,92.61700741,5.86639243707,3.86179699629,0.0,36.5179666069,38.8247702939,31.1482843046,25.3504580164,0.0,5.79782628823
 02/23  22:00:00,87.2480213366,5.89735672843,3.97627337029,0.0,32.965339924,36.8579353714,44.5351716836,27.0872025315,0.0,17.447969152
 02/23  23:00:00,61.7747544948,5.66109397912,2.28412794843,0.00275492587401,25.6355707503,20.6438685092,40.4790245353,28.884286034,0.0,11.5947385012
 02/23  24:00:00,41.0091197783,5.50443982975,1.12254476897,0.108938983351,15.0252895274,11.7056064465,41.6596011761,30.1244482941,0.0,11.535152882
 02/24  01:00:00,35.8070024061,5.45498695116,0.718891907226,0.385824624319,11.6412384099,10.0650221343,37.8095464103,32.0392979024,0.0,5.77024850796
 02/24  02:00:00,34.3635162011,5.43199951745,0.456487096208,0.788574959214,10.0992000411,10.047477231,34.8687045815,34.8487045815,0.0,0.02
 02/24  03:00:00,33.0642019404,5.43708125821,0.286623863938,1.51359836481,8.25718729233,10.0299323277,42.3066936465,36.5437984888,0.0,5.76289515767
 02/24  04:00:00,33.5381854283,5.44635302275,0.206898494874,2.05803422832,8.25718729233,10.0299323277,41.7392478854,35.9766546509,0.0,5.76259323446
 02/24  05:00:00,35.498785626,5.45302823896,0.147660109202,2.46444429062,8.25718729233,11.6354268332,41.5061658053,35.7370598052,0.0,5.7691060001
 02/24  06:00:00,43.155642812,5.46131196492,0.210153783088,2.47041824098,12.1011305571,15.3678112995,45.2064741635,33.6424816305,0.0,11.563992533
 02/24  07:00:00,72.9675218726,5.6183917921,1.8186916315,0.987666863851,19.7275818095,37.2640762949,45.9002868658,34.2617667515,0.0,11.6385201143
 02/24  08:00:00,85.0342860521,5.76907358308,3.01076877382,0.642959921411,24.3117294858,51.2795993405,56.5502658062,33.1723357565,0.0,23.3779300497
 02/24  09:00:00,72.8178421736,5.56622901277,1.94175667399,0.974188478308,23.6694662846,40.6342015617,58.3574306959,22.8758982507,0.0,35.4815324453
