Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  10:00:00,70.0271693579,5.58794176479,4.29770390728,0.813622172539,23.6694662846,35.6302164847,66.1255244202,18.6491959233,18.025,29.4513284969
 02/24  11:00:00,52.2395040692,5.47934281803,3.34735019302,1.68189137511,18.7433767983,22.9618409725,66.7907453812,19.388212059,18.025,29.3775333222
 02/24  12:00:00,51.9593069259,5.45430198027,3.10358522515,1.6730204124,18.7433767983,22.9618409725,61.4488008836,19.9785800327,18.025,23.4452208509
 02/24  13:00:00,51.6017210713,5.44194395741,2.90259477334,1.48533595865,18.5889407304,23.1597249699,60.2578497706,18.7927796433,18.025,23.4400701273
 02/24  14:00:00,51.6374444499,5.43411397938,2.82999808543,1.35498157103,18.7433767983,23.2517909448,59.5910638988,18.1230472323,18.025,23.4430166665
 02/24  15:00:00,51.5099729256,5.43250811045,2.83479183447,1.22432089192,18.7433767983,23.2517909448,65.1579901273,17.8357228534,18.025,29.2972672739
 02/24  16:00:00,51.1186827163,5.43328259702,2.86828569329,1.08871752432,18.7433767983,22.9618409725,60.3701823912,18.9149354216,18.025,23.4302469696
 02/24  17:00:00,54.6336728816,5.43993634112,2.18941741664,0.824582896467,18.7433767983,27.431320555,42.4001966627,18.605137154,18.025,5.77005950863
 02/24  18:00:00,67.4778365764,5.52191634118,1.29677179877,0.406891486599,17.6635504202,40.6971502883,25.8076400741,20.0227436123,0.0,5.78489646184
 02/24  19:00:00,80.0620968779,5.57889108389,1.80301166951,0.27042807733,27.5259009287,37.3340067412,44.2177881635,26.7933219049,0.0,17.4244662585
 02/24  20:00:00,82.714955017,5.62280522573,2.12691825861,0.230579043406,33.8341110165,33.3544677425,42.8945486851,31.317074443,0.0,11.577474242
 02/24  21:00:00,91.6269073463,5.72700417129,2.76099136927,0.250097258351,36.5179666069,38.8247702939,48.45570336,36.8790639236,0.0,11.5766394364
 02/24  22:00:00,86.2805599592,5.74782535306,2.81957804186,0.338764941951,32.965339924,36.8579353714,50.3660974325,38.7276280669,0.0,11.6384693656
 02/24  23:00:00,61.6874474411,5.55439285073,1.31217458503,0.994103262254,25.6355707503,20.6438685092,58.5299324186,41.1490398418,0.0,17.3808925768
 02/24  24:00:00,42.6701920004,5.47382409353,0.298291550627,2.62488199027,15.0252895274,11.7056064465,48.195987041,42.4183016619,0.0,5.77768537905
 02/25  01:00:00,40.9178157603,5.53834861885,0.13242409034,4.79984721599,12.8411359301,10.0650221343,48.6119151309,42.8416046197,0.0,5.77031051124
 02/25  02:00:00,42.3681474442,5.59028627377,0.0816209187413,6.25030456105,12.8411359301,10.0650221343,49.8358748501,44.0732505853,0.0,5.76262426478
 02/25  03:00:00,38.9647458986,5.63483187897,0.0473663591127,7.45565096295,8.25718729233,10.0299323277,43.5572607526,43.5372607526,0.0,0.02
 02/25  04:00:00,39.6723175526,5.66058356822,0.040689336718,8.14414602511,8.25718729233,10.0299323277,49.1306240504,43.3678693376,0.0,5.76275471277
 02/25  05:00:00,41.8291923048,5.68014087636,0.0352363816456,8.68016296087,8.25718729233,11.6354268332,49.5359297115,43.7667338217,0.0,5.76919588977
 02/25  06:00:00,46.3699801768,5.69360641535,0.0309889537517,9.05328756315,8.71707943955,15.3327214929,48.9967507243,43.21949502,0.0,5.77725570433
 02/25  07:00:00,65.4183630984,5.65075770715,0.0388768239729,8.04032787246,18.5082010057,25.6353820695,54.9772110866,43.4125058187,0.0,11.5647052679
 02/25  08:00:00,71.7124803351,5.6022726767,0.613265585242,5.00848966437,19.4083231844,41.0650158608,56.8771955775,39.4292513192,0.0,17.4479442583
 02/25  09:00:00,94.8665941069,5.7741413299,3.51508522366,1.21158137506,26.3286599382,57.9988325916,66.3513600522,24.6902363946,0.0,41.6611236576
 02/25  10:00:00,80.9668586999,5.69725636413,5.18418572058,0.874316196229,26.3286599382,42.8504436482,64.080068083,16.4892522817,18.025,29.5658158013
 02/25  11:00:00,56.6298737886,5.58887735516,4.49928378625,1.32506687381,21.7447113004,23.4437158914,61.0903307222,12.23796419,18.025,30.8273665322
 02/25  12:00:00,53.8990611581,5.61343212332,4.93609311174,0.594915313939,19.3027497915,23.426170988,53.6298272773,7.59871769698,18.025,28.0061095804
 02/25  13:00:00,54.1266215575,5.65442857724,5.3745127658,0.201172896921,19.1483137236,23.7250123474,46.1080075824,4.64108059944,18.025,23.4419269829
 02/25  14:00:00,54.4342290797,5.68874397041,5.65791134304,0.0455201623413,19.3027497915,23.7161209604,47.9390733047,0.618838462119,18.025,29.2952348426
 02/25  15:00:00,54.7170388485,5.72293861466,5.95205133602,0.0,19.3027497915,23.7161209604,41.6819004756,0.226301831162,18.025,23.4305986444
 02/25  16:00:00,54.5116888811,5.73037165658,6.02921688912,0.0,19.3027497915,23.426170988,42.9410066646,1.48098182139,18.025,23.4350248432
 02/25  17:00:00,57.8216110488,5.68009185279,4.93807777986,0.0,19.3027497915,27.8956505705,25.867324828,2.07247680609,18.025,5.76984802188
 02/25  18:00:00,64.9342691759,5.73181690369,3.37639588648,0.0,18.2229234133,37.5968344597,11.3734054405,5.59623195999,0.0,5.77717348052
 02/25  19:00:00,87.2010460784,5.86083394605,4.02472400658,0.0,32.690315043,37.0816133363,25.0174895543,13.4677444848,0.0,11.5497450695
 02/25  20:00:00,87.6047559767,5.92593243407,4.25139334645,0.0,36.8143715336,33.066984531,30.9885330026,19.4123537819,0.0,11.5761792207
 02/25  21:00:00,93.6049932145,6.03627871544,4.90120024618,0.0,36.3493007332,38.7721355839,29.9794324035,24.1816443298,0.0,5.7977880737
 02/25  22:00:00,91.4654792408,6.04030982964,4.87552496458,0.0,36.1807251679,36.8228455648,35.9512339916,24.3716558748,0.0,11.5795781167
 02/25  23:00:00,67.7888209809,5.74237536926,2.81635521702,0.0,31.0351095914,20.6438685092,44.6423961581,27.1941601237,0.0,17.4482360344
 02/25  24:00:00,43.6732806892,5.54780156893,1.44997120742,0.0,17.4250845679,11.7056064465,41.1858912603,29.6211508706,0.0,11.5647403898
 02/26  01:00:00,37.2128462756,5.49852876886,1.10329116488,0.044408867902,12.925468867,10.100111941,36.9587808918,31.1885556181,0.0,5.7702252737
 02/26  02:00:00,37.137960589,5.47324462479,0.864872387617,0.234485064968,12.925468867,10.100111941,38.3732383022,32.6106078188,0.0,5.76263048339
 02/26  03:00:00,32.4503091532,5.43795352516,0.568619567601,0.497417746424,8.34152022915,10.0650221343,35.0411229885,35.0211229885,0.0,0.02
 02/26  04:00:00,32.8287483024,5.43581983046,0.422562474969,1.02404593163,8.34152022915,10.0650221343,42.4129525637,36.6501943661,0.0,5.76275819761
 02/26  05:00:00,35.2025934375,5.452582839,0.291352793099,1.90558448685,8.34152022915,11.6705166398,44.3794919673,38.6098655114,0.0,5.76962645592
 02/26  06:00:00,39.9823116281,5.46367853299,0.184075998624,2.62303740469,8.80141237637,15.3678112995,44.7892308889,39.0129254991,0.0,5.77630538978
 02/26  07:00:00,60.1501308428,5.49524171454,0.465968393003,2.5005220468,18.5082010057,25.6353820695,50.9934898619,39.4289680837,0.0,11.5645217782
 02/26  08:00:00,69.0750390077,5.60360979676,1.62624538386,1.23731126144,19.4926561212,41.1001056674,53.0825341056,35.6337145489,0.0,17.4488195567
 02/26  09:00:00,94.715889642,5.84657508508,4.05299401849,0.450538224306,26.3286599382,57.9988325916,66.6207868119,24.9622603166,0.0,41.6585264952
 02/26  10:00:00,81.0341296032,5.77580398246,5.74818402119,0.41846538812,26.2443270014,42.8153538416,66.4464820616,18.856900837,18.025,29.5645812245
 02/26  11:00:00,56.239063654,5.62706419858,4.90297933575,0.492377124044,21.7447113004,23.4437158914,68.4286998609,15.0646696086,18.025,35.3390302523
 02/26  12:00:00,53.8240242802,5.6406701904,5.04843653748,0.320586736942,19.3449162599,23.4437158914,53.1412263958,11.6138281369,18.025,23.5023982589
 02/26  13:00:00,53.9040489163,5.65723319182,5.17515369745,0.115443073776,19.190480192,23.7425572507,50.1990461572,8.73083559691,18.025,23.4432105603
 02/26  14:00:00,54.2098634148,5.6934013151,5.52581713676,0.00830572306504,19.260583323,23.698576057,50.5359334899,3.22206183109,18.025,29.2888716588
 02/26  15:00:00,54.8690084156,5.75929104052,6.12738053813,0.0,19.260583323,23.698576057,42.7446605282,1.28782357471,18.025,23.4318369535
 02/26  16:00:00,54.3698513851,5.73293281017,5.94452978862,0.0,19.260583323,23.4086260847,44.415254366,2.95403274757,18.025,23.4362216185
 02/26  17:00:00,57.5406505747,5.6683735335,4.72854805296,0.0,19.260583323,27.8781056672,27.8351814665,4.04020661914,18.025,5.76997484738
 02/26  18:00:00,65.2851419222,5.7747429332,3.74405486856,0.0,18.1807569449,37.5792895564,10.8666331208,5.08914683277,0.0,5.77748628799
 02/26  19:00:00,87.8868383712,5.94096221032,4.74981231748,0.0,32.6059821062,37.0465235296,21.6671849224,10.1183888795,0.0,11.5487960429
 02/26  20:00:00,88.8495786655,6.04977233012,5.37237897726,0.0,36.8143715336,33.066984531,24.1580988122,12.5813404242,0.0,11.576758388
 02/26  21:00:00,95.5249745958,6.23266801297,6.50537226904,0.0,36.43363367,38.8072253906,26.0204009623,14.4444689191,0.0,11.5759320432
 02/26  22:00:00,93.1925742107,6.2491215333,6.51323121247,0.0,36.0963922311,36.7877557581,20.7977368859,14.9989217451,0.0,5.7988151408
 02/26  23:00:00,69.1113526693,5.91049182766,4.09019617397,0.0,30.9507766546,20.6087787026,34.5256595807,17.0770878703,0.0,17.4485717103
 02/26  24:00:00,44.6074750497,5.65576142274,2.27620734073,0.0,17.4250845679,11.7056064465,30.3816917853,18.8170026979,0.0,11.5646890874
 02/27  01:00:00,36.6120905416,5.59366613513,1.77112813066,0.0,11.6412384099,10.0650221343,26.0748381407,20.3045606943,0.0,5.77027744638
 02/27  02:00:00,34.7131812598,5.55007028318,1.47665626955,0.0,10.0992000411,10.047477231,27.0523477265,21.2894353771,0.0,5.76291234947
 02/27  03:00:00,32.5925753203,5.51639544365,1.24928488575,0.0,8.25718729233,10.0299323277,21.5837052928,21.5637052928,0.0,0.02
 02/27  04:00:00,32.4438994511,5.49694579756,1.12005758037,0.0,8.25718729233,10.0299323277,27.5610197732,21.7984173466,0.0,5.76260242658
 02/27  05:00:00,33.9037791669,5.47638362009,0.978932988685,0.0148129650826,8.25718729233,11.6354268332,28.9061437098,23.1362450869,0.0,5.76989862298
 02/27  06:00:00,41.5033497825,5.47449501564,0.963075121272,0.0520243548489,12.1011305571,15.3678112995,36.8003954266,25.236130873,0.0,11.5642645536
 02/27  07:00:00,72.9121688039,5.71392540399,2.65547569754,0.0,19.7275818095,37.2640762949,44.2918734596,26.843133321,0.0,17.4487401386
 02/27  08:00:00,85.5973062133,5.91822603556,4.06761097834,0.0,24.3117294858,51.2795993405,41.9219624352,24.3834529298,0.0,17.5385095055
 02/27  09:00:00,73.2453763417,5.66089327588,3.24882434632,0.0,23.6694662846,40.6342015617,49.4812590434,14.0012031849,0.0,35.4800558586
 02/27  10:00:00,70.3183162674,5.64466700826,5.34575198166,0.0,23.6694662846,35.6302164847,57.9309509632,10.4540858112,18.025,29.451865152
 02/27  11:00:00,52.281925487,5.55634180297,4.99466839172,0.0,18.7433767983,22.9618409725,55.466804644,8.06455157449,18.025,29.3772530695
 02/27  12:00:00,51.7663455356,5.51293655978,4.52333929374,0.00167284348349,18.7433767983,22.9618409725,51.2214163516,9.75523233576,18.025,23.4411840159
 02/27  13:00:00,51.3000516628,5.4849191968,4.03007213635,0.0132151617098,18.5889407304,23.1597249699,53.5947935199,12.1288841869,18.025,23.440909333
 02/27  14:00:00,51.0870990499,5.46371405093,3.5766432098,0.0283928614753,18.7433767983,23.2517909448,61.7152470298,14.3936109132,18.025,29.2966361166
 02/27  15:00:00,51.1530128969,5.47412401101,3.64151870767,0.0190259701136,18.7433767983,23.2517909448,54.8006997167,13.346048331,18.025,23.4296513858
 02/27  16:00:00,51.2351073519,5.51492448744,3.99178762409,0.0,18.7433767983,22.9618409725,53.4942611112,12.0352669875,18.025,23.4339941237
 02/27  17:00:00,54.9071159357,5.51423236039,3.2131470662,0.0,18.7433767983,27.431320555,36.2057199311,12.4109397654,18.025,5.76978016571
 02/27  18:00:00,66.0479805773,5.60855411086,2.07117011899,0.0,17.6635504202,40.6971502883,21.8691304693,16.0844152121,0.0,5.78471525721
 02/27  19:00:00,80.6720795371,5.6767021664,2.58562018352,0.0,27.5259009287,37.3340067412,39.4853945846,22.0610288751,0.0,17.4243657095
 02/27  20:00:00,83.501912188,5.74031968377,3.02694095939,0.0,33.8341110165,33.3544677425,36.4537576143,24.8744181612,0.0,11.579339453
 02/27  21:00:00,92.5535828106,5.86638321879,3.79839210864,0.0,36.5179666069,38.8247702939,40.0824864119,28.504069777,0.0,11.5784166349
 02/27  22:00:00,87.1112325859,5.88969561375,3.84450835032,0.00264580633462,32.965339924,36.8579353714,48.3247796658,30.877159805,0.0,17.4476198608
 02/27  23:00:00,61.6694168479,5.65060073262,2.14993270499,0.0421134323661,25.6355707503,20.6438685092,44.3937135669,32.8000873401,0.0,11.5936262268
 02/27  24:00:00,40.9609859677,5.48427377348,0.955031846922,0.248490455841,15.0252895274,11.7056064465,41.0838360694,35.3062366542,0.0,5.77759941514
 02/28  01:00:00,35.9621309112,5.43947204023,0.527927000906,0.747436528463,11.6412384099,10.0650221343,44.0164929881,38.2463076805,0.0,5.77018530754
 02/28  02:00:00,34.8568386936,5.42985822232,0.252393204856,1.48813322123,10.0992000411,10.047477231,47.3586012663,41.5959858579,0.0,5.76261540847
 02/28  03:00:00,34.0449995074,5.45234393054,0.0997594848059,2.66600159851,8.25718729233,10.0299323277,43.3607491848,43.3407491848,0.0,0.02
 02/28  04:00:00,35.4215397809,5.50185798079,0.066947850708,4.02583894267,8.25718729233,10.0299323277,49.8498594715,44.0871229063,0.0,5.76273656521
 02/28  05:00:00,38.1425445867,5.54245653289,0.0473156282229,5.11912372773,8.25718729233,11.6354268332,50.4199950597,44.6499696828,0.0,5.77002537683
 02/28  06:00:00,45.913189815,5.54968914655,0.0516239146117,5.29812260416,12.1011305571,15.3678112995,54.1122641125,42.548556772,0.0,11.5637073405
 02/28  07:00:00,73.4725875573,5.58687649852,1.33365785564,2.00928914403,19.7275818095,37.2640762949,59.3688363148,41.9213672539,0.0,17.4474690609
 02/28  08:00:00,85.1468130695,5.7332499199,2.65314949231,1.14894887686,24.3117294858,51.2795993405,57.4248093587,39.8861906143,0.0,17.5386187443
 02/28  09:00:00,73.3385653615,5.53794798207,1.17043188564,2.29452988061,23.6694662846,40.6342015617,66.6902069614,31.211024711,0.0,35.4791822503
 02/28  10:00:00,70.3573786551,5.52874817278,2.90172813587,2.59900704463,23.6694662846,35.6302164847,76.0751068568,28.5982405706,18.025,29.4518662862
 02/28  11:00:00,54.4430598626,5.52980503866,2.44227614889,4.74006509518,18.7433767983,22.9618409725,76.2340757592,28.8318471236,18.025,29.3772286357
 02/28  12:00:00,54.70044889,5.53955889625,2.45153556571,4.98095870727,18.7433767983,22.9618409725,70.6252082884,29.1590418575,18.025,23.4411664309
 02/28  13:00:00,54.1309634302,5.52337659282,2.33236264886,4.50337983293,18.5889407304,23.1597249699,68.5547815193,27.0889027121,18.025,23.4408788071
 02/28  14:00:00,54.4904300517,5.53011291326,2.27216051219,4.66980900861,18.7433767983,23.2517909448,73.7354657795,26.4140933136,18.025,29.296372466
 02/28  15:00:00,54.6803666773,5.53733652649,2.26859640866,4.85609062038,18.7433767983,23.2517909448,68.3426540417,26.8881367733,18.025,23.4295172684
 02/28  16:00:00,54.1380039421,5.52804251632,2.30515490426,4.57641226572,18.7433767983,22.9618409725,69.2090174942,27.7502009993,18.025,23.4338164948
 02/28  17:00:00,57.6234639135,5.52361274924,1.50242637289,4.41768933973,18.7433767983,27.431320555,51.5780179901,27.7832367692,18.025,5.76978122095
 02/28  18:00:00,66.9382115018,5.49704515083,0.4648010725,2.60811047,17.6635504202,40.6971502883,34.9179857197,29.1332833011,0.0,5.78470241868
 02/28  19:00:00,80.3122400974,5.51776005074,0.96403766591,1.4206881933,27.5259009287,37.3340067412,50.8810771921,33.4567433837,0.0,17.4243338084
 02/28  20:00:00,82.8077333589,5.56909575633,1.48318079625,1.02080738211,33.8341110165,33.3544677425,45.6615740085,34.0823156113,0.0,11.5792583972
 02/28  21:00:00,91.6693151278,5.67121072095,2.25803853261,0.85126057043,36.5179666069,38.8247702939,49.5803473535,38.0020204125,0.0,11.578326941
 02/28  22:00:00,86.3035206372,5.69737892682,2.42419547792,0.807566648144,32.965339924,36.8579353714,56.5084260352,39.061030275,0.0,17.4473957602
 02/28  23:00:00,61.6898759546,5.51577347773,0.961803530176,1.38553137575,25.6355707503,20.6438685092,50.6651343824,39.0716409743,0.0,11.5934934081
 02/28  24:00:00,44.0926871607,5.51770036639,0.159577532279,4.14222071091,15.0252895274,11.7056064465,45.0421091645,39.2645596838,0.0,5.77754948065
 03/01  01:00:00,40.4683981868,5.56749661398,0.0959772175549,5.5576301659,11.6412384099,10.0650221343,44.9471122449,39.1769754294,0.0,5.7701368155
 03/01  02:00:00,39.5890202578,5.59153139559,0.0724757248136,6.23855996879,10.0992000411,10.047477231,44.5266761059,38.7641070784,0.0,5.76256902749
 03/01  03:00:00,38.1880128729,5.60724446351,0.0495369598071,6.70433788726,8.25718729233,10.0299323277,38.2483374609,38.2283374609,0.0,0.02
 03/01  04:00:00,38.3540861555,5.61340211478,0.0432077819782,6.87058202077,8.25718729233,10.0299323277,43.3892862841,37.6265996444,0.0,5.76268663978
 03/01  05:00:00,40.0891067924,5.6180042436,0.0388619018277,6.99859316011,8.25718729233,11.6354268332,43.3007005918,37.5307344526,0.0,5.76996613914
 03/01  06:00:00,47.3475033964,5.6049671304,0.0386929602742,6.69009148103,12.1011305571,15.3678112995,48.0941918629,36.5298457313,0.0,11.5643461317
 03/01  07:00:00,71.8571806807,5.55153257793,0.874944184545,2.77194312101,19.7275818095,37.2640762949,52.6246316922,35.1762693482,0.0,17.448362344
 03/01  08:00:00,85.0724990853,5.70871215188,2.57524256739,1.17708426534,24.3117294858,51.2795993405,49.916964084,32.3788077989,0.0,17.5381562851
 03/01  09:00:00,73.6809410656,5.50514977867,0.820372563262,3.01976616496,23.6694662846,40.6342015617,61.4459778235,25.9671513716,0.0,35.4788264519
 03/01  10:00:00,71.1080704602,5.51652825006,2.73315376218,3.53049560657,23.6694662846,35.6302164847,72.6853454143,25.2094742409,18.025,29.4508711734
 03/01  11:00:00,54.706610796,5.53351635146,2.62501301883,4.81716942247,18.7433767983,22.9618409725,71.9117430144,24.5105104497,18.025,29.3762325647
 03/01  12:00:00,54.5618671944,5.527636657,2.64181814643,4.66401770021,18.7433767983,22.9618409725,65.6760617302,24.2106928548,18.025,23.4403688754
 03/01  13:00:00,53.7988956669,5.50468646166,2.50575776696,4.01660868567,18.5889407304,23.1597249699,63.7462347174,22.2805437171,18.025,23.4406910003
 03/01  14:00:00,53.9671093005,5.50444454473,2.45197437918,3.99234331173,18.7433767983,23.2517909448,69.0584208327,21.7380023053,18.025,29.2954185274
 03/01  15:00:00,53.6176962775,5.49275455572,2.46775200688,3.63884756676,18.7433767983,23.2517909448,62.5135803174,21.0600154193,18.025,23.4285648981
 03/01  16:00:00,52.8740526253,5.47700837052,2.50372569514,3.16492573074,18.7433767983,22.9618409725,63.0071626386,21.5493498129,18.025,23.4328128257
 03/01  17:00:00,56.0340144553,5.46045158341,1.7247700377,2.66905865283,18.7433767983,27.431320555,44.9639585346,21.1690757554,18.025,5.76988277918
 03/01  18:00:00,65.2999868886,5.4418634565,0.506360897605,0.983510029844,17.6635504202,40.6971502883,28.2114915066,22.426996766,0.0,5.78449474055
 03/01  19:00:00,79.6350192553,5.48649244996,0.946584859113,0.792190637157,27.5259009287,37.3340067412,45.8618403456,28.4372102047,0.0,17.4246301409
 03/01  20:00:00,82.4137023938,5.5399027354,1.37113357016,0.768020103058,33.8341110165,33.3544677425,44.1122732116,32.5334924504,0.0,11.5787807613
 03/01  21:00:00,91.4013046565,5.65289169065,2.23179772221,0.627810881129,36.5179666069,38.8247702939,48.0679945299,36.4894991776,0.0,11.5784953523
 03/01  22:00:00,86.1145850439,5.68316294011,2.41782101743,0.639225103063,32.965339924,36.8579353714,55.3952596246,37.9482944367,0.0,17.4469651879
 03/01  23:00:00,61.3639365022,5.50466813751,0.963003035881,1.06950021055,25.6355707503,20.6438685092,46.0241840461,34.4303890666,0.0,11.5937949795
 03/01  24:00:00,42.589245905,5.46465480299,0.190144053657,2.66125988077,15.0252895274,11.7056064465,38.5512248051,32.7736878628,0.0,5.77753694227
 03/02  01:00:00,39.8449091378,5.54512348385,0.0939732241931,4.95851951158,11.6412384099,10.0650221343,41.5532153778,35.7830970593,0.0,5.77011831845
 03/02  02:00:00,39.9378578057,5.60210954155,0.0523656415182,6.59693064752,10.0992000411,10.047477231,46.5735465541,40.8107879301,0.0,5.76275862401
 03/02  03:00:00,39.6290862226,5.65787748815,0.0397985411797,8.10451786134,8.25718729233,10.0299323277,45.7145364913,45.6945364913,0.0,0.02
 03/02  04:00:00,40.9031826778,5.70473933423,0.0317435181509,9.33980603846,8.25718729233,10.0299323277,54.9039744439,49.1424406607,0.0,5.76153378324
 03/02  05:00:00,43.7406262678,5.74948007025,0.0246493117421,10.5328508001,8.25718729233,11.6354268332,57.4635739183,51.693866414,0.0,5.76970750434
 03/02  06:00:00,52.0716081154,5.77418343954,0.0218366208531,11.2618391057,12.1011305571,15.3678112995,64.5808167094,53.0167921558,0.0,11.5640245536
 03/02  07:00:00,76.134815982,5.63589882528,0.119239356484,7.72092051958,19.7275818095,37.2640762949,71.358316135,53.9114738981,0.0,17.4468422369
 03/02  08:00:00,87.5810301613,5.6338727736,0.821345444755,5.51435665404,24.3117294858,51.2795993405,70.835010111,53.2967868154,0.0,17.5382232956
 03/02  09:00:00,79.251867945,5.68062200438,0.122560752402,9.11303538959,23.6694662846,40.6342015617,79.4082310417,43.9328029022,0.0,35.4754281395
 03/02  10:00:00,75.2095871376,5.65937014911,1.94487193368,8.27745523761,23.6694662846,35.6302164847,87.7986278148,40.3239570699,18.025,29.4496707448
 03/02  11:00:00,57.8196136297,5.65990027024,2.14729014631,8.28151260314,18.7433767983,22.9618409725,84.419041649,37.0198393665,18.025,29.3742022826
 03/02  12:00:00,56.2227308938,5.61594633239,2.41625603712,6.46213478855,18.7433767983,22.9618409725,75.334472532,33.8698028079,18.025,23.4396697241
 03/02  13:00:00,54.9585018457,5.59818356509,2.55363709719,5.03484079176,18.5889407304,23.1597249699,72.5247561396,31.0614731639,18.025,23.4382829757
 03/02  14:00:00,54.5511461305,5.59055837101,2.79599942247,4.14624212737,18.7433767983,23.2517909448,70.8502247035,28.6053330019,18.025,24.2198917016
 03/02  15:00:00,53.8033080926,5.56731536791,2.85176568224,3.36588468434,18.7433767983,23.2517909448,73.9579354237,27.4237413576,18.025,28.5091940661
 03/02  16:00:00,52.6041975142,5.52582896744,2.79575773289,2.55421979603,18.7433767983,22.9618409725,68.9445875285,27.4886741305,18.025,23.4309133981
 03/02  17:00:00,55.3833534685,5.47401323949,1.77750578387,1.95210221806,18.7433767983,27.431320555,51.0103956144,27.2161469581,18.025,5.76924865628
 03/02  18:00:00,65.5089448987,5.48520048988,0.858777436289,0.79671748972,17.6635504202,40.6971502883,35.7652117859,29.9805653887,0.0,5.78464639718
 03/02  19:00:00,79.5753417315,5.51329774853,1.124828393,0.527466984722,27.5259009287,37.3340067412,53.8839791513,36.4599463719,0.0,17.4240327794
 03/02  20:00:00,82.2003778117,5.54856742407,1.40864351132,0.508525393431,33.8341110165,33.3544677425,49.6680744457,38.0902113432,0.0,11.5778631025
 03/02  21:00:00,91.0909067385,5.64216750837,2.09314208279,0.46679582617,36.5179666069,38.8247702939,51.7101617296,40.133225571,0.0,11.5769361587
 03/02  22:00:00,85.9163413079,5.67728125103,2.3123411826,0.552344848508,32.965339924,36.8579353714,58.3097709803,40.8634123102,0.0,17.4463586701
 03/02  23:00:00,61.5821010595,5.51588508129,0.997417930217,1.2420355899,25.6355707503,20.6438685092,53.2036017364,41.6099327923,0.0,11.5936689441
 03/02  24:00:00,43.4599972738,5.4951441478,0.231442196252,3.46022476564,15.0252895274,11.7056064465,48.6472716522,42.8697228943,0.0,5.77754875794
 03/03  01:00:00,40.0076771227,5.54090580676,0.0729673525998,5.14651235487,11.6412384099,10.0650221343,49.472519805,43.7024036187,0.0,5.77011618633
 03/03  02:00:00,39.7182854222,5.58804030147,0.0395983952273,6.40419642356,10.0992000411,10.047477231,48.9383341505,43.1755968842,0.0,5.76273726628
 03/03  03:00:00,38.7756451169,5.62252421423,0.0322629692544,7.29396656077,8.25718729233,10.0299323277,43.0677284015,43.0477284015,0.0,0.02
 03/03  04:00:00,39.6705754759,5.6544878317,0.0264747782318,8.16271938761,8.25718729233,10.0299323277,50.6246681868,44.8622325761,0.0,5.76243561063
 03/03  05:00:00,41.8869097014,5.67621011463,0.0215421542125,8.75551237173,8.25718729233,11.6354268332,51.8013293832,46.0320904626,0.0,5.7692389206
 03/03  06:00:00,49.0819558662,5.66149194057,0.0214846739793,8.38523167508,12.1011305571,15.3678112995,55.4277493759,43.863436997,0.0,11.5643123789
 03/03  07:00:00,73.0585296934,5.56288600641,0.543349763714,4.2935434409,19.7275818095,37.2640762949,59.2201130796,41.7732576942,0.0,17.4468553854
 03/03  08:00:00,84.9409998873,5.6301736441,1.76628575933,1.93308911987,24.3117294858,51.2795993405,55.2492355063,37.7121531204,0.0,17.5370823859
 03/03  09:00:00,74.7811152779,5.5293637266,0.558709437846,4.35739464169,23.6694662846,40.6342015617,64.3203546662,28.8477892717,0.0,35.4725653945
 03/03  10:00:00,71.8899489522,5.53488326919,2.37801021632,4.64916903082,23.6694662846,35.6302164847,73.8476367626,26.3767314581,18.025,29.4459053045
 03/03  11:00:00,55.3920217013,5.55878662074,2.52960293628,5.57272347755,18.7433767983,22.9618409725,71.2562604289,23.8562817547,18.025,29.3749786743
 03/03  12:00:00,54.2918853058,5.51506954383,2.68986609585,4.35855757244,18.7433767983,22.9618409725,61.9747907731,20.5090180618,18.025,23.4407727113
 03/03  13:00:00,52.9698016893,5.47166948342,2.72415061408,3.00214312986,18.5889407304,23.1597249699,57.3736726861,15.9112987441,18.025,23.437373942
 03/03  14:00:00,52.3419363524,5.47703916982,3.22163913575,1.62491419455,18.7433767983,23.2517909448,52.343238132,10.8784787408,18.025,23.4397593911
 03/03  15:00:00,52.0477792815,5.50050378989,3.68912108732,0.839809957262,18.7433767983,23.2517909448,54.9843367745,7.66440565087,18.025,29.2949311236
 03/03  16:00:00,51.2755413159,5.48142279511,3.75427219842,0.311456795097,18.7433767983,22.9618409725,49.4984548062,8.04536502049,18.025,23.4280897858
 03/03  17:00:00,54.6416523322,5.45456961007,2.80106098114,0.206293176433,18.7433767983,27.431320555,32.8970202198,9.1021769011,18.025,5.76984331865
 03/03  18:00:00,65.4530233045,5.51933025266,1.51125912855,0.0541884016618,17.6635504202,40.6971502883,18.6638113682,12.8792283179,0.0,5.78458305029
 03/03  19:00:00,79.8509197831,5.56526333202,1.85730704705,0.0186046528032,27.5259009287,37.3340067412,38.5877146681,21.163429165,0.0,17.4242855031
 03/03  20:00:00,82.4417890157,5.60381167316,2.09525904576,0.00808040853436,33.8341110165,33.3544677425,39.3209580249,27.7444551685,0.0,11.5765028564
 03/03  21:00:00,91.5066195787,5.72609935382,2.88092036722,0.0107995186631,36.5179666069,38.8247702939,43.3847267763,31.8091413614,0.0,11.5755854149
 03/03  22:00:00,86.1766032589,5.75455745143,2.95399337421,0.093684346874,32.965339924,36.8579353714,45.1839224918,33.5472291331,0.0,11.6366933587
 03/03  23:00:00,61.0940487728,5.53889676997,1.34303606563,0.385356348508,25.6355707503,20.6438685092,53.4587768928,36.7562022338,0.0,16.702574659
 03/03  24:00:00,41.3274998445,5.44114160235,0.444566204698,1.16860654646,15.0252895274,11.7056064465,44.1290442675,37.6779910333,0.0,6.45105323426
 03/04  01:00:00,38.5086844414,5.45689816984,0.228535096517,2.37606358652,12.8411359301,10.0650221343,43.9712892771,38.201383331,0.0,5.76990594608
 03/04  02:00:00,39.7993692221,5.49010572698,0.0903042466096,3.77303038772,12.8411359301,10.0650221343,41.7584444054,41.7384444054,0.0,0.02
 03/04  03:00:00,37.3354030104,5.57017861388,0.0427927644515,5.89554019748,8.25718729233,10.0299323277,50.0503384358,44.2878245689,0.0,5.76251386699
 03/04  04:00:00,37.7314109339,5.58612904249,0.0386342007623,6.27975476882,8.25718729233,10.0299323277,46.8255645137,41.0629447308,0.0,5.76261978293
 03/04  05:00:00,39.9947021746,5.61030428262,0.0340038791089,6.91675001054,8.25718729233,11.6354268332,46.2945178246,40.5247939501,0.0,5.76972387448
 03/04  06:00:00,44.6160601618,5.62713929747,0.0300859884563,7.3667478914,8.71707943955,15.3327214929,45.2372249713,39.4608811163,0.0,5.77634385503
 03/04  07:00:00,61.50222363,5.57601745145,0.0458095615445,6.07600994161,18.5082010057,25.6353820695,49.1552584374,37.5911316571,0.0,11.5641267803
 03/04  08:00:00,71.3591100078,5.58410357027,0.578329199189,4.70825007111,19.4083231844,41.0650158608,59.4581501378,42.0108537921,0.0,17.4472963457
 03/04  09:00:00,94.5852473214,5.66123412611,1.97512036203,2.58313892786,26.3286599382,57.9988325916,75.3086432944,39.6012866598,0.0,35.7073566346
 03/04  10:00:00,82.0692267925,5.59047365383,2.57910126351,4.68857472903,26.3286599382,42.8504436482,93.1632310392,39.6675453683,18.025,35.4706856709
 03/04  11:00:00,61.3061249656,5.65685870871,2.12869555752,8.30394050247,21.7447113004,23.4437158914,88.6513765614,41.1751896933,18.025,29.4511868681
 03/04  12:00:00,60.174688141,5.70717378901,2.11118774005,9.60171807011,19.3027497915,23.426170988,90.2442774972,42.8471076311,18.025,29.3721698661
 03/04  13:00:00,61.0789366589,5.74360862351,1.8825403249,10.5562895447,19.1483137236,23.7250123474,86.4631424143,45.000432746,18.025,23.4377096683
 03/04  14:00:00,61.7060010012,5.76271930609,1.8445970918,11.0566396923,19.3027497915,23.7161209604,85.3039741777,43.8399913224,18.025,23.4389828553
 03/04  15:00:00,62.0709944995,5.7763232004,1.85870794973,11.3939168019,19.3027497915,23.7161209604,91.1344639129,43.8148764829,18.025,29.29458743
 03/04  16:00:00,62.216584719,5.79235627083,1.87217476607,11.7999623176,19.3027497915,23.426170988,86.5489016964,45.0967070854,18.025,23.427194611
 03/04  17:00:00,66.6979230112,5.82428143784,0.99197182719,12.6782402994,19.3027497915,27.8956505705,70.0779310421,46.2830895579,18.025,5.76984148424
 03/04  18:00:00,73.2123865563,5.77713019994,0.0542996690969,11.5549127963,18.2229234133,37.5968344597,53.6494080048,47.8720702946,0.0,5.7773377102
 03/04  19:00:00,92.1991416534,5.68137412098,0.0990595034117,9.10323643212,32.690315043,37.0816133363,57.6903133512,51.9060070035,0.0,5.78430634769
 03/04  20:00:00,91.19285827,5.6508986881,0.310177720882,7.80436555858,36.8143715336,33.066984531,65.4890321849,53.9108059594,0.0,11.5782262255
 03/04  21:00:00,95.3835744446,5.64778699947,0.789689461144,6.27860415429,36.3493007332,38.7721355839,67.6205559773,56.0440276928,0.0,11.5765282845
 03/04  22:00:00,93.3055772823,5.65720488587,0.894407756767,6.20433381298,36.1807251679,36.8228455648,68.333151,56.7540972476,0.0,11.5790537524
 03/04  23:00:00,74.755934093,5.69370746365,0.114592862922,9.71756630044,31.0351095914,20.6438685092,75.707016989,58.2597192123,0.0,17.4472977766
 03/04  24:00:00,56.231677057,5.84412779457,0.0388944083352,13.6731624058,17.4250845679,11.7056064465,71.4863603985,59.9225042191,0.0,11.5638561794
 03/05  01:00:00,51.9933905499,5.91502879811,0.0303846489351,15.4813682389,12.925468867,10.100111941,61.5736989801,61.0055071189,0.0,0.568191861198
 03/05  02:00:00,53.1779931136,5.95769399918,0.0235474712276,16.6314005795,12.925468867,10.100111941,67.1046616501,61.8897976175,0.0,5.21486403265
 03/05  03:00:00,50.0445311473,6.01286097333,0.0140280895496,18.0713276957,8.34152022915,10.0650221343,68.3446309451,62.5821501597,0.0,5.76248078541
 03/05  04:00:00,51.0006287273,6.04750783639,0.00722778382262,18.9995788284,8.34152022915,10.0650221343,68.9502436932,63.1881046107,0.0,5.76213908246
 03/05  05:00:00,53.2361305113,6.0700422367,0.00209294664999,19.6109303516,8.34152022915,11.6705166398,69.3562898488,63.5863598417,0.0,5.76993000711
 03/05  06:00:00,58.3630031584,6.10351316568,0.0,20.5479815527,8.80141237637,15.3678112995,70.15271446,64.3752882689,0.0,5.77742619113
 03/05  07:00:00,74.8744426657,6.03539655324,0.00369107214583,19.0309733098,18.5082010057,25.6353820695,75.6417244122,64.07831859,0.0,11.5634058222
 03/05  08:00:00,81.8354640959,5.88254434417,0.0284539967734,15.3166201272,19.4926561212,41.1001056674,73.4420910178,61.8038204832,0.0,11.6382705346
 03/05  09:00:00,101.013483335,5.71036405931,0.201410679719,10.7359595885,26.3286599382,57.9988325916,93.061262758,51.4094398877,0.0,41.6518228703
 03/05  10:00:00,88.8980504768,5.77339611153,1.69558069136,12.3374220404,26.2443270014,42.8153538416,101.999911374,48.508012227,18.025,35.4668991471
 03/05  11:00:00,68.0561250619,5.89188001954,1.9136870591,15.0339315311,21.7447113004,23.4437158914,94.5317387758,47.0582552982,18.025,29.4484834776
 03/05  12:00:00,64.9604571757,5.87091391754,2.01193864947,14.2632869049,19.3449162599,23.4437158914,91.8195407739,44.4253157638,18.025,29.3692250101
 03/05  13:00:00,64.0500817566,5.84076870216,1.87450455452,13.3786007413,19.190480192,23.7425572507,84.8924166775,43.434728114,18.025,23.4326885635
 03/05  14:00:00,63.0969818341,5.8063541285,1.89695012027,12.4113470996,19.260583323,23.698576057,82.6892315258,41.2303162708,18.025,23.4339152551
 03/05  15:00:00,61.8918714793,5.76393243936,1.9499259694,11.1956807644,19.260583323,23.698576057,81.1729351476,39.7100478464,18.025,23.4378873012
 03/05  16:00:00,60.7530314383,5.73327406024,1.98856166447,10.3388117043,19.260583323,23.4086260847,87.2977436417,39.9750960678,18.025,29.2976475739
 03/05  17:00:00,63.9171506157,5.71826484324,1.15895361934,9.89622040298,19.260583323,27.8781056672,57.7388253598,39.6938253598,18.025,0.02
 03/05  18:00:00,69.3193282628,5.63702409318,0.0692832065152,7.8466915101,18.1807569449,37.5792895564,51.8163264028,40.2821855174,0.0,11.5341408854
 03/05  19:00:00,88.2463488423,5.54131050432,0.0755557319473,5.43343801871,32.6059821062,37.0465235296,50.8631934017,45.0789955569,0.0,5.78419784486
 03/05  20:00:00,86.9783386621,5.49031918598,0.177099568726,3.88350650997,36.8143715336,33.066984531,57.7022121425,46.1244231894,0.0,11.5777889531
 03/05  21:00:00,91.2869628861,5.47454342133,0.51288955833,2.51261479449,36.43363367,38.8072253906,60.2396095403,48.6611216229,0.0,11.5784879174
 03/05  22:00:00,89.2359327944,5.49183906484,0.608030352394,2.70586004157,36.0963922311,36.7877557581,61.7058768276,50.1282732317,0.0,11.5776035959
 03/05  23:00:00,71.5000827949,5.58382612745,0.0971620563879,6.70845520899,30.9507766546,20.6087787026,70.4991212653,53.0519779787,0.0,17.4471432866
 03/05  24:00:00,54.775450487,5.79041664445,0.035213803735,12.274331375,17.4250845679,11.7056064465,65.5426814483,59.7504909447,0.0,5.79219050357
 03/06  01:00:00,50.5676970598,5.90650408589,0.0241109858473,15.3897948164,11.6412384099,10.0650221343,69.2320359099,63.4620513274,0.0,5.76998458245
 03/06  02:00:00,52.131837632,6.01838706257,0.0141453457372,18.4128571301,10.0992000411,10.047477231,72.9447387988,67.1823120066,0.0,5.76242679226
 03/06  03:00:00,52.8895527041,6.11357557883,0.00532890995281,20.943757806,8.25718729233,10.0299323277,75.3987838926,69.6362608389,0.0,5.7625230537
 03/06  04:00:00,55.0953362713,6.19220161372,0.000175793600745,23.0760703318,8.25718729233,10.0299323277,72.0055677856,71.9855677856,0.0,0.02
 03/06  05:00:00,57.9157987711,6.23732674088,0.0,24.2448313926,8.25718729233,11.6354268332,77.9115340679,72.1416062205,0.0,5.76992784735
 03/06  06:00:00,65.0428126972,6.21851337041,0.0,23.8105613188,12.1011305571,15.3678112995,80.6632217652,69.0992383615,0.0,11.5639834037
 03/06  07:00:00,85.9970715217,5.95278777148,0.0257789606081,17.3597650368,19.7275818095,37.2640762949,81.465498496,64.0230410027,0.0,17.4424574933
 03/06  08:00:00,93.8844970409,5.76565581007,0.0732800604935,12.4341269418,24.3117294858,51.2795993405,80.12746278,56.7528674729,0.0,23.3745953071
 03/06  09:00:00,85.5294128355,5.89103531003,0.126003060045,15.1767401704,23.6694662846,40.6342015617,72.3593918998,42.7939743848,0.0,29.5654175151
 03/06  10:00:00,81.0608424091,5.85424012938,1.98952045458,13.8892017961,23.6694662846,35.6302164847,84.8684916822,37.3990455774,18.025,29.4444461048
 03/06  11:00:00,64.2204101993,5.88598020405,2.23415047492,14.3693792124,18.7433767983,22.9618409725,82.4154979249,35.0175742615,18.025,29.3729236634
 03/06  12:00:00,62.1740669015,5.81119243038,2.34895852377,12.2855284553,18.7433767983,22.9618409725,73.029075095,31.5658066407,18.025,23.4382684543
 03/06  13:00:00,59.4831671532,5.71239388108,2.2673550047,9.73157978788,18.5889407304,23.1597249699,71.2502547544,27.3324357085,18.025,25.8928190459
 03/06  14:00:00,57.1071089066,5.61323094839,2.33248404193,7.143057678,18.7433767983,23.2517909448,68.1588127488,23.2988142825,18.025,26.8349984663
 03/06  15:00:00,55.2802430778,5.54578583022,2.40787253869,5.30824886871,18.7433767983,23.2517909448,62.1510974281,20.6969586716,18.025,23.4291387565
 03/06  16:00:00,53.762654357,5.5028716469,2.39348253921,4.13791301391,18.7433767983,22.9618409725,62.455639386,20.9975451393,18.025,23.4330942466
 03/06  17:00:00,56.7311926553,5.47698226538,1.58409487637,3.49038810511,18.7433767983,27.431320555,44.9470675593,21.1524261675,18.025,5.76964139176
 03/06  18:00:00,65.4001251314,5.40447117902,0.0806718449147,1.54673863136,17.6635504202,40.6971502883,28.0544033216,22.2702254231,0.0,5.7841778985
 03/06  19:00:00,78.9795640867,5.40836595437,0.31730735081,0.844159310241,27.5259009287,37.3340067412,44.703856766,27.2800972864,0.0,17.4237594795
 03/06  20:00:00,81.4213993145,5.43946924262,0.625825775198,0.621470353717,33.8341110165,33.3544677425,40.2715231562,28.6927867416,0.0,11.5787364146
 03/06  21:00:00,90.2817697445,5.5404622898,1.48593374744,0.366584540532,36.5179666069,38.8247702939,41.8962699604,30.3183178526,0.0,11.5779521078
 03/06  22:00:00,85.0865093728,5.58397849131,1.80402544485,0.324150675617,32.965339924,36.8579353714,48.2183525055,30.7722058752,0.0,17.4461466303
 03/06  23:00:00,60.5869877769,5.42904850602,0.46199691869,0.869193066519,25.6355707503,20.6438685092,43.4125317458,31.8197416904,0.0,11.5927900554
 03/06  24:00:00,41.9332511101,5.4283457358,0.0628083284161,2.16891857561,15.0252895274,11.7056064465,38.682735967,32.90541518,0.0,5.777320787
 03/07  01:00:00,38.6952609034,5.49519430482,0.0490234522727,3.9037574805,11.6412384099,10.0650221343,40.2197579711,34.4498380893,0.0,5.76991988187
 03/07  02:00:00,38.4125248342,5.54305789936,0.0416027081183,5.14141746468,10.0992000411,10.047477231,42.0508035288,36.2884353851,0.0,5.76236814367
 03/07  03:00:00,37.4399608394,5.57617044846,0.0348032062583,6.0021002225,8.25718729233,10.0299323277,36.9881142923,36.9681142923,0.0,0.02
 03/07  04:00:00,37.5371886074,5.5807190522,0.0308898758255,6.09869163649,8.25718729233,10.0299323277,40.6267374065,34.8642774844,0.0,5.76245992211
 03/07  05:00:00,39.6181513044,5.59826096297,0.0260263331751,6.56022517033,8.25718729233,11.6354268332,40.7716849388,35.0020127209,0.0,5.76967221794
 03/07  06:00:00,48.05757876,5.62836854512,0.0228518742864,7.39262131126,12.1011305571,15.3678112995,50.3952526904,38.8319503062,0.0,11.5633023843
 03/07  07:00:00,72.1100114238,5.49452936697,0.151565669014,3.80518174664,19.7275818095,37.2640762949,57.2627680367,39.8163926039,0.0,17.4463754328
 03/07  08:00:00,83.864976097,5.52927261192,1.13827628185,1.58600135878,24.3117294858,51.2795993405,54.5249434059,36.9886175154,0.0,17.5363258905
 03/07  09:00:00,74.2764410301,5.49500464434,0.364825489997,4.08098075658,23.6694662846,40.6342015617,65.398787683,29.9279472543,0.0,35.4708404287
 03/07  10:00:00,71.1565307888,5.49916759973,2.31851281005,4.010975295,23.6694662846,35.6302164847,75.9697524658,28.4995932261,18.025,29.4451592397
 03/07  11:00:00,54.483997503,5.52470100091,2.45815639714,4.77024000689,18.7433767983,22.9618409725,74.7970886175,27.3998013086,18.025,29.3722873089
 03/07  12:00:00,54.0587225477,5.50940921072,2.52994551297,4.29098160802,18.7433767983,22.9618409725,67.4360523156,25.9709157761,18.025,23.4401365395
 03/07  13:00:00,52.4383950479,5.4550314867,2.49200499259,2.71952606776,18.5889407304,23.1597249699,64.0399778913,22.5789736654,18.025,23.4360042259
 03/07  14:00:00,52.0459346039,5.4369820491,2.48422076051,2.10639390353,18.7433767983,23.2517909448,61.9936467779,20.5304952422,18.025,23.4381515357
 03/07  15:00:00,51.6181547863,5.4388426535,2.74051289968,1.42046051764,18.7433767983,23.2517909448,65.8060439434,18.4884236331,18.025,29.2926203103
 03/07  16:00:00,50.6765690418,5.41033774227,2.77480157486,0.763045933423,18.7433767983,22.9618409725,59.6287438235,18.1777429718,18.025,23.4260008517
 03/07  17:00:00,53.8734653437,5.38657193535,1.90727007922,0.399901449765,18.7433767983,27.431320555,41.8117511601,18.0170129875,18.025,5.76973817263
 03/07  18:00:00,64.8362934703,5.45784586895,0.888084119512,0.122127322556,17.6635504202,40.6971502883,25.551746321,19.7672623417,0.0,5.78448397929
 03/07  19:00:00,79.2995521354,5.50772841418,1.33331292576,0.0487824915422,27.5259009287,37.3340067412,42.8388813668,25.416364954,0.0,17.4225164128
 03/07  20:00:00,82.0624690405,5.55538235476,1.71261733278,0.0598431726764,33.8341110165,33.3544677425,39.7106553487,28.1351076144,0.0,11.5755477343
 03/07  21:00:00,91.2510112152,5.68087452808,2.59251727509,0.0888300571345,36.5179666069,38.8247702939,38.6387194209,30.6147949139,0.0,8.02392450702
 03/07  22:00:00,85.9805673002,5.71752851424,2.76319280631,0.125497604367,32.965339924,36.8579353714,46.418102153,31.2123765964,0.0,15.2057255566
 03/07  23:00:00,60.8452732184,5.50930281676,1.16715114982,0.342073935712,25.6355707503,20.6438685092,45.1810497067,33.5876936748,0.0,11.5933560319
 03/07  24:00:00,40.9939167742,5.41302194896,0.285898506212,1.02181790718,15.0252895274,11.7056064465,45.9483694726,34.4138480529,0.0,11.5345214197
 03/08  01:00:00,36.5933083873,5.42143478259,0.124455502043,1.80013444943,11.6412384099,10.0650221343,38.9705727555,33.2008194661,0.0,5.7697532894
 03/08  02:00:00,35.7731507346,5.44371445627,0.0670458509976,2.57594726791,10.0992000411,10.047477231,33.235184856,33.215184856,0.0,0.02
 03/08  03:00:00,34.8121425158,5.4771535676,0.0477074293165,3.46039408429,8.25718729233,10.0299323277,38.4527039418,32.6902769982,0.0,5.76242694359
 03/08  04:00:00,35.768427021,5.51343858172,0.0414494553916,4.38665093176,8.25718729233,10.0299323277,39.5632285147,33.8007247364,0.0,5.76250377832
 03/08  05:00:00,38.2126221351,5.54542161601,0.035479795554,5.19808300511,8.25718729233,11.6354268332,42.0560633683,36.2863588074,0.0,5.76970456092
 03/08  06:00:00,46.0582648596,5.5546397276,0.0337170676382,5.45617630705,12.1011305571,15.3678112995,43.27586306,37.4838963199,0.0,5.79196674006
 03/08  07:00:00,71.1486251648,5.51770607651,0.812566828441,2.15962654758,19.7275818095,37.2640762949,55.6607189669,38.2157424537,0.0,17.4449765131
 03/08  08:00:00,84.7994716894,5.68286204718,2.38932107702,1.11586408508,24.3117294858,51.2795993405,58.1613395938,34.7868034759,0.0,23.3745361179
 03/08  09:00:00,72.8852289711,5.47078880066,0.73427794802,2.34453784145,23.6694662846,40.6342015617,63.037184109,27.5661263054,0.0,35.4710578035
 03/08  10:00:00,70.7054957486,5.48948387547,2.49165851471,3.39647885553,23.6694662846,35.6302164847,74.6206917014,27.1535008222,18.025,29.4421908792
 03/08  11:00:00,55.7380080344,5.57607892236,2.43041740879,6.00061646065,18.7433767983,22.9618409725,71.6270996482,30.1010581552,18.025,23.501041493
 03/08  12:00:00,56.4169616269,5.60360551614,2.38634939665,6.69862179542,18.7433767983,22.9618409725,79.1268431944,31.8105149795,18.025,29.2913282149
 03/08  13:00:00,56.4010109119,5.61050349501,2.20235489728,6.81632072162,18.5889407304,23.1597249699,72.2947716917,30.8383668498,18.025,23.4314048419
 03/08  14:00:00,56.3004379522,5.59724419528,2.188740478,6.49611903041,18.7433767983,23.2517909448,69.9818065779,28.5219675304,18.025,23.4348390476
 03/08  15:00:00,56.0433706994,5.586122903,2.2250784074,6.21383564351,18.7433767983,23.2517909448,69.874985528,28.4161928613,18.025,23.4337926666
 03/08  16:00:00,55.5616311944,5.58010115523,2.19873041867,6.05441330857,18.7433767983,22.9618409725,71.601691947,30.1391056889,18.025,23.4375862581
 03/08  17:00:00,59.067553512,5.57597027387,1.34918136795,5.96268205022,18.7433767983,27.431320555,55.0170373048,31.2224618288,18.025,5.76957547601
 03/08  18:00:00,68.4439381832,5.52462510804,0.171363016998,4.37971308752,17.6635504202,40.6971502883,46.0082481095,34.4594072956,0.0,11.5488408139
 03/08  19:00:00,81.7274734356,5.51424544721,0.384443680715,3.41906435154,27.5259009287,37.3340067412,52.3202372718,40.6978907685,0.0,11.6223465033
 03/08  20:00:00,83.5795906796,5.51019968625,0.583778895101,2.75098559851,33.8341110165,33.3544677425,54.8383859331,43.260892076,0.0,11.5774938571
 03/08  21:00:00,91.7342291455,5.57453802415,1.35954034422,1.91136877701,36.5179666069,38.8247702939,58.429364246,46.8536812483,0.0,11.5756829977
 03/08  22:00:00,86.5716187131,5.59736874839,1.47916926724,2.1207341145,32.965339924,36.8579353714,67.438348752,49.9956321621,0.0,17.4427165899
 03/08  23:00:00,65.8909001151,5.59110278516,0.219383419578,6.25367328154,25.6355707503,20.6438685092,65.4690876195,53.8758989392,0.0,11.5931886802
 03/08  24:00:00,50.8769402399,5.74836870226,0.0432626364142,10.8121347618,15.0252895274,11.7056064465,63.6326257307,57.8562315275,0.0,5.77639420329
 03/09  01:00:00,48.2620196278,5.83688123735,0.0323781680513,13.1454783155,11.6412384099,10.0650221343,65.6643898163,59.8945274875,0.0,5.76986232887
 03/09  02:00:00,48.8788041344,5.91576827884,0.0237371822507,15.2528542921,10.0992000411,10.047477231,67.9393428253,62.1767448786,0.0,5.76259794669
 03/09  03:00:00,48.8711079247,5.98217478489,0.015669345392,17.0463773176,8.25718729233,10.0299323277,69.5542009673,63.7915218056,0.0,5.76267916169
 03/09  04:00:00,50.0930837999,6.0266698643,0.00942727313324,18.2301022907,8.25718729233,10.0299323277,64.5306530831,64.5106530831,0.0,0.02
 03/09  05:00:00,52.7385093847,6.06356849957,0.00380247370369,19.237502808,8.25718729233,11.6354268332,70.8495294168,65.0795804644,0.0,5.76994895237
 03/09  06:00:00,60.5174196102,6.06603822878,0.00213641779459,19.4355147644,12.1011305571,15.3678112995,75.9071036969,64.3435973041,0.0,11.5635063928
 03/09  07:00:00,83.0312908206,5.8594450501,0.0338949533363,14.4792263754,19.7275818095,37.2640762949,80.5121153711,63.0658369046,0.0,17.4462784665
 03/09  08:00:00,92.1818944804,5.72459482853,0.206195655256,10.6396907905,24.3117294858,51.2795993405,82.1146572011,58.7420961937,0.0,23.3725610074
 03/09  09:00:00,84.1991051721,5.84466392886,0.107256255844,13.9115654253,23.6694662846,40.6342015617,76.8015276254,47.2391032787,0.0,29.5624243467
 03/09  10:00:00,78.9928674449,5.7786679278,1.78254397699,12.1037859532,23.6694662846,35.6302164847,89.8142482429,42.3470379888,18.025,29.4422102541
 03/09  11:00:00,61.0901097903,5.76608651883,1.99919112751,11.593938451,18.7433767983,22.9618409725,86.7664825389,39.3715041795,18.025,29.3699783594
 03/09  12:00:00,58.4859492178,5.67549560644,2.16139267954,8.92067823777,18.7433767983,22.9618409725,77.0746533497,35.6133057671,18.025,23.4363475826
 03/09  13:00:00,56.0063277667,5.60099683134,2.15894949706,6.47455017506,18.5889407304,23.1597249699,73.4235340202,31.9614115356,18.025,23.4371224846
 03/09  14:00:00,54.8838758371,5.56077294236,2.34739763317,4.95736985228,18.7433767983,23.2517909448,76.8489451477,29.5317784248,18.025,29.2921667229
 03/09  15:00:00,53.9989985078,5.53045605171,2.39847225153,4.0517396706,18.7433767983,23.2517909448,69.7619213368,28.3122205304,18.025,23.4247008064
 03/09  16:00:00,52.9740265555,5.4961305846,2.31090286858,3.43861226407,18.7433767983,22.9618409725,71.1140871551,29.6606299078,18.025,23.4284572472
 03/09  17:00:00,55.9589756057,5.4636981739,1.38246477372,2.9330908208,18.7433767983,27.431320555,53.8320742558,30.0374218849,18.025,5.76965237093
 03/09  18:00:00,66.0970309411,5.46406295314,0.477592706543,1.78714166681,17.6635504202,40.6971502883,38.5269112778,32.7425615646,0.0,5.78434971321
 03/09  19:00:00,79.8946700308,5.47996356999,0.736703637775,1.2682833957,27.5259009287,37.3340067412,56.6082464508,39.1860948874,0.0,17.4221515634
 03/09  20:00:00,82.263432268,5.50365629633,1.01976294549,1.00539348993,33.8341110165,33.3544677425,53.5181570937,41.9413925998,0.0,11.5767644939
 03/09  21:00:00,90.8755340723,5.57150782265,1.55819147927,0.85705461716,36.5179666069,38.8247702939,56.170399038,44.5946768211,0.0,11.5757222169
 03/09  22:00:00,85.7274503668,5.5953066389,1.65285078728,1.10495195746,32.965339924,36.8579353714,58.715349963,47.0787053632,0.0,11.6366445997
