Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  23:00:00,63.3337290806,5.52760181889,0.533188953623,3.44619977929,25.6355707503,20.6438685092,68.3914489645,51.0132521065,0.0,17.378196858
 03/09  24:00:00,47.4324779788,5.61824776571,0.0414945043607,7.49956243508,15.0252895274,11.7056064465,59.6084899895,53.8313585475,0.0,5.77713144199
 03/10  01:00:00,45.2944440061,5.72505224059,0.0293925284627,10.2927189357,11.6412384099,10.0650221343,60.8860904666,55.1161584081,0.0,5.76993205855
 03/10  02:00:00,45.3741234516,5.78611367624,0.0225208618207,11.8790479657,10.0992000411,10.047477231,54.8424544679,54.8224544679,0.0,0.02
 03/10  03:00:00,44.7478295254,5.83122241683,0.0162018814826,13.0735216165,8.25718729233,10.0299323277,60.5026976932,54.7401398471,0.0,5.76255784613
 03/10  04:00:00,45.6999218921,5.86545795145,0.0111196301085,13.9964588293,8.25718729233,10.0299323277,61.0823268772,55.3196927468,0.0,5.7626341304
 03/10  05:00:00,48.1482494396,5.89714680446,0.00609005160984,14.8113785304,8.25718729233,11.6354268332,61.6118988683,55.8422367921,0.0,5.76966207617
 03/10  06:00:00,55.6724919754,5.89250498426,0.00543346980671,14.7608272095,12.1011305571,15.3678112995,66.5951429897,55.0320839852,0.0,11.5630590045
 03/10  07:00:00,78.4846839553,5.70548577943,0.0748152878644,10.0456678569,19.7275818095,37.2640762949,65.3060806784,53.6696640391,0.0,11.6364166393
 03/10  08:00:00,88.5672812752,5.66138929511,0.864965224061,6.4295180853,24.3117294858,51.2795993405,72.6823091542,49.311187101,0.0,23.3711220532
 03/10  09:00:00,79.9203532352,5.6930063341,0.1461112772,9.74562034004,23.6694662846,40.6342015617,75.5048815086,40.0357448185,0.0,35.4691366902
 03/10  10:00:00,76.3747955826,5.68747365611,1.9515788801,9.40787721509,23.6694662846,35.6302164847,85.259465167,37.7948326348,18.025,29.4396325322
 03/10  11:00:00,58.4356227133,5.67272895525,2.1710201596,8.86098263963,18.7433767983,22.9618409725,76.7930479789,35.2689061845,18.025,23.4991417944
 03/10  12:00:00,55.8795285309,5.59879848336,2.53247722202,6.01987195486,18.7433767983,22.9618409725,77.4521865391,30.1359810167,18.025,29.2912055225
 03/10  13:00:00,54.2731188677,5.57646356467,2.80180699516,4.12302021846,18.5889407304,23.1597249699,66.4943109447,25.0400604346,18.025,23.4292505101
 03/10  14:00:00,53.5055591163,5.5588216489,3.05553399144,2.87287321359,18.7433767983,23.2517909448,62.9564641955,21.4994195783,18.025,23.4320446172
 03/10  15:00:00,52.585295605,5.53151023128,3.17315573152,1.86229814233,18.7433767983,23.2517909448,60.6506709403,19.1917128543,18.025,23.433958086
 03/10  16:00:00,51.3354156237,5.48174846807,3.11529796613,1.00998598867,18.7433767983,22.9618409725,60.2120477654,18.7494706894,18.025,23.437577076
 03/10  17:00:00,54.1854434781,5.43446676947,2.09596423163,0.475297674916,18.7433767983,27.431320555,43.2289849945,19.4344385557,18.025,5.76954643878
 03/10  18:00:00,64.9927244929,5.4812837844,0.96406234429,0.179148087098,17.6635504202,40.6971502883,33.9464606589,22.3981126243,0.0,11.5483480346
 03/10  19:00:00,77.4389769461,5.52173701393,1.30632513799,0.0852048196024,27.5259009287,37.3340067412,40.1567288981,28.5356113394,0.0,11.6211175586
 03/10  20:00:00,81.9138465805,5.5546531436,1.53871951513,0.0858552220518,33.8341110165,33.3544677425,42.9159733093,31.3393492915,0.0,11.5766240177
 03/10  21:00:00,90.7399610203,5.63509801806,2.0602200948,0.155868343238,36.5179666069,38.8247702939,46.6985242064,35.1228470256,0.0,11.5756771808
 03/10  22:00:00,85.5823599883,5.66445052954,2.23870376779,0.304870125859,32.965339924,36.8579353714,55.1852036982,37.7419331061,0.0,17.4432705921
 03/10  23:00:00,61.0923328859,5.50280967626,1.01838873948,0.744401535779,25.6355707503,20.6438685092,52.6931652237,41.1006019699,0.0,11.5925632538
 03/10  24:00:00,42.5201015363,5.46469681042,0.284638069045,2.49759695748,15.0252895274,11.7056064465,49.6956641891,43.9185994928,0.0,5.77706469625
 03/11  01:00:00,39.9944798772,5.49457942356,0.0970159188939,3.95570881523,12.8411359301,10.0650221343,51.0924822753,45.3226375391,0.0,5.76984473619
 03/11  02:00:00,41.3331759972,5.54115371219,0.0437789219441,5.30232100099,12.8411359301,10.0650221343,52.1753122522,46.4127256973,0.0,5.76258655489
 03/11  03:00:00,39.1669502935,5.63128291125,0.0276623583229,7.68112129718,8.25718729233,10.0299323277,54.3271709011,48.5645143922,0.0,5.76265650892
 03/11  04:00:00,40.7979497258,5.69224850835,0.0212899317816,9.25752973256,8.25718729233,10.0299323277,50.0506796618,50.0306796618,0.0,0.02
 03/11  05:00:00,43.1724734214,5.72118038876,0.0172242498686,10.0004369702,8.25718729233,11.6354268332,54.9978049434,49.2279078517,0.0,5.76989709169
 03/11  06:00:00,47.624357452,5.73252821534,0.0146777561605,10.2850773816,8.71707943955,15.3327214929,58.1265000565,46.5924701894,0.0,11.534029867
 03/11  07:00:00,62.3609118335,5.6708489645,0.0259143428511,8.74378580785,18.5082010057,25.6353820695,49.192052803,43.4003097142,0.0,5.79174308875
 03/11  08:00:00,71.6986804119,5.59408669919,0.566037745286,5.05016311758,19.4083231844,41.0650158608,53.8834387563,36.4385920406,0.0,17.4448467158
 03/11  09:00:00,94.3559988181,5.68502777812,2.74728257447,1.55798203443,26.3286599382,57.9988325916,65.401041911,23.756789022,0.0,41.644252889
 03/11  10:00:00,80.4991058941,5.62741542433,4.48467396339,1.17596907501,26.3286599382,42.8504436482,69.415804748,15.9260416679,18.025,35.4647630801
 03/11  11:00:00,56.4652309444,5.56345113808,4.21953164542,1.46564277163,21.7447113004,23.4437158914,58.8683165958,11.3982189789,18.025,29.4450976169
 03/11  12:00:00,53.660801187,5.58075130994,4.68842646818,0.637032066479,19.3027497915,23.426170988,48.1493620868,6.62933630892,18.025,23.4950257779
 03/11  13:00:00,53.8390484544,5.61028283742,5.1081191544,0.224158100095,19.1483137236,23.7250123474,45.3992735592,3.93680557457,18.025,23.4374679847
 03/11  14:00:00,54.0786221627,5.63457295847,5.32812046218,0.07389527359,19.3027497915,23.7161209604,47.4638714824,0.152523860425,18.025,29.286347622
 03/11  15:00:00,54.0410760103,5.63717049452,5.35767700949,0.00419881237046,19.3027497915,23.7161209604,41.6207962288,0.171247555637,18.025,23.4245486732
 03/11  16:00:00,53.6195733867,5.61581955752,5.25167330672,0.0,19.3027497915,23.426170988,42.7750458471,1.32188981155,18.025,23.4281560356
 03/11  17:00:00,57.10378898,5.58115360086,4.3192138975,0.0,19.3027497915,27.8956505705,25.459827629,1.66526315651,18.025,5.76956447251
 03/11  18:00:00,64.524064903,5.65899251668,3.03904121972,0.0,18.2229234133,37.5968344597,9.59345216689,3.81679807889,0.0,5.776654088
 03/11  19:00:00,85.1023989976,5.80843887163,3.86250304519,0.0,32.690315043,37.0816133363,22.4219931491,10.8736608329,0.0,11.5483323162
 03/11  20:00:00,87.5978777527,5.89768588109,4.27279923598,0.0,36.8143715336,33.066984531,20.9492799204,15.1502753437,0.0,5.79900457665
 03/11  21:00:00,93.4468248798,5.99943367951,4.77992070476,0.0,36.3493007332,38.7721355839,32.9332982291,21.3561717997,0.0,11.5771264295
 03/11  22:00:00,91.0066292671,5.97212474399,4.48489817949,0.0,36.1807251679,36.8228455648,36.6770236946,25.100029865,0.0,11.5769938296
 03/11  23:00:00,67.469446981,5.69689031941,2.54252450545,0.0,31.0351095914,20.6438685092,44.4103037489,26.9665544157,0.0,17.4437493332
 03/11  24:00:00,43.4310961102,5.51500287918,1.24062066728,0.0,17.4250845679,11.7056064465,40.7190317496,29.1558734417,0.0,11.5631583079
 03/12  01:00:00,37.1053772597,5.48241958665,0.992003427123,0.0656132951989,12.925468867,10.100111941,29.1268771829,29.1068771829,0.0,0.02
 03/12  02:00:00,32.3999884083,5.45879092323,0.777591080248,0.217301993363,8.34152022915,10.0650221343,32.3922878584,26.6297139039,0.0,5.76257395448
 03/12  03:00:00,32.4010782936,5.44347703634,0.642322544836,0.368973392804,8.34152022915,10.0650221343,33.3329827373,27.5704922539,0.0,5.76249048343
 03/12  04:00:00,34.0986618022,5.43218219841,0.512457684838,0.600969039917,8.34152022915,11.6705166398,35.4732790693,29.7036561534,0.0,5.76962291591
 03/12  05:00:00,38.4106263605,5.42776730756,0.421173277221,0.850193060923,8.80141237637,15.3678112995,35.5522237455,29.7752127528,0.0,5.77701099278
 03/12  06:00:00,58.6038697239,5.46912620696,0.774155398707,0.672227019016,18.5082010057,25.6353820695,40.610769475,29.0479030735,0.0,11.5628664015
 03/12  07:00:00,72.3774603721,5.62550582528,2.02098007902,0.355166164835,19.4926561212,41.1001056674,39.7826639645,28.1465878391,0.0,11.6360761254
 03/12  08:00:00,94.7587606158,5.85496734712,4.40761248734,0.13048147498,26.3286599382,57.9988325916,62.358149002,20.7164614315,0.0,41.6416875704
 03/12  09:00:00,80.4294906763,5.70489709883,5.49379100192,0.139184334298,26.2443270014,42.8153538416,71.5803951725,18.0965905477,18.025,35.4588046248
 03/12  10:00:00,55.4652113551,5.53780087098,4.46633572668,0.24447307204,21.7447113004,23.4437158914,63.5734768485,16.1027443699,18.025,29.4457324786
 03/12  11:00:00,53.3277120847,5.56964240505,4.78797479428,0.155795241766,19.3449162599,23.4437158914,60.0888741699,12.6986041503,18.025,29.3652700196
 03/12  12:00:00,54.0599617952,5.63473253939,5.43777537041,0.0312575929211,19.190480192,23.7425572507,49.0676741948,7.61540772301,18.025,23.4272664717
 03/12  13:00:00,54.9250020536,5.71997137243,6.22271314058,0.0,19.260583323,23.698576057,42.6937573822,1.24076848492,18.025,23.4279888973
 03/12  14:00:00,54.7889655026,5.71791981038,6.08872688651,0.0,19.260583323,23.698576057,43.8609439073,2.40446741807,18.025,23.4314764893
 03/12  15:00:00,53.7977983369,5.66167638742,5.44375166945,0.0,19.260583323,23.4086260847,48.7539132965,7.29396602102,18.025,23.4349472754
 03/12  16:00:00,57.1272878517,5.64110973559,4.34247331248,0.0,19.260583323,27.8781056672,33.1561859857,9.36261205664,18.025,5.76857392903
 03/12  17:00:00,64.5062742997,5.7233046397,3.01665247041,0.0,18.1807569449,37.5792895564,17.9106164599,12.1347512975,0.0,5.77586516238
 03/12  18:00:00,79.4994505969,5.87053247222,3.96888841569,0.0,32.6059821062,37.0465235296,29.6261606684,18.0778742391,0.0,11.5482864293
 03/12  19:00:00,85.9985353701,5.95935406856,4.49579579869,0.0,36.8143715336,33.066984531,33.0444475388,21.4679561195,0.0,11.5764914193
 03/12  20:00:00,94.3327402931,6.10882443477,5.43702533386,0.0,36.43363367,38.8072253906,36.1637574179,24.5883498063,0.0,11.5754076116
 03/12  21:00:00,91.6649180558,6.08320845419,5.15152929928,0.0,36.0963922311,36.7877557581,38.5510131126,26.9743859698,0.0,11.5766271428
 03/12  22:00:00,68.0643738556,5.79178217072,3.16198911585,0.0,30.9507766546,20.6087787026,38.2145385477,26.5776106703,0.0,11.6369278774
 03/12  23:00:00,44.0719852147,5.59655329662,1.7999625062,0.0,17.4250845679,11.7056064465,37.8324569782,26.2704414265,0.0,11.5620155517
 03/12  24:00:00,37.6004860382,5.54985289043,1.48403657358,0.0,12.925468867,10.100111941,32.4192003473,26.6494551726,0.0,5.76974517472
 03/13  01:00:00,34.3612338056,5.50372270233,1.17107286591,0.0,10.0992000411,10.047477231,32.7480284198,26.9858228982,0.0,5.7622055216
 03/13  02:00:00,32.2691157006,5.47087807139,0.936896649775,0.0344626138422,8.25718729233,10.0299323277,27.2787182313,27.2587182313,0.0,0.02
 03/13  03:00:00,32.1627189111,5.45109996492,0.752366495031,0.132372880154,8.25718729233,10.0299323277,34.3717552343,28.6094933321,0.0,5.76226190224
 03/13  04:00:00,33.772341637,5.43548198915,0.606008483619,0.297223621905,8.25718729233,11.6354268332,35.7724186439,30.0030319803,0.0,5.76938666359
 03/13  05:00:00,41.5121574009,5.44691197717,0.67807118369,0.373457906518,12.1011305571,15.3678112995,40.8346958156,29.2720315696,0.0,11.562664246
 03/13  06:00:00,72.7868126923,5.6860960961,2.47456107238,0.0834546412368,19.7275818095,37.2640762949,45.7273571773,28.2827406833,0.0,17.444616494
 03/13  07:00:00,89.0446056889,5.86281562473,3.70427004946,0.0981384349255,24.3117294858,51.2795993405,44.874489166,27.3411988012,0.0,17.5332903648
 03/13  08:00:00,72.4161773494,5.58660775896,2.35154937919,0.142419717247,23.6694662846,40.6342015617,56.3872795957,20.9240174075,0.0,35.4632621882
 03/13  09:00:00,69.3713095306,5.560868326,4.24704121048,0.23554790057,23.6694662846,35.6302164847,67.348349334,19.8837386708,18.025,29.4396106631
 03/13  10:00:00,51.1735789942,5.45284837669,3.46967753835,0.520170420575,18.7433767983,22.9618409725,68.0584418911,20.6659758201,18.025,29.367466071
 03/13  11:00:00,51.0977878789,5.44443969507,3.37248262455,0.552490841443,18.7433767983,22.9618409725,61.5578696016,20.0964643535,18.025,23.4364052481
 03/13  12:00:00,50.9744752625,5.44970120769,3.30590924288,0.447042896281,18.5889407304,23.1597249699,58.7121522364,17.2565391765,18.025,23.4306130599
 03/13  13:00:00,51.3794564432,5.4890891968,3.60221149954,0.269830649656,18.7433767983,23.2517909448,56.7302417572,15.2721021557,18.025,23.4331396015
 03/13  14:00:00,51.9363420206,5.56582422854,4.23870868095,0.113482880858,18.7433767983,23.2517909448,53.2625292039,11.8035450281,18.025,23.4339841758
 03/13  15:00:00,51.9490910232,5.59384442173,4.60181281565,0.0250559956508,18.7433767983,22.9618409725,51.2364797201,9.77413349041,18.025,23.4373462297
 03/13  16:00:00,55.807071967,5.60107496831,4.02629055343,0.0,18.7433767983,27.431320555,31.6963310808,7.90194022247,18.025,5.76939085833
 03/13  17:00:00,67.3835404882,5.72701732009,3.2883039942,0.0,17.6635504202,40.6971502883,19.4352824391,7.88822998401,0.0,11.5470524551
 03/13  18:00:00,75.0143687969,5.86322079167,4.2774554967,0.0,27.5259009287,37.3340067412,23.3911845391,11.7700573612,0.0,11.6211271779
 03/13  19:00:00,83.1611539896,5.9186268539,4.3919206628,0.0,33.8341110165,33.3544677425,29.3165834469,17.7394293202,0.0,11.5771541267
 03/13  20:00:00,94.2351920192,6.07579686582,5.27063260937,0.0,36.5179666069,38.8247702939,34.5471408561,22.9715757491,0.0,11.575565107
 03/13  21:00:00,89.1550302797,6.14074282146,5.63997002222,0.0,32.965339924,36.8579353714,39.9594951387,22.5168986449,0.0,17.4425964938
 03/13  22:00:00,62.9131030248,5.79659914346,3.28978406635,0.0,25.6355707503,20.6438685092,34.6938546486,23.1016534513,0.0,11.5922011973
 03/13  23:00:00,41.5370929061,5.57706819261,1.68686238709,0.0,15.0252895274,11.7056064465,32.2430070713,26.4660343264,0.0,5.77697274483
 03/13  24:00:00,36.0323477587,5.51802065852,1.26705290145,0.0,11.6412384099,10.0650221343,32.8917797475,27.1219997985,0.0,5.76977994902
 03/14  01:00:00,34.2137824787,5.48413806315,1.03798647552,0.00522100725349,10.0992000411,10.047477231,32.6084098435,26.8458841363,0.0,5.76252570729
 03/14  02:00:00,32.1330104032,5.44891880657,0.774210138403,0.0830023680726,8.25718729233,10.0299323277,34.0369780303,28.274906206,0.0,5.76207182429
 03/14  03:00:00,32.0712880875,5.43071656188,0.618844100881,0.194850596161,8.25718729233,10.0299323277,29.414586034,29.394586034,0.0,0.02
 03/14  04:00:00,33.7289972477,5.42474202464,0.546021051554,0.324608563815,8.25718729233,11.6354268332,34.5640974848,28.7943299556,0.0,5.76976752921
 03/14  05:00:00,41.4856848818,5.43906848055,0.60808080777,0.424823219902,12.1011305571,15.3678112995,39.9830922366,28.4213106147,0.0,11.5617816219
 03/14  06:00:00,72.7184174283,5.67678573411,2.41915340942,0.0797834452585,19.7275818095,37.2640762949,45.9420670606,28.4978661957,0.0,17.4442008649
 03/14  07:00:00,89.013832472,5.8606027579,3.71247118806,0.0613853807571,24.3117294858,51.2795993405,44.6331244036,27.0998924688,0.0,17.5332319349
 03/14  08:00:00,72.4349816262,5.58560824854,2.39548454526,0.11829659968,23.6694662846,40.6342015617,55.413796769,19.948892453,0.0,35.464904316
 03/14  09:00:00,69.5706090316,5.57458699671,4.53814434318,0.130028592819,23.6694662846,35.6302164847,64.2463311778,16.7804890435,18.025,29.4408421343
 03/14  10:00:00,51.5651489935,5.48743577366,4.10509863932,0.24173465296,18.7433767983,22.9618409725,62.4541395994,15.063181156,18.025,29.3659584434
 03/14  11:00:00,52.3195951083,5.5687733352,4.91553614421,0.106912269821,18.7433767983,22.9618409725,50.9669438635,9.50475181547,18.025,23.437192048
 03/14  12:00:00,53.4100658235,5.65886693024,5.96153537489,0.0178431349023,18.5889407304,23.1597249699,45.9953047858,4.53769287993,18.025,23.4326119058
 03/14  13:00:00,54.5487378473,5.75084806087,6.77956701091,0.0,18.7433767983,23.2517909448,41.5274783074,0.0682957484188,18.025,23.434182559
 03/14  14:00:00,55.6967021335,5.85548174755,7.82289426304,0.0,18.7433767983,23.2517909448,46.3115918972,0.0,18.025,28.2865918972
 03/14  15:00:00,56.3329587068,5.92393728081,8.68064983896,0.0,18.7433767983,22.9618409725,42.4543395349,0.0,18.025,24.4293395349
 03/14  16:00:00,60.8929692481,5.97045405492,8.74280867703,0.0,18.7433767983,27.431320555,23.7944334997,0.0,18.025,5.76943349974
 03/14  17:00:00,72.9794306494,6.20379862906,8.40741683425,0.0,17.6635504202,40.6971502883,5.78410906925,0.0,0.0,5.78410906925
 03/14  18:00:00,79.8590450008,6.34921753682,8.63613795298,0.0,27.5259009287,37.3340067412,17.5747493383,0.154289050768,0.0,17.4204602875
 03/14  19:00:00,88.2095068488,6.44063266517,8.91827205617,0.0,33.8341110165,33.3544677425,7.76668577719,1.96991481292,0.0,5.79677096427
 03/14  20:00:00,99.2314800133,6.61438324633,9.72833773968,0.0,36.5179666069,38.8247702939,17.1670060507,5.58987871016,0.0,11.5771273405
 03/14  21:00:00,93.5106080395,6.62152493218,9.51477438162,0.0,32.965339924,36.8579353714,25.4745452817,8.03083699196,0.0,17.4437082897
 03/14  22:00:00,66.1938039976,6.16496651526,6.20212225777,0.0,25.6355707503,20.6438685092,22.9464436391,11.3540052437,0.0,11.5924383954
 03/14  23:00:00,43.6266799599,5.81033500341,3.54318434291,0.0,15.0252895274,11.7056064465,19.6015645888,13.8246105543,0.0,5.77695403453
 03/14  24:00:00,37.3701288282,5.67775673635,2.4451001751,0.0,11.6412384099,10.0650221343,23.2343450961,17.4646161438,0.0,5.76972895223
 03/15  01:00:00,35.1678799054,5.6066247952,1.87482066345,0.0,10.0992000411,10.047477231,26.6638514893,20.9022440534,0.0,5.76160743585
 03/15  02:00:00,32.8961388701,5.55606556995,1.51319549612,0.0,8.25718729233,10.0299323277,28.9621048695,23.1996488299,0.0,5.76245603967
 03/15  03:00:00,32.6643873775,5.52576814407,1.31174292106,0.0,8.25718729233,10.0299323277,30.0123983329,24.2503355612,0.0,5.7620627717
 03/15  04:00:00,34.0626935965,5.4984807325,1.1305897789,0.0,8.25718729233,11.6354268332,31.5126057016,25.7437605223,0.0,5.76884517926
 03/15  05:00:00,41.7196047781,5.50659371586,1.1993035436,0.0,12.1011305571,15.3678112995,30.4336254872,24.6422672535,0.0,5.79135823371
 03/15  06:00:00,73.3734033584,5.77398729414,3.05672939031,0.0,19.7275818095,37.2640762949,41.7647733971,24.3233844473,0.0,17.4413889497
 03/15  07:00:00,89.8862230537,5.98280054193,4.52405600909,0.0,24.3117294858,51.2795993405,45.2888957454,21.918996939,0.0,23.3698988064
 03/15  08:00:00,73.9613977216,5.72113524546,3.90467543693,0.0,23.6694662846,40.6342015617,40.8039572197,11.2491372239,0.0,29.5548199958
 03/15  09:00:00,72.1164988173,5.76654564064,7.02210826502,0.0,23.6694662846,35.6302164847,51.0118196382,3.55080878513,18.025,29.436010853
 03/15  10:00:00,54.9330820041,5.73564095845,7.46656551024,0.0,18.7433767983,22.9618409725,47.9311423857,0.540540203838,18.025,29.3656021818
 03/15  11:00:00,56.9508039155,5.89256538483,9.32986774132,0.0,18.7433767983,22.9618409725,41.4575442519,0.0,18.025,23.4325442519
 03/15  12:00:00,59.978372308,6.07553394532,12.1310195825,0.0,18.5889407304,23.1597249699,41.4579659911,0.0,18.025,23.4329659911
 03/15  13:00:00,63.0945788292,6.2586916346,14.8175640031,0.0,18.7433767983,23.2517909448,41.4612774332,0.0,18.025,23.4362774332
 03/15  14:00:00,65.9139054631,6.43285078343,17.4627340382,0.0,18.7433767983,23.2517909448,47.3041865579,0.0,18.025,29.2791865579
 03/15  15:00:00,66.8128154161,6.53504238153,18.5494045502,0.0,18.7433767983,22.9618409725,41.4479252547,0.0,18.025,23.4229252547
 03/15  16:00:00,71.1750285278,6.59351923164,18.401801559,0.0,18.7433767983,27.431320555,23.7944591199,0.0,18.025,5.76945911995
 03/15  17:00:00,82.6596226837,6.82771428045,17.46369477,0.0,17.6635504202,40.6971502883,5.78392337291,0.0,0.0,5.78392337291
 03/15  18:00:00,87.0238484983,6.92387006326,15.2262924478,0.0,27.5259009287,37.3340067412,17.420205961,0.0,0.0,17.420205961
 03/15  19:00:00,93.6657981081,6.9591523575,13.8560494471,0.0,33.8341110165,33.3544677425,11.5765037761,0.0,0.0,11.5765037761
 03/15  20:00:00,104.443251632,7.13394198702,14.4205524681,0.0,36.5179666069,38.8247702939,5.83120035635,0.0345329533909,0.0,5.79666740296
 03/15  21:00:00,98.1753899791,7.10033400159,13.7007543976,0.0,32.965339924,36.8579353714,18.6771944955,1.23395413,0.0,17.4432403655
 03/15  22:00:00,71.2867787735,6.67744386006,10.7826255121,0.0,25.6355707503,20.6438685092,13.1769893253,1.58490631502,0.0,11.5920830103
 03/15  23:00:00,47.9624857258,6.24725553731,7.44207166818,0.0,15.0252895274,11.7056064465,15.4788777858,3.94574895539,0.0,11.5331288304
 03/15  24:00:00,40.636737502,6.02888795942,5.36058005063,0.0,11.6412384099,10.0650221343,7.72256267734,7.70256267734,0.0,0.02
 03/16  01:00:00,37.5084706214,5.87095070963,3.95108817206,0.0,10.0992000411,10.047477231,17.4855161837,11.7230616899,0.0,5.76245449381
 03/16  02:00:00,34.7512169825,5.77002647913,3.15431452964,0.0,8.25718729233,10.0299323277,18.7327589546,12.9702736947,0.0,5.76248525993
 03/16  03:00:00,34.5803675576,5.74467687283,3.00881481142,0.0,8.25718729233,10.0299323277,16.5485785329,10.7871643958,0.0,5.76141413709
 03/16  04:00:00,36.1071304595,5.7302252223,2.94328470231,0.0,8.25718729233,11.6354268332,14.703923294,8.93464543658,0.0,5.76927785737
 03/16  05:00:00,43.7931895491,5.7393227812,3.04016417701,0.0,12.1011305571,15.3678112995,14.6080931487,8.81672738947,0.0,5.79136575928
 03/16  06:00:00,76.4740312614,6.12989732912,5.80145503335,0.0,19.7275818095,37.2640762949,27.9857784093,10.5447006966,0.0,17.4410777128
 03/16  07:00:00,93.7277181539,6.42385184861,7.92450665152,0.0,24.3117294858,51.2795993405,35.3774572476,12.0087157452,0.0,23.3687415024
 03/16  08:00:00,77.3244587371,6.01205211687,6.97682545034,0.0,23.6694662846,40.6342015617,34.1346554812,4.58198864301,0.0,29.5526668382
 03/16  09:00:00,75.7872593368,6.09131575715,10.3681037412,0.0,23.6694662846,35.6302164847,47.8580921499,0.395297687822,18.025,29.4377944621
 03/16  10:00:00,58.2663596975,6.03208223558,10.5034053423,0.0,18.7433767983,22.9618409725,47.391100281,0.0,18.025,29.366100281
 03/16  11:00:00,60.2950258902,6.21500459976,12.3516530139,0.0,18.7433767983,22.9618409725,41.4588027943,0.0,18.025,23.4338027943
 03/16  12:00:00,63.1310535227,6.40308315328,14.9561529436,0.0,18.5889407304,23.1597249699,41.4599847403,0.0,18.025,23.4349847403
 03/16  13:00:00,65.9643813487,6.59298156909,17.3530788428,0.0,18.7433767983,23.2517909448,47.3152934788,0.0,18.025,29.2902934788
 03/16  14:00:00,67.9244075973,6.73066387552,19.1754268484,0.0,18.7433767983,23.2517909448,41.4451261605,0.0,18.025,23.4201261605
 03/16  15:00:00,69.3998966284,6.85683734978,20.8146927506,0.0,18.7433767983,22.9618409725,41.4482904515,0.0,18.025,23.4232904515
 03/16  16:00:00,74.2705621414,6.9236054679,21.1672501784,0.0,18.7433767983,27.431320555,23.7944744249,0.0,18.025,5.76947442486
 03/16  17:00:00,85.1189707502,7.12533462367,19.6254251832,0.0,17.6635504202,40.6971502883,5.78349833428,0.0,0.0,5.78349833428
 03/16  18:00:00,90.0972724449,7.24185712196,17.9817353643,0.0,27.5259009287,37.3340067412,17.420332829,0.0,0.0,17.420332829
 03/16  19:00:00,96.7223991904,7.26453017918,16.6072768079,0.0,33.8341110165,33.3544677425,11.6262477364,0.0495528050926,0.0,11.5766949313
 03/16  20:00:00,106.83693669,7.38584468307,16.562340028,0.0,36.5179666069,38.8247702939,6.12421856789,0.327466095113,0.0,5.79675247278
 03/16  21:00:00,100.234188979,7.31328945445,15.5466047645,0.0,32.965339924,36.8579353714,19.5530439304,2.11088931056,0.0,17.4421546199
 03/16  22:00:00,72.4909751773,6.81668205276,11.8475885137,0.0,25.6355707503,20.6438685092,15.2036330364,3.61195442097,0.0,11.5916786154
 03/16  23:00:00,48.6427294201,6.34149806311,8.02807551419,0.0,15.0252895274,11.7056064465,18.88046013,7.34673397747,0.0,11.5337261526
 03/16  24:00:00,40.9700519407,6.08565368105,5.63713103788,0.0,11.6412384099,10.0650221343,17.3942439943,11.6248544333,0.0,5.76938956101
 03/17  01:00:00,37.7030724582,5.9027853969,4.11385730792,0.0,10.0992000411,10.047477231,15.5881749822,15.5681749822,0.0,0.02
 03/17  02:00:00,34.9023754441,5.79209525507,3.28340608528,0.0,8.25718729233,10.0299323277,21.9766965428,16.2145649294,0.0,5.76213161331
 03/17  03:00:00,34.39386349,5.73079869086,2.83619078757,0.0,8.25718729233,10.0299323277,22.8094760189,17.0477505086,0.0,5.76172551034
 03/17  04:00:00,35.8545228372,5.71068467888,2.71021976057,0.0,8.25718729233,11.6354268332,21.7858599557,16.0165337461,0.0,5.76932620964
 03/17  05:00:00,43.6111848778,5.729302775,2.86818359044,0.0,12.1011305571,15.3678112995,19.9418637409,14.1504922166,0.0,5.79137152421
 03/17  06:00:00,75.8203663414,6.06329245215,5.21440233777,0.0,19.7275818095,37.2640762949,31.8573046419,14.4173199214,0.0,17.4399847204
 03/17  07:00:00,94.0917266261,6.45622349901,8.25615267274,0.0,24.3117294858,51.2795993405,33.7604625807,10.393327857,0.0,23.3671347236
 03/17  08:00:00,78.4722129894,6.09918405938,8.03745425373,0.0,23.6694662846,40.6342015617,31.0109917485,1.46010039152,0.0,29.5508913569
 03/17  09:00:00,76.6192499287,6.16750563277,11.1239082681,0.0,23.6694662846,35.6302164847,47.45869648,0.0,18.025,29.43369648
 03/17  10:00:00,59.3326776324,6.10517655556,11.4966331682,0.0,18.7433767983,22.9618409725,47.3899475098,0.0,18.025,29.3649475098
 03/17  11:00:00,61.4156102119,6.27019368208,13.4170505616,0.0,18.7433767983,22.9618409725,41.4578991312,0.0,18.025,23.4328991312
 03/17  12:00:00,62.8378874274,6.32742912362,14.738643489,0.0,18.5889407304,23.1597249699,41.4577243423,0.0,18.025,23.4327243423
 03/17  13:00:00,63.8821995129,6.40429206539,15.4595887521,0.0,18.7433767983,23.2517909448,45.6022742551,0.0,18.025,27.5772742551
 03/17  14:00:00,65.7595025612,6.56233742123,17.1788499604,0.0,18.7433767983,23.2517909448,43.1570461359,0.0,18.025,25.1320461359
 03/17  15:00:00,67.1077633468,6.70646071847,18.672938549,0.0,18.7433767983,22.9618409725,41.4470048152,0.0,18.025,23.4220048152
 03/17  16:00:00,70.217424723,6.71383691214,17.3238843556,0.0,18.7433767983,27.431320555,23.7944199761,0.0,18.025,5.76941997613
 03/17  17:00:00,81.4299304288,6.91583206721,16.1458914646,0.0,17.6635504202,40.6971502883,5.7838254146,0.0,0.0,5.7838254146
 03/17  18:00:00,88.1270163498,7.09060490903,16.1627380814,0.0,27.5259009287,37.3340067412,17.4197424265,0.0,0.0,17.4197424265
 03/17  19:00:00,95.2431049485,7.12866030085,15.2638576696,0.0,33.8341110165,33.3544677425,11.628260048,0.052168674353,0.0,11.5760913736
 03/17  20:00:00,105.521022102,7.26355945893,15.3687150216,0.0,36.5179666069,38.8247702939,6.19037954257,0.393929438238,0.0,5.79645010433
 03/17  21:00:00,99.4561407703,7.23743812303,14.8444147971,0.0,32.965339924,36.8579353714,19.1822341087,1.73956312281,0.0,17.4426709859
 03/17  22:00:00,72.0597067936,6.77027197039,11.4627359915,0.0,25.6355707503,20.6438685092,14.1524883082,2.56148201561,0.0,11.5910062926
 03/17  23:00:00,48.9098622462,6.35092599824,8.28578375121,0.0,15.0252895274,11.7056064465,9.77719089171,4.00041937067,0.0,5.77677152104
 03/17  24:00:00,41.8724513854,6.14954829958,6.47563825831,0.0,11.6412384099,10.0650221343,11.8735697348,6.10393369284,0.0,5.76963604199
 03/18  01:00:00,41.8208752904,6.03841157343,5.33655445489,0.0,12.8411359301,10.0650221343,13.9715800545,8.20934684386,0.0,5.76223321062
 03/18  02:00:00,35.8397025729,5.88819920326,4.124630966,0.0,8.25718729233,10.0299323277,15.9200064695,10.1577568913,0.0,5.76224957814
 03/18  03:00:00,35.2648274004,5.82006629779,3.61788933542,0.0,8.25718729233,10.0299323277,15.8966261181,10.1343629649,0.0,5.76226315323
 03/18  04:00:00,36.5145958577,5.77547886281,3.30550126859,0.0,8.25718729233,11.6354268332,15.6786924466,9.90970066964,0.0,5.76899177701
 03/18  05:00:00,40.4713739628,5.74437932056,3.13494055405,0.0,8.71707943955,15.3327214929,15.3943415484,9.61751820684,0.0,5.77682334157
 03/18  06:00:00,61.660424631,5.8622195261,4.10987006487,0.0,18.5082010057,25.6353820695,14.7660251988,8.97615919674,0.0,5.78986600206
 03/18  07:00:00,76.9121094012,6.16497131652,6.49079203257,0.0,19.4083231844,41.0650158608,26.3791408006,8.93758371949,0.0,17.4415570811
 03/18  08:00:00,103.0006923,6.67085043041,11.9641965944,0.0,26.3286599382,57.9988325916,44.6242107707,2.99524813979,0.0,41.6289626309
 03/18  09:00:00,89.3271904183,6.52616621151,13.5900210637,0.0,26.3286599382,42.8504436482,53.669651765,0.189876366436,18.025,35.4547753986
 03/18  10:00:00,63.7455320338,6.28129445134,12.2476616686,0.0,21.7447113004,23.4437158914,47.4622559501,0.0,18.025,29.4372559501
 03/18  11:00:00,62.2067121024,6.37853514905,13.0736085808,0.0,19.3027497915,23.426170988,41.5163758253,0.0,18.025,23.4913758253
 03/18  12:00:00,62.836535353,6.40534826313,13.5347146616,0.0,19.1483137236,23.7250123474,41.4587829114,0.0,18.025,23.4337829114
 03/18  13:00:00,63.84414673,6.49693682637,14.3051906939,0.0,19.3027497915,23.7161209604,46.9641010042,0.0,18.025,28.9391010042
 03/18  14:00:00,63.8821436039,6.49798119311,14.3421467341,0.0,19.3027497915,23.7161209604,41.7935758465,0.0,18.025,23.7685758465
 03/18  15:00:00,63.0838709037,6.467808319,13.8639978556,0.0,19.3027497915,23.426170988,41.4501497602,0.0,18.025,23.4251497602
 03/18  16:00:00,66.3548448244,6.43114109254,12.7202997281,0.0,19.3027497915,27.8956505705,23.7943470629,0.0,18.025,5.76934706295
 03/18  17:00:00,73.8454250985,6.56113346628,11.4582808566,0.0,18.2229234133,37.5968344597,5.77658424199,0.0,0.0,5.77658424199
 03/18  18:00:00,89.3335608627,6.82536172039,12.7287680431,0.0,32.690315043,37.0816133363,6.02665037549,0.243105258603,0.0,5.78354511689
 03/18  19:00:00,95.8345443953,6.95237203846,13.338810144,0.0,36.8143715336,33.066984531,13.1100163236,1.5340922415,0.0,11.5759240821
 03/18  20:00:00,103.88909071,7.10729287882,14.1143572738,0.0,36.3493007332,38.7721355839,15.4596788711,3.88460889165,0.0,11.5750699794
 03/18  21:00:00,101.185958574,7.0704655176,13.5659176501,0.0,36.1807251679,36.8228455648,17.3652042448,5.78830234605,0.0,11.5769018988
 03/18  22:00:00,76.2831608901,6.64796921934,10.405206232,0.0,31.0351095914,20.6438685092,24.6170527498,7.17424935693,0.0,17.4428033929
 03/18  23:00:00,50.2460744428,6.2419592218,7.32867249076,0.0,17.4250845679,11.7056064465,14.4552899993,8.66426103874,0.0,5.7910289606
 03/18  24:00:00,42.3704853471,6.08489858112,5.83842655282,0.0,12.8411359301,10.0650221343,15.4181543121,9.6486268027,0.0,5.76952750942
 03/19  01:00:00,41.3619893275,5.97539497772,4.82126310883,0.0,12.925468867,10.100111941,16.5747171575,10.8123834508,0.0,5.76233370663
 03/19  02:00:00,35.4753530237,5.83255439342,3.69650536031,0.0,8.34152022915,10.0650221343,18.2828992153,12.5205517382,0.0,5.76234747712
 03/19  03:00:00,34.7124516649,5.74557020535,3.02059009884,0.0,8.34152022915,10.0650221343,14.468490568,14.448490568,0.0,0.02
 03/19  04:00:00,35.9051764183,5.69932314067,2.65281698237,0.0,8.34152022915,11.6705166398,22.1109855583,16.3414299828,0.0,5.76955557552
 03/19  05:00:00,39.8284375889,5.67212185162,2.44484143891,0.0,8.80141237637,15.3678112995,28.0289226238,16.4954667167,0.0,11.5334559071
 03/19  06:00:00,60.53371977,5.76010015715,3.08528881188,0.0,18.5082010057,25.6353820695,21.6190314991,15.8280067756,0.0,5.7910247235
 03/19  07:00:00,75.3614635699,6.0089365626,4.97676552253,0.0,19.4926561212,41.1001056674,32.0270499358,14.5853680425,0.0,17.4416818933
 03/19  08:00:00,99.4163608575,6.37089639148,8.67982963436,0.0,26.3286599382,57.9988325916,52.9567091965,11.3302858077,0.0,41.6264233888
 03/19  09:00:00,83.7868218195,6.072620388,8.62262664089,0.0,26.2443270014,42.8153538416,59.6537461137,12.082452537,18.025,29.5462935767
 03/19  10:00:00,57.1765500959,5.73347040064,6.22650948722,0.0,21.7447113004,23.4437158914,61.6119791,14.1512445217,18.025,29.4357345783
 03/19  11:00:00,54.2680340127,5.69100209188,5.76275627055,0.0,19.3449162599,23.4437158914,62.0411397626,14.6542192217,18.025,29.3619205409
 03/19  12:00:00,53.9667423308,5.66853837571,5.34202411466,0.0,19.190480192,23.7425572507,56.6434389846,15.1903196089,18.025,23.4281193756
 03/19  13:00:00,53.7163827576,5.64761333188,5.08646555116,0.0,19.260583323,23.698576057,54.602931397,13.1472036173,18.025,23.4307277796
 03/19  14:00:00,53.5751615947,5.63562568087,4.95723068715,0.0,19.260583323,23.698576057,54.5545501274,13.0960328464,18.025,23.4335172809
 03/19  15:00:00,52.9739373077,5.60351307453,4.67807058949,0.0,19.260583323,23.4086260847,61.7720753483,14.4679420803,18.025,29.279133268
 03/19  16:00:00,56.5622170116,5.59427152008,3.82426213705,0.0,19.260583323,27.8781056672,38.1581028476,14.3639152507,18.025,5.76918759692
 03/19  17:00:00,64.1448124209,5.69147233659,2.68704659219,0.0,18.1807569449,37.5792895564,21.1203944248,15.3447919311,0.0,5.77560249376
 03/19  18:00:00,79.2428011937,5.83792739549,3.74487212461,0.0,32.6059821062,37.0465235296,24.198939367,18.4153910217,0.0,5.78354834526
 03/19  19:00:00,85.8169688149,5.93388785937,4.33972410991,0.0,36.8143715336,33.066984531,31.7919277971,20.2162412441,0.0,11.5756865529
 03/19  20:00:00,94.4150792124,6.11509927536,5.5131222887,0.0,36.43363367,38.8072253906,33.6739462847,22.0979216666,0.0,11.5760246181
 03/19  21:00:00,92.2411021259,6.14679508766,5.66415961815,0.0,36.0963922311,36.7877557581,34.1397433549,22.5638127961,0.0,11.5759305588
 03/19  22:00:00,68.5972848165,5.8528054247,3.63392590552,0.0,30.9507766546,20.6087787026,35.2243380628,23.5910050701,0.0,11.6333329927
 03/19  23:00:00,44.585927679,5.65911531497,2.25137243483,0.0,17.4250845679,11.7056064465,36.1163039437,24.5539741442,0.0,11.5623297995
 03/19  24:00:00,38.0410401148,5.60657275074,1.8678868905,0.0,12.925468867,10.100111941,30.6565096879,24.8870879742,0.0,5.76942171366
 03/20  01:00:00,34.7450870381,5.55441099112,1.50424982103,0.0,10.0992000411,10.047477231,30.9418498856,25.179792265,0.0,5.7620576206
 03/20  02:00:00,32.5702810429,5.51355442899,1.2298597469,0.0,8.25718729233,10.0299323277,31.2052189715,25.4431541781,0.0,5.76206479341
 03/20  03:00:00,32.3730643,5.4874039572,1.05719158996,0.00160245875347,8.25718729233,10.0299323277,25.6947338446,25.6747338446,0.0,0.02
 03/20  04:00:00,33.864745018,5.46860646743,0.926099817883,0.0364273161562,8.25718729233,11.6354268332,31.6494727618,25.8799822705,0.0,5.76949049131
 03/20  05:00:00,41.5671865178,5.48079428266,1.01638766506,0.0563164537256,12.1011305571,15.3678112995,36.613197276,25.0525326897,0.0,11.5606645863
 03/20  06:00:00,73.3613282748,5.76905802058,3.04961940158,0.0,19.7275818095,37.2640762949,41.6031070516,24.1615683574,0.0,17.4415386942
 03/20  07:00:00,87.9142439097,5.96882138175,4.45010792413,0.0,24.3117294858,51.2795993405,38.5522693876,21.023874163,0.0,17.5283952246
 03/20  08:00:00,73.3232157625,5.67231785602,3.31534298655,0.0,23.6694662846,40.6342015617,50.5567165937,15.102368891,0.0,35.4543477027
 03/20  09:00:00,69.9406656142,5.61625972591,4.99658615558,0.0,23.6694662846,35.6302164847,63.1694564146,15.7129908396,18.025,29.431465575
 03/20  10:00:00,51.3046113893,5.47485106195,4.04302119955,0.0558813032754,18.7433767983,22.9618409725,58.0916401947,16.5748861925,18.025,23.4917540022
 03/20  11:00:00,51.1437899507,5.46283237584,3.87080268645,0.0817959503882,18.7433767983,22.9618409725,63.6515125363,16.3436033059,18.025,29.2829092304
 03/20  12:00:00,51.0907880472,5.46471754334,3.77440702838,0.0798569646234,18.5889407304,23.1597249699,55.643266091,14.1965291937,18.025,23.4217368973
 03/20  13:00:00,51.3563393042,5.47554156915,3.80292977862,0.0595603309298,18.7433767983,23.2517909448,53.3987014663,11.949252389,18.025,23.4244490773
 03/20  14:00:00,51.3483077254,5.47511274828,3.80522102174,0.0496656463906,18.7433767983,23.2517909448,52.6767044218,11.2270418007,18.025,23.4246626211
 03/20  15:00:00,51.1183178651,5.48325289836,3.87102512018,0.0356805796783,18.7433767983,22.9618409725,53.7819408081,12.3295394438,18.025,23.4274013644
 03/20  16:00:00,55.0010992249,5.51031699026,3.301940525,0.00914444376043,18.7433767983,27.431320555,35.8524725716,12.0583086026,18.025,5.76916396898
 03/20  17:00:00,66.8056187591,5.66960246536,2.7678168637,0.0,17.6635504202,40.6971502883,22.7689179572,11.2217443606,0.0,11.5471735966
 03/20  18:00:00,74.1359113711,5.7606989883,3.50156259713,0.0,27.5259009287,37.3340067412,26.0237505011,14.4044616496,0.0,11.6192888516
 03/20  19:00:00,82.6549086525,5.8313647124,3.97296935547,0.0,33.8341110165,33.3544677425,26.8712991764,15.2950048821,0.0,11.5762942943
 03/20  20:00:00,93.8385033521,5.98805033953,4.96172330016,0.0,36.5179666069,38.8247702939,28.3714383427,16.7962654779,0.0,11.5751728647
 03/20  21:00:00,88.517633397,6.03513630486,5.10822937156,0.0,32.965339924,36.8579353714,35.7355819527,18.2960296075,0.0,17.4395523452
 03/20  22:00:00,62.6035381469,5.751293692,3.02556169953,0.0,25.6355707503,20.6438685092,33.8299149623,22.2394404829,0.0,11.5904744794
 03/20  23:00:00,41.3164562018,5.54873248177,1.49458117904,0.0,15.0252895274,11.7056064465,32.5535347598,26.7768291713,0.0,5.77670558854
 03/20  24:00:00,35.7571710321,5.48054772224,1.01196506086,0.0174004277636,11.6412384099,10.0650221343,35.3859108594,29.6165549954,0.0,5.76935586407
 03/21  01:00:00,33.9604434913,5.44017201321,0.703558311175,0.130291132437,10.0992000411,10.047477231,31.9617340152,31.9417340152,0.0,0.02
 03/21  02:00:00,32.0565276586,5.41315379932,0.450439052993,0.366070162308,8.25718729233,10.0299323277,39.1341334081,33.3719061667,0.0,5.76222724133
 03/21  03:00:00,32.1672517541,5.40302692572,0.305710410815,0.631647779349,8.25718729233,10.0299323277,40.130247817,34.368020221,0.0,5.76222759603
 03/21  04:00:00,33.8897237607,5.40272857588,0.223053267226,0.830332952551,8.25718729233,11.6354268332,39.539073333,33.7700069429,0.0,5.76906639011
 03/21  05:00:00,41.8754008004,5.42147209863,0.268335564075,1.17191083938,12.1011305571,15.3678112995,43.9316496688,32.3726006843,0.0,11.5590489845
 03/21  06:00:00,72.8207209996,5.65188175892,2.17290218893,0.453298501379,19.7275818095,37.2640762949,42.8579092037,31.2247321981,0.0,11.6331770056
 03/21  07:00:00,87.0696501501,5.8352098747,3.54382070764,0.195310520082,24.3117294858,51.2795993405,52.3497420323,28.984509262,0.0,23.3652327702
 03/21  08:00:00,72.5696197738,5.56113642928,2.12299391512,0.549943054618,23.6694662846,40.6342015617,56.3209309279,20.8707567537,0.0,35.4501741743
 03/21  09:00:00,69.7089721341,5.5551669004,4.33216249819,0.493825914683,23.6694662846,35.6302164847,64.1609271843,16.7043234155,18.025,29.4316037688
 03/21  10:00:00,51.8599980619,5.49630624719,4.20102363458,0.431815812815,18.7433767983,22.9618409725,54.3758514721,12.8599622559,18.025,23.4908892162
 03/21  11:00:00,52.1652080587,5.55068139181,4.71396958967,0.172201107822,18.7433767983,22.9618409725,50.8684743022,9.41410322296,18.025,23.4293710792
 03/21  12:00:00,52.649972569,5.60599620685,5.24048346892,0.0316874138801,18.5889407304,23.1597249699,47.8382993413,6.38231067308,18.025,23.4309886682
 03/21  13:00:00,53.2332858958,5.65440527837,5.56057227408,0.0,18.7433767983,23.2517909448,49.5180316143,2.20741276132,18.025,29.285618853
 03/21  14:00:00,53.4395213457,5.67740514371,5.74381145746,0.0,18.7433767983,23.2517909448,43.1622959029,1.72087290247,18.025,23.4164230004
 03/21  15:00:00,53.529047807,5.71093657764,6.08975696988,0.0,18.7433767983,22.9618409725,43.5751889822,2.13110296849,18.025,23.4190860137
 03/21  16:00:00,57.5082286819,5.73122446791,5.59731119931,0.0,18.7433767983,27.431320555,25.5535973191,1.76044934933,18.025,5.76814796974
 03/21  17:00:00,69.4307158314,5.9064932381,5.15603114705,0.0,17.6635504202,40.6971502883,7.65318810032,1.86955918961,0.0,5.78362891071
 03/21  18:00:00,76.8966934216,6.0551442252,5.96790473514,0.0,27.5259009287,37.3340067412,21.9076327312,4.48873251354,0.0,17.4189002177
 03/21  19:00:00,85.1124241899,6.12342317262,6.13843358918,0.0,33.8341110165,33.3544677425,21.2940446404,9.72155536469,0.0,11.5724892758
 03/21  20:00:00,95.4788565078,6.23208764316,6.3580427396,0.0,36.5179666069,38.8247702939,24.3493257122,18.551402831,0.0,5.79792288112
 03/21  21:00:00,89.6464627304,6.21372396006,6.05848180929,0.0,32.965339924,36.8579353714,41.0354724854,23.594528742,0.0,17.4409437434
 03/21  22:00:00,63.1085313036,5.82955866369,3.4522959999,0.0,25.6355707503,20.6438685092,38.4067748604,26.8159318502,0.0,11.5908430102
 03/21  23:00:00,41.6541422416,5.59555614329,1.78544710645,0.0,15.0252895274,11.7056064465,35.637845363,29.8612393521,0.0,5.77660601097
 03/21  24:00:00,36.0949889718,5.52887448253,1.31885963672,0.0,11.6412384099,10.0650221343,36.876611435,31.1072327399,0.0,5.76937869508
 03/22  01:00:00,34.1667226836,5.48109493002,0.999206151331,0.0,10.0992000411,10.047477231,38.5641689337,32.8020889445,0.0,5.7620799892
 03/22  02:00:00,32.0211630019,5.44114623145,0.722482818474,0.0306693226191,8.25718729233,10.0299323277,40.1920020835,34.4300763394,0.0,5.76192574411
 03/22  03:00:00,32.000057359,5.41823279006,0.509807693506,0.245154117862,8.25718729233,10.0299323277,42.4976958698,36.7362098425,0.0,5.76148602729
 03/22  04:00:00,33.8096681208,5.41303411835,0.360160839484,0.602867637128,8.25718729233,11.6354268332,38.4030965047,38.3830965047,0.0,0.02
 03/22  05:00:00,41.9425214989,5.43480242061,0.378637345606,1.11540447365,12.1011305571,15.3678112995,49.4511938493,37.8896775816,0.0,11.5615162677
 03/22  06:00:00,72.6840045075,5.64591031799,2.09203822532,0.403420656121,19.7275818095,37.2640762949,54.317461823,36.8761297612,0.0,17.4413320618
 03/22  07:00:00,86.9446419849,5.8298829109,3.44122506984,0.178240520763,24.3117294858,51.2795993405,50.5502996814,33.0216589971,0.0,17.5286406843
 03/22  08:00:00,72.5849177311,5.57833220101,2.10134432017,0.569702813819,23.6694662846,40.6342015617,59.0946028177,23.6437491589,0.0,35.4508536589
 03/22  09:00:00,70.0006426007,5.5928485227,4.67599187229,0.40399071049,23.6694662846,35.6302164847,62.9075927796,15.4509466485,18.025,29.4316461311
 03/22  10:00:00,52.4807344154,5.55564086587,4.96314052665,0.231104105909,18.7433767983,22.9618409725,54.8421649973,7.45758119824,18.025,29.3595837991
 03/22  11:00:00,53.1321360584,5.62846474395,5.72125741106,0.0540609059353,18.7433767983,22.9618409725,44.284351509,2.82853541449,18.025,23.4308160945
 03/22  12:00:00,53.817299805,5.69849079613,6.34700863493,0.0,18.5889407304,23.1597249699,43.6270560933,2.17860585289,18.025,23.4234502404
 03/22  13:00:00,54.5780733811,5.77826705513,6.78150314038,0.0,18.7433767983,23.2517909448,41.4571433972,0.00666854222723,18.025,23.425474855
 03/22  14:00:00,55.3127090635,5.85811440272,7.43629086235,0.0,18.7433767983,23.2517909448,41.450939115,0.0,18.025,23.425939115
 03/22  15:00:00,55.7050597367,5.91942233797,8.05728259603,0.0,18.7433767983,22.9618409725,41.4534723625,0.0,18.025,23.4284723625
 03/22  16:00:00,59.8916008041,5.95879634597,7.75311518935,0.0,18.7433767983,27.431320555,23.7940054835,0.0,18.025,5.76900548355
 03/22  17:00:00,72.0195539729,6.18748271184,7.463880803,0.0,17.6635504202,40.6971502883,11.5464063634,0.0,0.0,11.5464063634
 03/22  18:00:00,79.7231105107,6.3712952379,8.47818196091,0.0,27.5259009287,37.3340067412,12.6382573782,1.01951700937,0.0,11.6187403688
 03/22  19:00:00,87.5417377332,6.41420307147,8.27697192923,0.0,33.8341110165,33.3544677425,17.4115661445,5.83659417382,0.0,11.5749719707
 03/22  20:00:00,97.6129857171,6.50017139526,8.2240932778,0.0,36.5179666069,38.8247702939,26.3029342009,14.7272469953,0.0,11.5756872056
 03/22  21:00:00,91.3428689031,6.43762394605,7.53099493856,0.0,32.965339924,36.8579353714,38.6414050939,21.2015374078,0.0,17.439867686
 03/22  22:00:00,64.2382298631,5.97597454961,4.43558405639,0.0,25.6355707503,20.6438685092,37.3730895807,25.7831495322,0.0,11.5899400485
 03/22  23:00:00,42.2458289148,5.67170566245,2.30098808596,0.0,15.0252895274,11.7056064465,33.6405380177,27.8640726987,0.0,5.77646531908
 03/22  24:00:00,36.6252130136,5.5981882772,1.7797723169,0.0,11.6412384099,10.0650221343,33.2241729342,27.454816226,0.0,5.76935670814
 03/23  01:00:00,34.6938325672,5.55038659971,1.45702747317,0.0,10.0992000411,10.047477231,34.2323429606,28.4703051272,0.0,5.76203783346
 03/23  02:00:00,32.4875858055,5.50501616317,1.15570975604,0.0,8.25718729233,10.0299323277,29.6509826603,29.6309826603,0.0,0.02
 03/23  03:00:00,32.219133664,5.46979728529,0.922474163231,0.0,8.25718729233,10.0299323277,37.4387673444,31.6767452838,0.0,5.76202206062
 03/23  04:00:00,33.6406150606,5.44445250647,0.753412599381,0.00914651802421,8.25718729233,11.6354268332,38.7506603461,32.9814191741,0.0,5.76924117203
 03/23  05:00:00,41.3135124706,5.44680185587,0.752376495437,0.100661881457,12.1011305571,15.3678112995,45.1688727419,33.6089559867,0.0,11.5599167552
 03/23  06:00:00,72.7617151181,5.69758894246,2.52150353844,0.0,19.7275818095,37.2640762949,43.8064985727,32.173953476,0.0,11.6325450967
 03/23  07:00:00,87.3217387778,5.90165505707,3.92479680366,0.0,24.3117294858,51.2795993405,51.326862849,27.9626590601,0.0,23.3642037889
 03/23  08:00:00,73.1725452376,5.65866466976,3.17834952178,0.0,23.6694662846,40.6342015617,50.5450838796,15.0977581644,0.0,35.4473257152
 03/23  09:00:00,71.283575983,5.70212123032,6.2536503806,0.0,23.6694662846,35.6302164847,53.1315545027,5.67919102919,18.025,29.4273634735
 03/23  10:00:00,54.1328722565,5.67036788132,6.73165896778,0.0,18.7433767983,22.9618409725,42.573775234,1.05852554705,18.025,23.490249687
 03/23  11:00:00,55.4983197207,5.7755014688,7.99446771259,0.0,18.7433767983,22.9618409725,41.4546811172,0.0,18.025,23.4296811172
 03/23  12:00:00,57.683340404,5.91486339182,9.99667745401,0.0,18.5889407304,23.1597249699,41.4540779459,0.0,18.025,23.4290779459
 03/23  13:00:00,59.215031988,6.04214304559,11.1545861582,0.0,18.7433767983,23.2517909448,41.4562759296,0.0,18.025,23.4312759296
 03/23  14:00:00,60.742938266,6.14322606987,12.5814113655,0.0,18.7433767983,23.2517909448,47.2971459443,0.0,18.025,29.2721459443
 03/23  15:00:00,60.4213557529,6.17293228759,12.52007473,0.0,18.7433767983,22.9618409725,41.4413241315,0.0,18.025,23.4163241315
 03/23  16:00:00,64.2363659311,6.20394840838,11.852731932,0.0,18.7433767983,27.431320555,23.7938144547,0.0,18.025,5.76881445472
 03/23  17:00:00,76.2213030443,6.454972413,11.3981484694,0.0,17.6635504202,40.6971502883,5.7833431874,0.0,0.0,5.7833431874
 03/23  18:00:00,82.6351903009,6.60184474252,11.1597176098,0.0,27.5259009287,37.3340067412,17.4168396916,0.0,0.0,17.4168396916
 03/23  19:00:00,90.3837481349,6.66108784452,10.872104479,0.0,33.8341110165,33.3544677425,6.25353414342,0.455535660336,0.0,5.79799848308
 03/23  20:00:00,100.899273649,6.79353017737,11.2170299914,0.0,36.5179666069,38.8247702939,14.937704543,3.36281685639,0.0,11.5748876866
 03/23  21:00:00,95.2038845095,6.80320302828,11.0264392712,0.0,32.965339924,36.8579353714,22.7745513991,5.33556585793,0.0,17.4389855412
 03/23  22:00:00,68.5695857117,6.40506623666,8.33785476882,0.0,25.6355707503,20.6438685092,16.7501703612,5.16003016317,0.0,11.590140198
 03/23  23:00:00,45.7117116417,6.01855536279,5.42002476652,0.0,15.0252895274,11.7056064465,13.1743889938,7.3979238337,0.0,5.77646516006
 03/23  24:00:00,39.1282263482,5.86210801529,4.01886886116,0.0,11.6412384099,10.0650221343,14.7934782827,9.02416065065,0.0,5.76931763206
 03/24  01:00:00,37.0797777679,5.80629302892,3.58706685314,0.0,10.0992000411,10.047477231,13.3109609494,7.54885536049,0.0,5.76210558888
 03/24  02:00:00,34.6438376342,5.74441035634,3.07256752272,0.0,8.25718729233,10.0299323277,13.435662055,7.67358209839,0.0,5.76207995665
 03/24  03:00:00,34.0576365275,5.68399244555,2.5467865063,0.0,8.25718729233,10.0299323277,10.4853236063,10.4653236063,0.0,0.02
 03/24  04:00:00,35.3343914922,5.64766957341,2.25312177776,0.0,8.25718729233,11.6354268332,18.7002666477,12.9310288141,0.0,5.76923783362
