Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  05:00:00,43.0712242651,5.66597876575,2.39157703356,0.0,12.1011305571,15.3678112995,23.3977992474,11.8370291289,0.0,11.5607701184
 03/24  06:00:00,75.3353987124,6.00473422574,4.78804611686,0.0,19.7275818095,37.2640762949,29.9513619077,12.5121628323,0.0,17.4391990754
 03/24  07:00:00,90.8271752281,6.30726428749,7.02464151386,0.0,24.3117294858,51.2795993405,30.4630680109,12.9355989352,0.0,17.5274690757
 03/24  08:00:00,76.186644555,5.907254189,5.94386558266,0.0,23.6694662846,40.6342015617,41.1206528159,5.67361052176,0.0,35.4470422942
 03/24  09:00:00,73.9268834055,5.94095934073,8.65812641106,0.0,23.6694662846,35.6302164847,48.7139686725,1.26211174408,18.025,29.4268569284
 03/24  10:00:00,55.9000030745,5.85861259209,8.31054919507,0.0,18.7433767983,22.9618409725,42.1538430076,0.641463950714,18.025,23.4873790568
 03/24  11:00:00,56.9071282122,5.97701498503,9.20176483111,0.0,18.7433767983,22.9618409725,47.3044377339,0.0,18.025,29.2794377339
 03/24  12:00:00,58.3822603759,6.11631958373,10.4941445928,0.0,18.5889407304,23.1597249699,41.4438273394,0.0,18.025,23.4188273394
 03/24  13:00:00,59.9743099595,6.25892506731,11.6970882774,0.0,18.7433767983,23.2517909448,41.4482197027,0.0,18.025,23.4232197027
 03/24  14:00:00,61.2393119854,6.36217620489,12.8588388771,0.0,18.7433767983,23.2517909448,41.4446055809,0.0,18.025,23.4196055809
 03/24  15:00:00,61.3389525426,6.40838437695,13.2022204275,0.0,18.7433767983,22.9618409725,41.4486207192,0.0,18.025,23.4236207192
 03/24  16:00:00,64.3203767254,6.37380775299,11.7668817946,0.0,18.7433767983,27.431320555,23.7938619696,0.0,18.025,5.7688619696
 03/24  17:00:00,75.1524397267,6.53705001609,10.2472082042,0.0,17.6635504202,40.6971502883,5.78316545975,0.0,0.0,5.78316545975
 03/24  18:00:00,81.771877861,6.62678124237,10.2714747446,0.0,27.5259009287,37.3340067412,19.2117358088,1.79542264079,0.0,17.416313168
 03/24  19:00:00,88.3819097047,6.70886686853,10.7064941532,0.0,33.8341110165,33.3544677425,14.6327372646,3.0588383375,0.0,11.5738989271
 03/24  20:00:00,101.02941995,6.84720845698,11.2935016389,0.0,36.5179666069,38.8247702939,18.2434133823,6.67093814541,0.0,11.5724752369
 03/24  21:00:00,95.1649963395,6.83737003304,10.95339283,0.0,32.965339924,36.8579353714,20.7108183251,9.07849218876,0.0,11.6323261363
 03/24  22:00:00,68.1334987762,6.40554582327,7.90129495721,0.0,25.6355707503,20.6438685092,23.1055326768,11.5156390364,0.0,11.5898936404
 03/24  23:00:00,45.2922171501,6.01552750155,5.00355988613,0.0,15.0252895274,11.7056064465,25.9145129709,14.382914422,0.0,11.531598549
 03/24  24:00:00,38.8840490429,5.85835487285,3.77844799059,0.0,11.6412384099,10.0650221343,16.7300962427,15.5397657741,0.0,1.19033046854
 03/25  01:00:00,39.4009076509,5.78550495096,3.16950825138,0.0,12.8411359301,10.0650221343,21.5933501231,17.0008993441,0.0,4.592450779
 03/25  02:00:00,34.0216861436,5.69257794655,2.50225009704,0.0,8.25718729233,10.0299323277,23.7783861938,18.0162274151,0.0,5.76215877871
 03/25  03:00:00,33.5447535973,5.63898538474,2.07891047399,0.0,8.25718729233,10.0299323277,27.2745186533,21.5124013912,0.0,5.7621172621
 03/25  04:00:00,34.9825875106,5.61767921945,1.93131176594,0.0,8.25718729233,11.6354268332,27.3846106007,21.6159054434,0.0,5.76870515725
 03/25  05:00:00,39.0539089558,5.60441871031,1.85746014397,0.0,8.71707943955,15.3327214929,25.6642444206,19.8884032637,0.0,5.77584115686
 03/25  06:00:00,59.7812818799,5.68540816058,2.40757233125,0.0,18.5082010057,25.6353820695,25.106121185,19.3169177043,0.0,5.7892034807
 03/25  07:00:00,72.0308453643,5.86957369128,3.7889830848,0.0,19.4083231844,41.0650158608,35.3761592982,17.9374782771,0.0,17.4386810211
 03/25  08:00:00,97.979012953,6.21957061781,7.39387351231,0.0,26.3286599382,57.9988325916,52.9906814606,11.378432807,0.0,41.6122486536
 03/25  09:00:00,84.0216411098,6.0675616536,8.74312720798,0.0,26.3286599382,42.8504436482,54.5959528978,7.0325239335,18.025,29.5384289643
 03/25  10:00:00,58.938313231,5.88031729589,7.84145893925,0.0,21.7447113004,23.4437158914,51.0398807764,3.58428239934,18.025,29.4305983771
 03/25  11:00:00,57.4079194062,5.98975510402,8.66362497813,0.0,19.3027497915,23.426170988,48.4878959809,1.10885363028,18.025,29.3540423506
 03/25  12:00:00,58.4441174724,6.11974868901,9.42791698175,0.0,19.1483137236,23.7250123474,42.1650079665,0.715767640608,18.025,23.4242403259
 03/25  13:00:00,59.2862228009,6.22312432675,10.0211001793,0.0,19.3027497915,23.7161209604,41.450463255,0.0,18.025,23.425463255
 03/25  14:00:00,60.0529879241,6.31233414139,10.6986548814,0.0,19.3027497915,23.7161209604,41.4509056351,0.0,18.025,23.4259056351
 03/25  15:00:00,60.2152304464,6.35343942543,11.1097414221,0.0,19.3027497915,23.426170988,41.4530706552,0.0,18.025,23.4280706552
 03/25  16:00:00,63.9515289325,6.33920713982,10.4089407519,0.0,19.3027497915,27.8956505705,23.7939172178,0.0,18.025,5.76891721775
 03/25  17:00:00,71.7752195735,6.45916287181,9.49007031646,0.0,18.2229234133,37.5968344597,7.93813152326,0.0,0.0,7.93813152326
 03/25  18:00:00,87.344601454,6.7096934455,10.8555055732,0.0,32.690315043,37.0816133363,10.2090149525,0.829503743665,0.0,9.37951120886
 03/25  19:00:00,91.2944330396,6.77736157075,10.8577488581,0.0,36.8143715336,33.066984531,15.9588905336,4.38568841097,0.0,11.5732021226
 03/25  20:00:00,99.8361748047,6.81303733854,10.3557366317,0.0,36.3493007332,38.7721355839,24.9991407974,13.4268620383,0.0,11.5722787591
 03/25  21:00:00,96.6602657033,6.72607093685,9.38465823156,0.0,36.1807251679,36.8228455648,24.6496753069,18.8519419645,0.0,5.79773334236
 03/25  22:00:00,72.5010287832,6.34332651023,6.92777532332,0.0,31.0351095914,20.6438685092,37.1161839335,19.6774775714,0.0,17.4387063621
 03/25  23:00:00,47.2409013979,5.98130455371,4.58418385478,0.0,17.4250845679,11.7056064465,30.8456310378,19.2844844272,0.0,11.5611466106
 03/25  24:00:00,39.6590003678,5.82274950881,3.38910976284,0.0,12.8411359301,10.0650221343,26.0380227469,20.2688804527,0.0,5.76914229423
 03/26  01:00:00,38.9039634143,5.72113645691,2.61751261439,0.0,12.925468867,10.100111941,23.8531310894,23.8331310894,0.0,0.02
 03/26  02:00:00,33.6508584155,5.64344146944,2.06113989542,0.0,8.34152022915,10.0650221343,31.327017225,25.5651954474,0.0,5.7618217776
 03/26  03:00:00,33.231425913,5.591615587,1.69353160738,0.0,8.34152022915,10.0650221343,33.9567646049,28.1949836542,0.0,5.76178095063
 03/26  04:00:00,34.5095979762,5.54847490426,1.40810579279,0.0,8.34152022915,11.6705166398,37.137917936,31.3688544274,0.0,5.76906350862
 03/26  05:00:00,38.4974152371,5.52410963502,1.26185748909,0.0,8.80141237637,15.3678112995,36.2218551767,30.4456800145,0.0,5.77617516221
 03/26  06:00:00,59.0694688155,5.60040578416,1.78076463646,0.0,18.5082010057,25.6353820695,40.5103890223,28.9501868795,0.0,11.5602021429
 03/26  07:00:00,71.2206129151,5.77288527693,2.95602708334,0.0,19.4926561212,41.1001056674,39.1705096742,27.5379256307,0.0,11.6325840435
 03/26  08:00:00,96.2037485787,6.05619938787,5.7819916379,0.0,26.3286599382,57.9988325916,58.0781012943,16.4691810065,0.0,41.6089202878
 03/26  09:00:00,82.91501334,5.9682736328,7.85521913679,0.0,26.2443270014,42.8153538416,61.1332744611,7.66831490801,18.025,35.4399595531
 03/26  10:00:00,58.0283895883,5.77376468254,7.03809394216,0.0,21.7447113004,23.4437158914,50.62267223,3.16939347715,18.025,29.4282787528
 03/26  11:00:00,55.8119236414,5.7902983372,7.20737826395,0.0,19.3449162599,23.4437158914,43.1562159794,1.64512299108,18.025,23.4860929883
 03/26  12:00:00,55.9412636048,5.79696543101,7.18813790595,0.0,19.190480192,23.7425572507,43.5695808094,2.12061961997,18.025,23.4239611895
 03/26  13:00:00,56.0134622953,5.80547253647,7.22570515101,0.0,19.260583323,23.698576057,41.4518464133,0.0,18.025,23.4268464133
 03/26  14:00:00,56.3156029539,5.83632788846,7.49698979085,0.0,19.260583323,23.698576057,41.4528311603,0.0,18.025,23.4278311603
 03/26  15:00:00,55.9155303703,5.83006883934,7.39312604777,0.0,19.260583323,23.4086260847,47.6423986808,0.335716314835,18.025,29.281682366
 03/26  16:00:00,59.6128673888,5.83217947189,6.63702580058,0.0,19.260583323,27.8781056672,18.4773861735,0.432386173508,18.025,0.02
 03/26  17:00:00,68.1554761722,6.02023462948,6.36897290683,0.0,18.1807569449,37.5792895564,11.5394794004,0.00746557642672,0.0,11.532013824
 03/26  18:00:00,84.1568440037,6.30767435406,8.18919723103,0.0,32.6059821062,37.0465235296,6.22145520085,0.43847947044,0.0,5.78297573041
 03/26  19:00:00,88.9716848707,6.44686186541,8.86550839188,0.0,36.8143715336,33.066984531,14.5009334917,2.9264216449,0.0,11.5745118468
 03/26  20:00:00,99.5643360512,6.65577706199,10.1217409938,0.0,36.43363367,38.8072253906,17.3888297282,5.8158410508,0.0,11.5729886774
 03/26  21:00:00,97.416883411,6.69440530949,10.2923694664,0.0,36.0963922311,36.7877557581,18.4378988632,6.86412868376,0.0,11.5737701794
 03/26  22:00:00,72.7465962046,6.29306646383,7.34303483505,0.0,30.9507766546,20.6087787026,21.065497601,9.43317131587,0.0,11.6323262852
 03/26  23:00:00,47.3809584057,5.93954073341,4.76600999202,0.0,17.4250845679,11.7056064465,22.1124049868,10.5515978145,0.0,11.5608071723
 03/26  24:00:00,40.3360807207,5.84860236839,3.9209173528,0.0,12.925468867,10.100111941,16.0175028968,10.2484305467,0.0,5.7690723501
 03/27  01:00:00,36.5404441295,5.75346112864,3.10057369483,0.0,10.0992000411,10.047477231,16.2176582979,10.4558843077,0.0,5.76177399018
 03/27  02:00:00,34.1485243929,5.69300261101,2.62867071024,0.0,8.25718729233,10.0299323277,10.6670157058,10.6470157058,0.0,0.02
 03/27  03:00:00,33.9192863298,5.66612324477,2.42630994185,0.0,8.25718729233,10.0299323277,16.6282848022,10.8665717681,0.0,5.76171303408
 03/27  04:00:00,35.2931920296,5.64031673568,2.21928371551,0.0,8.25718729233,11.6354268332,17.8148026221,12.0459503446,0.0,5.7688522775
 03/27  05:00:00,42.964065875,5.65327364234,2.29714077036,0.0,12.1011305571,15.3678112995,23.421328108,11.8614849869,0.0,11.5598431211
 03/27  06:00:00,75.3212568275,6.00645560022,4.77221489883,0.0,19.7275818095,37.2640762949,22.6583170865,11.0272647337,0.0,11.6310523527
 03/27  07:00:00,91.145413773,6.34076596976,7.30940837352,0.0,24.3117294858,51.2795993405,32.8097967875,9.45020310541,0.0,23.3595936821
 03/27  08:00:00,76.1182138465,5.90778436692,5.87493014939,0.0,23.6694662846,40.6342015617,34.1619276741,4.6263913476,0.0,29.5355363265
 03/27  09:00:00,73.5409785631,5.92213168034,8.29106643478,0.0,23.6694662846,35.6302164847,49.4349374645,1.98868296119,18.025,29.4212545033
 03/27  10:00:00,55.0644054474,5.78030376455,7.55327439567,0.0,18.7433767983,22.9618409725,48.9153233404,1.53619717304,18.025,29.3541261673
 03/27  11:00:00,55.8530387961,5.8684642477,8.2562349503,0.0,18.7433767983,22.9618409725,42.3088378259,0.858116044143,18.025,23.4257217818
 03/27  12:00:00,56.6065965027,5.96055405549,8.87425757659,0.0,18.5889407304,23.1597249699,42.4214136681,0.973737426305,18.025,23.4226762418
 03/27  13:00:00,56.2586407448,5.89282721565,8.34752403499,0.0,18.7433767983,23.2517909448,41.4564727085,0.00641855335658,18.025,23.4250541552
 03/27  14:00:00,56.2210901533,5.89353355979,8.3092665521,0.0,18.7433767983,23.2517909448,41.4502756713,0.0,18.025,23.4252756713
 03/27  15:00:00,56.1938012077,5.92446988447,8.54099070831,0.0,18.7433767983,22.9618409725,42.2564261383,0.804249006039,18.025,23.4271771323
 03/27  16:00:00,59.7097903998,5.92691437451,7.60320545033,0.0,18.7433767983,27.431320555,25.81703348,2.0232527264,18.025,5.76878075355
 03/27  17:00:00,70.5952911904,6.06861370728,6.15851195425,0.0,17.6635504202,40.6971502883,16.8555346582,5.30949156534,0.0,11.5460430929
 03/27  18:00:00,77.6598663169,6.17584264039,6.61043269102,0.0,27.5259009287,37.3340067412,23.0516880003,11.4346883874,0.0,11.6169996129
 03/27  19:00:00,84.2146557291,6.25521128744,6.99291063144,0.0,33.8341110165,33.3544677425,25.9790437059,14.405564256,0.0,11.5734794499
 03/27  20:00:00,97.3495018188,6.44081884168,8.01999106303,0.0,36.5179666069,38.8247702939,28.7907179225,17.2178520107,0.0,11.5728659118
 03/27  21:00:00,91.5603523171,6.43704668787,7.74910079235,0.0,32.965339924,36.8579353714,37.2930249856,19.8553243622,0.0,17.4377006235
 03/27  22:00:00,64.7500874512,6.01909008406,4.90435946921,0.0,25.6355707503,20.6438685092,32.6099098327,21.0211959497,0.0,11.5887138831
 03/27  23:00:00,42.7514879713,5.72120048904,2.75717074483,0.0,15.0252895274,11.7056064465,28.2953494541,22.5192829682,0.0,5.77606648589
 03/27  24:00:00,37.0291282396,5.64548774538,2.13640283668,0.0,11.6412384099,10.0650221343,29.4742068264,23.7052223867,0.0,5.76898443976
 03/28  01:00:00,35.0918035041,5.59823244155,1.80716420459,0.0,10.0992000411,10.047477231,29.9129089515,24.151217484,0.0,5.76169146749
 03/28  02:00:00,32.8949099656,5.5563636598,1.51169753289,0.0,8.25718729233,10.0299323277,24.5406949865,24.5206949865,0.0,0.02
 03/28  03:00:00,32.6183881111,5.52132138175,1.27021561472,0.0,8.25718729233,10.0299323277,31.7356735938,25.974796105,0.0,5.76087748879
 03/28  04:00:00,34.0377569875,5.49626105422,1.10790763749,0.0,8.25718729233,11.6354268332,32.7123635305,26.9436271095,0.0,5.76873642103
 03/28  05:00:00,41.7173706948,5.50759766161,1.19612683858,0.0,12.1011305571,15.3678112995,36.3494594063,26.1762408876,0.0,10.1732185186
 03/28  06:00:00,73.418315909,5.78302318471,3.09271644838,0.0,19.7275818095,37.2640762949,38.3892794938,25.3651674266,0.0,13.0241120673
 03/28  07:00:00,87.8476491818,5.97101357054,4.38140882,0.0,24.3117294858,51.2795993405,46.7496863042,23.3908859981,0.0,23.3588003061
 03/28  08:00:00,73.1838300258,5.67853330287,3.16980630545,0.0,23.6694662846,40.6342015617,47.2834906978,17.7493297994,0.0,29.5341608983
 03/28  09:00:00,69.9014614049,5.63551489864,4.93817266036,0.0,23.6694662846,35.6302164847,64.8430760454,17.3974619178,18.025,29.4206141276
 03/28  10:00:00,51.1382885144,5.48138920868,3.92607626515,0.0,18.7433767983,22.9618409725,66.0968506414,18.7194364316,18.025,29.3524142098
 03/28  11:00:00,50.9576761773,5.46759818343,3.7582330975,0.00350874488368,18.7433767983,22.9618409725,59.5931539934,18.141214844,18.025,23.4269391494
 03/28  12:00:00,50.9135374587,5.47177041483,3.65553025949,0.0144549979394,18.5889407304,23.1597249699,56.885856125,15.4398645178,18.025,23.4209916072
 03/28  13:00:00,51.1672039198,5.47693392513,3.65878707516,0.0131968014316,18.7433767983,23.2517909448,54.7219382189,13.2757755357,18.025,23.4211626832
 03/28  14:00:00,51.2892454964,5.48822734317,3.77920708598,0.00352458543031,18.7433767983,23.2517909448,52.9961733472,11.5482178823,18.025,23.4229554649
 03/28  15:00:00,51.4284346988,5.5295775062,4.17052014428,0.0,18.7433767983,22.9618409725,52.3260905203,10.8763440183,18.025,23.424746502
 03/28  16:00:00,55.626876579,5.5655489084,3.88165746241,0.0,18.7433767983,27.431320555,32.0543514784,8.26068924533,18.025,5.76866223312
 03/28  17:00:00,67.3233801606,5.71056778505,3.2446495079,0.0,17.6635504202,40.6971502883,19.7138258749,8.16787517843,0.0,11.5459506965
 03/28  18:00:00,74.4546554283,5.79159491809,3.7894768803,0.0,27.5259009287,37.3340067412,24.1012273224,12.4844069744,0.0,11.616820348
 03/28  19:00:00,81.0054564901,5.86027726602,4.17865094384,0.0,33.8341110165,33.3544677425,25.9031995685,14.3293431612,0.0,11.5738564073
 03/28  20:00:00,93.8025626279,6.01191148842,4.90196792327,0.0,36.5179666069,38.8247702939,31.0685616977,19.4947272763,0.0,11.5738344214
 03/28  21:00:00,88.3487327905,6.03952369917,4.93501193952,0.0,32.965339924,36.8579353714,40.5561740011,23.1209142452,0.0,17.435259756
 03/28  22:00:00,62.5033923851,5.75158387002,2.92517867258,0.0,25.6355707503,20.6438685092,37.637062794,26.0488550921,0.0,11.5882077019
 03/28  23:00:00,41.3976644055,5.56314025287,1.5614104914,0.0,15.0252895274,11.7056064465,33.5583030814,27.7823917121,0.0,5.7759113693
 03/28  24:00:00,35.8754878915,5.49923854773,1.12901498418,0.0,11.6412384099,10.0650221343,35.0916365805,29.3228159526,0.0,5.76882062796
 03/29  01:00:00,34.0205498446,5.46075295623,0.870306887668,0.00308650311912,10.0992000411,10.047477231,30.3901501127,30.3701501127,0.0,0.02
 03/29  02:00:00,31.9699846588,5.4291792989,0.63749721524,0.0764605604952,8.25718729233,10.0299323277,36.4916185354,30.7296864217,0.0,5.76193211367
 03/29  03:00:00,31.9177807695,5.40764618639,0.447577286003,0.235708529412,8.25718729233,10.0299323277,38.6989837125,32.9371295265,0.0,5.76185418604
 03/29  04:00:00,33.5921010692,5.39723262555,0.319454745979,0.441828627318,8.25718729233,11.6354268332,40.1344899985,34.3658324031,0.0,5.76865759539
 03/29  05:00:00,41.3439372237,5.41267660436,0.416888101123,0.500733327554,12.1011305571,15.3678112995,38.1824733915,32.3923075057,0.0,5.7901658858
 03/29  06:00:00,72.5829473546,5.65899086965,2.29645660625,0.0849317549086,19.7275818095,37.2640762949,47.9049186765,30.4697126373,0.0,17.4352060392
 03/29  07:00:00,85.0937383606,5.85090067791,3.62755958596,0.00406463934804,24.3117294858,51.2795993405,51.6193890235,28.2607610329,0.0,23.3586279906
 03/29  08:00:00,72.1563945791,5.56183146069,2.08689421344,0.172188522379,23.6694662846,40.6342015617,51.7477375745,22.2123239918,0.0,29.5354135827
 03/29  09:00:00,69.0326389735,5.5314114206,3.8687070306,0.304753199717,23.6694662846,35.6302164847,69.2387709654,21.7903319529,18.025,29.4234390125
 03/29  10:00:00,51.090269005,5.45113110623,3.39288916692,0.51542952421,18.7433767983,22.9618409725,68.4329211193,21.0566029319,18.025,29.3513181874
 03/29  11:00:00,51.2941574455,5.48882493639,3.74242570142,0.334574600307,18.7433767983,22.9618409725,59.6283440514,18.1777292443,18.025,23.4256148071
 03/29  12:00:00,51.6107265671,5.54518302826,4.17759769615,0.11616619161,18.5889407304,23.1597249699,54.3229487738,12.8796062583,18.025,23.4183425155
 03/29  13:00:00,51.8830215785,5.56411866364,4.26674212147,0.0338785475074,18.7433767983,23.2517909448,52.0507128506,10.6065162819,18.025,23.4191965687
 03/29  14:00:00,51.6101749533,5.53010131412,4.06059791428,0.00119322222027,18.7433767983,23.2517909448,51.4879518324,10.0445525104,18.025,23.418399322
 03/29  15:00:00,51.5815638666,5.55926770722,4.29396316649,0.0,18.7433767983,22.9618409725,51.8332470005,10.3881563043,18.025,23.4200906962
 03/29  16:00:00,55.3407717435,5.56342548049,3.59767500625,0.0,18.7433767983,27.431320555,34.2658298785,10.4720928314,18.025,5.76873704718
 03/29  17:00:00,66.7054896074,5.67947153233,2.65785911236,0.0,17.6635504202,40.6971502883,17.5586640858,11.7760836408,0.0,5.78258044494
 03/29  18:00:00,74.036526344,5.77090940715,3.39203813251,0.0,27.5259009287,37.3340067412,32.7585949559,15.343706369,0.0,17.4148885869
 03/29  19:00:00,80.5949142942,5.84365836008,3.7847380739,0.0,33.8341110165,33.3544677425,29.5770751469,18.0039344846,0.0,11.5731406623
 03/29  20:00:00,93.4256825562,5.98079247419,4.55621156424,0.0,36.5179666069,38.8247702939,35.0373767956,23.4658398721,0.0,11.5715369235
 03/29  21:00:00,87.6814603312,5.96746432423,4.3398091895,0.0,32.965339924,36.8579353714,41.6840961226,30.0534980762,0.0,11.6305980464
 03/29  22:00:00,61.9080055582,5.68692404993,2.3944583884,0.0,25.6355707503,20.6438685092,45.4017303419,33.8133071535,0.0,11.5884231885
 03/29  23:00:00,40.9995787215,5.51366129142,1.21280726524,0.0,15.0252895274,11.7056064465,46.475128169,34.9433574659,0.0,11.5317707031
 03/29  24:00:00,35.5976544971,5.46047990589,0.839109324122,0.0508346873101,11.6412384099,10.0650221343,35.7014802918,35.6814802918,0.0,0.02
 03/30  01:00:00,34.1129573533,5.42918171565,0.507583120909,0.489790200324,10.0992000411,10.047477231,45.4875912146,39.725850734,0.0,5.76174048059
 03/30  02:00:00,32.7493025295,5.41780615141,0.230525936304,1.27412407179,8.25718729233,10.0299323277,49.5017568745,43.74010121,0.0,5.76165566452
 03/30  03:00:00,33.912060251,5.44921804456,0.104271013644,2.53172616157,8.25718729233,10.0299323277,51.2381045973,45.4765363505,0.0,5.76156824682
 03/30  04:00:00,37.4040161482,5.51503234692,0.0524901091766,4.40291278147,8.25718729233,11.6354268332,53.2986777721,47.5306336466,0.0,5.76804412545
 03/30  05:00:00,46.0812466413,5.55516292514,0.0496769273766,5.46277280255,12.1011305571,15.3678112995,53.5108619346,47.7220489951,0.0,5.7888129395
 03/30  06:00:00,73.9958154267,5.60766943429,1.3302721919,2.51531144229,19.7275818095,37.2640762949,65.384996408,47.9493990754,0.0,17.4355973326
 03/30  07:00:00,85.3257238197,5.74872982438,2.70474432892,1.26105444451,24.3117294858,51.2795993405,59.7686325239,42.2458137859,0.0,17.522818738
 03/30  08:00:00,73.6291709529,5.5640709564,1.44037343126,2.28925377113,23.6694662846,40.6342015617,63.4241313358,27.9887511659,0.0,35.4353801699
 03/30  09:00:00,70.529260562,5.56045982106,3.700713615,1.94032657144,23.6694662846,35.6302164847,67.7489938436,20.3052690258,18.025,29.4187248178
 03/30  10:00:00,52.6490581892,5.49997235808,3.60368868696,1.81458374017,18.7433767983,22.9618409725,56.6458350398,15.1389707674,18.025,23.4818642724
 03/30  11:00:00,52.1668841394,5.52777210387,4.0830803002,0.827701521436,18.7433767983,22.9618409725,58.0628315173,11.6218046451,18.025,28.4160268721
 03/30  12:00:00,51.9899412721,5.55838047203,4.44550685068,0.214274931477,18.5889407304,23.1597249699,50.3278317157,8.03186827799,18.025,24.2709634377
 03/30  13:00:00,52.2410894466,5.58424481592,4.5869650935,0.0516013879221,18.7433767983,23.2517909448,47.0942781827,5.65674278636,18.025,23.4125353963
 03/30  14:00:00,52.4132141623,5.60212091087,4.79243294754,0.00038198828488,18.7433767983,23.2517909448,45.8277870911,4.39117017291,18.025,23.4116169182
 03/30  15:00:00,52.3481367987,5.61399950964,5.00580874731,0.0,18.7433767983,22.9618409725,45.665284283,4.22706900517,18.025,23.4132152778
 03/30  16:00:00,56.3040431939,5.62680999326,4.49756601757,0.0,18.7433767983,27.431320555,27.1631141016,3.36937719961,18.025,5.76873690199
 03/30  17:00:00,68.1698908789,5.80111646451,4.0006228323,0.0,17.6635504202,40.6971502883,9.65355341852,3.8706386478,0.0,5.78291477072
 03/30  18:00:00,75.5201776108,5.92636909344,4.72023861575,0.0,27.5259009287,37.3340067412,26.5836963816,9.16936833502,0.0,17.4143280465
 03/30  19:00:00,81.9771448425,6.00383748192,5.00679378808,0.0,33.8341110165,33.3544677425,19.3851257343,13.5899814038,0.0,5.79514433053
 03/30  20:00:00,94.8587508571,6.17015732313,5.79992365505,0.0,36.5179666069,38.8247702939,30.692959531,19.1196256879,0.0,11.5733338431
 03/30  21:00:00,89.5339239921,6.20398810534,5.95575871198,0.0,32.965339924,36.8579353714,38.6466718312,21.2116835324,0.0,17.4349882988
 03/30  22:00:00,63.212784375,5.84010427139,3.5460643106,0.0,25.6355707503,20.6438685092,34.1006916799,22.5121588603,0.0,11.5885328196
 03/30  23:00:00,41.7637813313,5.60626017377,1.88441697559,0.0,15.0252895274,11.7056064465,29.4528112903,23.6769461304,0.0,5.77586515982
 03/30  24:00:00,36.3063391471,5.55549633156,1.50361486614,0.0,11.6412384099,10.0650221343,28.8040820248,23.0355959966,0.0,5.76848602818
 03/31  01:00:00,34.4547797223,5.51792118193,1.25045714301,0.0,10.0992000411,10.047477231,29.6211776375,23.8594520789,0.0,5.76172555855
 03/31  02:00:00,32.3124746477,5.48135452937,1.00427810533,0.0,8.25718729233,10.0299323277,30.6383622333,24.8767248555,0.0,5.76163737776
 03/31  03:00:00,32.0868633814,5.45217705,0.807845064146,0.0,8.25718729233,10.0299323277,26.338559831,26.318559831,0.0,0.02
 03/31  04:00:00,33.4964063527,5.42276545219,0.597202282621,0.0428605250115,8.25718729233,11.6354268332,35.4669297167,29.698122696,0.0,5.76880702073
 03/31  05:00:00,41.1631285667,5.42644810102,0.609365676024,0.113685578791,12.1011305571,15.3678112995,42.1680134515,30.6086404384,0.0,11.5593730131
 03/31  06:00:00,72.4791638823,5.66034867217,2.27626474031,0.0,19.7275818095,37.2640762949,42.549228457,30.9186037732,0.0,11.6306246838
 03/31  07:00:00,85.1353769335,5.8602334019,3.6639602849,0.0,24.3117294858,51.2795993405,50.5377164395,27.1819739249,0.0,23.3557425145
 03/31  08:00:00,72.8754347596,5.62294805938,2.9170240795,0.0,23.6694662846,40.6342015617,50.0999331509,14.6659217399,0.0,35.434011411
 03/31  09:00:00,70.3695684932,5.64188441752,5.39992734114,0.0,23.6694662846,35.6302164847,55.0796131517,7.6361187578,18.025,29.4184943939
 03/31  10:00:00,52.5382357836,5.56306322826,5.24436566388,0.0,18.7433767983,22.9618409725,46.0163142377,4.50824301731,18.025,23.4830712204
 03/31  11:00:00,53.6255073952,5.65249598951,6.24468523618,0.0,18.7433767983,22.9618409725,42.4047974296,0.958859711994,18.025,23.4209377176
 03/31  12:00:00,55.4620534127,5.77007742401,7.9202022312,0.0,18.5889407304,23.1597249699,41.4458652487,0.0,18.025,23.4208652487
 03/31  13:00:00,57.7596513833,5.91424044862,9.82713525478,0.0,18.7433767983,23.2517909448,41.4466254744,0.0,18.025,23.4216254744
 03/31  14:00:00,59.3559051354,5.99472406098,11.3429041771,0.0,18.7433767983,23.2517909448,41.447031253,0.0,18.025,23.422031253
 03/31  15:00:00,59.8441784274,6.08525509082,12.0305960417,0.0,18.7433767983,22.9618409725,41.4484301892,0.0,18.025,23.4234301892
 03/31  16:00:00,65.3251663193,6.18997678382,12.9555313463,0.0,18.7433767983,27.431320555,23.7935658834,0.0,18.025,5.76856588339
 03/31  17:00:00,78.7734784123,6.512370336,13.8929615509,0.0,17.6635504202,40.6971502883,11.545167795,0.0,0.0,11.545167795
 03/31  18:00:00,84.6611463085,6.67042365849,13.1171674415,0.0,27.5259009287,37.3340067412,11.6151197675,0.0,0.0,11.6151197675
 03/31  19:00:00,89.5620403997,6.71529711314,11.8802360929,0.0,33.8341110165,33.3544677425,11.6229239333,0.0499970390251,0.0,11.5729268943
 03/31  20:00:00,102.075850569,6.88647471255,12.3007116948,0.0,36.5179666069,38.8247702939,11.6798266282,0.106636150853,0.0,11.5731904774
 03/31  21:00:00,96.7200717694,6.93030754986,12.415596306,0.0,32.965339924,36.8579353714,16.5975430015,0.430471678543,0.0,16.167071323
 03/31  22:00:00,70.0152143107,6.52918331799,9.65942342842,0.0,25.6355707503,20.6438685092,13.4346065685,0.585031373674,0.0,12.8495751949
 03/31  23:00:00,47.6110779196,6.18345830349,7.15451822388,0.0,15.0252895274,11.7056064465,6.39653472485,0.62066462447,0.0,5.77587010038
 03/31  24:00:00,41.3341873516,6.05364340913,6.03331963938,0.0,11.6412384099,10.0650221343,6.41350930691,0.644686097617,0.0,5.76882320929
 04/01  01:00:00,42.1673816156,6.02173584593,5.69976920333,0.0,12.8411359301,10.0650221343,0.651975879802,0.631975879802,0.0,0.02
 04/01  02:00:00,36.9643249989,5.94850551473,5.18897911997,0.0,8.25718729233,10.0299323277,6.37998585989,0.618399147453,0.0,5.76158671244
 04/01  03:00:00,36.7034669579,5.91625497636,4.96037095116,0.0,8.25718729233,10.0299323277,6.33768169759,0.576202115923,0.0,5.76147958167
 04/01  04:00:00,38.2110501481,5.90048754621,4.87698784339,0.0,8.25718729233,11.6354268332,6.30784761646,0.539109625405,0.0,5.76873799106
 04/01  05:00:00,42.4093582419,5.89119946064,4.92615764569,0.0,8.71707943955,15.3327214929,6.25692652064,0.481215259602,0.0,5.77571126104
 04/01  06:00:00,64.4754377197,6.09088049153,6.6962952055,0.0,18.5082010057,25.6353820695,5.89429783911,0.105502194869,0.0,5.78879564424
 04/01  07:00:00,76.9162601666,6.47704685601,9.95099288869,0.0,19.4083231844,41.0650158608,17.4359363422,0.0,0.0,17.4359363422
 04/01  08:00:00,106.817408727,6.95595589979,15.4959740575,0.0,26.3286599382,57.9988325916,41.5929864083,0.0,0.0,41.5929864083
 04/01  09:00:00,91.8440883068,6.70512739696,15.9280719546,0.0,26.3286599382,42.8504436482,47.5496101834,0.0,18.025,29.5246101834
 04/01  10:00:00,64.5953818035,6.29554083746,13.0833483637,0.0,21.7447113004,23.4437158914,47.4443762961,0.0,18.025,29.4193762961
 04/01  11:00:00,62.608031919,6.3299880662,13.5235377638,0.0,19.3027497915,23.426170988,47.3685059465,0.0,18.025,29.3435059465
 04/01  12:00:00,64.6069204199,6.47106893607,15.23942093,0.0,19.1483137236,23.7250123474,41.4381673224,0.0,18.025,23.4131673224
 04/01  13:00:00,68.0263158022,6.66903567307,18.3153050572,0.0,19.3027497915,23.7161209604,41.4368060837,0.0,18.025,23.4118060837
 04/01  14:00:00,70.0165744277,6.79281695765,20.1817822227,0.0,19.3027497915,23.7161209604,41.4381159932,0.0,18.025,23.4131159932
 04/01  15:00:00,71.2469026911,6.87539396113,21.619483237,0.0,19.3027497915,23.426170988,41.4394308067,0.0,18.025,23.4144308067
 04/01  16:00:00,75.5643545865,6.89190206211,21.4690874509,0.0,19.3027497915,27.8956505705,23.7928588273,0.0,18.025,5.76785882734
 04/01  17:00:00,84.0679735401,7.09690618499,21.1451072201,0.0,18.2229234133,37.5968344597,5.77561745143,0.0,0.0,5.77561745143
 04/01  18:00:00,99.3973997815,7.41833917975,22.1996902838,0.0,32.690315043,37.0816133363,5.78231080297,0.0,0.0,5.78231080297
 04/01  19:00:00,102.349337124,7.52899530774,21.1610636469,0.0,36.8143715336,33.066984531,11.573067593,0.0,0.0,11.573067593
 04/01  20:00:00,110.534018203,7.65666558614,20.2099958801,0.0,36.3493007332,38.7721355839,11.5709402266,0.0,0.0,11.5709402266
 04/01  21:00:00,107.393980407,7.60410457932,19.2403835177,0.0,36.1807251679,36.8228455648,11.5733516201,0.0,0.0,11.5733516201
 04/01  22:00:00,80.8509663592,7.08033089983,14.5407760014,0.0,31.0351095914,20.6438685092,17.4736057537,0.038378567955,0.0,17.4352271858
 04/01  23:00:00,52.8257724377,6.50961505967,9.64078699617,0.0,17.4250845679,11.7056064465,8.7177513956,2.92784750747,0.0,5.78990388813
 04/01  24:00:00,43.6451043894,6.23792126202,6.96006441766,0.0,12.8411359301,10.0650221343,13.7050322302,7.93695926245,0.0,5.7680729678
 04/02  01:00:00,42.0037592123,6.06750531231,5.3709541914,0.0,12.925468867,10.100111941,17.400699188,11.6391283075,0.0,5.76157088046
 04/02  02:00:00,35.928751201,5.90194912213,4.0805427253,0.0,8.34152022915,10.0650221343,19.1718610836,13.4103977391,0.0,5.76146334456
 04/02  03:00:00,35.0394693024,5.79679073863,3.29641963284,0.0,8.34152022915,10.0650221343,14.960202352,14.940202352,0.0,0.02
 04/02  04:00:00,36.1154319274,5.73134097131,2.83109721811,0.0,8.34152022915,11.6705166398,21.732346974,15.9637674602,0.0,5.76857951382
 04/02  05:00:00,40.0409867825,5.70240813099,2.62715900899,0.0,8.80141237637,15.3678112995,21.3786199273,15.6030799394,0.0,5.77553998782
 04/02  06:00:00,60.6185632079,5.77542167428,3.15488196221,0.0,18.5082010057,25.6353820695,27.7927224652,16.2339401367,0.0,11.5587823285
 04/02  07:00:00,71.4985083669,6.01009988997,4.88077610001,0.0,19.4926561212,41.1001056674,33.0135199288,15.5783837393,0.0,17.4351361895
 04/02  08:00:00,99.7393280071,6.42801655772,8.94584692902,0.0,26.3286599382,57.9988325916,45.7881068229,10.1389564266,0.0,35.6491503963
 04/02  09:00:00,84.5018122591,6.16290214352,9.24745343369,0.0,26.2443270014,42.8153538416,62.8699474987,9.41941405844,18.025,35.4255334402
 04/02  10:00:00,57.9048897336,5.80121114036,6.88719322269,0.0,21.7447113004,23.4437158914,57.3394766829,9.89561606395,18.025,29.4188606189
 04/02  11:00:00,55.3213572701,5.77578920633,6.73135539292,0.0,19.3449162599,23.4437158914,50.316249064,8.81344844732,18.025,23.4778006166
 04/02  12:00:00,55.4450197451,5.77638155081,6.71250070956,0.0,19.190480192,23.7425572507,49.3061277664,7.86332748897,18.025,23.4178002775
 04/02  13:00:00,55.5283831805,5.78818692915,6.75793519999,0.0,19.260583323,23.698576057,45.6928916214,4.24914235308,18.025,23.4187492683
 04/02  14:00:00,55.8138165276,5.81477524988,7.01677969724,0.0,19.260583323,23.698576057,45.0644729895,3.61958714504,18.025,23.4198858444
 04/02  15:00:00,56.0063926518,5.85960022559,7.45448063074,0.0,19.260583323,23.4086260847,45.2995525362,3.85353311791,18.025,23.4210194182
 04/02  16:00:00,60.0976828625,5.89131518191,7.06272367624,0.0,19.260583323,27.8781056672,26.3717191254,2.57829298968,18.025,5.76842613574
 04/02  17:00:00,68.5654874815,6.08625874425,6.71298670733,0.0,18.1807569449,37.5792895564,8.00840850887,2.23288635972,0.0,5.77552214915
 04/02  18:00:00,84.5660704657,6.37515535053,8.53097344298,0.0,32.6059821062,37.0465235296,16.9996284843,5.45476184551,0.0,11.5448666388
 04/02  19:00:00,90.0136269196,6.56297042314,9.79138930566,0.0,36.8143715336,33.066984531,17.9521656092,6.38140669747,0.0,11.5707589117
 04/02  20:00:00,100.667467303,6.77571853091,11.1049738944,0.0,36.43363367,38.8072253906,13.8822716931,8.08751755261,0.0,5.7947541405
 04/02  21:00:00,97.9228511943,6.7599008068,10.7328897996,0.0,36.0963922311,36.7877557581,21.1939294081,9.62049966591,0.0,11.5734297422
 04/02  22:00:00,73.3465184849,6.36506857034,7.87102308588,0.0,30.9507766546,20.6087787026,28.1722796345,10.73779888,0.0,17.4344807546
 04/02  23:00:00,47.6643310666,5.98055996637,5.00840590658,0.0,17.4250845679,11.7056064465,24.1816071651,12.6224884865,0.0,11.5591186786
 04/02  24:00:00,40.3241922346,5.85614089423,3.901514152,0.0,12.925468867,10.100111941,13.580944215,13.560944215,0.0,0.02
 04/03  01:00:00,36.5434781586,5.75629388278,3.10079226405,0.0,10.0992000411,10.047477231,19.5861377373,13.8243568553,0.0,5.76178088204
 04/03  02:00:00,34.2464453287,5.70390429523,2.71570496842,0.0,8.25718729233,10.0299323277,19.8130587384,14.0516757792,0.0,5.76138295922
 04/03  03:00:00,34.1169523424,5.68642973528,2.60368823372,0.0,8.25718729233,10.0299323277,18.9933157582,13.2320595117,0.0,5.76125624655
 04/03  04:00:00,35.7562636454,5.68517644327,2.63752004997,0.0,8.25718729233,11.6354268332,13.9960038168,10.7647616385,0.0,3.23124217834
 04/03  05:00:00,43.6050891841,5.71420979868,2.87727020106,0.0,12.1011305571,15.3678112995,17.2964668322,8.96186312056,0.0,8.33460371162
 04/03  06:00:00,76.8672252425,6.15395973974,6.17074502606,0.0,19.7275818095,37.2640762949,25.5797564347,8.14537241571,0.0,17.434384019
 04/03  07:00:00,91.4522885792,6.54333417603,9.29781556279,0.0,24.3117294858,51.2795993405,24.6011450708,7.08204858662,0.0,17.5190964842
 04/03  08:00:00,77.9988546994,6.04944611144,7.61397381081,0.0,23.6694662846,40.6342015617,38.4040373744,2.97616309682,0.0,35.4278742776
 04/03  09:00:00,76.3225432372,6.11540056984,10.8794091083,0.0,23.6694662846,35.6302164847,47.8111688024,0.373270329478,18.025,29.4128984729
 04/03  10:00:00,57.6552767003,5.9459340451,9.97855055905,0.0,18.7433767983,22.9618409725,41.9800196494,0.475470056491,18.025,23.4795495929
 04/03  11:00:00,56.5509584405,5.88444908347,8.93819375234,0.0,18.7433767983,22.9618409725,43.2122404191,1.76715395975,18.025,23.4200864594
 04/03  12:00:00,57.0322651666,5.9643953382,9.29610545664,0.0,18.5889407304,23.1597249699,44.1305064251,2.6858501794,18.025,23.4196562457
 04/03  13:00:00,57.5960055871,5.98261004265,9.59512901633,0.0,18.7433767983,23.2517909448,41.5043673411,0.0587201952268,18.025,23.4206471458
 04/03  14:00:00,57.3913001121,5.97214922793,9.40088413797,0.0,18.7433767983,23.2517909448,41.6275732713,0.180964520583,18.025,23.4216087508
 04/03  15:00:00,56.4597418935,5.9395323216,8.79189272085,0.0,18.7433767983,22.9618409725,43.80084463,2.35325399372,18.025,23.4225906363
 04/03  16:00:00,59.951955728,5.94516347621,7.82714851659,0.0,18.7433767983,27.431320555,26.6046383733,2.81135975704,18.025,5.76827861623
 04/03  17:00:00,71.8556700698,6.16690076421,7.32064161426,0.0,17.6635504202,40.6971502883,14.6608596918,3.11735295248,0.0,11.5435067393
 04/03  18:00:00,79.1218349224,6.30077380981,7.94753643094,0.0,27.5259009287,37.3340067412,18.8309189153,7.2162930609,0.0,11.6146258544
 04/03  19:00:00,85.8934776992,6.40135832798,8.52563284072,0.0,33.8341110165,33.3544677425,20.8715928359,9.29889115052,0.0,11.5727016853
 04/03  20:00:00,99.0395102001,6.59260033713,9.55826646325,0.0,36.5179666069,38.8247702939,23.4443360007,11.8715707291,0.0,11.5727652716
 04/03  21:00:00,93.5492213241,6.62293310849,9.55215289584,0.0,32.965339924,36.8579353714,30.3185731134,12.8860835593,0.0,17.4324895541
 04/03  22:00:00,66.3409887039,6.1791047592,6.33530033488,0.0,25.6355707503,20.6438685092,26.4596164646,14.8732869063,0.0,11.5863295583
 04/03  23:00:00,43.5064661047,5.79721073575,3.43616716216,0.0,15.0252895274,11.7056064465,24.2933342127,18.5177376388,0.0,5.77559657389
 04/03  24:00:00,37.3927484973,5.68571937172,2.45981543281,0.0,11.6412384099,10.0650221343,26.8970401041,21.12847196,0.0,5.76856814418
 04/04  01:00:00,35.3372826497,5.62836575084,2.02252921098,0.0,10.0992000411,10.047477231,23.2435852065,23.2235852065,0.0,0.02
 04/04  02:00:00,33.0634907242,5.57782705264,1.65883114069,0.0,8.25718729233,10.0299323277,30.4340811729,24.6727311152,0.0,5.76135005772
 04/04  03:00:00,32.7782532399,5.54301125073,1.40840882562,0.0,8.25718729233,10.0299323277,31.7469741805,25.985339406,0.0,5.76163477452
 04/04  04:00:00,34.2305493054,5.52216283017,1.27482299057,0.0,8.25718729233,11.6354268332,31.3807422794,25.6123543208,0.0,5.76838795865
 04/04  05:00:00,41.8619957229,5.52717996441,1.32121336011,0.0,12.1011305571,15.3678112995,31.1364674488,25.3469797606,0.0,5.78948768819
 04/04  06:00:00,73.4013070485,5.7837411031,3.07505825985,0.0,19.7275818095,37.2640762949,44.8586102251,27.4274214348,0.0,17.4311887904
 04/04  07:00:00,86.0527261079,5.98222717272,4.45937157018,0.0,24.3117294858,51.2795993405,41.63586336,24.1165297572,0.0,17.5193336028
 04/04  08:00:00,73.8588856013,5.73238675072,3.79107435488,0.0,23.6694662846,40.6342015617,49.6312888563,14.2072554333,0.0,35.4240334231
 04/04  09:00:00,71.2495327053,5.73277627765,6.18903046753,0.0,23.6694662846,35.6302164847,56.4907275821,9.05544659295,18.025,29.4102809892
 04/04  10:00:00,53.3843862417,5.64817486008,6.00542431062,0.0,18.7433767983,22.9618409725,47.0625925375,5.56002437011,18.025,23.4775681674
 04/04  11:00:00,54.1115468336,5.71677321722,6.66646146642,0.0,18.7433767983,22.9618409725,43.7076403226,2.26227231779,18.025,23.4203680048
 04/04  12:00:00,54.9566404649,5.81070055698,7.37417760927,0.0,18.5889407304,23.1597249699,43.4778802939,2.03185437724,18.025,23.4210259167
 04/04  13:00:00,56.1796674174,5.92627471301,8.23512956006,0.0,18.7433767983,23.2517909448,41.4531378184,0.00630343555248,18.025,23.4218343829
 04/04  14:00:00,57.0010549981,6.02039260937,8.96239963328,0.0,18.7433767983,23.2517909448,47.2883750393,0.0,18.025,29.2633750393
 04/04  15:00:00,57.5202026996,6.09931036976,9.69258124582,0.0,18.7433767983,22.9618409725,41.432230473,0.0,18.025,23.407230473
 04/04  16:00:00,62.0068935691,6.16623424871,9.66101809499,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,74.4049959455,6.42521382449,9.61165995828,0.0,17.6635504202,40.6971502883,11.5439037369,0.0,0.0,11.5439037369
 04/04  18:00:00,81.9369413202,6.60111784407,10.4623080586,0.0,27.5259009287,37.3340067412,11.814107004,0.199162003108,0.0,11.6149450009
 04/04  19:00:00,87.7613077254,6.63462774891,10.1602021008,0.0,33.8341110165,33.3544677425,15.3680946745,3.7953232573,0.0,11.5727714172
 04/04  20:00:00,99.0203381771,6.67009786069,9.46160229559,0.0,36.5179666069,38.8247702939,25.0373796053,13.4649261337,0.0,11.5724534716
 04/04  21:00:00,92.3294220632,6.57960262672,8.37569600815,0.0,32.965339924,36.8579353714,38.7616692559,21.3289970006,0.0,17.4326722553
 04/04  22:00:00,65.1978555385,6.10724838529,5.26403144999,0.0,25.6355707503,20.6438685092,37.7835073548,26.1969919316,0.0,11.5865154232
 04/04  23:00:00,42.6290996092,5.7243052727,2.63171087999,0.0,15.0252895274,11.7056064465,35.6956423875,29.920237152,0.0,5.77540523558
 04/04  24:00:00,36.7307232634,5.61755608663,1.86595688281,0.0,11.6412384099,10.0650221343,37.8871777891,32.1188207555,0.0,5.76835703357
 04/05  01:00:00,34.7121616254,5.55727242416,1.46850428521,0.0,10.0992000411,10.047477231,34.1576169352,34.1376169352,0.0,0.02
 04/05  02:00:00,32.437631324,5.50178068091,1.109021324,0.0,8.25718729233,10.0299323277,41.7094714306,35.9479671017,0.0,5.76150432893
 04/05  03:00:00,32.1585490877,5.46422472502,0.867494151479,0.0,8.25718729233,10.0299323277,43.0222449908,37.2608877466,0.0,5.76135724411
 04/05  04:00:00,33.4850475816,5.42690412445,0.624583050864,0.0,8.25718729233,11.6354268332,45.6162659604,39.8477599236,0.0,5.76850603686
 04/05  05:00:00,41.0940150204,5.4273739304,0.631792735879,0.0212525351764,12.1011305571,15.3678112995,44.7651571836,38.9760816358,0.0,5.78907554782
 04/05  06:00:00,72.6197110839,5.68494171373,2.39227336284,0.0,19.7275818095,37.2640762949,54.4299163572,36.9988912006,0.0,17.4310251565
 04/05  07:00:00,85.1624112523,5.87340213793,3.67789594103,0.0,24.3117294858,51.2795993405,50.3384881561,32.8213557774,0.0,17.5171323787
 04/05  08:00:00,72.5923736905,5.62767317856,2.62928648409,0.0,23.6694662846,40.6342015617,55.9348810006,20.512778869,0.0,35.4221021317
 04/05  09:00:00,70.3032263917,5.64741607362,5.32809182202,0.0,23.6694662846,35.6302164847,59.2972505772,11.8627772016,18.025,29.4094733756
 04/05  10:00:00,52.0020159311,5.52318990933,4.74794690299,9.74241622677e-05,18.7433767983,22.9618409725,51.4087453818,9.90736610096,18.025,23.4763792808
 04/05  11:00:00,51.9645690284,5.51689420296,4.71837412175,0.000992277814314,18.7433767983,22.9618409725,50.720711093,9.27651017048,18.025,23.4192009225
 04/05  12:00:00,52.2724252445,5.52996259873,4.97070430009,0.0,18.5889407304,23.1597249699,48.0160447079,6.57135596213,18.025,23.4196887458
 04/05  13:00:00,52.5682816519,5.54201470614,5.00800765398,0.0,18.7433767983,23.2517909448,45.600273769,4.1549151811,18.025,23.4203585879
 04/05  14:00:00,53.388592672,5.58844409819,5.7818914235,0.0,18.7433767983,23.2517909448,42.5053421887,1.05934066743,18.025,23.4210015213
 04/05  15:00:00,54.3629222286,5.67905815195,6.95555324676,0.0,18.7433767983,22.9618409725,48.269609704,0.98469169852,18.025,29.2599180055
 04/05  16:00:00,58.2348176732,5.69175268147,6.36342957582,0.0,18.7433767983,27.431320555,18.3192114989,0.274211498908,18.025,0.02
 04/05  17:00:00,70.0513217013,5.88963696939,5.79356905216,0.0,17.6635504202,40.6971502883,11.5442487639,0.0,0.0,11.5442487639
 04/05  18:00:00,77.6472033505,6.06987954301,6.70381997888,0.0,27.5259009287,37.3340067412,12.9588160589,1.3447674717,0.0,11.6140485872
 04/05  19:00:00,84.7286265522,6.20777381499,7.5543808135,0.0,33.8341110165,33.3544677425,14.0471800319,2.47493348853,0.0,11.5722465434
 04/05  20:00:00,98.4587366693,6.4597901731,9.11031778586,0.0,36.5179666069,38.8247702939,16.6997993923,5.12757788936,0.0,11.5722215029
 04/05  21:00:00,92.4873539544,6.45862717042,8.65461339979,0.0,32.965339924,36.8579353714,23.8751417763,9.30672536534,0.0,14.568416411
 04/05  22:00:00,64.7700068287,5.98510785894,4.95833193174,0.0,25.6355707503,20.6438685092,28.5275789725,14.0921237182,0.0,14.4354552543
 04/05  23:00:00,42.5243472795,5.68027129767,2.57099691666,0.0,15.0252895274,11.7056064465,24.2118316871,18.4365387014,0.0,5.7752929857
 04/05  24:00:00,36.777652475,5.60724417021,1.92320212499,0.0,11.6412384099,10.0650221343,25.801361068,20.0330832993,0.0,5.7682777687
 04/06  01:00:00,34.8827472721,5.56693175059,1.62943342317,0.0,10.0992000411,10.047477231,20.3886321625,20.3686321625,0.0,0.02
 04/06  02:00:00,32.7061941558,5.52809293384,1.35127413336,0.0,8.25718729233,10.0299323277,26.5264228236,20.7649420068,0.0,5.76148081681
 04/06  03:00:00,32.5249035068,5.50591239677,1.19216383415,0.0,8.25718729233,10.0299323277,26.8621339082,21.1012197866,0.0,5.76091412162
 04/06  04:00:00,34.0068771327,5.4893743326,1.08394715763,0.0,8.25718729233,11.6354268332,27.1705822036,21.4025502798,0.0,5.76803192381
 04/06  05:00:00,41.7495772783,5.50837303901,1.22761515932,0.0,12.1011305571,15.3678112995,25.3307293558,19.5419173048,0.0,5.78881205101
 04/06  06:00:00,73.6956399178,5.81047856065,3.34267444033,0.0,19.7275818095,37.2640762949,35.4527669408,18.0231997703,0.0,17.4295671705
 04/06  07:00:00,86.4980842069,6.01855791886,4.86843079077,0.0,24.3117294858,51.2795993405,33.5854875139,16.0692960527,0.0,17.5161914612
 04/06  08:00:00,74.1631022892,5.72812479181,4.09957317295,0.0,23.6694662846,40.6342015617,46.0714993107,10.6507903629,0.0,35.4207089479
 04/06  09:00:00,71.3633022915,5.71400130937,6.32158869938,0.0,23.6694662846,35.6302164847,55.2437536789,7.81290511991,18.025,29.405848559
 04/06  10:00:00,53.1395658934,5.61415203427,5.79463926607,0.0,18.7433767983,22.9618409725,48.0537814395,6.55256284113,18.025,23.4762185984
 04/06  11:00:00,53.7087789138,5.67554034154,6.30493398753,0.0,18.7433767983,22.9618409725,45.330355442,3.88855643161,18.025,23.4167990104
 04/06  12:00:00,54.7976721726,5.77783018353,7.24808922409,0.0,18.5889407304,23.1597249699,44.449290642,3.00748076096,18.025,23.416809881
 04/06  13:00:00,55.7512919773,5.8735914495,7.8594454161,0.0,18.7433767983,23.2517909448,41.4733680828,0.0318463335358,18.025,23.4165217493
 04/06  14:00:00,56.4146841908,5.94208538125,8.45434362691,0.0,18.7433767983,23.2517909448,41.4420745303,0.0,18.025,23.4170745303
 04/06  15:00:00,56.9175742561,6.01681397467,9.17245508313,0.0,18.7433767983,22.9618409725,41.5038578489,0.0612090490237,18.025,23.4176487999
 04/06  16:00:00,61.480922982,6.09152293355,9.20976292904,0.0,18.7433767983,27.431320555,23.7931881301,0.0,18.025,5.76818813006
 04/06  17:00:00,74.2350055549,6.39107805919,9.47581310948,0.0,17.6635504202,40.6971502883,11.5441441575,0.0,0.0,11.5441441575
 04/06  18:00:00,82.2569537081,6.61066756069,10.7727901139,0.0,27.5259009287,37.3340067412,11.6943293334,0.0801940228217,0.0,11.6141353106
 04/06  19:00:00,89.164045336,6.73765883431,11.4599227487,0.0,33.8341110165,33.3544677425,12.8159796458,1.2439259482,0.0,11.5720536976
 04/06  20:00:00,101.920976595,6.89823622366,12.1341200922,0.0,36.5179666069,38.8247702939,15.797282114,4.22689100724,0.0,11.5703911067
 04/06  21:00:00,95.3304467626,6.83281454903,11.123531218,0.0,32.965339924,36.8579353714,21.0792943064,9.45138565598,0.0,11.6279086504
 04/06  22:00:00,67.7675107853,6.35599036259,7.58496147041,0.0,25.6355707503,20.6438685092,24.1984349912,12.6121792883,0.0,11.5862557029
 04/06  23:00:00,44.6723449348,5.93794583483,4.46132465813,0.0,15.0252895274,11.7056064465,21.6633211966,15.8890666387,0.0,5.77425455795
 04/06  24:00:00,38.2546523434,5.78061224193,3.2268380094,0.0,11.6412384099,10.0650221343,22.3874377011,16.6189876138,0.0,5.76845008726
 04/07  01:00:00,36.2100858843,5.72323397818,2.80047089732,0.0,10.0992000411,10.047477231,20.1909981172,14.4295650712,0.0,5.76143304607
 04/07  02:00:00,33.959970881,5.6735791815,2.45956695238,0.0,8.25718729233,10.0299323277,19.3204787802,13.5590749234,0.0,5.76140385679
 04/07  03:00:00,33.7943610922,5.65175940611,2.31577887328,0.0,8.25718729233,10.0299323277,18.5943959785,12.8335677995,0.0,5.76082817905
 04/07  04:00:00,35.0529602485,5.61426066402,2.00514776609,0.0,8.25718729233,11.6354268332,15.4992276854,15.4792276854,0.0,0.02
 04/07  05:00:00,42.684153436,5.62305996182,2.04750961703,0.0,12.1011305571,15.3678112995,27.1097552195,15.5516310334,0.0,11.5581241861
 04/07  06:00:00,73.1023169449,5.95938191294,4.48445954559,0.0,19.7275818095,37.2640762949,29.5737898836,12.1430537325,0.0,17.430736151
 04/07  07:00:00,89.2871051517,6.32385470216,7.35217170256,0.0,24.3117294858,51.2795993405,26.7577006744,9.24189840322,0.0,17.5158022711
 04/07  08:00:00,76.718743078,5.92739507711,6.45595535285,0.0,23.6694662846,40.6342015617,38.2060504228,2.78578154907,0.0,35.4202688737
 04/07  09:00:00,74.7202484415,5.97512871809,9.41741492109,0.0,23.6694662846,35.6302164847,47.5974625441,0.164488333485,18.025,29.4079742106
 04/07  10:00:00,57.0127366783,5.89157366217,9.39039319259,0.0,18.7433767983,22.9618409725,41.5003361728,0.0,18.025,23.4753361728
 04/07  11:00:00,58.5511021776,6.0392615356,10.7835390339,0.0,18.7433767983,22.9618409725,41.4426029986,0.0,18.025,23.4176029986
 04/07  12:00:00,61.3592302391,6.2239649816,13.3635173647,0.0,18.5889407304,23.1597249699,41.4367681698,0.0,18.025,23.4117681698
 04/07  13:00:00,63.958949123,6.39786390047,15.5428356811,0.0,18.7433767983,23.2517909448,41.4355648535,0.0,18.025,23.4105648535
 04/07  14:00:00,65.7788100022,6.52274948675,17.2378097888,0.0,18.7433767983,23.2517909448,41.4360418669,0.0,18.025,23.4110418669
 04/07  15:00:00,66.7099751133,6.61965084172,18.3620232341,0.0,18.7433767983,22.9618409725,41.4365055202,0.0,18.025,23.4115055202
 04/07  16:00:00,71.1273935509,6.68917614607,18.2585778495,0.0,18.7433767983,27.431320555,23.7931823282,0.0,18.025,5.76818232824
