Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  17:00:00,83.6888509952,6.98585308836,18.3348880062,0.0,17.6635504202,40.6971502883,5.78190631496,0.0,0.0,5.78190631496
 04/07  18:00:00,90.7915873985,7.20774233725,18.7103539614,0.0,27.5259009287,37.3340067412,17.4093653534,0.0,0.0,17.4093653534
 04/07  19:00:00,94.2458053635,7.30179402185,17.8615573813,0.0,33.8341110165,33.3544677425,11.5703705548,0.0,0.0,11.5703705548
 04/07  20:00:00,107.076798331,7.38678919649,16.8013959581,0.0,36.5179666069,38.8247702939,5.87437761158,0.0783161324265,0.0,5.79606147915
 04/07  21:00:00,99.8589311786,7.28029663079,15.2045447169,0.0,32.965339924,36.8579353714,19.9122481727,2.48120356844,0.0,17.4310446042
 04/07  22:00:00,72.039394204,6.77680762762,11.4360354561,0.0,25.6355707503,20.6438685092,16.6583498732,5.07252946823,0.0,11.585820405
 04/07  23:00:00,48.8159304989,6.34797458911,8.19488784749,0.0,15.0252895274,11.7056064465,11.9893388405,6.21404613925,0.0,5.77529270125
 04/07  24:00:00,41.4395684464,6.11661581174,6.07575357968,0.0,11.6412384099,10.0650221343,14.4826406276,8.71467114699,0.0,5.76796948065
 04/08  01:00:00,41.4145136164,6.00099228838,4.96766118138,0.0,12.8411359301,10.0650221343,16.0750597621,10.3138089282,0.0,5.76125083386
 04/08  02:00:00,36.3288597235,5.929900272,4.5721399348,0.0,8.25718729233,10.0299323277,7.01769828173,6.99769828173,0.0,0.02
 04/08  03:00:00,36.2144019205,5.9008036396,4.48677879539,0.0,8.25718729233,10.0299323277,9.91488614436,4.15339822429,0.0,5.76148792007
 04/08  04:00:00,37.6269215521,5.86956204216,4.32381113465,0.0,8.25718729233,11.6354268332,8.68356885807,2.915540464,0.0,5.76802839407
 04/08  05:00:00,41.6906350181,5.84463304601,4.25403328733,0.0,8.71707943955,15.3327214929,7.83408116535,2.05881577261,0.0,5.77526539274
 04/08  06:00:00,61.187370603,5.98562940009,5.39752068765,0.0,18.5082010057,25.6353820695,14.367456157,2.80961488795,0.0,11.557841269
 04/08  07:00:00,75.0004384983,6.34019366908,8.17210379697,0.0,19.4083231844,41.0650158608,14.408806271,2.78094947289,0.0,11.6278567981
 04/08  08:00:00,104.503725256,6.80975460946,13.3285960485,0.0,26.3286599382,57.9988325916,41.5926463749,0.0217922315931,0.0,41.5708541433
 04/08  09:00:00,89.524752092,6.54637082717,13.7675624348,0.0,26.3286599382,42.8504436482,47.5405105853,0.0,18.025,29.5155105853
 04/08  10:00:00,62.4421489827,6.14140874221,11.0843005781,0.0,21.7447113004,23.4437158914,47.9663320706,0.531105406022,18.025,29.4102266646
 04/08  11:00:00,60.3839149854,6.14455069765,11.4848969307,0.0,19.3027497915,23.426170988,47.3583656866,0.0,18.025,29.3333656866
 04/08  12:00:00,60.9424426835,6.1620872215,11.883950344,0.0,19.1483137236,23.7250123474,41.4352632766,0.0,18.025,23.4102632766
 04/08  13:00:00,62.1494101475,6.23294245863,12.8745176258,0.0,19.3027497915,23.7161209604,41.4396409169,0.0,18.025,23.4146409169
 04/08  14:00:00,63.0736383638,6.29464079425,13.737047883,0.0,19.3027497915,23.7161209604,41.4295708422,0.0,18.025,23.4045708422
 04/08  15:00:00,64.0413933023,6.40676931424,14.8826239623,0.0,19.3027497915,23.426170988,41.4348289956,0.0,18.025,23.4098289956
 04/08  16:00:00,66.4584159496,6.349355805,12.9057230598,0.0,19.3027497915,27.8956505705,23.7931035551,0.0,18.025,5.76810355512
 04/08  17:00:00,73.737044504,6.48366905741,11.4274485253,0.0,18.2229234133,37.5968344597,5.77506289937,0.0,0.0,5.77506289937
 04/08  18:00:00,89.0039319181,6.74847583045,12.4761270923,0.0,32.690315043,37.0816133363,5.79981571498,0.0181442066101,0.0,5.78167150837
 04/08  19:00:00,91.7745506574,6.90329972331,13.0960234202,0.0,36.8143715336,33.066984531,11.6119423901,0.0410327075986,0.0,11.5709096825
 04/08  20:00:00,103.779894341,7.0901003407,14.022490424,0.0,36.3493007332,38.7721355839,12.5767448015,1.00598453477,0.0,11.5707602667
 04/08  21:00:00,101.462109178,7.08740257228,13.8252673291,0.0,36.1807251679,36.8228455648,13.3790728678,1.80809936004,0.0,11.5709735078
 04/08  22:00:00,76.8709799043,6.69045062328,10.9507490378,0.0,31.0351095914,20.6438685092,14.9198539871,3.29259962758,0.0,11.6272543596
 04/08  23:00:00,50.8780731549,6.2871464675,7.91559863322,0.0,17.4250845679,11.7056064465,16.7372961338,5.17923569272,0.0,11.5580604411
 04/08  24:00:00,43.1260486446,6.1393716546,6.53958460987,0.0,12.8411359301,10.0650221343,11.9706316703,6.20243438524,0.0,5.76819728506
 04/09  01:00:00,42.0254983864,6.0277982489,5.43242341002,0.0,12.925468867,10.100111941,7.51664480404,7.49664480404,0.0,0.02
 04/09  02:00:00,36.1690498621,5.90088479197,4.32192482524,0.0,8.34152022915,10.0650221343,14.1042924956,8.3429244645,0.0,5.76136803112
 04/09  03:00:00,35.6749895067,5.84523935331,3.88350879943,0.0,8.34152022915,10.0650221343,14.3283794062,8.56720091842,0.0,5.76117848779
 04/09  04:00:00,36.6094178503,5.77089020103,3.28556014788,0.0,8.34152022915,11.6705166398,16.4473894816,10.6791786015,0.0,5.76821088009
 04/09  05:00:00,40.2408574123,5.71096552769,2.81850547627,0.0,8.80141237637,15.3678112995,18.17273197,12.3977953002,0.0,5.77493666982
 04/09  06:00:00,59.3024371424,5.8213964286,3.67683178131,0.0,18.5082010057,25.6353820695,18.1210180956,12.3333145097,0.0,5.78770358587
 04/09  07:00:00,72.5626121798,6.11350507357,5.84155341832,0.0,19.4926561212,41.1001056674,29.5047862051,12.0757484664,0.0,17.4290377388
 04/09  08:00:00,100.883752411,6.51588598465,10.0025061843,0.0,26.3286599382,57.9988325916,50.1467595492,8.57960942797,0.0,41.5671501212
 04/09  09:00:00,85.2953618493,6.21871137467,9.98526796733,0.0,26.2443270014,42.8153538416,55.8947771846,8.36170540641,18.025,29.5080717782
 04/09  10:00:00,58.1355758695,5.80928055371,7.10986127549,0.0,21.7447113004,23.4437158914,57.1620031415,9.72920028613,18.025,29.4078028554
 04/09  11:00:00,55.3264615843,5.76361633323,6.74867321438,0.0,19.3449162599,23.4437158914,50.6861390674,9.19130845782,18.025,23.4698306096
 04/09  12:00:00,55.2945643401,5.75320211609,6.58524927526,0.0,19.190480192,23.7425572507,50.5767667846,9.1380314899,18.025,23.4137352947
 04/09  13:00:00,55.1928913024,5.75036347725,6.46029284826,0.0,19.260583323,23.698576057,47.4076807286,5.96902079413,18.025,23.4136599344
 04/09  14:00:00,55.0570319636,5.74147684887,6.33332020915,0.0,19.260583323,23.698576057,47.6380468949,6.19925822362,18.025,23.4137886713
 04/09  15:00:00,54.6148294972,5.7296106906,6.19293387628,0.0,19.260583323,23.4086260847,49.376551786,7.93762135971,18.025,23.4139304263
 04/09  16:00:00,58.2404958726,5.72447989672,5.3723976919,0.0,19.260583323,27.8781056672,31.6122171058,7.81930999325,18.025,5.76790711252
 04/09  17:00:00,66.2553887781,5.8727276582,4.61645224027,0.0,18.1807569449,37.5792895564,13.7486848686,7.9738444838,0.0,5.77484038481
 04/09  18:00:00,82.2236878846,6.1366198338,6.42716521364,0.0,32.6059821062,37.0465235296,21.9623205431,10.4187448993,0.0,11.5435756438
 04/09  19:00:00,85.7936561637,6.32129290486,7.6971474645,0.0,36.8143715336,33.066984531,16.3614797776,10.5673463811,0.0,5.79413339644
 04/09  20:00:00,98.441058453,6.54062148225,9.11371823687,0.0,36.43363367,38.8072253906,23.0914864741,11.5205005431,0.0,11.570985931
 04/09  21:00:00,96.128153018,6.56235044592,9.13579325732,0.0,36.0963922311,36.7877557581,23.5100458496,11.9384608912,0.0,11.5715849585
 04/09  22:00:00,71.8509335175,6.1967473548,6.54383848449,0.0,30.9507766546,20.6087787026,30.1850000131,12.754772618,0.0,17.4302273951
 04/09  23:00:00,46.4570441222,5.84835070455,3.93337676233,0.0,17.4250845679,11.7056064465,20.4523860703,14.6635447302,0.0,5.78884134003
 04/09  24:00:00,39.3870994215,5.75182736113,3.06876087695,0.0,12.925468867,10.100111941,21.2997031037,15.5314999013,0.0,5.76820320241
 04/10  01:00:00,35.9630117848,5.69243340339,2.58420498714,0.0,10.0992000411,10.047477231,21.5070529999,15.7459612604,0.0,5.76109173956
 04/10  02:00:00,33.637691505,5.63845927598,2.17241791732,0.0,8.25718729233,10.0299323277,22.7450418976,16.9837376227,0.0,5.76130427496
 04/10  03:00:00,33.3730885277,5.60872750107,1.93754829247,0.0,8.25718729233,10.0299323277,17.7973939023,17.7773939023,0.0,0.02
 04/10  04:00:00,34.9120377481,5.599226835,1.8792702587,0.0,8.25718729233,11.6354268332,22.6894127696,16.9212172637,0.0,5.76819550593
 04/10  05:00:00,42.6581046119,5.618363084,2.02617680578,0.0,12.1011305571,15.3678112995,27.0716621216,15.5148104438,0.0,11.5568516778
 04/10  06:00:00,72.6895087704,5.91675366883,4.11432002649,0.0,19.7275818095,37.2640762949,26.3065796625,14.6802885686,0.0,11.626291094
 04/10  07:00:00,88.4733216005,6.24844305538,6.6138431327,0.0,24.3117294858,51.2795993405,36.1431885003,12.7987123874,0.0,23.3444761129
 04/10  08:00:00,75.3839711107,5.83280976837,5.21580129333,0.0,23.6694662846,40.6342015617,37.263967392,7.75218891896,0.0,29.5117784731
 04/10  09:00:00,72.2276780619,5.79073653759,7.10926265199,0.0,23.6694662846,35.6302164847,54.3162798559,6.89169386106,18.025,29.3995859949
 04/10  10:00:00,53.8526049425,5.66309596463,6.45875541688,0.0,18.7433767983,22.9618409725,52.6914687768,5.33127579131,18.025,29.3351929855
 04/10  11:00:00,54.6326246142,5.71962383473,7.1847114171,0.0,18.7433767983,22.9618409725,43.2683984755,1.83281459406,18.025,23.4105838814
 04/10  12:00:00,56.0572191415,5.84829711907,8.43718377092,0.0,18.5889407304,23.1597249699,42.0870583224,0.654881385401,18.025,23.407176937
 04/10  13:00:00,57.4738267946,5.96342513511,9.49216189179,0.0,18.7433767983,23.2517909448,41.4302521987,0.0,18.025,23.4052521987
 04/10  14:00:00,58.3507348391,6.03904945574,10.2934458071,0.0,18.7433767983,23.2517909448,41.4235720944,0.0,18.025,23.3985720944
 04/10  15:00:00,58.5168185401,6.08530499381,10.7032245227,0.0,18.7433767983,22.9618409725,41.4269118795,0.0,18.025,23.4019118795
 04/10  16:00:00,62.5622911525,6.12469627496,10.2579762183,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/10  17:00:00,74.7280161656,6.3833081928,9.97662004718,0.0,17.6635504202,40.6971502883,11.5433398008,0.0,0.0,11.5433398008
 04/10  18:00:00,81.5577592638,6.5237289445,10.1605791818,0.0,27.5259009287,37.3340067412,11.6346025002,0.0223661602837,0.0,11.6122363399
 04/10  19:00:00,86.1376429211,6.61897493703,10.436234922,0.0,33.8341110165,33.3544677425,12.9221704185,1.35143448003,0.0,11.5707359384
 04/10  20:00:00,101.063713061,6.80448452629,11.3706398784,0.0,36.5179666069,38.8247702939,15.1824997515,3.61202913824,0.0,11.5704706132
 04/10  21:00:00,95.106222106,6.79521975745,10.9369486089,0.0,32.965339924,36.8579353714,18.8399771523,7.21344609707,0.0,11.6265310552
 04/10  22:00:00,67.7218324636,6.33637958348,7.55892967085,0.0,25.6355707503,20.6438685092,21.9012065287,10.3161731127,0.0,11.585033416
 04/10  23:00:00,45.0730113489,5.9690714873,4.83088493566,0.0,15.0252895274,11.7056064465,23.5767060796,12.0466722171,0.0,11.5300338624
 04/10  24:00:00,38.6213879226,5.81753989601,3.55666198238,0.0,11.6412384099,10.0650221343,13.5936830863,13.5736830863,0.0,0.02
 04/11  01:00:00,36.2171529987,5.72564999685,2.80513465111,0.0,10.0992000411,10.047477231,20.3549870679,14.5937702612,0.0,5.76121680675
 04/11  02:00:00,33.8243820214,5.66359539067,2.33397383607,0.0,8.25718729233,10.0299323277,21.715459773,15.9544521369,0.0,5.76100763605
 04/11  03:00:00,33.5492750081,5.63140077284,2.09106328038,0.0,8.25718729233,10.0299323277,22.6198781312,16.8590820426,0.0,5.76079608863
 04/11  04:00:00,34.9733686942,5.60953441461,1.93029850697,0.0,8.25718729233,11.6354268332,17.1471779327,17.1271779327,0.0,0.02
 04/11  05:00:00,42.6391948215,5.62098329278,2.00465607728,0.0,12.1011305571,15.3678112995,27.9634436663,16.4061418948,0.0,11.5573017715
 04/11  06:00:00,72.6697269385,5.92405637543,4.08724333295,0.0,19.7275818095,37.2640762949,33.0496395552,15.6207123704,0.0,17.4289271848
 04/11  07:00:00,88.3546273603,6.25058109466,6.49303174101,0.0,24.3117294858,51.2795993405,31.2825527408,13.7696947797,0.0,17.512857961
 04/11  08:00:00,74.9943869316,5.82624017619,4.83279787064,0.0,23.6694662846,40.6342015617,44.9578114681,9.54829410614,0.0,35.4095173619
 04/11  09:00:00,71.6928782854,5.784134491,6.5810713271,0.0,23.6694662846,35.6302164847,50.7274156026,9.17929755719,18.025,23.5231180454
 04/11  10:00:00,53.3109319903,5.66145881222,5.91872665175,0.0,18.7433767983,22.9618409725,55.8368795746,8.48037729831,18.025,29.3315022763
 04/11  11:00:00,53.3472928394,5.65985334383,5.95915479732,0.0,18.7433767983,22.9618409725,48.1641096823,6.72624492137,18.025,23.4128647609
 04/11  12:00:00,54.2994610099,5.75291507382,6.77481335669,0.0,18.5889407304,23.1597249699,46.1530242866,4.72120267985,18.025,23.4068216067
 04/11  13:00:00,55.0974166625,5.82860045268,7.25058095157,0.0,18.7433767983,23.2517909448,42.4324530291,1.00238703124,18.025,23.4050659978
 04/11  14:00:00,55.5811877386,5.87172918379,7.69122331476,0.0,18.7433767983,23.2517909448,41.6558168541,0.229131145894,18.025,23.4016857082
 04/11  15:00:00,55.9280177665,5.93217008827,8.26756232151,0.0,18.7433767983,22.9618409725,42.2117368954,0.785165828596,18.025,23.4015710668
 04/11  16:00:00,60.1428533171,5.97960270831,7.98362890249,0.0,18.7433767983,27.431320555,24.4020701228,0.60932772089,18.025,5.76774240189
 04/11  17:00:00,72.6376927211,6.25130774981,8.01830073615,0.0,17.6635504202,40.6971502883,6.39982884976,0.618144527737,0.0,5.78168432202
 04/11  18:00:00,80.3911747615,6.43877542524,9.07895493473,0.0,27.5259009287,37.3340067412,13.5632973651,1.95127304593,0.0,11.6120243192
 04/11  19:00:00,85.5395088733,6.56900010313,9.88808471325,0.0,33.8341110165,33.3544677425,14.5292046092,2.95891133251,0.0,11.5702932767
 04/11  20:00:00,100.178861956,6.7321393007,10.558140264,0.0,36.5179666069,38.8247702939,18.9087883055,7.33995526801,0.0,11.5688330375
 04/11  21:00:00,94.1546426968,6.7173772089,10.063224401,0.0,32.965339924,36.8579353714,28.3390224411,10.9106488596,0.0,17.4283735815
 04/11  22:00:00,66.7505140804,6.25257578199,6.67142446905,0.0,25.6355707503,20.6438685092,26.6687285867,15.0844249709,0.0,11.5843036158
 04/11  23:00:00,44.0659145285,5.86976691678,3.92309829795,0.0,15.0252895274,11.7056064465,23.2474183281,17.4724118847,0.0,5.77500644339
 04/11  24:00:00,38.0947417515,5.75978414948,3.08777496257,0.0,11.6412384099,10.0650221343,21.6986583663,15.9306277435,0.0,5.76803062281
 04/12  01:00:00,35.8655671812,5.68687011985,2.49233318882,0.0,10.0992000411,10.047477231,17.1722135121,17.1522135121,0.0,0.02
 04/12  02:00:00,33.4810024477,5.62646209961,2.0277313657,0.0,8.25718729233,10.0299323277,25.5040624055,19.7427941269,0.0,5.76126827867
 04/12  03:00:00,33.095320929,5.58119452076,1.68731703648,0.0,8.25718729233,10.0299323277,28.615044203,22.8539881348,0.0,5.76105606813
 04/12  04:00:00,34.3894003264,5.54382955587,1.4120393334,0.0,8.25718729233,11.6354268332,31.3622465506,25.5946656788,0.0,5.7675808718
 04/12  05:00:00,42.0080386302,5.54742512662,1.44706621372,0.0,12.1011305571,15.3678112995,31.3945261188,25.6060037066,0.0,5.7885224122
 04/12  06:00:00,71.6683811121,5.80679335452,3.20317282775,0.0,19.7275818095,37.2640762949,44.4821059276,27.0531527124,0.0,17.4289532153
 04/12  07:00:00,86.3295439307,6.01857966198,4.69996683465,0.0,24.3117294858,51.2795993405,41.6128513447,24.1016509651,0.0,17.5112003796
 04/12  08:00:00,74.2572460966,5.76999753962,4.15191098847,0.0,23.6694662846,40.6342015617,48.9944371435,13.5880452123,0.0,35.4063919311
 04/12  09:00:00,71.9204286605,5.78133103973,6.81143152911,0.0,23.6694662846,35.6302164847,52.4841826778,7.27142336744,18.025,27.1877593103
 04/12  10:00:00,53.958873623,5.68409161267,6.54404311242,0.0,18.7433767983,22.9618409725,47.9728799739,4.27270541037,18.025,25.6751745636
 04/12  11:00:00,54.6081987212,5.74778729589,7.13213023912,0.0,18.7433767983,22.9618409725,43.5004998028,2.0634606087,18.025,23.4120391941
 04/12  12:00:00,55.5898550934,5.85884481682,7.95928255775,0.0,18.5889407304,23.1597249699,43.2917910204,1.86175757564,18.025,23.4050334448
 04/12  13:00:00,56.9960667848,5.99310853,8.9847269445,0.0,18.7433767983,23.2517909448,41.4363638301,0.00610662306169,18.025,23.4052572071
 04/12  14:00:00,58.1759715303,6.11449581267,10.0432444314,0.0,18.7433767983,23.2517909448,41.427036559,0.0,18.025,23.402036559
 04/12  15:00:00,58.709764445,6.197364253,10.7841186102,0.0,18.7433767983,22.9618409725,41.4284149681,0.0,18.025,23.4034149681
 04/12  16:00:00,63.3652370397,6.2808684902,10.9047499368,0.0,18.7433767983,27.431320555,23.7927911922,0.0,18.025,5.76779119215
 04/12  17:00:00,76.2847618597,6.58373833919,11.3329452336,0.0,17.6635504202,40.6971502883,5.78115868753,0.0,0.0,5.78115868753
 04/12  18:00:00,84.0178901893,6.78982182701,12.3546341691,0.0,27.5259009287,37.3340067412,11.6113815393,0.0,0.0,11.6113815393
 04/12  19:00:00,88.9822280439,6.91977588285,12.9800372984,0.0,33.8341110165,33.3544677425,11.6138811175,0.0437531396406,0.0,11.5701279778
 04/12  20:00:00,103.369451109,7.06493033852,13.4159473183,0.0,36.5179666069,38.8247702939,13.3798697365,1.81095067045,0.0,11.5689190661
 04/12  21:00:00,96.8555103994,7.00164541424,12.4798356703,0.0,32.965339924,36.8579353714,23.6129642539,6.18478180937,0.0,17.4281824445
 04/12  22:00:00,69.2322674704,6.51659232468,8.88917051918,0.0,25.6355707503,20.6438685092,21.4686349884,9.88440865099,0.0,11.5842263374
 04/12  23:00:00,46.2647002033,6.11370878438,5.87794759017,0.0,15.0252895274,11.7056064465,17.4765550017,11.7018589146,0.0,5.77469608709
 04/12  24:00:00,39.742477089,5.95088835791,4.54441014696,0.0,11.6412384099,10.0650221343,17.0418490302,11.2737944027,0.0,5.76805462742
 04/13  01:00:00,37.2261015526,5.84061600876,3.69912491508,0.0,10.0992000411,10.047477231,11.1559183382,11.1359183382,0.0,0.02
 04/13  02:00:00,34.3538234949,5.72399432231,2.80302351945,0.0,8.25718729233,10.0299323277,19.3198559968,13.5589592116,0.0,5.76089678521
 04/13  03:00:00,34.0461605524,5.68470543957,2.53464906552,0.0,8.25718729233,10.0299323277,18.827133411,13.0664714057,0.0,5.76066200529
 04/13  04:00:00,35.549256045,5.6697399159,2.44598877146,0.0,8.25718729233,11.6354268332,17.9047611364,12.1371907386,0.0,5.76757039781
 04/13  05:00:00,43.2466265546,5.68438246307,2.54870470405,0.0,12.1011305571,15.3678112995,17.1650144999,11.376572882,0.0,5.78844161794
 04/13  06:00:00,73.992840693,6.06234070545,5.27209733768,0.0,19.7275818095,37.2640762949,27.0692959425,9.64094314273,0.0,17.4283527998
 04/13  07:00:00,90.4906899671,6.46075615512,8.41895330345,0.0,24.3117294858,51.2795993405,24.327225055,6.81697395938,0.0,17.5102510956
 04/13  08:00:00,77.453032793,6.02305979694,7.09464695679,0.0,23.6694662846,40.6342015617,37.1140615096,1.71089757776,0.0,35.4031639318
 04/13  09:00:00,74.5152522619,6.00673583731,9.18085896838,0.0,23.6694662846,35.6302164847,42.3279708084,0.781626256041,18.025,23.5213445523
 04/13  10:00:00,55.6795301086,5.82469735067,8.1240996325,0.0,18.7433767983,22.9618409725,48.6191749066,1.26322938017,18.025,29.3309455264
 04/13  11:00:00,56.8221363133,5.93608293204,9.15777637851,0.0,18.7433767983,22.9618409725,41.6423254961,0.207142394944,18.025,23.4101831011
 04/13  12:00:00,57.9843876106,6.03088081653,10.1817826224,0.0,18.5889407304,23.1597249699,41.42803904,0.0,18.025,23.40303904
 04/13  13:00:00,58.8842271798,6.12040367903,10.745596077,0.0,18.7433767983,23.2517909448,41.4284257166,0.0,18.025,23.4034257166
 04/13  14:00:00,58.9643938364,6.14162860932,10.8045378109,0.0,18.7433767983,23.2517909448,41.4247289641,0.0,18.025,23.3997289641
 04/13  15:00:00,58.751364144,6.16887830276,10.8542081988,0.0,18.7433767983,22.9618409725,41.4275494539,0.0,18.025,23.4025494539
 04/13  16:00:00,62.6928804596,6.19746773206,10.3157998012,0.0,18.7433767983,27.431320555,23.7924960688,0.0,18.025,5.7674960688
 04/13  17:00:00,74.5095318105,6.41182626071,9.72963410463,0.0,17.6635504202,40.6971502883,5.78133776866,0.0,0.0,5.78133776866
 04/13  18:00:00,81.9886132715,6.57793834051,10.5372544133,0.0,27.5259009287,37.3340067412,11.7020441041,0.0911652170904,0.0,11.610878887
 04/13  19:00:00,87.2336450667,6.72211087489,11.4291264219,0.0,33.8341110165,33.3544677425,12.3073583952,0.737040087106,0.0,11.5703183081
 04/13  20:00:00,102.428742525,6.9266785436,12.6134981372,0.0,36.5179666069,38.8247702939,13.3581503423,1.78834684348,0.0,11.5698034988
 04/13  21:00:00,97.2665084461,6.98256261525,12.9099301584,0.0,32.965339924,36.8579353714,19.6057014458,2.17919416316,0.0,17.4265072827
 04/13  22:00:00,70.5603706462,6.58180788742,10.1520682104,0.0,25.6355707503,20.6438685092,9.53549735127,2.6248599203,0.0,6.91063743097
 04/13  23:00:00,47.7304894513,6.20097678614,7.25647367651,0.0,15.0252895274,11.7056064465,14.2749044895,3.85022643139,0.0,10.4246780581
 04/13  24:00:00,41.1618485096,6.04969840172,5.864976464,0.0,11.6412384099,10.0650221343,10.9658657331,5.19805432866,0.0,5.76781140444
 04/14  01:00:00,38.5704738005,5.95254420781,4.93157157343,0.0,10.0992000411,10.047477231,6.31550885965,6.29550885965,0.0,0.02
 04/14  02:00:00,35.9565879263,5.87739588708,4.25238893768,0.0,8.25718729233,10.0299323277,12.6509794548,6.88986903882,0.0,5.76111041602
 04/14  03:00:00,35.5045489718,5.83503529687,3.84271170663,0.0,8.25718729233,10.0299323277,12.8701987459,7.109333573,0.0,5.76086517295
 04/14  04:00:00,36.6970197739,5.78843267189,3.47506405122,0.0,8.25718729233,11.6354268332,14.0031689579,8.23622947377,0.0,5.76693948417
 04/14  05:00:00,44.4257748741,5.80248830755,3.60975395969,0.0,12.1011305571,15.3678112995,14.0459091118,8.25780998235,0.0,5.78809912942
 04/14  06:00:00,76.2956559564,6.29927782595,7.33798878635,0.0,19.7275818095,37.2640762949,24.9106987368,7.48479736728,0.0,17.4259013696
 04/14  07:00:00,92.4335979526,6.66026471581,10.1623697846,0.0,24.3117294858,51.2795993405,24.6176782403,7.10759613276,0.0,17.5100821076
 04/14  08:00:00,78.5611634199,6.1261286295,8.099720073,0.0,23.6694662846,40.6342015617,39.0599133951,3.65810183196,0.0,35.4018115631
 04/14  09:00:00,74.9882471791,6.0448184792,9.61578211475,0.0,23.6694662846,35.6302164847,44.8032870804,3.26060877238,18.025,23.5176783081
 04/14  10:00:00,55.2137904367,5.78605589166,7.69700584778,0.0,18.7433767983,22.9618409725,51.9459394848,4.59246757041,18.025,29.3284719144
 04/14  11:00:00,55.0229928523,5.76602896158,7.528691162,0.0,18.7433767983,22.9618409725,45.2199076806,3.78639660656,18.025,23.4085110741
 04/14  12:00:00,55.1027345539,5.76588286818,7.56512950063,0.0,18.5889407304,23.1597249699,45.7538116038,4.32712857085,18.025,23.4016830329
 04/14  13:00:00,55.1220544905,5.76157499593,7.34225557197,0.0,18.7433767983,23.2517909448,43.2449665931,1.82132700071,18.025,23.3986395923
 04/14  14:00:00,54.8119720542,5.74163988646,7.05210826001,0.0,18.7433767983,23.2517909448,43.8252218248,2.40542816782,18.025,23.394793657
 04/14  15:00:00,54.4182315261,5.74289513307,6.94706250775,0.0,18.7433767983,22.9618409725,45.557058023,4.13783983739,18.025,23.3942181856
 04/14  16:00:00,58.0264004953,5.75412225911,6.09267763111,0.0,18.7433767983,27.431320555,23.0515562078,5.0065562078,18.025,0.02
 04/14  17:00:00,70.1294493847,5.98185114917,5.7795358433,0.0,17.6635504202,40.6971502883,17.058060365,5.51577840824,0.0,11.5422819568
 04/14  18:00:00,77.4898653428,6.11710954768,6.49935121082,0.0,27.5259009287,37.3340067412,21.7576831598,10.1476828449,0.0,11.610000315
 04/14  19:00:00,82.7840758238,6.25442178436,7.44725468471,0.0,33.8341110165,33.3544677425,22.3106451443,10.7405861191,0.0,11.5700590252
 04/14  20:00:00,98.268374974,6.4876038652,8.89221783513,0.0,36.5179666069,38.8247702939,23.8631377002,12.294849677,0.0,11.5682880232
 04/14  21:00:00,92.9243968726,6.53403500851,9.01635882263,0.0,32.965339924,36.8579353714,24.9325454629,13.3082262137,0.0,11.6243192491
 04/14  22:00:00,66.2451837669,6.14145086859,6.27724735043,0.0,25.6355707503,20.6438685092,24.7728005411,13.1888990309,0.0,11.5839015102
 04/14  23:00:00,43.7694120364,5.80589053049,3.69048863831,0.0,15.0252895274,11.7056064465,20.299853732,14.5251340343,0.0,5.77471969772
 04/14  24:00:00,37.77245807,5.71273207712,2.81255625231,0.0,11.6412384099,10.0650221343,21.2004574976,15.4326298444,0.0,5.76782765317
 04/15  01:00:00,38.6382250532,5.68252854423,2.50985862862,0.0,12.8411359301,10.0650221343,22.4347040949,16.6737641585,0.0,5.76093993641
 04/15  02:00:00,33.2867450267,5.59942127643,1.86052431495,0.0,8.25718729233,10.0299323277,26.4275805414,20.6664907308,0.0,5.76108981059
 04/15  03:00:00,32.9113594165,5.55561743369,1.52894552496,0.0,8.25718729233,10.0299323277,22.7814623921,22.7614623921,0.0,0.02
 04/15  04:00:00,34.2702786343,5.52575294367,1.31100648935,0.0,8.25718729233,11.6354268332,29.9594703982,24.1916640517,0.0,5.76780634647
 04/15  05:00:00,38.2722174695,5.50468174643,1.17560316771,0.0,8.71707943955,15.3327214929,30.1576967832,24.3830618381,0.0,5.7746349451
 04/15  06:00:00,57.1602761702,5.58933850964,1.76676934566,0.0,18.5082010057,25.6353820695,35.3104017832,23.754134562,0.0,11.5562672213
 04/15  07:00:00,69.3745537413,5.77808650021,3.10841342516,0.0,19.4083231844,41.0650158608,39.7246356865,22.2984474534,0.0,17.4261882331
 04/15  08:00:00,96.2088577008,6.03482105068,5.8087788541,0.0,26.3286599382,57.9988325916,51.6320789252,16.0198824411,0.0,35.6121964841
 04/15  09:00:00,81.7776094512,5.85341574092,6.71345553016,0.0,26.3286599382,42.8504436482,62.7517075633,15.2275053937,18.025,29.4992021695
 04/15  10:00:00,55.9600278422,5.61568695926,5.12795690564,0.0,21.7447113004,23.4437158914,63.9000725481,16.4791554424,18.025,29.3959171057
 04/15  11:00:00,53.2647682527,5.59306126128,4.91728210466,0.0,19.3027497915,23.426170988,57.3621887417,15.8730575669,18.025,23.4641311749
 04/15  12:00:00,53.1981447601,5.5908104634,4.7109542355,0.0,19.1483137236,23.7250123474,57.1772172333,15.7410894289,18.025,23.4111278044
 04/15  13:00:00,53.2799693986,5.59130598276,4.64674195325,0.0,19.3027497915,23.7161209604,54.7990864383,13.3640265198,18.025,23.4100599185
 04/15  14:00:00,53.2582265796,5.59076630713,4.62553882887,0.0,19.3027497915,23.7161209604,54.5853040185,13.1510308192,18.025,23.4092731992
 04/15  15:00:00,53.1036748714,5.6023618668,4.74934161556,0.0,19.3027497915,23.426170988,54.6859385365,13.2524469802,18.025,23.4084915563
 04/15  16:00:00,56.7242434451,5.59504250042,3.92589782174,0.0,19.3027497915,27.8956505705,36.370924479,12.5783791831,18.025,5.7675452959
 04/15  17:00:00,64.3991493237,5.69021656261,2.88304497042,0.0,18.2229234133,37.5968344597,17.6044902163,11.8301946658,0.0,5.77429555048
 04/15  18:00:00,79.5639420324,5.83823560477,3.94641922927,0.0,32.690315043,37.0816133363,27.1253406671,15.5830546248,0.0,11.5422860423
 04/15  19:00:00,82.2338326212,5.94238886641,4.51627886177,0.0,36.8143715336,33.066984531,24.0363523087,18.2432905821,0.0,5.79306172661
 04/15  20:00:00,94.4941513912,6.13402133294,5.69288538254,0.0,36.3493007332,38.7721355839,31.7544960948,20.185939816,0.0,11.5685562789
 04/15  21:00:00,92.3572564314,6.14173606614,5.66613780018,0.0,36.1807251679,36.8228455648,33.3833390383,21.813389827,0.0,11.5699492113
 04/15  22:00:00,68.6258988451,5.83625387126,3.55995158877,0.0,31.0351095914,20.6438685092,39.8479823143,22.4216856839,0.0,17.4262966304
 04/15  23:00:00,44.4548690411,5.6405602307,2.13903491114,0.0,17.4250845679,11.7056064465,29.6154640393,23.8272931197,0.0,5.78817091968
 04/15  24:00:00,37.744536364,5.58414077668,1.71333210358,0.0,12.8411359301,10.0650221343,30.613321635,24.8458986268,0.0,5.76742300824
 04/16  01:00:00,37.6014916252,5.55031153251,1.48592294919,0.0,12.925468867,10.100111941,30.9158665248,25.1548432044,0.0,5.76102332043
 04/16  02:00:00,32.5706125636,5.49731706791,1.12707975157,0.0,8.34152022915,10.0650221343,25.4422147374,25.4222147374,0.0,0.02
 04/16  03:00:00,32.3345733532,5.46611171131,0.913037748222,0.00920540040235,8.34152022915,10.0650221343,32.5289173119,26.7681534942,0.0,5.7607638177
 04/16  04:00:00,33.8336609328,5.44719465943,0.773627408213,0.0599006481176,8.34152022915,11.6705166398,33.4091256025,27.641391846,0.0,5.76773375654
 04/16  05:00:00,37.9235501916,5.4338489304,0.677022277435,0.10133001023,8.80141237637,15.3678112995,32.8578811605,27.0833545823,0.0,5.77452657821
 04/16  06:00:00,56.6003628617,5.50754539318,1.21291431877,0.0757431890337,18.5082010057,25.6353820695,37.9291713312,26.3733916524,0.0,11.5557796788
 04/16  07:00:00,68.9108136036,5.70187978894,2.60147190471,0.0,19.4926561212,41.1001056674,36.4444210907,24.8208149238,0.0,11.6236061669
 04/16  08:00:00,95.27041145,5.9376327734,4.96753566294,0.0,26.3286599382,57.9988325916,60.8923364583,19.3523359469,0.0,41.5400005114
 04/16  09:00:00,80.7340406188,5.76791002233,5.87482841358,0.0,26.2443270014,42.8153538416,66.2799207409,18.7613008985,18.025,29.4936198423
 04/16  10:00:00,55.0900430283,5.53589667401,4.31616449294,0.0216061324256,21.7447113004,23.4437158914,67.1172738091,19.6969314829,18.025,29.3953423262
 04/16  11:00:00,52.4464030364,5.51359440755,4.06292730859,0.0557514467991,19.3449162599,23.4437158914,61.4024640911,19.9164799814,18.025,23.4609841097
 04/16  12:00:00,52.3531412027,5.50644491394,3.83061344586,0.0600005362261,19.190480192,23.7425572507,61.8338495337,20.4067009492,18.025,23.4021485845
 04/16  13:00:00,52.3209431591,5.50597906867,3.78202933558,0.0507284114885,19.260583323,23.698576057,59.4223301222,17.9962605533,18.025,23.4010695689
 04/16  14:00:00,52.2882579173,5.5042340183,3.76123109198,0.0405864349842,19.260583323,23.698576057,59.1454758504,17.7203464956,18.025,23.4001293548
 04/16  15:00:00,52.0053548039,5.50266671457,3.78386217343,0.0265692377115,19.260583323,23.4086260847,59.4188237446,17.9946056135,18.025,23.3992181311
 04/16  16:00:00,55.5034812042,5.48864304279,2.83675764208,0.0344861488772,19.260583323,27.8781056672,42.0937859009,18.3012883059,18.025,5.76749759492
 04/16  17:00:00,63.0808504994,5.57220426314,1.74247167777,0.0,18.1807569449,37.5792895564,25.1406859449,19.3663993667,0.0,5.77428657823
 04/16  18:00:00,78.1332137053,5.71065728205,2.76269985604,0.0,32.6059821062,37.0465235296,29.4942013633,23.7131728438,0.0,5.78102851954
 04/16  19:00:00,80.9436830185,5.79866114846,3.36986145636,0.0,36.8143715336,33.066984531,36.6658586548,25.0971281767,0.0,11.5687304781
 04/16  20:00:00,92.8869718493,5.92348832055,4.17682436727,0.0,36.43363367,38.8072253906,37.834358485,26.2661728651,0.0,11.5681856199
 04/16  21:00:00,90.6356389175,5.9452431401,4.26044704053,0.0,36.0963922311,36.7877557581,31.387323439,25.593023615,0.0,5.79429982404
 04/16  22:00:00,67.5959239819,5.73092814328,2.75473901837,0.0,30.9507766546,20.6087787026,43.349366153,25.9240618094,0.0,17.4253043436
 04/16  23:00:00,43.67210583,5.54471545963,1.45157404927,0.000547631630287,17.4250845679,11.7056064465,38.4012033329,26.8456819936,0.0,11.5555213393
 04/16  24:00:00,37.3235562987,5.50826991742,1.20026421344,0.0485414698328,12.925468867,10.100111941,30.029006521,26.0225902756,0.0,4.00641624536
 04/17  01:00:00,34.22579534,5.47199785393,0.926641365766,0.14080772415,10.0992000411,10.047477231,27.5409134516,25.7628731155,0.0,1.77804033617
 04/17  02:00:00,32.2535700799,5.4448732144,0.699928833722,0.281974763445,8.25718729233,10.0299323277,31.9333871196,26.1726109736,0.0,5.76077614593
 04/17  03:00:00,32.2312048514,5.43039086911,0.565403132866,0.408619305976,8.25718729233,10.0299323277,32.2659884979,26.5054928719,0.0,5.76049562599
 04/17  04:00:00,33.8369419555,5.42218051099,0.486592856119,0.494658982952,8.25718729233,11.6354268332,26.7706633931,26.7506633931,0.0,0.02
 04/17  05:00:00,41.5312677245,5.43443711617,0.539633452953,0.543686959911,12.1011305571,15.3678112995,38.6767637275,27.1212148231,0.0,11.5555489044
 04/17  06:00:00,69.0308364318,5.6816997319,2.46147576295,0.113312681792,19.7275818095,37.2640762949,44.3274162587,26.902242391,0.0,17.4251738678
 04/17  07:00:00,85.4615260711,5.88906701014,3.93512662666,0.0264210718797,24.3117294858,51.2795993405,41.0107391373,23.5037526994,0.0,17.5069864379
 04/17  08:00:00,72.6265187814,5.59408824111,2.60934801077,0.0878035208167,23.6694662846,40.6342015617,46.6078605421,17.1089063404,0.0,29.4989542018
 04/17  09:00:00,69.4428868464,5.55373508983,4.40062119446,0.160910798985,23.6694662846,35.6302164847,64.1539837657,16.7417348215,18.025,29.3872489442
 04/17  10:00:00,51.1076352997,5.4342342253,3.51893490297,0.423756158298,18.7433767983,22.9618409725,60.2892603434,17.9468569035,18.025,24.31740344
 04/17  11:00:00,51.04590943,5.43313564647,3.46111682066,0.423395925404,18.7433767983,22.9618409725,57.8063171077,17.2246099755,18.025,22.5567071321
 04/17  12:00:00,51.0498195219,5.44298136643,3.50183516715,0.333293080863,18.5889407304,23.1597249699,55.7399092492,14.3073606907,18.025,23.4075485585
 04/17  13:00:00,51.2934456341,5.45457995297,3.61348390998,0.20717200181,18.7433767983,23.2517909448,52.405752185,10.9743592225,18.025,23.4063929625
 04/17  14:00:00,51.3703543222,5.46338018839,3.77943973116,0.109324567154,18.7433767983,23.2517909448,50.9432110793,9.51290668944,18.025,23.4053043898
 04/17  15:00:00,51.1526693803,5.47531014348,3.90689196129,0.0422073568868,18.7433767983,22.9618409725,52.0048960029,10.5756833147,18.025,23.4042126882
 04/17  16:00:00,55.1248728495,5.50509792974,3.43975321066,0.000426796201937,18.7433767983,27.431320555,33.2017303894,9.40929632673,18.025,5.76743406272
 04/17  17:00:00,67.0631460264,5.66822615237,3.02687405919,0.0,17.6635504202,40.6971502883,13.7238593683,7.94318080433,0.0,5.78067856394
 04/17  18:00:00,74.4708557593,5.77088162148,3.82660043138,0.0,27.5259009287,37.3340067412,27.6425265735,10.2388156408,0.0,17.4037109327
 04/17  19:00:00,79.3254042079,5.85296762006,4.39006683981,0.0,33.8341110165,33.3544677425,23.0533155355,11.4872123227,0.0,11.5661032128
 04/17  20:00:00,94.0829510832,6.01163301836,5.18278889266,0.0,36.5179666069,38.8247702939,21.9239534161,16.1297475907,0.0,5.7942058254
 04/17  21:00:00,88.4766033732,6.03615516169,5.06648308789,0.0,32.965339924,36.8579353714,38.041364123,20.6182903869,0.0,17.423073736
 04/17  22:00:00,62.3477405515,5.72088950516,2.8003953351,0.0,25.6355707503,20.6438685092,35.9360858176,24.3538523481,0.0,11.5822334695
 04/17  23:00:00,41.1458383951,5.52718017459,1.34564286404,0.0,15.0252895274,11.7056064465,34.1022897533,28.3280119395,0.0,5.77427781377
 04/17  24:00:00,35.6421832446,5.46751907152,0.927507091638,0.0,11.6412384099,10.0650221343,35.824021047,30.0564646373,0.0,5.76755640978
 04/18  01:00:00,33.8777780197,5.43486452255,0.684342431793,0.0722258622889,10.0992000411,10.047477231,36.3021743559,30.5415614844,0.0,5.76061287148
 04/18  02:00:00,32.0417255759,5.40990847665,0.413070319389,0.391959705383,8.25718729233,10.0299323277,32.5768560199,32.5568560199,0.0,0.02
 04/18  03:00:00,32.1992857307,5.40544230099,0.286130643729,0.680922944635,8.25718729233,10.0299323277,38.7353930114,32.9746665123,0.0,5.76072649913
 04/18  04:00:00,33.9257922005,5.39973263505,0.194730654242,0.897822667902,8.25718729233,11.6354268332,38.6632522913,32.8958945116,0.0,5.76735777969
 04/18  05:00:00,41.7961195259,5.41332485277,0.235507196566,1.13378695132,12.1011305571,15.3678112995,38.0490453837,32.2616396823,0.0,5.78740570134
 04/18  06:00:00,69.0855011868,5.6463309081,2.13305296499,0.531783286176,19.7275818095,37.2640762949,48.753392118,31.3314797519,0.0,17.4219123661
 04/18  07:00:00,85.2718528663,5.84265815314,3.62793103028,0.190370161958,24.3117294858,51.2795993405,45.1579314991,27.6515233701,0.0,17.506408129
 04/18  08:00:00,72.9066584626,5.58892570504,2.53270215687,0.449763997412,23.6694662846,40.6342015617,52.9394913293,17.548386638,0.0,35.3911046912
 04/18  09:00:00,70.1129551997,5.58482010187,4.89774424383,0.302777581853,23.6694662846,35.6302164847,53.8134866371,12.2756315951,18.025,23.512855042
 04/18  10:00:00,52.1387630997,5.4959354394,4.72447364884,0.18765152498,18.7433767983,22.9618409725,54.0510588875,6.70422190628,18.025,29.3218369812
 04/18  11:00:00,52.5705251306,5.54606585978,5.29382520139,0.00237840609992,18.7433767983,22.9618409725,44.2616431442,2.83203740028,18.025,23.4046057439
 04/18  12:00:00,53.1204333888,5.60117547958,5.74755223959,0.0,18.5889407304,23.1597249699,44.4017780846,2.98159183182,18.025,23.3951862528
 04/18  13:00:00,53.4996217591,5.62864945222,5.85276477231,0.0,18.7433767983,23.2517909448,41.4808885649,0.0619402509539,18.025,23.3939483139
 04/18  14:00:00,54.1260472956,5.68799459119,6.41984488398,0.0,18.7433767983,23.2517909448,37.5957090872,0.0,18.025,19.5707090872
 04/18  15:00:00,54.4493196945,5.7449381344,6.97612599449,0.0,18.7433767983,22.9618409725,39.4058550065,0.0,18.025,21.3808550065
 04/18  16:00:00,58.9085802625,5.82290127828,6.90609662122,0.0,18.7433767983,27.431320555,23.7921407494,0.0,18.025,5.7671407494
 04/18  17:00:00,71.7315667911,6.12561455123,7.23791639665,0.0,17.6635504202,40.6971502883,11.5414537539,0.0,0.0,11.5414537539
 04/18  18:00:00,79.7630259032,6.3400033054,8.54966712464,0.0,27.5259009287,37.3340067412,11.8030450403,0.194227147252,0.0,11.6088178931
 04/18  19:00:00,85.0175640194,6.48953315265,9.44567027416,0.0,33.8341110165,33.3544677425,12.7949635603,1.22721939687,0.0,11.5677441634
 04/18  20:00:00,99.7970597816,6.668640954,10.2398971978,0.0,36.5179666069,38.8247702939,10.26704925,4.47301390355,0.0,5.79403534641
 04/18  21:00:00,93.8207686646,6.66014998809,9.78667009064,0.0,32.965339924,36.8579353714,25.5244145778,8.1001432379,0.0,17.4242713399
 04/18  22:00:00,66.7434070501,6.22646500503,6.69049604396,0.0,25.6355707503,20.6438685092,21.3879592108,9.80578183328,0.0,11.5821773775
 04/18  23:00:00,44.2343181165,5.86940583597,4.09190255909,0.0,15.0252895274,11.7056064465,16.6627964188,10.8897514154,0.0,5.77304500337
 04/18  24:00:00,37.9856439183,5.742408684,2.99608276664,0.0,11.6412384099,10.0650221343,17.0537845799,11.2863977093,0.0,5.76738687056
 04/19  01:00:00,35.7779966486,5.67233369746,2.41931926187,0.0,10.0992000411,10.047477231,17.4175997826,11.6569903679,0.0,5.76060941476
 04/19  02:00:00,33.4663257625,5.61872963195,2.02081326303,0.0,8.25718729233,10.0299323277,12.9110655069,12.8910655069,0.0,0.02
 04/19  03:00:00,33.1652987942,5.58251531571,1.75599814235,0.0,8.25718729233,10.0299323277,20.6077577354,14.8470488017,0.0,5.76070893372
 04/19  04:00:00,34.5372266023,5.55481032632,1.54891425696,0.0,8.25718729233,11.6354268332,22.5346925911,16.7685000634,0.0,5.76619252769
 04/19  05:00:00,42.2772267126,5.57425088493,1.68948190053,0.0,12.1011305571,15.3678112995,21.4143345964,15.6268537216,0.0,5.78748087486
 04/19  06:00:00,70.2245164813,5.85393337627,3.59626594343,0.0,19.7275818095,37.2640762949,34.6786117472,17.2566874925,0.0,17.4219242547
 04/19  07:00:00,87.5096848128,6.14162916262,5.75717708815,0.0,24.3117294858,51.2795993405,33.6693535664,16.1644319296,0.0,17.5049216368
 04/19  08:00:00,74.8637266339,5.79515145492,4.73332095557,0.0,23.6694662846,40.6342015617,44.6696317376,9.28053966886,0.0,35.3890920687
 04/19  09:00:00,72.2549849056,5.78944010251,7.13793903267,0.0,23.6694662846,35.6302164847,52.4438902727,5.03078433412,18.025,29.3881059386
 04/19  10:00:00,54.2141817267,5.68786860205,6.79561903253,0.0,18.7433767983,22.9618409725,44.0669378571,2.58086096878,18.025,23.4610768883
 04/19  11:00:00,55.4430396528,5.79752908455,7.91725905024,0.0,18.7433767983,22.9618409725,41.9018187186,0.474067915548,18.025,23.4027508031
 04/19  12:00:00,56.831117977,5.9316372221,9.12778089347,0.0,18.5889407304,23.1597249699,41.4198733473,0.0,18.025,23.3948733473
 04/19  13:00:00,57.843759774,6.04205356325,9.78350328815,0.0,18.7433767983,23.2517909448,41.4192886633,0.0,18.025,23.3942886633
 04/19  14:00:00,58.5395806629,6.11269637889,10.408681011,0.0,18.7433767983,23.2517909448,41.414654167,0.0,18.025,23.389654167
 04/19  15:00:00,58.6713136906,6.15556257958,10.7874976958,0.0,18.7433767983,22.9618409725,40.4253265158,0.0,18.025,22.4003265158
 04/19  16:00:00,62.9504651337,6.21183703009,10.5590510021,0.0,18.7433767983,27.431320555,19.0191389603,0.0,18.025,0.994138960308
 04/19  17:00:00,75.4822837143,6.48599118202,10.6282639609,0.0,17.6635504202,40.6971502883,11.541137557,0.0,0.0,11.541137557
 04/19  18:00:00,83.240085935,6.68743915991,11.6793040026,0.0,27.5259009287,37.3340067412,11.6088661779,0.0,0.0,11.6088661779
 04/19  19:00:00,87.917662818,6.7973596627,12.0379511412,0.0,33.8341110165,33.3544677425,11.832961924,0.26506200873,0.0,11.5678999152
 04/19  20:00:00,101.896469658,6.9112977555,12.0966607775,0.0,36.5179666069,38.8247702939,15.593089342,4.02556260977,0.0,11.5675267322
 04/19  21:00:00,95.4621687197,6.86219858839,11.2260343054,0.0,32.965339924,36.8579353714,21.0090766354,9.38654799604,0.0,11.6225286394
 04/19  22:00:00,67.9911936808,6.39180496146,7.77295339277,0.0,25.6355707503,20.6438685092,24.6508840613,13.0690790431,0.0,11.5818050181
 04/19  23:00:00,44.9984332524,5.98250329166,4.74292598025,0.0,15.0252895274,11.7056064465,21.8131695169,16.0390281554,0.0,5.77414136145
 04/19  24:00:00,38.635325021,5.82572805328,3.56244905651,0.0,11.6412384099,10.0650221343,21.9971388571,16.2297064883,0.0,5.76743236889
 04/20  01:00:00,36.6033979526,5.76664625214,3.15041139516,0.0,10.0992000411,10.047477231,18.8253571624,13.0646957754,0.0,5.76066138702
 04/20  02:00:00,34.224886243,5.70450261443,2.69360413104,0.0,8.25718729233,10.0299323277,12.6500607047,12.6300607047,0.0,0.02
 04/20  03:00:00,33.9581459584,5.67232131621,2.45904293286,0.0,8.25718729233,10.0299323277,19.3071776798,13.5464299817,0.0,5.76074769815
 04/20  04:00:00,35.4148737397,5.65343825874,2.32793830792,0.0,8.25718729233,11.6354268332,19.5722409862,13.8057079001,0.0,5.76653308612
 04/20  05:00:00,43.1962413287,5.67627379728,2.5064813335,0.0,12.1011305571,15.3678112995,17.8360788283,12.0486655036,0.0,5.78741332472
 04/20  06:00:00,71.9995599157,6.04230189272,5.18295498162,0.0,19.7275818095,37.2640762949,27.0994435518,9.67810857176,0.0,17.4213349801
 04/20  07:00:00,90.465409824,6.44579050556,8.4087592892,0.0,24.3117294858,51.2795993405,24.3503907498,6.84643522088,0.0,17.5039555289
 04/20  08:00:00,77.2930977397,5.99951661162,6.95833952502,0.0,23.6694662846,40.6342015617,37.6950508047,2.30740419073,0.0,35.387646614
 04/20  09:00:00,74.1964775731,5.97062990314,8.89825087908,0.0,23.6694662846,35.6302164847,44.980577502,1.42677106925,18.025,25.5288064328
 04/20  10:00:00,55.6576100781,5.823637572,8.10328502201,0.0,18.7433767983,22.9618409725,46.8063909752,1.4749929875,18.025,27.3063979877
 04/20  11:00:00,56.6936759828,5.9184514513,9.04697758572,0.0,18.7433767983,22.9618409725,41.6348783727,0.207364172305,18.025,23.4025142004
 04/20  12:00:00,58.605672612,6.05232622578,10.7816509399,0.0,18.5889407304,23.1597249699,41.425777542,0.0,18.025,23.400777542
 04/20  13:00:00,60.4456610222,6.1997089789,12.2277524975,0.0,18.7433767983,23.2517909448,41.4174092076,0.0,18.025,23.3924092076
 04/20  14:00:00,62.6948463793,6.33016010357,14.3464868917,0.0,18.7433767983,23.2517909448,40.3183927595,0.0,18.025,22.2933927595
 04/20  15:00:00,64.4395201099,6.45490978593,16.2563630772,0.0,18.7433767983,22.9618409725,36.6777415093,0.0,18.025,18.6527415093
 04/20  16:00:00,69.5567004785,6.55034641166,16.8267812704,0.0,18.7433767983,27.431320555,23.7921154236,0.0,18.025,5.76711542361
 04/20  17:00:00,82.1581981073,6.87470660948,16.9154697637,0.0,17.6635504202,40.6971502883,11.5397490148,0.0,0.0,11.5397490148
 04/20  18:00:00,89.1450917566,7.08569992784,17.1860616211,0.0,27.5259009287,37.3340067412,11.6076864004,0.0,0.0,11.6076864004
 04/20  19:00:00,93.2373372082,7.19471437975,16.9602786002,0.0,33.8341110165,33.3544677425,11.5678587977,0.0,0.0,11.5678587977
 04/20  20:00:00,106.899429094,7.32177595464,16.6891521203,0.0,36.5179666069,38.8247702939,5.8452481937,0.0528166772297,0.0,5.79243151647
 04/20  21:00:00,100.626701847,7.30383047255,15.9489505249,0.0,32.965339924,36.8579353714,17.5909086789,0.168911451725,0.0,17.4219972271
 04/20  22:00:00,72.6091753581,6.79111245908,11.9916375969,0.0,25.6355707503,20.6438685092,13.4875959352,1.90609214389,0.0,11.5815037913
 04/20  23:00:00,48.687682391,6.31329749245,8.10138649074,0.0,15.0252895274,11.7056064465,11.0790146029,5.30497081347,0.0,5.77404378939
 04/20  24:00:00,41.6160249918,6.11344060101,6.25544080203,0.0,11.6412384099,10.0650221343,12.8502729462,7.08291738994,0.0,5.76735555622
 04/21  01:00:00,38.629497503,5.97745281838,4.9657087109,0.0,10.0992000411,10.047477231,14.2377565846,8.4773016047,0.0,5.76045497986
 04/21  02:00:00,35.4390648651,5.83784504524,3.77444397193,0.0,8.25718729233,10.0299323277,11.3397112377,11.3197112377,0.0,0.02
 04/21  03:00:00,34.5547000897,5.74028030374,2.98764064315,0.0,8.25718729233,10.0299323277,19.6915577301,13.9310293725,0.0,5.76052835758
 04/21  04:00:00,35.9734381025,5.71492654018,2.82501890148,0.0,8.25718729233,11.6354268332,18.6617618505,12.8948226847,0.0,5.76693916584
 04/21  05:00:00,43.7535423486,5.73533909498,3.00472710841,0.0,12.1011305571,15.3678112995,16.8280833835,11.040802165,0.0,5.78728121856
 04/21  06:00:00,72.8214257721,6.13711102481,5.91002305697,0.0,19.7275818095,37.2640762949,28.6700821486,11.2501185252,0.0,17.4199636234
 04/21  07:00:00,91.4021127251,6.55370645771,9.23756759013,0.0,24.3117294858,51.2795993405,25.9339490395,8.43075839439,0.0,17.5031906451
 04/21  08:00:00,78.9042708073,6.13591994449,8.43312175928,0.0,23.6694662846,40.6342015617,36.8839967191,1.50161307609,0.0,35.382383643
 04/21  09:00:00,76.6827886214,6.16538647939,11.1898166385,0.0,23.6694662846,35.6302164847,41.5364563991,0.0,18.025,23.5114563991
 04/21  10:00:00,58.4514479625,6.01202669945,10.7087388752,0.0,18.7433767983,22.9618409725,47.3428175534,0.0,18.025,29.3178175534
 04/21  11:00:00,59.0311073367,6.07299345002,11.2298707875,0.0,18.7433767983,22.9618409725,41.4240718519,0.0,18.025,23.3990718519
 04/21  12:00:00,60.8186364471,6.17338006511,12.8735621135,0.0,18.5889407304,23.1597249699,35.5752267713,0.0,18.025,17.5502267713
 04/21  13:00:00,60.9960175692,6.19980403595,12.7780217949,0.0,18.7433767983,23.2517909448,41.4283528523,0.0,18.025,23.4033528523
 04/21  14:00:00,61.4191901747,6.22759106555,13.1734075253,0.0,18.7433767983,23.2517909448,41.4265867947,0.0,18.025,23.4015867947
 04/21  15:00:00,62.073447446,6.30353201349,14.0416736597,0.0,18.7433767983,22.9618409725,41.4248596646,0.0,18.025,23.3998596646
 04/21  16:00:00,67.6844511824,6.4217423441,15.0831323422,0.0,18.7433767983,27.431320555,23.7920572773,0.0,18.025,5.76705727733
 04/21  17:00:00,81.0485069214,6.75012772964,15.930361333,0.0,17.6635504202,40.6971502883,5.78009186822,0.0,0.0,5.78009186822
 04/21  18:00:00,88.5759114449,6.98986269312,16.7127249196,0.0,27.5259009287,37.3340067412,17.4004139137,0.0,0.0,17.4004139137
 04/21  19:00:00,93.5422467235,7.14928888752,17.310624853,0.0,33.8341110165,33.3544677425,5.79238883674,0.0,0.0,5.79238883674
 04/21  20:00:00,107.239339823,7.29472636089,17.0561219495,0.0,36.5179666069,38.8247702939,11.8435026855,0.276494825681,0.0,11.5670078598
 04/21  21:00:00,100.683426928,7.26053571524,16.0489811409,0.0,32.965339924,36.8579353714,18.8020667032,1.38000647372,0.0,17.4220602295
 04/21  22:00:00,72.9321362356,6.77903583936,12.3266859444,0.0,25.6355707503,20.6438685092,13.6160328877,2.0365427849,0.0,11.5794901028
 04/21  23:00:00,49.3578915423,6.33985748869,8.74504108208,0.0,15.0252895274,11.7056064465,9.48279376998,3.70881945197,0.0,5.77397431801
 04/21  24:00:00,42.1443288075,6.1404475549,6.7567429843,0.0,11.6412384099,10.0650221343,11.8086911351,6.04129879867,0.0,5.76739233644
 04/22  01:00:00,41.980188535,6.03274343738,5.50163449866,0.0,12.8411359301,10.0650221343,8.31623171437,8.29623171437,0.0,0.02
 04/22  02:00:00,35.8081694904,5.87362382285,4.10777042633,0.0,8.25718729233,10.0299323277,16.3144741225,10.5537795626,0.0,5.76069455992
 04/22  03:00:00,35.0277819275,5.79010328182,3.41090299503,0.0,8.25718729233,10.0299323277,17.7246078462,11.9646467112,0.0,5.75996113502
 04/22  04:00:00,36.1787613181,5.7369677273,3.00830745731,0.0,8.25718729233,11.6354268332,18.437925031,12.6713499624,0.0,5.76657506864
 04/22  05:00:00,40.0674422655,5.70441887816,2.77113076481,0.0,8.71707943955,15.3327214929,18.4324553212,12.6590399814,0.0,5.77341533979
