Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  06:00:00,57.2139413681,5.79847507301,3.49535728567,0.0,18.5082010057,25.6353820695,19.2709931068,13.4838646432,0.0,5.78712846359
 04/22  07:00:00,72.5727776168,6.1236008934,5.96121679005,0.0,19.4083231844,41.0650158608,29.6580708702,12.2367641082,0.0,17.421306762
 04/22  08:00:00,101.558771544,6.56899727877,10.6246414088,0.0,26.3286599382,57.9988325916,42.6615254264,7.07182985056,0.0,35.5896955759
 04/22  09:00:00,86.4266284958,6.29026857029,10.9257099527,0.0,26.3286599382,42.8504436482,53.3221054257,5.81115704538,18.025,29.4859483803
 04/22  10:00:00,59.6519484025,5.91743903583,8.51818805717,0.0,21.7447113004,23.4437158914,52.7756188757,5.36683906722,18.025,29.3837798085
 04/22  11:00:00,57.0615965897,5.89159923868,8.41561975783,0.0,19.3027497915,23.426170988,45.4209849693,3.94110158611,18.025,23.4548833831
 04/22  12:00:00,57.2614943225,5.89651177225,8.46863568419,0.0,19.1483137236,23.7250123474,44.5699405428,3.14485316589,18.025,23.4000873769
 04/22  13:00:00,57.3021980313,5.89832340407,8.36198399699,0.0,19.3027497915,23.7161209604,41.9377069975,0.515394521102,18.025,23.3973124764
 04/22  14:00:00,56.9041936841,5.87029526149,7.99200765383,0.0,19.3027497915,23.7161209604,42.6329604764,1.21194407867,18.025,23.3960163977
 04/22  15:00:00,56.3651965631,5.85468585891,7.75856939034,0.0,19.3027497915,23.426170988,44.2165410755,2.79742717223,18.025,23.3941139033
 04/22  16:00:00,59.9795433898,5.84991116326,6.92635376774,0.0,19.3027497915,27.8956505705,26.3162392697,2.52413738358,18.025,5.76710188613
 04/22  17:00:00,67.781593411,5.99216131842,5.96358054649,0.0,18.2229234133,37.5968344597,10.0775231835,4.30412048827,0.0,5.77340269524
 04/22  18:00:00,83.4649186497,6.24261292414,7.44306773108,0.0,32.690315043,37.0816133363,14.7077331804,8.9273488587,0.0,5.78038432167
 04/22  19:00:00,84.7615938368,6.40619377843,8.46429449797,0.0,36.8143715336,33.066984531,21.8686122055,10.3018842724,0.0,11.5667279332
 04/22  20:00:00,98.7732999154,6.59106658212,9.51505296682,0.0,36.3493007332,38.7721355839,23.9722972045,12.4064272613,0.0,11.5658699432
 04/22  21:00:00,96.3807302828,6.58375495326,9.24765937208,0.0,36.1807251679,36.8228455648,19.6244172744,13.8313923637,0.0,5.79302491064
 04/22  22:00:00,71.8877903729,6.19857090663,6.45962079521,0.0,31.0351095914,20.6438685092,32.6015649833,15.1806352953,0.0,17.420929688
 04/22  23:00:00,46.1924421344,5.82719492456,3.69002952616,0.0,17.4250845679,11.7056064465,23.3913232121,17.604249665,0.0,5.78707354706
 04/22  24:00:00,39.0245112787,5.73127254166,2.84620827251,0.0,12.8411359301,10.0650221343,24.6577743213,18.8905505698,0.0,5.76722375146
 04/23  01:00:00,38.6840957277,5.68273756002,2.43612532856,0.0,12.925468867,10.100111941,26.3216809005,20.5623114535,0.0,5.75936944696
 04/23  02:00:00,33.4974108431,5.6141781238,1.93703795025,0.0,8.34152022915,10.0650221343,27.7919601254,22.0316203604,0.0,5.76033976493
 04/23  03:00:00,33.1434188633,5.57213742093,1.62509000889,0.0,8.34152022915,10.0650221343,24.0313054255,24.0113054255,0.0,0.02
 04/23  04:00:00,34.4875470625,5.5402511045,1.39439093789,0.0,8.34152022915,11.6705166398,31.175181607,25.4079949042,0.0,5.76718670282
 04/23  05:00:00,38.4815027569,5.51773612661,1.25245761262,0.0,8.80141237637,15.3678112995,31.1587473093,25.3849967209,0.0,5.77375058846
 04/23  06:00:00,55.3425486008,5.60006177639,1.82238249348,0.0,18.5082010057,25.6353820695,36.793888681,25.2398572305,0.0,11.5540314504
 04/23  07:00:00,69.5228733522,5.78665186501,3.12885720817,0.0,19.4926561212,41.1001056674,35.8544915155,24.2339251262,0.0,11.6205663893
 04/23  08:00:00,96.3491891961,6.05732668422,5.92674912327,0.0,26.3286599382,57.9988325916,57.5943084686,16.0828617022,0.0,41.5114467665
 04/23  09:00:00,82.044120842,5.8912244967,7.06168122381,0.0,26.2443270014,42.8153538416,61.1650981495,13.660620007,18.025,29.4794781425
 04/23  10:00:00,56.4890459686,5.65766751009,5.6150661366,0.0,21.7447113004,23.4437158914,60.4110852325,13.0026940654,18.025,29.3833911671
 04/23  11:00:00,54.0177212012,5.64644817671,5.55719079096,0.0,19.3449162599,23.4437158914,52.6226599167,11.1423770493,18.025,23.4552828674
 04/23  12:00:00,54.2955033219,5.65801442951,5.68143682007,0.0,19.190480192,23.7425572507,51.0499348974,9.63174106844,18.025,23.393193829
 04/23  13:00:00,54.3063370557,5.66089413871,5.6632666705,0.0,19.260583323,23.698576057,47.710420682,6.29680308045,18.025,23.3886176015
 04/23  14:00:00,54.2325133972,5.65682018508,5.59351612013,0.0,19.260583323,23.698576057,48.0776709866,6.66612687106,18.025,23.3865441155
 04/23  15:00:00,54.059338269,5.66088025479,5.70623030136,0.0,19.260583323,23.4086260847,48.4323448518,7.02286751249,18.025,23.3844773393
 04/23  16:00:00,57.7227229752,5.6573356543,4.92183657495,0.0,19.260583323,27.8781056672,24.9223028049,6.87730280494,18.025,0.02
 04/23  17:00:00,65.2474296926,5.75403049124,3.72727022995,0.0,18.1807569449,37.5792895564,13.7040229609,7.9305368187,0.0,5.77348614221
 04/23  18:00:00,81.0181707824,5.99115103499,5.36721278378,0.0,32.6059821062,37.0465235296,22.4753391467,10.934939982,0.0,11.5403991648
 04/23  19:00:00,82.0723830087,6.12114249715,6.06015011034,0.0,36.8143715336,33.066984531,20.1094521959,14.3172168965,0.0,5.79223529933
 04/23  20:00:00,96.1147248245,6.29739275022,7.03073802569,0.0,36.43363367,38.8072253906,29.0705375068,17.5039758807,0.0,11.5665616261
 04/23  21:00:00,93.9444510945,6.33373344913,7.18083181221,0.0,36.0963922311,36.7877557581,28.8542008762,17.2870039228,0.0,11.5671969533
 04/23  22:00:00,69.7931676359,5.98444918917,4.69855931411,0.0,30.9507766546,20.6087787026,29.4385207717,17.817940587,0.0,11.6205801847
 04/23  23:00:00,45.2111060149,5.7191075146,2.81678796336,0.0,17.4250845679,11.7056064465,29.5773372888,18.02346938,0.0,11.5538679088
 04/23  24:00:00,38.7028558828,5.6784545955,2.45795179636,0.0,12.925468867,10.100111941,22.754023258,16.9867987435,0.0,5.76722451445
 04/24  01:00:00,35.5075502883,5.63848162186,2.1827445314,0.0,10.0992000411,10.047477231,21.6542473454,15.8939219111,0.0,5.76032543432
 04/24  02:00:00,33.424083548,5.60920722404,1.98811069195,0.0,8.25718729233,10.0299323277,14.8061918499,14.7861918499,0.0,0.02
 04/24  03:00:00,33.3167947566,5.59462401897,1.89540214199,0.0,8.25718729233,10.0299323277,19.4042321392,13.6442739396,0.0,5.75995819952
 04/24  04:00:00,34.7733962245,5.57665331418,1.76326486691,0.0,8.25718729233,11.6354268332,19.8487244288,14.0819333373,0.0,5.76679109155
 04/24  05:00:00,42.4390700139,5.58820704499,1.8374125037,0.0,12.1011305571,15.3678112995,20.1188267015,14.3331759408,0.0,5.78565076064
 04/24  06:00:00,70.629446666,5.89009716072,3.96509842241,0.0,19.7275818095,37.2640762949,31.842810252,14.4255071167,0.0,17.4173031353
 04/24  07:00:00,88.0905135281,6.19093178222,6.28880208415,0.0,24.3117294858,51.2795993405,29.5250876754,12.026944174,0.0,17.4981435014
 04/24  08:00:00,75.586958726,5.8310166665,5.42075178206,0.0,23.6694662846,40.6342015617,35.6812540735,6.19774716401,0.0,29.4835069095
 04/24  09:00:00,72.8897970077,5.8270109534,7.73523065192,0.0,23.6694662846,35.6302164847,50.6959011055,3.29633467113,18.025,29.3745664343
 04/24  10:00:00,54.1419182094,5.68161346626,6.72964267371,0.0,18.7433767983,22.9618409725,44.9804421645,3.50178319709,18.025,23.4536589674
 04/24  11:00:00,53.9135768907,5.66991827494,6.51542954678,0.0,18.7433767983,22.9618409725,44.8885269159,3.465050121,18.025,23.3984767949
 04/24  12:00:00,54.1989727652,5.69260699643,6.73468913519,0.0,18.5889407304,23.1597249699,44.9868055075,3.56583424062,18.025,23.3959712669
 04/24  13:00:00,54.6002190783,5.73268803174,6.84935249594,0.0,18.7433767983,23.2517909448,42.3111147258,0.891009779279,18.025,23.3951049465
 04/24  14:00:00,55.0214930089,5.77576182433,7.22755221468,0.0,18.7433767983,23.2517909448,41.6505091906,0.234070108682,18.025,23.3914390819
 04/24  15:00:00,55.1381399821,5.82273991212,7.58717027812,0.0,18.7433767983,22.9618409725,42.5813710515,1.16716800774,18.025,23.3892030438
 04/24  16:00:00,59.5983264555,5.89934280145,7.51941892761,0.0,18.7433767983,27.431320555,24.3810141235,0.589168906918,18.025,5.76684521654
 04/24  17:00:00,72.0177700343,6.15985028253,7.48992244902,0.0,17.6635504202,40.6971502883,6.14532866696,0.365231056344,0.0,5.78009761062
 04/24  18:00:00,80.1840249164,6.37765182035,8.93309053168,0.0,27.5259009287,37.3340067412,12.3056317597,0.699881207869,0.0,11.6057505518
 04/24  19:00:00,83.8070587184,6.54380764421,10.0649436496,0.0,33.8341110165,33.3544677425,12.5960115954,1.02952309457,0.0,11.5664885008
 04/24  20:00:00,100.814492585,6.75367483768,11.172355161,0.0,36.5179666069,38.8247702939,14.3402273316,2.77443742303,0.0,11.5657899086
 04/24  21:00:00,95.3502301223,6.79340989103,11.1829561122,0.0,32.965339924,36.8579353714,16.5596701258,4.94006434679,0.0,11.619605779
 04/24  22:00:00,68.3217147693,6.36985874798,8.1254740428,0.0,25.6355707503,20.6438685092,18.3901311903,6.81124711577,0.0,11.5788840745
 04/24  23:00:00,45.5319986585,5.99678581036,5.26223812904,0.0,15.0252895274,11.7056064465,14.8758569268,9.10277179082,0.0,5.77308513595
 04/24  24:00:00,38.9514889379,5.84310203414,3.86126293695,0.0,11.6412384099,10.0650221343,16.6843203045,10.9172550785,0.0,5.76706522598
 04/25  01:00:00,36.3254636694,5.73355753804,2.90558347175,0.0,10.0992000411,10.047477231,18.8137374324,13.0532844371,0.0,5.76045299533
 04/25  02:00:00,33.7958556915,5.65700223977,2.31209101173,0.0,8.25718729233,10.0299323277,14.9787950511,14.9587950511,0.0,0.02
 04/25  03:00:00,33.5039704682,5.62388829458,2.05331962061,0.0,8.25718729233,10.0299323277,22.0783332735,16.3178624203,0.0,5.76047085314
 04/25  04:00:00,34.8735102486,5.59730410205,1.84273344651,0.0,8.25718729233,11.6354268332,23.3930715568,17.6265837802,0.0,5.7664877766
 04/25  05:00:00,42.5098627772,5.60489418285,1.89152360607,0.0,12.1011305571,15.3678112995,28.982292231,17.4298134918,0.0,11.5524787392
 04/25  06:00:00,70.5824479609,5.89849595584,3.9097213099,0.0,19.7275818095,37.2640762949,28.4142453368,16.7962984419,0.0,11.6179468948
 04/25  07:00:00,88.6953900224,6.27771052973,6.80691558272,0.0,24.3117294858,51.2795993405,29.6105888406,12.1117466776,0.0,17.498842163
 04/25  08:00:00,76.574564399,5.93191193806,6.30747594379,0.0,23.6694662846,40.6342015617,38.6112607522,3.23653749144,0.0,35.3747232608
 04/25  09:00:00,74.2653682481,5.96039936676,8.97742155324,0.0,23.6694662846,35.6302164847,41.8212329847,0.294703494997,18.025,23.5015294897
 04/25  10:00:00,55.8199222509,5.80573429604,8.28353342829,0.0,18.7433767983,22.9618409725,47.3790975053,0.0436998471583,18.025,29.3103976581
 04/25  11:00:00,56.50561206,5.86667310498,8.91071382769,0.0,18.7433767983,22.9618409725,37.2323063559,0.0,18.025,19.2073063559
 04/25  12:00:00,57.9965981562,5.95732745936,10.2675968913,0.0,18.5889407304,23.1597249699,39.7657433713,0.0,18.025,21.7407433713
 04/25  13:00:00,58.2590840958,5.99969803998,10.2412133583,0.0,18.7433767983,23.2517909448,41.4213887917,0.0,18.025,23.3963887917
 04/25  14:00:00,58.679561944,6.03166759333,10.629721147,0.0,18.7433767983,23.2517909448,41.4189653948,0.0,18.025,23.3939653948
 04/25  15:00:00,58.3840197842,6.0533892166,10.6024065102,0.0,18.7433767983,22.9618409725,41.4181368405,0.0,18.025,23.3931368405
 04/25  16:00:00,62.6279339059,6.11153067135,10.3368427358,0.0,18.7433767983,27.431320555,23.7918465662,0.0,18.025,5.76684656616
 04/25  17:00:00,74.9016320293,6.36494478728,10.1686975983,0.0,17.6635504202,40.6971502883,5.77960318714,0.0,0.0,5.77960318714
 04/25  18:00:00,82.338151329,6.54847118212,10.9164088266,0.0,27.5259009287,37.3340067412,11.6047350028,0.0,0.0,11.6047350028
 04/25  19:00:00,85.1235942657,6.66225633047,11.2630423723,0.0,33.8341110165,33.3544677425,11.7050590616,0.139230884521,0.0,11.5658281771
 04/25  20:00:00,101.775408414,6.85203217975,12.0349208197,0.0,36.5179666069,38.8247702939,13.3022463353,1.73626567083,0.0,11.5659806645
 04/25  21:00:00,96.46389602,6.89861717067,12.1914297088,0.0,32.965339924,36.8579353714,14.4348537165,2.81542649922,0.0,11.6194272172
 04/25  22:00:00,69.2299057344,6.45497466582,8.94856150599,0.0,25.6355707503,20.6438685092,16.7309698691,5.1512149091,0.0,11.57975496
 04/25  23:00:00,46.4978154583,6.08334193993,6.14150442304,0.0,15.0252895274,11.7056064465,11.9045325725,6.13102799453,0.0,5.77350457792
 04/25  24:00:00,39.6424128531,5.9081571646,4.48713717745,0.0,11.6412384099,10.0650221343,14.831929967,9.06487629669,0.0,5.7670536703
 04/26  01:00:00,36.934412313,5.79475361733,3.45334015132,0.0,10.0992000411,10.047477231,17.0224019981,11.2621572212,0.0,5.76024477692
 04/26  02:00:00,34.3325435193,5.71312976963,2.79265332803,0.0,8.25718729233,10.0299323277,18.5661803666,12.8059326403,0.0,5.76024772629
 04/26  03:00:00,34.0454778788,5.68038875721,2.53833150345,0.0,8.25718729233,10.0299323277,13.9123338468,13.8923338468,0.0,0.02
 04/26  04:00:00,35.4828745607,5.66046357469,2.38894306778,0.0,8.25718729233,11.6354268332,20.1871733444,14.4202804649,0.0,5.76689287946
 04/26  05:00:00,43.149117254,5.67189399657,2.46378591902,0.0,12.1011305571,15.3678112995,25.4834017095,13.9302867885,0.0,11.553114921
 04/26  06:00:00,71.6764502237,6.01123800355,4.89099737425,0.0,19.7275818095,37.2640762949,24.9220244713,13.303851564,0.0,11.6181729072
 04/26  07:00:00,90.1446907555,6.42325862876,8.11068712258,0.0,24.3117294858,51.2795993405,27.9432825502,9.90053676031,0.0,18.0427457899
 04/26  08:00:00,77.179015593,5.98369460196,6.86015819491,0.0,23.6694662846,40.6342015617,39.0187198447,4.19841670418,0.0,34.8203031406
 04/26  09:00:00,74.2738655182,5.95604454385,8.99028223328,0.0,23.6694662846,35.6302164847,44.0075876469,2.48011892865,18.025,23.5024687183
 04/26  10:00:00,55.2791259509,5.76499398073,7.78348559219,0.0,18.7433767983,22.9618409725,49.9910199531,2.6563916697,18.025,29.3096282834
 04/26  11:00:00,55.7375540893,5.80123376095,8.20810052753,0.0,18.7433767983,22.9618409725,43.3661395395,1.9476914447,18.025,23.3934480948
 04/26  12:00:00,56.3285319558,5.85853823599,8.69832321828,0.0,18.5889407304,23.1597249699,37.6229034341,2.04532399805,18.025,17.5525794361
 04/26  13:00:00,56.8438332707,5.88201432534,8.94365127853,0.0,18.7433767983,23.2517909448,41.4292901486,0.0081547664715,18.025,23.3961353821
 04/26  14:00:00,57.81872599,5.96331157109,9.83724629575,0.0,18.7433767983,23.2517909448,41.4185265797,0.0,18.025,23.3935265797
 04/26  15:00:00,57.9890096664,6.00652084607,10.2542697917,0.0,18.7433767983,22.9618409725,41.4795858367,0.0620659383301,18.025,23.3925198983
 04/26  16:00:00,61.8525169982,6.04154561271,9.63141607387,0.0,18.7433767983,27.431320555,23.9817785443,0.190054317475,18.025,5.76672422678
 04/26  17:00:00,73.9300831459,6.30283736914,9.25926377522,0.0,17.6635504202,40.6971502883,6.40251444238,0.622940777875,0.0,5.77957366451
 04/26  18:00:00,81.4508147589,6.48193651858,10.0956205115,0.0,27.5259009287,37.3340067412,13.7928001586,2.18785109894,0.0,11.6049490597
 04/26  19:00:00,84.9927510055,6.63539483808,11.1590703306,0.0,33.8341110165,33.3544677425,14.3597440643,2.79416148788,0.0,11.5655825764
 04/26  20:00:00,102.511997597,6.88207312205,12.7414791383,0.0,36.5179666069,38.8247702939,15.7077424427,4.14206307155,0.0,11.5656793711
 04/26  21:00:00,97.4009438019,6.9467134584,13.0803962841,0.0,32.965339924,36.8579353714,16.0720353808,4.45313939393,0.0,11.6188959868
 04/26  22:00:00,70.0849590033,6.4992638981,9.75933670409,0.0,25.6355707503,20.6438685092,16.9103382404,5.3310416107,0.0,11.5792966297
 04/26  23:00:00,47.0357466471,6.10852785605,6.65425599267,0.0,15.0252895274,11.7056064465,12.3009635418,6.5274458251,0.0,5.77351771675
 04/26  24:00:00,40.5917262139,5.97544008624,5.36917250277,0.0,11.6412384099,10.0650221343,12.6938930916,6.92699877238,0.0,5.76689431917
 04/27  01:00:00,38.1679272028,5.89650081443,4.58511144088,0.0,10.0992000411,10.047477231,12.9496846406,7.18959173304,0.0,5.76009290755
 04/27  02:00:00,35.5865510389,5.82484328398,3.93495128646,0.0,8.25718729233,10.0299323277,13.1923006002,7.43221858397,0.0,5.7600820162
 04/27  03:00:00,34.9248431001,5.76461956893,3.33346959388,0.0,8.25718729233,10.0299323277,8.54132066406,8.52132066406,0.0,0.02
 04/27  04:00:00,36.0053103606,5.70759879058,2.86424880571,0.0,8.25718729233,11.6354268332,15.9110090117,10.1442020519,0.0,5.76680695983
 04/27  05:00:00,43.675810261,5.71945262042,2.94292937258,0.0,12.1011305571,15.3678112995,21.6901905159,10.1376481005,0.0,11.5525424154
 04/27  06:00:00,71.7098809915,6.21175306841,6.60792779401,0.0,19.7275818095,37.2640762949,20.9567911295,9.34011881307,0.0,11.6166723164
 04/27  07:00:00,91.58254189,6.56992534005,9.40189225238,0.0,24.3117294858,51.2795993405,26.2256434314,8.72794804229,0.0,17.4976953891
 04/27  08:00:00,78.118027058,6.07169304526,7.71118462165,0.0,23.6694662846,40.6342015617,38.9966520573,3.62913113919,0.0,35.3675209181
 04/27  09:00:00,74.9553394873,6.02129609362,9.60651547494,0.0,23.6694662846,35.6302164847,43.743389469,2.21884481954,18.025,23.4995446494
 04/27  10:00:00,55.3277233422,5.78003047101,7.81705304172,0.0,18.7433767983,22.9618409725,50.8004288477,3.46899338851,18.025,29.3064354592
 04/27  11:00:00,55.5597813553,5.7862973081,8.04526845952,0.0,18.7433767983,22.9618409725,37.8582218032,2.28399235094,18.025,17.5492294523
 04/27  12:00:00,56.2496134764,5.84039446638,8.63755560353,0.0,18.5889407304,23.1597249699,43.5950958979,2.17441795748,18.025,23.3956779404
 04/27  13:00:00,56.9760524711,5.8775687901,9.08032047365,0.0,18.7433767983,23.2517909448,41.4253419704,0.00747644397786,18.025,23.3928655264
 04/27  14:00:00,57.2353884923,5.91199960211,9.30522498496,0.0,18.7433767983,23.2517909448,41.4150781336,0.0,18.025,23.3900781336
 04/27  15:00:00,57.9002297212,6.0027689609,10.1692457987,0.0,18.7433767983,22.9618409725,41.6197689299,0.207442174352,18.025,23.3873267556
 04/27  16:00:00,62.0190199543,6.05593787501,9.78353126293,0.0,18.7433767983,27.431320555,24.1941414875,0.402523222975,18.025,5.76661826454
 04/27  17:00:00,74.249781325,6.33340910424,9.54839707591,0.0,17.6635504202,40.6971502883,6.66132884879,0.881554650589,0.0,5.7797741982
 04/27  18:00:00,82.2973412956,6.55458977086,10.869509414,0.0,27.5259009287,37.3340067412,13.2657839424,1.66101246981,0.0,11.6047714726
 04/27  19:00:00,86.0111623966,6.7288093136,12.0840755185,0.0,33.8341110165,33.3544677425,13.424641508,1.85920287918,0.0,11.5654386288
 04/27  20:00:00,103.212877059,6.94921204369,13.3752319145,0.0,36.5179666069,38.8247702939,15.1908972332,3.62604020933,0.0,11.5648570239
 04/27  21:00:00,97.8502368807,6.99358661071,13.4828310374,0.0,32.965339924,36.8579353714,16.0695174528,4.45153998791,0.0,11.6179774648
 04/27  22:00:00,70.6389113498,6.55474217852,10.2578206135,0.0,25.6355707503,20.6438685092,16.3274439995,4.74927760522,0.0,11.5781663942
 04/27  23:00:00,47.441809397,6.15060764703,7.01824574516,0.0,15.0252895274,11.7056064465,11.8817073628,6.10848137172,0.0,5.77322599109
 04/27  24:00:00,40.5684295839,5.98236927604,5.33895106533,0.0,11.6412384099,10.0650221343,13.6959185779,7.9293499898,0.0,5.76656858811
 04/28  01:00:00,37.9322343246,5.88649321129,4.35942970225,0.0,10.0992000411,10.047477231,14.4844030964,8.72404140015,0.0,5.76036169625
 04/28  02:00:00,35.1606377404,5.79586370505,3.53802378747,0.0,8.25718729233,10.0299323277,9.8647747882,9.8447747882,0.0,0.02
 04/28  03:00:00,34.6409787871,5.7390574775,3.07516901982,0.0,8.25718729233,10.0299323277,16.3292617743,10.5689236229,0.0,5.76033815137
 04/28  04:00:00,35.9352374769,5.70216374892,2.79961546068,0.0,8.25718729233,11.6354268332,16.4943278283,10.7284570197,0.0,5.76587080863
 04/28  05:00:00,43.6589080983,5.71941225573,2.92607884037,0.0,12.1011305571,15.3678112995,15.9407678355,10.154647777,0.0,5.78612005842
 04/28  06:00:00,71.5767611229,6.20123447982,6.48533908325,0.0,19.7275818095,37.2640762949,26.7736881569,9.35867393935,0.0,17.4150142175
 04/28  07:00:00,91.883140823,6.59578240724,9.67665702264,0.0,24.3117294858,51.2795993405,24.6078628922,7.11195888703,0.0,17.4959040052
 04/28  08:00:00,78.4630802916,6.10619468471,8.02174888486,0.0,23.6694662846,40.6342015617,32.0643033966,2.59043570736,0.0,29.4738676893
 04/28  09:00:00,74.9593040761,6.0309393714,9.60084846722,0.0,23.6694662846,35.6302164847,49.5672449188,2.17460399588,18.025,29.3676409229
 04/28  10:00:00,55.3132840985,5.78599505178,7.79665597954,0.0,18.7433767983,22.9618409725,44.9325355233,3.45957741051,18.025,23.4479581128
 04/28  11:00:00,54.9668617351,5.75724291597,7.48140889408,0.0,18.7433767983,22.9618409725,44.7984365728,3.38066624118,18.025,23.3927703317
 04/28  12:00:00,54.9628837205,5.76154357058,7.42968301626,0.0,18.5889407304,23.1597249699,45.7462159726,4.3316428594,18.025,23.3895731132
 04/28  13:00:00,55.6498571915,5.82367611694,7.80802129211,0.0,18.7433767983,23.2517909448,42.7562361919,1.34306028847,18.025,23.3881759034
 04/28  14:00:00,56.1766416709,5.86652268045,8.29195805602,0.0,18.7433767983,23.2517909448,41.9707353883,0.562060412663,18.025,23.3836749756
 04/28  15:00:00,56.0243395051,5.87580674637,8.42032047126,0.0,18.7433767983,22.9618409725,42.9667081032,1.56095948361,18.025,23.3807486196
 04/28  16:00:00,60.2390633724,5.93559287077,8.12393205322,0.0,18.7433767983,27.431320555,19.6205103437,1.57551034369,18.025,0.02
 04/28  17:00:00,72.631170908,6.20895402725,8.0542505372,0.0,17.6635504202,40.6971502883,13.1127613003,1.57446067807,0.0,11.5383006222
 04/28  18:00:00,80.5381838472,6.4082392794,9.25671969959,0.0,27.5259009287,37.3340067412,14.1643048297,2.56031300689,0.0,11.6039918228
 04/28  19:00:00,84.2486182459,6.57576346448,10.474590203,0.0,33.8341110165,33.3544677425,14.7572980742,3.19276521872,0.0,11.5645328555
 04/28  20:00:00,101.50982482,6.80169504699,11.8197058107,0.0,36.5179666069,38.8247702939,11.0504309268,5.25924893487,0.0,5.79118199193
 04/28  21:00:00,96.2236472156,6.85395863056,11.9958835436,0.0,32.965339924,36.8579353714,23.4217531599,6.00730802703,0.0,17.4144451329
 04/28  22:00:00,69.0892171207,6.42216178183,8.84071757714,0.0,25.6355707503,20.6438685092,18.4353397737,6.85703263464,0.0,11.5783071391
 04/28  23:00:00,46.1451690514,6.03895718886,5.8332621421,0.0,15.0252895274,11.7056064465,14.0448295114,8.27162467983,0.0,5.77320483158
 04/28  24:00:00,39.7722322342,5.90947458402,4.61565329906,0.0,11.6412384099,10.0650221343,14.4685823058,8.70182496792,0.0,5.76675733784
 04/29  01:00:00,40.4264186721,5.86615287729,4.11448102669,0.0,12.8411359301,10.0650221343,8.91982348646,8.89982348646,0.0,0.02
 04/29  02:00:00,34.7893953747,5.75740688739,3.20524011219,0.0,8.25718729233,10.0299323277,15.7642340675,10.0039748258,0.0,5.76025924169
 04/29  03:00:00,34.325420566,5.70480313034,2.79386779069,0.0,8.25718729233,10.0299323277,16.4692763894,10.7094473106,0.0,5.7598290788
 04/29  04:00:00,35.8547578169,5.69365856325,2.7276476046,0.0,8.25718729233,11.6354268332,15.6812070645,9.9150059994,0.0,5.76620106514
 04/29  05:00:00,39.9720776736,5.68485422459,2.69537439764,0.0,8.71707943955,15.3327214929,14.7641769555,8.99138506152,0.0,5.772791894
 04/29  06:00:00,55.6047017211,5.80808949519,3.76056393439,0.0,18.5082010057,25.6353820695,14.0243610382,8.23825861156,0.0,5.78610242667
 04/29  07:00:00,73.2027557022,6.15452504081,6.56037452082,0.0,19.4083231844,41.0650158608,24.7518962724,7.33631646829,0.0,17.4155798041
 04/29  08:00:00,102.26437027,6.60899648735,11.2903813302,0.0,26.3286599382,57.9988325916,38.8669226797,3.30102867607,0.0,35.5658940037
 04/29  09:00:00,87.4332032693,6.37087369806,11.8517723854,0.0,26.3286599382,42.8504436482,49.4450230975,1.9514573629,18.025,29.4685657346
 04/29  10:00:00,61.0732545335,6.04171908508,9.81528108291,0.0,21.7447113004,23.4437158914,48.5141809115,1.11803373035,18.025,29.3711471811
 04/29  11:00:00,59.520413931,6.12239399559,10.6436928193,0.0,19.3027497915,23.426170988,41.4721930851,0.0,18.025,23.4471930851
 04/29  12:00:00,61.0847294912,6.26189883261,11.9265179511,0.0,19.1483137236,23.7250123474,41.4118043873,0.0,18.025,23.3868043873
 04/29  13:00:00,62.1276773365,6.36386726926,12.7219499948,0.0,19.3027497915,23.7161209604,41.4080201297,0.0,18.025,23.3830201297
 04/29  14:00:00,63.1124440061,6.43458190201,13.6360012068,0.0,19.3027497915,23.7161209604,35.5656782454,0.0,18.025,17.5406782454
 04/29  15:00:00,63.2364012531,6.46900489838,14.0154905167,0.0,19.3027497915,23.426170988,41.4178621124,0.0,18.025,23.3928621124
 04/29  16:00:00,67.2547956245,6.49368415671,13.5578750514,0.0,19.3027497915,27.8956505705,23.7913666436,0.0,18.025,5.7663666436
 04/29  17:00:00,75.8414482984,6.70853138235,13.3071130463,0.0,18.2229234133,37.5968344597,5.77267070718,0.0,0.0,5.77267070718
 04/29  18:00:00,91.3408488729,7.00331996585,14.5583426933,0.0,32.690315043,37.0816133363,5.77942655197,0.0,0.0,5.77942655197
 04/29  19:00:00,92.3837843415,7.15905391618,15.3336986003,0.0,36.8143715336,33.066984531,11.564569345,0.0,0.0,11.564569345
 04/29  20:00:00,105.356858825,7.27856804154,15.4111777904,0.0,36.3493007332,38.7721355839,11.9621417506,0.397599112384,0.0,11.5645426382
 04/29  21:00:00,102.197311746,7.20295091536,14.4451140323,0.0,36.1807251679,36.8228455648,13.6410051171,2.07640903927,0.0,11.5645960778
 04/29  22:00:00,77.3547189759,6.77733672757,11.3478908887,0.0,31.0351095914,20.6438685092,15.0260294363,3.40913768009,0.0,11.6168917562
 04/29  23:00:00,51.3990304865,6.36754806008,8.3563238271,0.0,17.4250845679,11.7056064465,15.5227156107,3.97071618514,0.0,11.5519994256
 04/29  24:00:00,43.1892586079,6.17183015591,6.57043319942,0.0,12.8411359301,10.0650221343,6.36401209164,6.34401209164,0.0,0.02
 04/30  01:00:00,41.4025568527,5.99361542527,4.84373524942,0.0,12.925468867,10.100111941,17.4741948191,11.713981845,0.0,5.76021297418
 04/30  02:00:00,35.3220577153,5.82743210344,3.54845691625,0.0,8.34152022915,10.0650221343,20.2086687421,14.4486410281,0.0,5.76002771401
 04/30  03:00:00,34.5572134788,5.73475321303,2.8762951508,0.0,8.34152022915,10.0650221343,15.8330805237,15.8130805237,0.0,0.02
 04/30  04:00:00,35.6587864841,5.67741893721,2.42849766831,0.0,8.34152022915,11.6705166398,24.5527076539,18.7860817265,0.0,5.76662592745
 04/30  05:00:00,39.54708245,5.64637610739,2.18944131088,0.0,8.80141237637,15.3678112995,25.357827417,19.5847168328,0.0,5.77311058416
 04/30  06:00:00,54.6357746282,5.73714967044,2.8625815208,0.0,18.5082010057,25.6353820695,29.4734509814,17.9219334539,0.0,11.5515175276
 04/30  07:00:00,71.6473925739,6.00574124437,5.03439330149,0.0,19.4926561212,41.1001056674,24.566753752,12.9501140799,0.0,11.616639672
 04/30  08:00:00,101.107312632,6.5103010368,10.232036817,0.0,26.3286599382,57.9988325916,40.0937190722,4.52968777739,0.0,35.5640312948
 04/30  09:00:00,87.035860491,6.34941360315,11.5953250515,0.0,26.2443270014,42.8153538416,54.0983790453,0.717140822324,18.025,35.356238223
 04/30  10:00:00,61.2313332495,6.06045951752,9.95463230119,0.0,21.7447113004,23.4437158914,41.6412844216,0.116249765915,18.025,23.5000346557
 04/30  11:00:00,59.6071531676,6.12967649119,10.6634446314,0.0,19.3449162599,23.4437158914,41.4692708484,0.0,18.025,23.4442708484
 04/30  12:00:00,60.7811105329,6.24922738188,11.5758624263,0.0,19.190480192,23.7425572507,41.4174177303,0.0,18.025,23.3924177303
 04/30  13:00:00,61.6142029095,6.35226251633,12.2798004929,0.0,19.260583323,23.698576057,41.4138612136,0.0,18.025,23.3888612136
 04/30  14:00:00,62.7768526664,6.44341125616,13.3513004524,0.0,19.260583323,23.698576057,41.4105472478,0.0,18.025,23.3855472478
 04/30  15:00:00,63.6168456905,6.52576748583,14.3988857286,0.0,19.260583323,23.4086260847,41.407273893,0.0,18.025,23.382273893
 04/30  16:00:00,68.0969092136,6.57503362682,14.3783495357,0.0,19.260583323,27.8781056672,23.7912074379,0.0,18.025,5.76620743793
 04/30  17:00:00,76.1468891451,6.75724627991,13.6235525295,0.0,18.1807569449,37.5792895564,5.77279776202,0.0,0.0,5.77279776202
 04/30  18:00:00,91.2003484786,7.0249343726,14.5156588942,0.0,32.6059821062,37.0465235296,5.77934252677,0.0,0.0,5.77934252677
 04/30  19:00:00,92.2948171678,7.17324374692,15.2305517489,0.0,36.8143715336,33.066984531,11.5633386072,0.0,0.0,11.5633386072
 04/30  20:00:00,105.449590855,7.29512399654,15.3679409883,0.0,36.43363367,38.8072253906,6.15794123369,0.366344327564,0.0,5.79159690613
 04/30  21:00:00,102.336764195,7.24425311215,14.6626960306,0.0,36.0963922311,36.7877557581,13.0604456733,1.4967431382,0.0,11.5637025351
 04/30  22:00:00,77.5949526863,6.82559735717,11.6593002898,0.0,30.9507766546,20.6087787026,19.6987492552,2.75205909626,0.0,16.9466901589
 04/30  23:00:00,51.5710937999,6.39602002394,8.49992532754,0.0,17.4250845679,11.7056064465,10.9972402629,4.74632074397,0.0,6.25091951889
 04/30  24:00:00,43.5701177523,6.20345688986,6.80024637407,0.0,12.925468867,10.100111941,12.5648478487,6.79819676909,0.0,5.76665107964
 05/01  01:00:00,39.1575984481,6.04707571125,5.42422540965,0.0,10.0992000411,10.047477231,14.4479990747,8.68819215587,0.0,5.75980691885
 05/01  02:00:00,36.1531746057,5.92271505469,4.40372031881,0.0,8.25718729233,10.0299323277,10.4644767179,10.4444767179,0.0,0.02
 05/01  03:00:00,35.2811631365,5.82494012066,3.62948070757,0.0,8.25718729233,10.0299323277,18.0978840521,12.3377698764,0.0,5.76011417569
 05/01  04:00:00,36.181472853,5.74331763819,3.00471318558,0.0,8.25718729233,11.6354268332,19.9896966007,14.2232814279,0.0,5.76641517279
 05/01  05:00:00,43.5952796539,5.72741574327,2.8544754874,0.0,12.1011305571,15.3678112995,20.9114781118,15.1255630144,0.0,5.78591509741
 05/01  06:00:00,70.5530482062,6.11491735983,5.54798591659,0.0,19.7275818095,37.2640762949,33.3657839591,15.9509511477,0.0,17.4148328114
 05/01  07:00:00,90.3651308613,6.48047905215,8.27401328223,0.0,24.3117294858,51.2795993405,31.1524999893,13.6595631178,0.0,17.4929368715
 05/01  08:00:00,77.2103066125,6.04019466615,6.83501911602,0.0,23.6694662846,40.6342015617,36.484090553,7.0186594701,0.0,29.4654310829
 05/01  09:00:00,74.3770267502,6.02535325424,9.02418357376,0.0,23.6694662846,35.6302164847,51.1496480557,3.76288748808,18.025,29.3617605676
 05/01  10:00:00,55.6562079822,5.85125723538,8.07434267072,0.0,18.7433767983,22.9618409725,44.2012068571,2.73168634104,18.025,23.444520516
 05/01  11:00:00,55.9581678138,5.89460933463,8.33536343453,0.0,18.7433767983,22.9618409725,43.4980771084,2.08420972536,18.025,23.388867383
 05/01  12:00:00,56.8620438419,6.00705242306,9.08334630708,0.0,18.5889407304,23.1597249699,43.3475289921,1.94238417518,18.025,23.3801448169
 05/01  13:00:00,58.1213895995,6.11589718136,9.98734586763,0.0,18.7433767983,23.2517909448,35.5782619955,0.00481768962432,18.025,17.5484443059
 05/01  14:00:00,58.6664029643,6.17956197411,10.4686983198,0.0,18.7433767983,23.2517909448,41.4141515225,0.0,18.025,23.3891515225
 05/01  15:00:00,58.4608303733,6.20148278735,10.531153916,0.0,18.7433767983,22.9618409725,41.5605820888,0.149859312934,18.025,23.3857227758
 05/01  16:00:00,62.2842199029,6.22042826461,9.884262158,0.0,18.7433767983,27.431320555,24.2438766023,0.452531817697,18.025,5.76634478456
 05/01  17:00:00,74.506993089,6.46205763252,9.6769920666,0.0,17.6635504202,40.6971502883,6.24830282536,0.469390619913,0.0,5.77891220544
 05/01  18:00:00,81.5958768332,6.5863714828,10.1363188571,0.0,27.5259009287,37.3340067412,13.5672701977,1.96405351132,0.0,11.6032166864
 05/01  19:00:00,84.538621678,6.68051165226,10.6598744424,0.0,33.8341110165,33.3544677425,15.1498206396,3.58524862675,0.0,11.5645720128
 05/01  20:00:00,100.950937716,6.82497643119,11.2375684566,0.0,36.5179666069,38.8247702939,19.1144395481,7.55133607701,0.0,11.5631034711
 05/01  21:00:00,94.808685375,6.79697494689,10.6379535521,0.0,32.965339924,36.8579353714,23.1184183026,11.5022003768,0.0,11.6162179257
 05/01  22:00:00,67.5437806888,6.34766918079,7.36980946208,0.0,25.6355707503,20.6438685092,26.8259315518,15.2485018861,0.0,11.5774296657
 05/01  23:00:00,44.3309713386,5.90821065044,4.14983044069,0.0,15.0252895274,11.7056064465,26.8879480567,21.1149519589,0.0,5.7729960978
 05/01  24:00:00,37.6607209283,5.72461974735,2.68901233752,0.0,11.6412384099,10.0650221343,30.8162353088,25.050113612,0.0,5.76612169678
 05/02  01:00:00,35.745227159,5.68200917089,2.37692238399,0.0,10.0992000411,10.047477231,29.7599005083,23.99996253,0.0,5.7599379783
 05/02  02:00:00,33.5502144727,5.6402316719,2.08324851449,0.0,8.25718729233,10.0299323277,23.718485231,23.698485231,0.0,0.02
 05/02  03:00:00,33.2300029734,5.60152648309,1.80173928775,0.0,8.25718729233,10.0299323277,30.7933234029,25.0334651732,0.0,5.75985822964
 05/02  04:00:00,34.8300424097,5.59617332833,1.80043146148,0.0,8.25718729233,11.6354268332,27.1373100247,21.3710360617,0.0,5.76627396294
 05/02  05:00:00,42.5849642003,5.61605587521,1.95552851759,0.0,12.1011305571,15.3678112995,24.924650832,19.1388993451,0.0,5.78575148694
 05/02  06:00:00,68.6593673577,5.89482752738,3.87441206614,0.0,19.7275818095,37.2640762949,36.3502022912,18.9395347844,0.0,17.4106675068
 05/02  07:00:00,87.7380575953,6.16515980602,5.9622804439,0.0,24.3117294858,51.2795993405,34.4569131387,16.9646132614,0.0,17.4922998773
 05/02  08:00:00,75.2794587371,5.84947656164,5.0949027527,0.0,23.6694662846,40.6342015617,39.9750538585,10.5103279391,0.0,29.4647259194
 05/02  09:00:00,72.2500676003,5.82509760897,7.09749227292,0.0,23.6694662846,35.6302164847,56.3148517351,8.92785777201,18.025,29.3619939631
 05/02  10:00:00,53.650806652,5.68914483249,6.23106013689,0.0,18.7433767983,22.9618409725,50.6138690495,9.14673494531,18.025,23.4421341042
 05/02  11:00:00,53.1329023218,5.65453875933,5.75017305516,0.0,18.7433767983,22.9618409725,52.2366106722,10.8225654759,18.025,23.3890451962
 05/02  12:00:00,53.2451272789,5.65403603383,5.81945340765,0.0,18.5889407304,23.1597249699,49.5373647157,8.13225698223,18.025,23.3801077335
 05/02  13:00:00,54.1703854558,5.72446050827,6.42778153472,0.0,18.7433767983,23.2517909448,43.1555590025,3.31466901418,18.025,21.8158899883
 05/02  14:00:00,54.4352257457,5.75430962938,6.66277686954,0.0,18.7433767983,23.2517909448,39.2007121108,2.06765085365,18.025,19.1080612571
 05/02  15:00:00,54.2576922168,5.77619175809,6.75331283173,0.0,18.7433767983,22.9618409725,44.6894417977,3.27810601217,18.025,23.3863357855
 05/02  16:00:00,58.3999209014,5.82553909573,6.39485928143,0.0,18.7433767983,27.431320555,26.705852146,2.91483672112,18.025,5.76601542487
 05/02  17:00:00,71.035756159,6.09910576059,6.56871569265,0.0,17.6635504202,40.6971502883,8.43493342048,2.65624823236,0.0,5.77868518811
 05/02  18:00:00,78.6684557923,6.26524632996,7.53003730834,0.0,27.5259009287,37.3340067412,22.3280549602,5.6130024916,0.0,16.7150524686
 05/02  19:00:00,81.6070382769,6.36337600452,8.04543848775,0.0,33.8341110165,33.3544677425,14.7029758535,8.23662825321,0.0,6.46634760025
 05/02  20:00:00,98.2426068152,6.53046202216,8.82376169038,0.0,36.5179666069,38.8247702939,23.9209718823,12.3575798831,0.0,11.5633919992
 05/02  21:00:00,92.5338272228,6.538983297,8.62110284035,0.0,32.965339924,36.8579353714,26.935752246,15.3202155719,0.0,11.6155366741
 05/02  22:00:00,65.5080128601,6.10497152749,5.57675155966,0.0,25.6355707503,20.6438685092,29.6830554096,18.1063410669,0.0,11.5767143427
 05/02  23:00:00,43.1212362116,5.75639969829,3.09191279967,0.0,15.0252895274,11.7056064465,26.0945195971,20.3216499461,0.0,5.77286965099
 05/02  24:00:00,37.263132863,5.67039126068,2.34565827126,0.0,11.6412384099,10.0650221343,27.1836950678,21.4174449474,0.0,5.76625012035
 05/03  01:00:00,35.2361524871,5.61631431759,1.93354623884,0.0,10.0992000411,10.047477231,28.7558705204,22.9961757373,0.0,5.75969478311
 05/03  02:00:00,32.9868024496,5.56813112243,1.59194075415,0.0,8.25718729233,10.0299323277,24.3759808933,24.3559808933,0.0,0.02
 05/03  03:00:00,32.7330569242,5.53694317756,1.36938094471,0.0,8.25718729233,10.0299323277,30.9144550357,25.1544762842,0.0,5.75997875146
 05/03  04:00:00,34.1446267701,5.51134681593,1.19984754318,0.0,8.25718729233,11.6354268332,31.7153898565,25.9490317776,0.0,5.76635807886
 05/03  05:00:00,41.7840025756,5.51732368782,1.25330773358,0.0,12.1011305571,15.3678112995,31.4308851525,25.6456967619,0.0,5.78518839055
 05/03  06:00:00,67.8778199923,5.79889157522,3.18881776765,0.0,19.7275818095,37.2640762949,41.9908221966,24.5802658398,0.0,17.4105563568
 05/03  07:00:00,86.6118520185,6.03736764449,4.96388771917,0.0,24.3117294858,51.2795993405,37.4337305699,19.9422496838,0.0,17.4914808861
 05/03  08:00:00,74.3292482042,5.76141006553,4.23277311733,0.0,23.6694662846,40.6342015617,41.7477665875,12.2850742365,0.0,29.462692351
 05/03  09:00:00,71.8099653624,5.76266927555,6.71982862535,0.0,23.6694662846,35.6302164847,54.5790354817,7.19422287268,18.025,29.359812609
 05/03  10:00:00,53.5796188226,5.6439960943,6.20502874081,0.0,18.7433767983,22.9618409725,45.9008141849,4.43547067637,18.025,23.4403435086
 05/03  11:00:00,53.74354597,5.66505945107,6.35030136392,0.0,18.7433767983,22.9618409725,43.9602435539,2.54799916974,18.025,23.3872443841
 05/03  12:00:00,54.1769373588,5.70838848564,6.69691539523,0.0,18.5889407304,23.1597249699,44.2066119155,2.80343425739,18.025,23.3781776581
 05/03  13:00:00,54.9926627818,5.77815590123,7.19636866256,0.0,18.7433767983,23.2517909448,35.6025951671,0.0389388476072,18.025,17.5386563195
 05/03  14:00:00,55.76066851,5.85521082798,7.88732495972,0.0,18.7433767983,23.2517909448,41.412660198,0.0,18.025,23.387660198
 05/03  15:00:00,56.4292258477,5.94482460538,8.75621828987,0.0,18.7433767983,22.9618409725,41.4088402072,0.0,18.025,23.3838402072
 05/03  16:00:00,60.8721641244,6.02995894805,8.66268654961,0.0,18.7433767983,27.431320555,23.7911105828,0.0,18.025,5.76611058281
 05/03  17:00:00,73.2986338706,6.30088471172,8.62982184035,0.0,17.6635504202,40.6971502883,5.7787082009,0.0,0.0,5.7787082009
 05/03  18:00:00,81.0210505451,6.48697192805,9.66092137877,0.0,27.5259009287,37.3340067412,12.4399932508,0.837719609459,0.0,11.6022736414
 05/03  19:00:00,84.4750509596,6.63413936666,10.6426971522,0.0,33.8341110165,33.3544677425,12.9972538173,1.43348085592,0.0,11.5637729614
 05/03  20:00:00,101.174045211,6.8055532371,11.4801203877,0.0,36.5179666069,38.8247702939,15.1766449516,3.6144678303,0.0,11.5621771213
 05/03  21:00:00,95.3040758449,6.80289712372,11.1274536862,0.0,32.965339924,36.8579353714,18.3347755021,6.71995325815,0.0,11.614822244
 05/03  22:00:00,68.0838501635,6.35861098508,7.89896045456,0.0,25.6355707503,20.6438685092,20.6599865607,9.08349351927,0.0,11.5764930414
 05/03  23:00:00,45.3253525677,5.98044774101,5.07198790832,0.0,15.0252895274,11.7056064465,16.4922409934,10.7194945755,0.0,5.77274641793
 05/03  24:00:00,38.8068110207,5.82641529231,3.73331739142,0.0,11.6412384099,10.0650221343,17.838282825,12.0721434594,0.0,5.76613936552
 05/04  01:00:00,36.3813998457,5.73307684548,2.96203587327,0.0,10.0992000411,10.047477231,18.8217069655,13.061859012,0.0,5.75984795348
 05/04  02:00:00,34.0222356487,5.67843472164,2.5170747854,0.0,8.25718729233,10.0299323277,13.3941306599,13.3741306599,0.0,0.02
 05/04  03:00:00,33.7414110423,5.64692800499,2.26775331529,0.0,8.25718729233,10.0299323277,20.4028335489,14.6431038,0.0,5.75972974894
 05/04  04:00:00,35.2394846358,5.63296827259,2.17308935924,0.0,8.25718729233,11.6354268332,20.2437677891,14.477567507,0.0,5.76620028205
 05/04  05:00:00,42.9906852309,5.65281766006,2.32450714111,0.0,12.1011305571,15.3678112995,18.8975734228,13.1125526851,0.0,5.7850207377
 05/04  06:00:00,69.8655802187,6.01191946949,4.96356333767,0.0,19.7275818095,37.2640762949,28.6570119902,11.2449183894,0.0,17.4120936008
 05/04  07:00:00,90.0887871251,6.40894455121,8.0692682263,0.0,24.3117294858,51.2795993405,26.5332483859,9.04363962929,0.0,17.4896087566
 05/04  08:00:00,76.6060502831,5.92692980438,6.34407063169,0.0,23.6694662846,40.6342015617,34.531316539,5.07175173339,0.0,29.4595648056
 05/04  09:00:00,73.5075472957,5.88535949482,8.2947284452,0.0,23.6694662846,35.6302164847,51.2018822066,3.82158277352,18.025,29.3552994331
 05/04  10:00:00,54.5059093816,5.70869822423,7.06662658676,0.0,18.7433767983,22.9618409725,46.0726147239,4.60840095629,18.025,23.4392137676
 05/04  11:00:00,54.3974267023,5.69810064576,6.97114638337,0.0,18.7433767983,22.9618409725,45.2154013222,3.80532712244,18.025,23.3850741997
 05/04  12:00:00,55.7203866505,5.77542138291,8.17333633052,0.0,18.5889407304,23.1597249699,37.3546481665,1.78804133935,18.025,17.5416068272
 05/04  13:00:00,58.59745893,5.97749986284,10.6018299737,0.0,18.7433767983,23.2517909448,41.4113577791,0.0,18.025,23.3863577791
 05/04  14:00:00,61.5172909081,6.12039951536,13.3787626916,0.0,18.7433767983,23.2517909448,41.4073149785,0.0,18.025,23.3823149785
 05/04  15:00:00,63.0387539016,6.24895610747,15.0616177144,0.0,18.7433767983,22.9618409725,41.4033246896,0.0,18.025,23.3783246896
 05/04  16:00:00,68.0068459924,6.38183745506,15.4454947545,0.0,18.7433767983,27.431320555,23.7909636307,0.0,18.025,5.76596363066
 05/04  17:00:00,80.7690089635,6.72336258414,15.6777255963,0.0,17.6635504202,40.6971502883,5.77885274951,0.0,0.0,5.77885274951
 05/04  18:00:00,87.7965374774,6.95872647731,15.9646701705,0.0,27.5259009287,37.3340067412,11.6017824498,0.0,0.0,11.6017824498
 05/04  19:00:00,90.3289464717,7.10049263809,16.030249773,0.0,33.8341110165,33.3544677425,11.5631744645,0.0,0.0,11.5631744645
 05/04  20:00:00,104.993981396,7.17364034872,14.9319804427,0.0,36.5179666069,38.8247702939,6.37723872316,0.585903681499,0.0,5.79133504166
 05/04  21:00:00,98.3292641995,7.11476703774,13.8407872504,0.0,32.965339924,36.8579353714,20.9927902855,3.58123399466,0.0,17.4115562908
 05/04  22:00:00,70.3583000139,6.60406328575,9.92796945021,0.0,25.6355707503,20.6438685092,19.8943383677,8.31828459388,0.0,11.5760537738
 05/04  23:00:00,46.91476315,6.16344482703,6.47840774803,0.0,15.0252895274,11.7056064465,16.9796102497,11.2069402433,0.0,5.77267000642
 05/04  24:00:00,39.7946641502,5.9497761299,4.59781521514,0.0,11.6412384099,10.0650221343,19.5793913206,13.8131384461,0.0,5.76625287451
 05/05  01:00:00,36.8024569742,5.7918090265,3.32436818129,0.0,10.0992000411,10.047477231,16.6658619865,16.6458619865,0.0,0.02
 05/05  02:00:00,34.0252047165,5.68718602148,2.51129339634,0.0,8.25718729233,10.0299323277,24.4389295353,18.6793262209,0.0,5.75960331439
 05/05  03:00:00,33.7587861173,5.6553526125,2.27670770953,0.0,8.25718729233,10.0299323277,24.3546995904,18.5948502876,0.0,5.75984930278
 05/05  04:00:00,35.1113438078,5.62562997269,2.05229419414,0.0,8.25718729233,11.6354268332,25.0993678237,19.3341162033,0.0,5.76525162034
 05/05  05:00:00,42.7001163971,5.62931530498,2.0574482793,0.0,12.1011305571,15.3678112995,25.0427414497,19.2576382535,0.0,5.78510319622
 05/05  06:00:00,69.002854454,5.92898751506,4.18378937411,0.0,19.7275818095,37.2640762949,29.1011654663,17.4866611374,0.0,11.6145043289
 05/05  07:00:00,89.627343941,6.35445796383,7.66233088411,0.0,24.3117294858,51.2795993405,33.5254369606,10.2137749122,0.0,23.3116620484
 05/05  08:00:00,78.1940180668,6.03472522235,7.82425708609,0.0,23.6694662846,40.6342015617,30.2925660357,0.835995702149,0.0,29.4565703335
 05/05  09:00:00,76.8669123201,6.12499050582,11.414476049,0.0,23.6694662846,35.6302164847,41.5153974635,0.0,18.025,23.4903974635
 05/05  10:00:00,60.0524404989,6.02895056238,12.292911362,0.0,18.7433767983,22.9618409725,47.0358683503,0.0,18.025,29.0108683503
 05/05  11:00:00,62.2796178204,6.17076247124,14.3806808272,0.0,18.7433767983,22.9618409725,35.8508709058,0.0,18.025,17.8258709058
 05/05  12:00:00,64.9083402764,6.33361100226,16.8031067774,0.0,18.5889407304,23.1597249699,41.408250365,0.0,18.025,23.383250365
 05/05  13:00:00,67.6622241775,6.49360768613,19.1504928563,0.0,18.7433767983,23.2517909448,41.4028512917,0.0,18.025,23.3778512917
 05/05  14:00:00,69.8368426594,6.6282892812,21.1904265978,0.0,18.7433767983,23.2517909448,41.3987050386,0.0,18.025,23.3737050386
 05/05  15:00:00,71.8054256458,6.77321372339,23.3040335778,0.0,18.7433767983,22.9618409725,35.5602620472,0.0,18.025,17.5352620472
 05/05  16:00:00,78.1477447933,6.94282358393,25.0254246982,0.0,18.7433767983,27.431320555,23.7907833968,0.0,18.025,5.7657833968
 05/05  17:00:00,92.4685889677,7.35094479928,26.7497368535,0.0,17.6635504202,40.6971502883,11.5371441046,0.0,0.0,11.5371441046
 05/05  18:00:00,99.2384298704,7.58635335901,26.7789537029,0.0,27.5259009287,37.3340067412,11.6011091841,0.0,0.0,11.6011091841
 05/05  19:00:00,101.697012969,7.73676818386,26.7620553372,0.0,33.8341110165,33.3544677425,5.79015561243,0.0,0.0,5.79015561243
 05/05  20:00:00,115.48858337,7.86374588159,24.7364886635,0.0,36.5179666069,38.8247702939,11.5617523528,0.0,0.0,11.5617523528
 05/05  21:00:00,107.534825136,7.8072181689,22.3539102821,0.0,32.965339924,36.8579353714,17.4102672544,0.0,0.0,17.4102672544
 05/05  22:00:00,78.9523161024,7.29281502188,17.8332488946,0.0,25.6355707503,20.6438685092,5.79785657834,0.0,0.0,5.79785657834
 05/05  23:00:00,55.2452211894,6.84582818881,14.1264886873,0.0,15.0252895274,11.7056064465,5.77250616561,0.0,0.0,5.77250616561
 05/05  24:00:00,47.0744947871,6.57575608928,11.2516722426,0.0,11.6412384099,10.0650221343,5.7921946558,0.0260384773854,0.0,5.76615617842
 05/06  01:00:00,46.4197623413,6.42847805161,9.54552396697,0.0,12.8411359301,10.0650221343,5.86142480244,0.101859269236,0.0,5.7595655332
 05/06  02:00:00,40.2967369376,6.27454237177,8.19547371742,0.0,8.25718729233,10.0299323277,6.23881782491,0.479016435341,0.0,5.75980138956
 05/06  03:00:00,39.3491290874,6.18227916644,7.3401314407,0.0,8.25718729233,10.0299323277,0.817483163463,0.797483163463,0.0,0.02
 05/06  04:00:00,40.588489939,6.13900158413,7.01607295921,0.0,8.25718729233,11.6354268332,6.44955210226,0.683731367605,0.0,5.76582073465
 05/06  05:00:00,45.2262928281,6.15346758003,7.48102310996,0.0,8.71707943955,15.3327214929,5.82859223708,0.0564901488596,0.0,5.77210208822
 05/06  06:00:00,62.243192324,6.38862303034,9.81858258695,0.0,18.5082010057,25.6353820695,11.5500712475,0.0,0.0,11.5500712475
 05/06  07:00:00,81.4066353402,6.83743829334,14.0814561449,0.0,19.4083231844,41.0650158608,11.6136737589,0.0,0.0,11.6136737589
 05/06  08:00:00,113.63300215,7.4089276313,21.8592261567,0.0,26.3286599382,57.9988325916,35.536527358,0.0,0.0,35.536527358
 05/06  09:00:00,100.14001648,7.20688340823,23.7226784237,0.0,26.3286599382,42.8504436482,47.4778618777,0.0,18.025,29.4528618777
 05/06  10:00:00,74.8213775453,6.87585989976,22.729335603,0.0,21.7447113004,23.4437158914,47.382538514,0.0,18.025,29.357538514
 05/06  11:00:00,75.2924349893,7.00970507697,25.5284571693,0.0,19.3027497915,23.426170988,41.4613269909,0.0,18.025,23.4363269909
 05/06  12:00:00,77.8816438974,7.17782300152,27.8075435275,0.0,19.1483137236,23.7250123474,41.4030063828,0.0,18.025,23.3780063828
 05/06  13:00:00,80.7993332257,7.34057863405,30.416928207,0.0,19.3027497915,23.7161209604,35.5570954909,0.0,18.025,17.5320954909
 05/06  14:00:00,83.5371329936,7.5083050258,32.9870076423,0.0,19.3027497915,23.7161209604,41.4089830329,0.0,18.025,23.3839830329
 05/06  15:00:00,85.1239227639,7.62973587084,34.7423165668,0.0,19.3027497915,23.426170988,41.4046144844,0.0,18.025,23.3796144844
 05/06  16:00:00,89.822220341,7.70582869966,34.913185656,0.0,19.3027497915,27.8956505705,23.7909257387,0.0,18.025,5.76592573873
 05/06  17:00:00,99.3895234942,8.002284958,35.5614772387,0.0,18.2229234133,37.5968344597,5.77230678658,0.0,0.0,5.77230678658
 05/06  18:00:00,113.392006442,8.30497976286,35.3078969589,0.0,32.690315043,37.0816133363,5.77835519678,0.0,0.0,5.77835519678
 05/06  19:00:00,109.854185072,8.29764232456,31.6655827507,0.0,36.8143715336,33.066984531,11.561150727,0.0,0.0,11.561150727
 05/06  20:00:00,116.718245759,8.26389656126,27.6713108244,0.0,36.3493007332,38.7721355839,5.79003960468,0.0,0.0,5.79003960468
 05/06  21:00:00,112.636802088,8.05831967818,24.02930988,0.0,36.1807251679,36.8228455648,11.5628686587,0.0,0.0,11.5628686587
 05/06  22:00:00,86.0013586146,7.53366780708,19.2383087293,0.0,31.0351095914,20.6438685092,17.4098214278,0.0,0.0,17.4098214278
