Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  23:00:00,58.8517291444,7.04250013386,15.1341364874,0.0,17.4250845679,11.7056064465,5.78506397259,0.0,0.0,5.78506397259
 05/06  24:00:00,50.2085934491,6.81281762268,12.948816008,0.0,12.8411359301,10.0650221343,5.76599272874,0.0,0.0,5.76599272874
 05/07  01:00:00,48.6181397879,6.65586492239,11.3970989385,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/07  02:00:00,42.8004382467,6.51324948967,10.3410502729,0.0,8.34152022915,10.0650221343,5.75957049588,0.0,0.0,5.75957049588
 05/07  03:00:00,41.9385758016,6.42287221663,9.56956300693,0.0,8.34152022915,10.0650221343,5.75940976793,0.0,0.0,5.75940976793
 05/07  04:00:00,42.3491496679,6.31749286242,8.47882511723,0.0,8.34152022915,11.6705166398,5.87587823789,0.110384373596,0.0,5.76549386429
 05/07  05:00:00,45.7214059598,6.23603889982,7.7741484327,0.0,8.80141237637,15.3678112995,6.42934459724,0.657554127519,0.0,5.77179046972
 05/07  06:00:00,61.4854215021,6.39302025427,9.0564274553,0.0,18.5082010057,25.6353820695,6.52262981292,0.737768244991,0.0,5.78486156793
 05/07  07:00:00,79.3247296648,6.75550621351,11.9620740071,0.0,19.4926561212,41.1001056674,17.7928996428,0.384292702817,0.0,17.40860694
 05/07  08:00:00,108.705175204,7.19601308161,17.1443360283,0.0,26.3286599382,57.9988325916,35.5314623789,0.0,0.0,35.5314623789
 05/07  09:00:00,93.643397804,6.94378336075,17.6085943883,0.0,26.2443270014,42.8153538416,47.4760883988,0.0,18.025,29.4510883988
 05/07  10:00:00,67.6335068175,6.60125424437,15.8160847722,0.0,21.7447113004,23.4437158914,41.5114210793,0.0,18.025,23.4864210793
 05/07  11:00:00,67.7357597023,6.70990443257,18.2118786657,0.0,19.3449162599,23.4437158914,41.4593173335,0.0,18.025,23.4343173335
 05/07  12:00:00,71.3683741567,6.86930850448,21.5430822901,0.0,19.190480192,23.7425572507,41.406116866,0.0,18.025,23.381116866
 05/07  13:00:00,73.9815992018,6.96162009058,24.0378740988,0.0,19.260583323,23.698576057,41.4013547135,0.0,18.025,23.3763547135
 05/07  14:00:00,74.7442174233,7.051623372,24.7104863344,0.0,19.260583323,23.698576057,41.3968260901,0.0,18.025,23.3718260901
 05/07  15:00:00,74.286743351,7.09551418826,24.4990693608,0.0,19.260583323,23.4086260847,35.5568436763,0.0,18.025,17.5318436763
 05/07  16:00:00,79.0451362525,7.14052239763,24.761136536,0.0,19.260583323,27.8781056672,23.7906205431,0.0,18.025,5.76562054312
 05/07  17:00:00,88.1765758046,7.39338732753,25.0171517277,0.0,18.1807569449,37.5792895564,5.77201838892,0.0,0.0,5.77201838892
 05/07  18:00:00,104.162937838,7.77303822775,26.7302010776,0.0,32.6059821062,37.0465235296,11.5368920853,0.0,0.0,11.5368920853
 05/07  19:00:00,105.171573368,7.96159524431,27.3190334288,0.0,36.8143715336,33.066984531,5.79074199489,0.0,0.0,5.79074199489
 05/07  20:00:00,115.273196713,8.10911890517,26.261626989,0.0,36.43363367,38.8072253906,11.5608286428,0.0,0.0,11.5608286428
 05/07  21:00:00,115.000414479,8.11588120175,26.4547952771,0.0,36.0963922311,36.7877557581,5.79112670611,0.0,0.0,5.79112670611
 05/07  22:00:00,88.8132665204,7.63859529478,22.0647285778,0.0,30.9507766546,20.6087787026,17.4087702168,0.0,0.0,17.4087702168
 05/07  23:00:00,60.8259642553,7.11652991718,17.0343533144,0.0,17.4250845679,11.7056064465,5.78493717066,0.0,0.0,5.78493717066
 05/07  24:00:00,51.9883976765,6.87741215164,14.54460929,0.0,12.925468867,10.100111941,5.76480422919,0.0,0.0,5.76480422919
 05/08  01:00:00,47.1382765794,6.69268399654,12.7593210022,0.0,10.0992000411,10.047477231,5.75943759565,0.0,0.0,5.75943759565
 05/08  02:00:00,44.0247811969,6.56484994156,11.6332200526,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/08  03:00:00,43.2175600666,6.48576719485,10.9050815666,0.0,8.25718729233,10.0299323277,5.75964275626,0.0,0.0,5.75964275626
 05/08  04:00:00,43.8854307487,6.40455948866,10.0474664731,0.0,8.25718729233,11.6354268332,5.76521688719,0.0,0.0,5.76521688719
 05/08  05:00:00,51.0871000102,6.37900360745,9.69477258273,0.0,12.1011305571,15.3678112995,5.78464159264,0.0,0.0,5.78464159264
 05/08  06:00:00,79.6632579668,6.93094467289,13.8422840549,0.0,19.7275818095,37.2640762949,17.4064090257,0.0,0.0,17.4064090257
 05/08  07:00:00,101.029290571,7.37462889691,18.0441737602,0.0,24.3117294858,51.2795993405,17.4856096548,0.0,0.0,17.4856096548
 05/08  08:00:00,90.5599451922,6.94798630838,19.2769679018,0.0,23.6694662846,40.6342015617,29.4502973948,0.0,0.0,29.4502973948
 05/08  09:00:00,90.4044791127,7.00238468989,24.0746774134,0.0,23.6694662846,35.6302164847,47.3722522804,0.0,18.025,29.3472522804
 05/08  10:00:00,73.0353196235,6.8329900559,24.4717768957,0.0,18.7433767983,22.9618409725,41.4583014024,0.0,18.025,23.4333014024
 05/08  11:00:00,76.0627768902,6.98811095089,27.3465070018,0.0,18.7433767983,22.9618409725,41.4029914485,0.0,18.025,23.3779914485
 05/08  12:00:00,79.5272319046,7.18806138816,30.5675620891,0.0,18.5889407304,23.1597249699,35.5663437902,0.0,18.025,17.5413437902
 05/08  13:00:00,81.6304796125,7.33326398644,32.2791093651,0.0,18.7433767983,23.2517909448,41.4032602335,0.0,18.025,23.3782602335
 05/08  14:00:00,83.2547245684,7.44671210116,33.7899037036,0.0,18.7433767983,23.2517909448,41.3985688832,0.0,18.025,23.3735688832
 05/08  15:00:00,84.1461746411,7.55970330831,34.8583093267,0.0,18.7433767983,22.9618409725,41.3938730391,0.0,18.025,23.3688730391
 05/08  16:00:00,88.8151723971,7.66248723635,34.9732007562,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,101.892753142,8.00561743234,35.5192488977,0.0,17.6635504202,40.6971502883,11.5366519236,0.0,0.0,11.5366519236
 05/08  18:00:00,108.584752557,8.22273251758,35.4889408654,0.0,27.5259009287,37.3340067412,11.5996573116,0.0,0.0,11.5996573116
 05/08  19:00:00,109.427671142,8.29129797742,33.9382157553,0.0,33.8341110165,33.3544677425,6.12255303128,0.0,0.0,6.12255303128
 05/08  20:00:00,122.188592733,8.43243242374,32.7518445505,0.0,36.5179666069,38.8247702939,11.228383764,0.0,0.0,11.228383764
 05/08  21:00:00,117.021304626,8.40308955042,31.2445679599,0.0,32.965339924,36.8579353714,17.408395495,0.0,0.0,17.408395495
 05/08  22:00:00,83.2653528861,7.64987472966,21.7892631186,0.0,25.6355707503,20.6438685092,5.80775108056,0.0104080670088,0.0,5.79734301355
 05/08  23:00:00,55.3674408749,6.92890812023,14.1656490263,0.0,15.0252895274,11.7056064465,5.95017120622,0.177959687363,0.0,5.77221151885
 05/08  24:00:00,47.6211969235,6.68044058443,11.6937063223,0.0,11.6412384099,10.0650221343,6.54990668507,0.784024750702,0.0,5.76588193437
 05/09  01:00:00,44.4800655588,6.5227293615,10.271068923,0.0,10.0992000411,10.047477231,6.79308195015,1.03376807675,0.0,5.7593138734
 05/09  02:00:00,41.3054027843,6.38612626675,9.09256847017,0.0,8.25718729233,10.0299323277,6.99356107021,1.23405870551,0.0,5.75950236469
 05/09  03:00:00,40.5375465771,6.30816309014,8.40267721335,0.0,8.25718729233,10.0299323277,1.36937116474,1.34937116474,0.0,0.02
 05/09  04:00:00,41.961529498,6.27931994816,8.24881062779,0.0,8.25718729233,11.6354268332,6.8015687529,1.03615555727,0.0,5.76541319563
 05/09  05:00:00,49.6321932906,6.28312853366,8.33574952728,0.0,12.1011305571,15.3678112995,6.98605217462,1.20185088124,0.0,5.78420129337
 05/09  06:00:00,76.0534888452,6.80664733303,12.2408305937,0.0,19.7275818095,37.2640762949,18.8520164147,1.44570953846,0.0,17.4063068762
 05/09  07:00:00,99.327424895,7.26475667089,16.4522017624,0.0,24.3117294858,51.2795993405,17.7056930092,0.220598098491,0.0,17.4850949107
 05/09  08:00:00,88.0176013114,6.82955917987,16.8530661617,0.0,23.6694662846,40.6342015617,29.4601211864,0.0108552676978,0.0,29.4492659187
 05/09  09:00:00,87.4319195221,6.88744105482,21.2170725254,0.0,23.6694662846,35.6302164847,47.370542964,0.0,18.025,29.345542964
 05/09  10:00:00,69.2741496125,6.69064734293,20.8529575944,0.0,18.7433767983,22.9618409725,41.4568923601,0.0,18.025,23.4318923601
 05/09  11:00:00,71.2357969148,6.78324811184,22.7243951336,0.0,18.7433767983,22.9618409725,41.4023582022,0.0,18.025,23.3773582022
 05/09  12:00:00,73.3601317298,6.90192579618,24.6866032384,0.0,18.5889407304,23.1597249699,35.565663053,0.0,18.025,17.540663053
 05/09  13:00:00,74.9302280187,6.99114244014,25.9209845271,0.0,18.7433767983,23.2517909448,41.4015101277,0.0,18.025,23.3765101277
 05/09  14:00:00,76.636753699,7.10437054827,27.5142792908,0.0,18.7433767983,23.2517909448,41.3966397653,0.0,18.025,23.3716397653
 05/09  15:00:00,77.545897327,7.20591564549,28.611824309,0.0,18.7433767983,22.9618409725,41.3917614359,0.0,18.025,23.3667614359
 05/09  16:00:00,81.7749837414,7.27540747516,28.3200992924,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,93.9674071205,7.57606124183,28.0234688175,0.0,17.6635504202,40.6971502883,11.5360740858,0.0,0.0,11.5360740858
 05/09  18:00:00,100.386653393,7.77820158452,27.7353885313,0.0,27.5259009287,37.3340067412,11.5985856645,0.0,0.0,11.5985856645
 05/09  19:00:00,101.480757558,7.86677699119,26.4158351279,0.0,33.8341110165,33.3544677425,5.7895187334,0.0,0.0,5.7895187334
 05/09  20:00:00,114.022733313,8.0009991025,25.0174291344,0.0,36.5179666069,38.8247702939,11.5602728226,0.0,0.0,11.5602728226
 05/09  21:00:00,109.018422014,7.95899441443,23.6857974507,0.0,32.965339924,36.8579353714,11.6121975397,0.0,0.0,11.6121975397
 05/09  22:00:00,80.7577777397,7.4535194777,19.4780555199,0.0,25.6355707503,20.6438685092,11.5743492208,0.0,0.0,11.5743492208
 05/09  23:00:00,56.7284260181,6.98214650383,15.4734031072,0.0,15.0252895274,11.7056064465,5.7720396834,0.0,0.0,5.7720396834
 05/09  24:00:00,48.1516543065,6.68174290131,12.2228663648,0.0,11.6412384099,10.0650221343,5.91308314612,0.147292886306,0.0,5.76579025981
 05/10  01:00:00,44.4326126171,6.49460959037,10.2517397108,0.0,10.0992000411,10.047477231,6.35001176695,0.590460783358,0.0,5.75955098359
 05/10  02:00:00,41.2085784036,6.36054331451,9.02133279985,0.0,8.25718729233,10.0299323277,0.998447669212,0.978447669212,0.0,0.02
 05/10  03:00:00,40.694189952,6.30203541017,8.56545109836,0.0,8.25718729233,10.0299323277,6.39444719819,0.635092314466,0.0,5.75935488373
 05/10  04:00:00,41.8321572162,6.24784595051,8.15091717208,0.0,8.25718729233,11.6354268332,6.4169793883,0.652119422659,0.0,5.76485996565
 05/10  05:00:00,50.0288445197,6.29266566134,8.72287539703,0.0,12.1011305571,15.3678112995,6.03406599199,0.249949704192,0.0,5.7841162878
 05/10  06:00:00,77.0222994417,6.86318334882,13.1531191121,0.0,19.7275818095,37.2640762949,17.6098951846,0.20481471624,0.0,17.4050804684
 05/10  07:00:00,99.1121557217,7.23438822355,16.2673243146,0.0,24.3117294858,51.2795993405,17.5722972195,0.0888253547938,0.0,17.4834718647
 05/10  08:00:00,86.4656700463,6.72645165375,15.4042575453,0.0,23.6694662846,40.6342015617,29.4460011837,0.0,0.0,29.4460011837
 05/10  09:00:00,84.3071923443,6.73810790556,18.2416893068,0.0,23.6694662846,35.6302164847,46.5482948421,0.0,18.025,28.5232948421
 05/10  10:00:00,66.1672219989,6.53876810983,17.8979180976,0.0,18.7433767983,22.9618409725,42.2768153506,0.0,18.025,24.2518153506
 05/10  11:00:00,67.5359845327,6.61970803618,19.1881280444,0.0,18.7433767983,22.9618409725,35.5631088593,0.0,18.025,17.5381088593
 05/10  12:00:00,69.8860595144,6.74917816435,21.3652863581,0.0,18.5889407304,23.1597249699,41.4018133666,0.0,18.025,23.3768133666
 05/10  13:00:00,72.545072861,6.89391049926,23.6330646608,0.0,18.7433767983,23.2517909448,41.3967109534,0.0,18.025,23.3717109534
 05/10  14:00:00,73.9239783188,6.98568591382,24.9201911718,0.0,18.7433767983,23.2517909448,41.3916539544,0.0,18.025,23.3666539544
 05/10  15:00:00,75.3423249624,7.13566008816,26.4785151527,0.0,18.7433767983,22.9618409725,35.5607403963,0.0,18.025,17.5357403963
 05/10  16:00:00,80.0742937923,7.23730890911,26.6575130599,0.0,18.7433767983,27.431320555,23.7903874632,0.0,18.025,5.76538746322
 05/10  17:00:00,93.1873988398,7.57846568177,27.2410675315,0.0,17.6635504202,40.6971502883,5.77788395133,0.0,0.0,5.77788395133
 05/10  18:00:00,100.026483582,7.80246594133,27.3509684293,0.0,27.5259009287,37.3340067412,17.38769692,0.0,0.0,17.38769692
 05/10  19:00:00,101.907027652,7.92211155889,26.786781326,0.0,33.8341110165,33.3544677425,5.79028285276,0.0,0.0,5.79028285276
 05/10  20:00:00,114.438818092,8.05575728673,25.3787653343,0.0,36.5179666069,38.8247702939,11.5597441809,0.0,0.0,11.5597441809
 05/10  21:00:00,109.49721969,8.00871642086,24.1148931785,0.0,32.965339924,36.8579353714,11.6116480626,0.0,0.0,11.6116480626
 05/10  22:00:00,81.0841935996,7.49102718827,19.7669741514,0.0,25.6355707503,20.6438685092,11.5736050613,0.0,0.0,11.5736050613
 05/10  23:00:00,57.2034067409,7.01866734646,15.9118704495,0.0,15.0252895274,11.7056064465,5.77186830198,0.0,0.0,5.77186830198
 05/10  24:00:00,48.657227829,6.71585970206,12.6943278583,0.0,11.6412384099,10.0650221343,5.76531520116,0.0,0.0,5.76531520116
 05/11  01:00:00,43.8049745868,6.44525928857,9.67345797193,0.0,10.0992000411,10.047477231,7.12808117815,1.36864352735,0.0,5.75943765079
 05/11  02:00:00,40.5990107107,6.31250424372,8.45980900251,0.0,8.25718729233,10.0299323277,1.56120007608,1.54120007608,0.0,0.02
 05/11  03:00:00,40.2880713004,6.26876425885,8.19260561468,0.0,8.25718729233,10.0299323277,6.69475729846,0.935908155145,0.0,5.75884914331
 05/11  04:00:00,41.7289024714,6.23671879183,8.05879597524,0.0,8.25718729233,11.6354268332,6.29885464062,0.53331215534,0.0,5.76554248528
 05/11  05:00:00,49.6946618167,6.26505039714,8.41631854153,0.0,12.1011305571,15.3678112995,6.23684696388,0.452637428572,0.0,5.78420953531
 05/11  06:00:00,76.9648108125,6.85719579953,13.1016352174,0.0,19.7275818095,37.2640762949,11.8007979792,0.189597780981,0.0,11.6112001982
 05/11  07:00:00,100.418870512,7.32102179156,17.4874272471,0.0,24.3117294858,51.2795993405,23.304109138,0.0,0.0,23.304109138
 05/11  08:00:00,89.2158030174,6.87908579698,18.0017720671,0.0,23.6694662846,40.6342015617,29.4423371679,0.0,0.0,29.4423371679
 05/11  09:00:00,87.8564645333,6.90082185614,21.6282633273,0.0,23.6694662846,35.6302164847,41.5010233764,0.0,18.025,23.4760233764
 05/11  10:00:00,69.1275127162,6.6865396492,20.7104423172,0.0,18.7433767983,22.9618409725,41.4535203234,0.0,18.025,23.4285203234
 05/11  11:00:00,71.3907499851,6.79694102932,22.8656656709,0.0,18.7433767983,22.9618409725,41.3998042151,0.0,18.025,23.3748042151
 05/11  12:00:00,74.0698011137,6.93858690622,25.3596244598,0.0,18.5889407304,23.1597249699,41.3942197942,0.0,18.025,23.3692197942
 05/11  13:00:00,75.8187353854,7.0410484622,26.7595902316,0.0,18.7433767983,23.2517909448,40.5877584456,0.0,18.025,22.5627584456
 05/11  14:00:00,77.2727245346,7.13536614278,28.119266895,0.0,18.7433767983,23.2517909448,36.3643645681,0.0,18.025,18.3393645681
 05/11  15:00:00,78.4942578029,7.24857911188,29.5175382868,0.0,18.7433767983,22.9618409725,41.3978564591,0.0,18.025,23.3728564591
 05/11  16:00:00,82.6859529193,7.31881897269,29.187658424,0.0,18.7433767983,27.431320555,23.790492905,0.0,18.025,5.76549290504
 05/11  17:00:00,94.6950280224,7.6080833748,28.7190825297,0.0,17.6635504202,40.6971502883,5.77796565018,0.0,0.0,5.77796565018
 05/11  18:00:00,101.053775741,7.80599757753,28.3747431917,0.0,27.5259009287,37.3340067412,11.5983067341,0.0,0.0,11.5983067341
 05/11  19:00:00,103.402865596,7.9356111086,28.2691272681,0.0,33.8341110165,33.3544677425,11.5595211173,0.0,0.0,11.5595211173
 05/11  20:00:00,116.112829949,8.08505216149,27.0234951287,0.0,36.5179666069,38.8247702939,5.78930499692,0.0,0.0,5.78930499692
 05/11  21:00:00,110.850995537,8.06236542014,25.4150347702,0.0,32.965339924,36.8579353714,17.4050452921,0.0,0.0,17.4050452921
 05/11  22:00:00,82.5781596971,7.56991589929,21.1820644327,0.0,25.6355707503,20.6438685092,11.5726036297,0.0,0.0,11.5726036297
 05/11  23:00:00,58.1888141531,7.08141215224,16.8345395757,0.0,15.0252895274,11.7056064465,5.7718498776,0.0,0.0,5.7718498776
 05/11  24:00:00,50.365918543,6.83271230648,14.2861735893,0.0,11.6412384099,10.0650221343,5.76543528985,0.0,0.0,5.76543528985
 05/12  01:00:00,46.4618461784,6.63746506126,12.1381294103,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/12  02:00:00,42.2592900155,6.44293300597,9.98965969626,0.0,8.25718729233,10.0299323277,5.84239541494,0.0830978670264,0.0,5.75929754791
 05/12  03:00:00,41.0481911912,6.33723706201,8.88426051995,0.0,8.25718729233,10.0299323277,0.430067535566,0.410067535566,0.0,0.02
 05/12  04:00:00,41.7941838196,6.25557430001,8.10522839637,0.0,8.25718729233,11.6354268332,6.64964988228,0.884105520627,0.0,5.76554436165
 05/12  05:00:00,49.6583567138,6.27812090049,8.3669481563,0.0,12.1011305571,15.3678112995,12.2598883305,0.711646709089,0.0,11.5482416214
 05/12  06:00:00,76.3934892423,6.82932145656,12.5582110308,0.0,19.7275818095,37.2640762949,12.4475616612,0.837909407184,0.0,11.609652254
 05/12  07:00:00,98.55529024,7.21575366978,15.7291373406,0.0,24.3117294858,51.2795993405,18.2030420754,0.722292795423,0.0,17.48074928
 05/12  08:00:00,85.0396409322,6.65661026706,14.0480998298,0.0,23.6694662846,40.6342015617,29.4414390161,0.0,0.0,29.4414390161
 05/12  09:00:00,80.8140648347,6.5394019722,14.9472913241,0.0,23.6694662846,35.6302164847,47.3648647391,0.0,18.025,29.3398647391
 05/12  10:00:00,61.1919945759,6.26397696024,13.1974970246,0.0,18.7433767983,22.9618409725,41.4528880364,0.0,18.025,23.4278880364
 05/12  11:00:00,61.7676587009,6.29052554194,13.7489956416,0.0,18.7433767983,22.9618409725,41.3987285911,0.0,18.025,23.3737285911
 05/12  12:00:00,64.0055753974,6.36628667267,15.8677023302,0.0,18.5889407304,23.1597249699,35.5627791199,0.0,18.025,17.5377791199
 05/12  13:00:00,65.8699865701,6.4410422318,17.4108594496,0.0,18.7433767983,23.2517909448,41.3964838633,0.0,18.025,23.3714838633
 05/12  14:00:00,63.5836870083,6.36307150579,15.2025267196,0.0,18.7433767983,23.2517909448,41.4161377186,0.0175482430063,18.025,23.3735894756
 05/12  15:00:00,60.7926261669,6.23948508781,12.824999829,0.0,18.7433767983,22.9618409725,35.6528364619,0.0969079512691,18.025,17.5309285106
 05/12  16:00:00,63.5527789949,6.20314693891,11.1701739956,0.0,18.7433767983,27.431320555,24.5698368959,0.779565439621,18.025,5.76527145625
 05/12  17:00:00,75.8043814755,6.48076848755,10.9557643298,0.0,17.6635504202,40.6971502883,6.47774664434,0.700078079297,0.0,5.77766856504
 05/12  18:00:00,83.5253871126,6.66999027038,11.9823809267,0.0,27.5259009287,37.3340067412,18.8038550349,1.41778349041,0.0,17.3860715445
 05/12  19:00:00,86.6831556358,6.79819871232,12.6868447537,0.0,33.8341110165,33.3544677425,7.81063697273,2.02037024267,0.0,5.79026673006
 05/12  20:00:00,101.684441572,6.99188196542,13.6882850723,0.0,36.5179666069,38.8247702939,15.3471995396,3.78658363449,0.0,11.5606159051
 05/12  21:00:00,98.0796738937,7.02753173924,13.6785671333,0.0,32.965339924,36.8579353714,16.3681463329,4.7578362469,0.0,11.610310086
 05/12  22:00:00,71.0102106032,6.60249696688,10.5815475504,0.0,25.6355707503,20.6438685092,16.7376141888,5.16458843084,0.0,11.5730257579
 05/12  23:00:00,48.3404200925,6.23768896743,7.82987630269,0.0,15.0252895274,11.7056064465,10.5661469479,4.79439028651,0.0,5.77175666143
 05/12  24:00:00,41.8565325429,6.09526824192,6.51423541722,0.0,11.6412384099,10.0650221343,10.7869685615,5.02174945883,0.0,5.76521910263
 05/13  01:00:00,42.0987742869,6.01887230523,5.63417216887,0.0,12.8411359301,10.0650221343,12.1434904087,6.38413766448,0.0,5.75935274422
 05/13  02:00:00,36.3096498333,5.90233859704,4.58062243179,0.0,8.25718729233,10.0299323277,7.34622355581,7.32622355581,0.0,0.02
 05/13  03:00:00,35.6526458117,5.84067856827,3.98527435113,0.0,8.25718729233,10.0299323277,13.6975282706,7.93879085328,0.0,5.75873741733
 05/13  04:00:00,36.8528419837,5.79527437527,3.62419150947,0.0,8.25718729233,11.6354268332,14.2522752042,8.48693866001,0.0,5.76533654415
 05/13  05:00:00,40.3886331301,5.72782004428,3.06905998969,0.0,8.71707943955,15.3327214929,16.8081168511,11.0367126407,0.0,5.77140421045
 05/13  06:00:00,53.6146942581,5.80832234202,3.65445739243,0.0,18.5082010057,25.6353820695,18.808595762,13.0257269527,0.0,5.78286880928
 05/13  07:00:00,72.8765865757,6.14693558584,6.24202558966,0.0,19.4083231844,41.0650158608,23.015184149,11.4048920428,0.0,11.6102921062
 05/13  08:00:00,101.484109537,6.55865596789,10.5607607015,0.0,26.3286599382,57.9988325916,43.3124092509,7.79130564647,0.0,35.5211036045
 05/13  09:00:00,85.8824205293,6.24692836339,10.4251406363,0.0,26.3286599382,42.8504436482,55.563696191,8.10536958453,18.025,29.4333266065
 05/13  10:00:00,58.4263515904,5.82017550997,7.39007398571,0.0,21.7447113004,23.4437158914,56.8470568932,9.47844062351,18.025,29.3436162697
 05/13  11:00:00,55.3391711077,5.76106154408,6.82389262483,0.0,19.3027497915,23.426170988,51.3494754151,9.89959317049,18.025,23.4248822447
 05/13  12:00:00,54.9949325776,5.73230925266,6.36638422868,0.0,19.1483137236,23.7250123474,52.7618034235,11.3663206598,18.025,23.3704827637
 05/13  13:00:00,54.9466526099,5.72707769745,6.17778622675,0.0,19.3027497915,23.7161209604,44.2444039843,8.69353632576,18.025,17.5258676586
 05/13  14:00:00,54.9712962436,5.72672464054,6.20278987021,0.0,19.3027497915,23.7161209604,49.3891954604,7.99019758361,18.025,23.3739978768
 05/13  15:00:00,54.5816683688,5.71579010231,6.11404462555,0.0,19.3027497915,23.426170988,50.6019174389,9.20853105498,18.025,23.3683863839
 05/13  16:00:00,58.1409326078,5.703849641,5.23391598805,0.0,19.3027497915,27.8956505705,32.9044164028,9.11422447425,18.025,5.76519192855
 05/13  17:00:00,65.898327862,5.82245734375,4.2501574048,0.0,18.2229234133,37.5968344597,15.0470023425,9.27672874233,0.0,5.77027360015
 05/13  18:00:00,81.9832108291,6.08822662373,6.11591233191,0.0,32.690315043,37.0816133363,17.5252087874,11.7481896007,0.0,5.7770191867
 05/13  19:00:00,83.4894863055,6.26944862717,7.32915807565,0.0,36.8143715336,33.066984531,23.6018937286,12.0442273151,0.0,11.5576664135
 05/13  20:00:00,95.9840782497,6.4864295051,8.71468947817,0.0,36.3493007332,38.7721355839,18.7247176277,12.9353791028,0.0,5.78933852488
 05/13  21:00:00,95.6007238836,6.49017694487,8.56144998444,0.0,36.1807251679,36.8228455648,25.9433130467,14.3837331378,0.0,11.5595799089
 05/13  22:00:00,71.2154548684,6.11717998198,5.86901333009,0.0,31.0351095914,20.6438685092,27.4306529203,15.8214850154,0.0,11.6091679049
 05/13  23:00:00,45.9338450413,5.79084663966,3.46797342264,0.0,17.4250845679,11.7056064465,28.2653698593,16.7177242576,0.0,11.5476456018
 05/13  24:00:00,39.0424834625,5.72673645304,2.86882859184,0.0,12.8411359301,10.0650221343,17.0133332891,16.9933332891,0.0,0.02
 05/14  01:00:00,38.6759532561,5.67869823135,2.43210598912,0.0,12.925468867,10.100111941,24.7343108272,18.9751979324,0.0,5.75911289474
 05/14  02:00:00,33.4600739387,5.60832217424,1.90564130607,0.0,8.34152022915,10.0650221343,26.8655476205,21.1064514251,0.0,5.75909619536
 05/14  03:00:00,33.1602889105,5.57240102463,1.64178076144,0.0,8.34152022915,10.0650221343,22.4322753563,22.4122753563,0.0,0.02
 05/14  04:00:00,34.5501631556,5.54635983306,1.45100997235,0.0,8.34152022915,11.6705166398,29.1661214442,23.4009299642,0.0,5.76519148006
 05/14  05:00:00,38.4326919804,5.51148569171,1.21003732281,0.0,8.80141237637,15.3678112995,31.4689049315,25.69733792,0.0,5.77156701154
 05/14  06:00:00,51.4523109413,5.58481977264,1.71558451403,0.0,18.5082010057,25.6353820695,32.7398022427,26.7620264669,0.0,5.9777757758
 05/14  07:00:00,69.6093924335,5.79209596039,3.21026591977,0.0,19.4926561212,41.1001056674,40.6008679737,23.392187381,0.0,17.2086805927
 05/14  08:00:00,96.5149413352,6.06826198201,6.08201145609,0.0,26.3286599382,57.9988325916,51.2839253899,15.7710662743,0.0,35.5128591156
 05/14  09:00:00,82.4607932874,5.92586505331,7.44401420983,0.0,26.2443270014,42.8153538416,60.2821833833,12.8277507044,18.025,29.4294326788
 05/14  10:00:00,56.9830744584,5.69488161752,6.0721017301,0.0,21.7447113004,23.4437158914,53.5135640726,12.0120143604,18.025,23.4765497122
 05/14  11:00:00,54.5470567704,5.69206370892,6.04107415618,0.0,19.3449162599,23.4437158914,52.1045260176,10.6562277744,18.025,23.4232982431
 05/14  12:00:00,54.9851828413,5.71843119869,6.3108066384,0.0,19.190480192,23.7425572507,49.8526247085,8.45638353784,18.025,23.3712411706
 05/14  13:00:00,55.2838275197,5.75130118076,6.55045791055,0.0,19.260583323,23.698576057,45.4054110137,4.01518136035,18.025,23.3652296533
 05/14  14:00:00,55.8145613764,5.80323810162,7.02925082608,0.0,19.260583323,23.698576057,38.1220265605,2.57190688646,18.025,17.525119674
 05/14  15:00:00,56.2891446263,5.88013712807,7.71689222551,0.0,19.260583323,23.4086260847,43.8190503647,2.42104247164,18.025,23.373007893
 05/14  16:00:00,60.5928019268,5.94940572745,7.49994992898,0.0,19.260583323,27.8781056672,25.8037493643,2.01373834644,18.025,5.76501101788
 05/14  17:00:00,69.2009898577,6.16293301434,7.2720652481,0.0,18.1807569449,37.5792895564,7.77836473083,2.00701396254,0.0,5.7713507683
 05/14  18:00:00,85.412876782,6.4774923458,9.27574577313,0.0,32.6059821062,37.0465235296,9.87984197455,4.10221899236,0.0,5.77762298218
 05/14  19:00:00,87.0491547076,6.66238355686,10.4959013246,0.0,36.8143715336,33.066984531,17.0186661888,5.45913651985,0.0,11.5595296689
 05/14  20:00:00,99.0963178585,6.83107175071,11.3628758892,0.0,36.43363367,38.8072253906,14.3743188608,8.58571023654,0.0,5.7886086243
 05/14  21:00:00,97.6573613154,6.76429255708,10.4634078514,0.0,36.0963922311,36.7877557581,24.0768481776,12.5181108554,0.0,11.5587373222
 05/14  22:00:00,72.3600757269,6.30264736064,6.94760588193,0.0,30.9507766546,20.6087787026,28.8661041044,17.2568206905,0.0,11.6092834139
 05/14  23:00:00,46.4892762692,5.87839286812,3.93586718705,0.0,17.4250845679,11.7056064465,32.0613029389,20.5139184387,0.0,11.5473845002
 05/14  24:00:00,39.2354378801,5.74773045788,2.92137085363,0.0,12.925468867,10.100111941,26.2726737317,20.507397022,0.0,5.76527670979
 05/15  01:00:00,35.571938643,5.65707348048,2.22862758809,0.0,10.0992000411,10.047477231,22.4558304468,22.4358304468,0.0,0.02
 05/15  02:00:00,33.1821766787,5.59340108283,1.76209137084,0.0,8.25718729233,10.0299323277,31.0640253781,25.3049113037,0.0,5.75911407443
 05/15  03:00:00,32.8847545824,5.5572992705,1.50077362394,0.0,8.25718729233,10.0299323277,26.275358521,26.255358521,0.0,0.02
 05/15  04:00:00,34.3314365234,5.53590739462,1.36216606738,0.0,8.25718729233,11.6354268332,32.302586119,26.5372477157,0.0,5.76533840328
 05/15  05:00:00,41.9070368714,5.53394879195,1.35983247723,0.0,12.1011305571,15.3678112995,38.4722379041,26.9255008646,0.0,11.5467370395
 05/15  06:00:00,66.0863948639,5.81283643667,3.26765172867,0.0,19.7275818095,37.2640762949,37.2315863077,25.623193919,0.0,11.6083923887
 05/15  07:00:00,86.8319752215,6.06448530763,5.15715953047,0.0,24.3117294858,51.2795993405,36.9315889933,19.4534532015,0.0,17.4781357918
 05/15  08:00:00,75.0356238636,5.81334082164,4.88739903212,0.0,23.6694662846,40.6342015617,38.6169385606,9.18240087849,0.0,29.4345376821
 05/15  09:00:00,72.9392013579,5.83184811898,7.78001400627,0.0,23.6694662846,35.6302164847,50.4273863933,3.06935827072,18.025,29.3330281225
 05/15  10:00:00,54.5318480353,5.70269626616,7.09865716218,0.0,18.7433767983,22.9618409725,43.4468076788,1.99743258973,18.025,23.4243750891
 05/15  11:00:00,54.7445334042,5.71945869647,7.29695361893,0.0,18.7433767983,22.9618409725,36.8328894034,1.27329890074,18.025,17.5345905027
 05/15  12:00:00,55.7024849312,5.81736741623,8.11355007078,0.0,18.5889407304,23.1597249699,42.5703935311,1.1745920383,18.025,23.3708014928
 05/15  13:00:00,56.9101925224,5.92423972537,8.96788207304,0.0,18.7433767983,23.2517909448,41.3967972602,0.00549854606425,18.025,23.3662987141
 05/15  14:00:00,57.9673201114,6.03348281443,9.91576218263,0.0,18.7433767983,23.2517909448,35.5496627998,0.0,18.025,17.5246627998
 05/15  15:00:00,58.6013035966,6.12347411917,10.7497110463,0.0,18.7433767983,22.9618409725,41.3972116964,0.0,18.025,23.3722116964
 05/15  16:00:00,63.0461414976,6.20752654103,10.6591662842,0.0,18.7433767983,27.431320555,23.7900015019,0.0,18.025,5.76500150185
 05/15  17:00:00,75.4319666321,6.48276914868,10.5813724795,0.0,17.6635504202,40.6971502883,5.77738337844,0.0,0.0,5.77738337844
 05/15  18:00:00,83.3779274417,6.69264932225,11.8123068862,0.0,27.5259009287,37.3340067412,11.7211740726,0.124825055301,0.0,11.5963490173
 05/15  19:00:00,87.0050648176,6.85186942354,12.9551138196,0.0,33.8341110165,33.3544677425,11.9154035122,0.356397149022,0.0,11.5590063631
 05/15  20:00:00,101.921221937,7.04087536056,13.8761102632,0.0,36.5179666069,38.8247702939,13.1205241621,1.56315320663,0.0,11.5573709555
 05/15  21:00:00,97.669456517,7.01769618653,13.2782349972,0.0,32.965339924,36.8579353714,16.3245136807,4.71635174666,0.0,11.6081619341
 05/15  22:00:00,69.7600195732,6.51823765226,9.4156531639,0.0,25.6355707503,20.6438685092,19.9355792951,8.3645093951,0.0,11.5710699
 05/15  23:00:00,46.2728853577,6.0820760626,5.91797543054,0.0,15.0252895274,11.7056064465,17.2153189899,11.4440307341,0.0,5.77128825579
 05/15  24:00:00,39.3351674113,5.8887908779,4.19936651802,0.0,11.6412384099,10.0650221343,19.2319812256,13.4667839841,0.0,5.76519724149
 05/16  01:00:00,36.6920578624,5.7699181478,3.23590564147,0.0,10.0992000411,10.047477231,14.5291732327,14.5091732327,0.0,0.02
 05/16  02:00:00,34.1625124475,5.69489668485,2.64093560289,0.0,8.25718729233,10.0299323277,20.6199467233,14.8608614066,0.0,5.75908531665
 05/16  03:00:00,33.920364375,5.6666037842,2.42708431767,0.0,8.25718729233,10.0299323277,15.1726118293,15.1526118293,0.0,0.02
 05/16  04:00:00,35.252496233,5.63609579631,2.18304232789,0.0,8.25718729233,11.6354268332,22.1874862689,16.4223053378,0.0,5.76518093114
 05/16  05:00:00,42.7889432131,5.6355641485,2.14013204731,0.0,12.1011305571,15.3678112995,28.8475620993,17.3005445766,0.0,11.5470175227
 05/16  06:00:00,67.4293741377,5.95618670924,4.46729923759,0.0,19.7275818095,37.2640762949,26.69230786,15.0852650393,0.0,11.6070428207
 05/16  07:00:00,90.4310664061,6.43076393891,8.3899947475,0.0,24.3117294858,51.2795993405,25.8852162034,8.40893926206,0.0,17.4762769414
 05/16  08:00:00,78.4806257051,6.06050491465,8.08525294698,0.0,23.6694662846,40.6342015617,30.2514085314,0.819651705179,0.0,29.4317568262
 05/16  09:00:00,76.4229336421,6.11522512018,10.9803800092,0.0,23.6694662846,35.6302164847,47.3601804107,0.0,18.025,29.3351804107
 05/16  10:00:00,58.3490178923,5.96863649618,10.6498959529,0.0,18.7433767983,22.9618409725,41.446770187,0.0,18.025,23.421770187
 05/16  11:00:00,59.5991785522,6.07364411749,11.7974194532,0.0,18.7433767983,22.9618409725,35.5580439646,0.0,18.025,17.5330439646
 05/16  12:00:00,62.2689451012,6.23569222917,14.2616910359,0.0,18.5889407304,23.1597249699,41.3927344099,0.0,18.025,23.3677344099
 05/16  13:00:00,65.4822089567,6.43910838804,17.0250329658,0.0,18.7433767983,23.2517909448,41.3876711188,0.0,18.025,23.3626711188
 05/16  14:00:00,67.5949826077,6.57781700173,18.9990983886,0.0,18.7433767983,23.2517909448,35.5552133306,0.0,18.025,17.5302133306
 05/16  15:00:00,68.7395528617,6.70136435375,20.3100764955,0.0,18.7433767983,22.9618409725,41.3924535958,0.0,18.025,23.3674535958
 05/16  16:00:00,73.1916123937,6.78529944729,20.2268664823,0.0,18.7433767983,27.431320555,23.7899662228,0.0,18.025,5.76496622278
 05/16  17:00:00,85.3750329947,7.0717261657,19.9354880584,0.0,17.6635504202,40.6971502883,5.77727457874,0.0,0.0,5.77727457874
 05/16  18:00:00,92.5377060607,7.29007599183,20.3746744186,0.0,27.5259009287,37.3340067412,11.5955545281,0.0,0.0,11.5955545281
 05/16  19:00:00,94.8828382642,7.41578051849,20.268988688,0.0,33.8341110165,33.3544677425,11.5574789071,0.0,0.0,11.5574789071
 05/16  20:00:00,108.402997659,7.55824603451,19.8405261885,0.0,36.5179666069,38.8247702939,5.78802116682,0.0,0.0,5.78802116682
 05/16  21:00:00,104.254181393,7.56050704962,19.3201642516,0.0,32.965339924,36.8579353714,17.4003476555,0.0,0.0,17.4003476555
 05/16  22:00:00,76.1304028797,7.06963302543,15.2346570522,0.0,25.6355707503,20.6438685092,5.79556836764,0.0,0.0,5.79556836764
 05/16  23:00:00,52.3371034,6.61179449595,11.4524819567,0.0,15.0252895274,11.7056064465,5.77123764809,0.0,0.0,5.77123764809
 05/16  24:00:00,45.4091634364,6.42520392907,9.7369555818,0.0,11.6412384099,10.0650221343,5.88202594896,0.116831669308,0.0,5.76519427965
 05/17  01:00:00,42.696456154,6.3105688817,8.69965444715,0.0,10.0992000411,10.047477231,5.9689189271,0.209960186377,0.0,5.75895874073
 05/17  02:00:00,39.6615687406,6.19418673702,7.64070795331,0.0,8.25718729233,10.0299323277,6.44925084744,0.690230348985,0.0,5.75902049846
 05/17  03:00:00,38.6990510131,6.10625966207,6.76611952706,0.0,8.25718729233,10.0299323277,1.40375077377,1.38375077377,0.0,0.02
 05/17  04:00:00,40.0030860378,6.07042452446,6.49930811614,0.0,8.25718729233,11.6354268332,7.03143941035,1.26679902353,0.0,5.76464038682
 05/17  05:00:00,48.0580813957,6.10918177873,6.93566549036,0.0,12.1011305571,15.3678112995,6.78281710925,0.99951188253,0.0,5.78330522672
 05/17  06:00:00,75.1055450912,6.68815316956,11.4115156368,0.0,19.7275818095,37.2640762949,18.3743747378,0.974750550266,0.0,17.3996241875
 05/17  07:00:00,98.1285253055,7.14030390686,15.3779383604,0.0,24.3117294858,51.2795993405,17.7293782446,0.253462693073,0.0,17.4759155515
 05/17  08:00:00,85.7263834133,6.65210278096,14.7394284998,0.0,23.6694662846,40.6342015617,29.4366788172,0.00942393449995,0.0,29.4272548827
 05/17  09:00:00,84.2138330213,6.68945409106,18.1970669093,0.0,23.6694662846,35.6302164847,41.4951142132,0.0,18.025,23.4701142132
 05/17  10:00:00,66.9945248021,6.52469274512,18.7393521587,0.0,18.7433767983,22.9618409725,41.4455127818,0.0,18.025,23.4205127818
 05/17  11:00:00,69.8945266214,6.65920347317,21.5072123996,0.0,18.7433767983,22.9618409725,41.391526566,0.0,18.025,23.366526566
 05/17  12:00:00,71.9690330172,6.78657436027,23.4109011606,0.0,18.5889407304,23.1597249699,41.3865264922,0.0,18.025,23.3615264922
 05/17  13:00:00,72.7724724182,6.82304734492,23.93136363,0.0,18.7433767983,23.2517909448,35.5542381948,0.0,18.025,17.5292381948
 05/17  14:00:00,75.0298126938,6.9748543583,26.0369019353,0.0,18.7433767983,23.2517909448,41.3909808439,0.0,18.025,23.365980844
 05/17  15:00:00,75.6560147666,7.07565375089,26.852249606,0.0,18.7433767983,22.9618409725,41.3846757517,0.0,18.025,23.3596757517
 05/17  16:00:00,79.5764934256,7.13833707874,26.2587207385,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,91.6535877259,7.41554588525,25.8702303069,0.0,17.6635504202,40.6971502883,11.5342625836,0.0,0.0,11.5342625836
 05/17  18:00:00,93.6254909846,7.4307206906,21.3218313335,0.0,27.5259009287,37.3340067412,11.5948639526,0.0,0.0,11.5948639526
 05/17  19:00:00,93.9046639785,7.42040926323,19.2862006738,0.0,33.8341110165,33.3544677425,5.78803138889,0.0,0.0,5.78803138889
 05/17  20:00:00,107.861062066,7.5552575887,19.3015888153,0.0,36.5179666069,38.8247702939,11.6037148135,0.0467946665456,0.0,11.5569201469
 05/17  21:00:00,103.537605883,7.53596091296,18.6281548914,0.0,32.965339924,36.8579353714,11.8727705743,0.264900503079,0.0,11.6078700712
 05/17  22:00:00,75.9767706965,7.07174842275,15.0789209453,0.0,25.6355707503,20.6438685092,12.0309136582,0.460389959329,0.0,11.5705236989
 05/17  23:00:00,52.7610496455,6.65460238915,11.8336283866,0.0,15.0252895274,11.7056064465,6.36336098113,0.592167221008,0.0,5.77119376012
 05/17  24:00:00,45.8962232723,6.47267560584,10.1765473909,0.0,11.6412384099,10.0650221343,6.51635076527,0.75261265928,0.0,5.76373810599
 05/18  01:00:00,43.0757362392,6.35114706518,9.03836252221,0.0,10.0992000411,10.047477231,6.67892488924,0.920069143093,0.0,5.75885574614
 05/18  02:00:00,40.092318423,6.23954496342,8.02610597245,0.0,8.25718729233,10.0299323277,1.13124866292,1.11124866292,0.0,0.02
 05/18  03:00:00,39.297255309,6.16409088006,7.30649320228,0.0,8.25718729233,10.0299323277,7.03277903515,1.27388388603,0.0,5.75889514912
 05/18  04:00:00,40.3884484894,6.11226361952,6.84283863843,0.0,8.25718729233,11.6354268332,7.16743915919,1.40286472481,0.0,5.76457443438
 05/18  05:00:00,47.9409096147,6.11238567295,6.8153004883,0.0,12.1011305571,15.3678112995,7.71828443901,1.9363211432,0.0,5.78196329582
 05/18  06:00:00,74.4743211302,6.65011328834,10.8183513474,0.0,19.7275818095,37.2640762949,13.781537891,2.17377463004,0.0,11.607763261
 05/18  07:00:00,96.137774908,6.99003954162,13.5374757203,0.0,24.3117294858,51.2795993405,19.4606599569,1.98615942228,0.0,17.4745005346
 05/18  08:00:00,82.5500370389,6.44414467197,11.7710557415,0.0,23.6694662846,40.6342015617,29.4274781121,0.0,0.0,29.4274781121
 05/18  09:00:00,79.1546228366,6.39101820264,13.4363022446,0.0,23.6694662846,35.6302164847,47.354231428,0.0,18.025,29.329231428
 05/18  10:00:00,59.4663749975,6.11183985121,11.6240645566,0.0,18.7433767983,22.9618409725,42.2319316338,0.788650133623,18.025,23.4182815002
 05/18  11:00:00,59.5520175154,6.11757216252,11.7063408991,0.0,18.7433767983,22.9618409725,35.9514409168,0.39647451449,18.025,17.5299664023
 05/18  12:00:00,61.4004411573,6.2221423627,13.4067472219,0.0,18.5889407304,23.1597249699,41.4649840729,0.0718726788421,18.025,23.368111394
 05/18  13:00:00,64.321179787,6.39376154453,15.9093648618,0.0,18.7433767983,23.2517909448,41.386393117,0.0,18.025,23.361393117
 05/18  14:00:00,65.2807499432,6.47780280452,16.7848891893,0.0,18.7433767983,23.2517909448,35.5468660359,0.0,18.025,17.5218660359
 05/18  15:00:00,66.7295554428,6.60791522856,18.3935389899,0.0,18.7433767983,22.9618409725,41.3928475468,0.0,18.025,23.3678475468
 05/18  16:00:00,72.8725756021,6.78308107404,19.9100622855,0.0,18.7433767983,27.431320555,23.7897583402,0.0,18.025,5.76475834017
 05/18  17:00:00,85.3475526094,7.12097735682,19.858776034,0.0,17.6635504202,40.6971502883,5.77671452852,0.0,0.0,5.77671452852
 05/18  18:00:00,91.8219077727,7.33278455754,19.6162001454,0.0,27.5259009287,37.3340067412,11.5941895052,0.0,0.0,11.5941895052
 05/18  19:00:00,95.0731023038,7.4875861576,20.38746924,0.0,33.8341110165,33.3544677425,11.5584648127,0.0,0.0,11.5584648127
 05/18  20:00:00,109.164026084,7.6449319078,20.514893252,0.0,36.5179666069,38.8247702939,5.83600343739,0.0478986050925,0.0,5.7881048323
 05/18  21:00:00,104.366981883,7.60914927139,19.3843576362,0.0,32.965339924,36.8579353714,17.5595811315,0.159401011881,0.0,17.4001801196
 05/18  22:00:00,76.4232207324,7.11869422952,15.4784394067,0.0,25.6355707503,20.6438685092,12.1215679692,0.551156821471,0.0,11.5704111477
 05/18  23:00:00,53.0271919119,6.68411495013,12.0702648655,0.0,15.0252895274,11.7056064465,6.45320912872,0.682207308213,0.0,5.77100182051
 05/18  24:00:00,45.8985054409,6.48038369863,10.1711300346,0.0,11.6412384099,10.0650221343,1.09414333346,1.07414333346,0.0,0.02
 05/19  01:00:00,42.6644625059,6.32651638753,8.65172235043,0.0,10.0992000411,10.047477231,7.41885418675,1.6604682573,0.0,5.75838592945
 05/19  02:00:00,39.1243211405,6.1721136046,7.12554176088,0.0,8.25718729233,10.0299323277,9.31132826937,3.55264386098,0.0,5.75868440838
 05/19  03:00:00,38.4214751356,6.10349432325,6.49131818611,0.0,8.25718729233,10.0299323277,3.78332322466,3.76332322466,0.0,0.02
 05/19  04:00:00,39.545198378,6.05277074818,6.05908606326,0.0,8.25718729233,11.6354268332,9.80206341839,4.03747274362,0.0,5.76459067477
 05/19  05:00:00,47.0081801115,6.04484880894,5.95011743572,0.0,12.1011305571,15.3678112995,10.4763083209,4.69322237966,0.0,5.78308594123
 05/19  06:00:00,73.8027048103,6.59820494415,10.1986590505,0.0,19.7275818095,37.2640762949,20.8446500136,3.44654935941,0.0,17.3981006542
 05/19  07:00:00,96.887894519,7.0583197252,14.2193386171,0.0,24.3117294858,51.2795993405,18.747446224,1.27487110137,0.0,17.4725751226
 05/19  08:00:00,84.6584747555,6.58792776815,13.7357267637,0.0,23.6694662846,40.6342015617,29.4241018654,0.0,0.0,29.4241018654
 05/19  09:00:00,82.0764667975,6.58075790665,16.1684208101,0.0,23.6694662846,35.6302164847,41.4872681585,0.0,18.025,23.4622681585
 05/19  10:00:00,65.453634133,6.44751802298,17.2756527486,0.0,18.7433767983,22.9618409725,41.4435237652,0.0,18.025,23.4185237652
 05/19  11:00:00,70.1987146324,6.63496515541,21.8356504033,0.0,18.7433767983,22.9618409725,41.393335582,0.0,18.025,23.368335582
 05/19  12:00:00,74.3240229642,6.84379986564,25.7086742184,0.0,18.5889407304,23.1597249699,35.5486122304,0.0,18.025,17.5236122304
 05/19  13:00:00,78.1179055553,7.05260130185,29.0472581982,0.0,18.7433767983,23.2517909448,41.3920085442,0.0,18.025,23.3670085442
 05/19  14:00:00,80.972298233,7.23612339227,31.7181270825,0.0,18.7433767983,23.2517909448,41.3875184585,0.0,18.025,23.3625184585
 05/19  15:00:00,83.0181193926,7.42731037543,33.862706653,0.0,18.7433767983,22.9618409725,35.5458243019,0.0,18.025,17.5208243019
 05/19  16:00:00,86.4073722661,7.49483856504,32.7331154422,0.0,18.7433767983,27.431320555,23.7896055035,0.0,18.025,5.76460550352
 05/19  17:00:00,97.1220492641,7.73914824048,31.0151128141,0.0,17.6635504202,40.6971502883,5.77671710548,0.0,0.0,5.77671710548
 05/19  18:00:00,103.847403934,7.95686501549,31.0176334626,0.0,27.5259009287,37.3340067412,17.3806277226,0.0,0.0,17.3806277226
 05/19  19:00:00,106.619180003,8.1045722225,31.316576812,0.0,33.8341110165,33.3544677425,5.78853990152,0.0,0.0,5.78853990152
 05/19  20:00:00,119.983118919,8.28690243642,30.6920252838,0.0,36.5179666069,38.8247702939,11.5558422398,0.0,0.0,11.5558422398
 05/19  21:00:00,115.71291557,8.3033610749,30.0360998965,0.0,32.965339924,36.8579353714,11.6061188486,0.0,0.0,11.6061188486
 05/19  22:00:00,86.2671001047,7.75781933072,24.6832042289,0.0,25.6355707503,20.6438685092,11.5699705814,0.0,0.0,11.5699705814
 05/19  23:00:00,60.3146015574,7.21191271808,18.8298844301,0.0,15.0252895274,11.7056064465,5.77095760003,0.0,0.0,5.77095760003
 05/19  24:00:00,52.009520188,6.9410502921,15.821482348,0.0,11.6412384099,10.0650221343,5.76496168624,0.0,0.0,5.76496168624
 05/20  01:00:00,51.8393473657,6.83158821398,14.5620629812,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/20  02:00:00,45.6878051573,6.67461774888,13.1865250804,0.0,8.25718729233,10.0299323277,5.75883205675,0.0,0.0,5.75883205675
 05/20  03:00:00,44.8311445157,6.59159563337,12.4128891956,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/20  04:00:00,45.5874233896,6.51768129868,11.6364083561,0.0,8.25718729233,11.6354268332,5.7648659613,0.0,0.0,5.7648659613
 05/20  05:00:00,48.950553962,6.43779551709,10.9210565086,0.0,8.71707943955,15.3327214929,5.7708232007,0.0,0.0,5.7708232007
 05/20  06:00:00,63.1981679867,6.62099875254,12.4253213454,0.0,18.5082010057,25.6353820695,11.5446127029,0.0,0.0,11.5446127029
 05/20  07:00:00,84.2016341153,7.05771980346,16.6564146064,0.0,19.4083231844,41.0650158608,11.6058789676,0.0,0.0,11.6058789676
 05/20  08:00:00,118.074490982,7.68261405486,26.0273467707,0.0,26.3286599382,57.9988325916,35.4932741559,0.0,0.0,35.4932741559
 05/20  09:00:00,105.744271995,7.5129503757,29.0210792998,0.0,26.3286599382,42.8504436482,47.4395889093,0.0,18.025,29.4145889093
 05/20  10:00:00,78.2235236764,7.08694101789,25.920561061,0.0,21.7447113004,23.4437158914,41.4900608842,0.0,18.025,23.4650608842
 05/20  11:00:00,76.3813813802,7.11528473847,26.5119402452,0.0,19.3027497915,23.426170988,41.4393213912,0.0,18.025,23.4143213912
 05/20  12:00:00,77.7147215137,7.20907780535,27.6094438347,0.0,19.1483137236,23.7250123474,41.3843879304,0.0,18.025,23.3593879304
 05/20  13:00:00,79.4494631053,7.23858397964,29.1691289838,0.0,19.3027497915,23.7161209604,35.5448958103,0.0,18.025,17.5198958103
 05/20  14:00:00,81.2117324571,7.33513082836,30.834858987,0.0,19.3027497915,23.7161209604,41.3897715294,0.0,18.025,23.3647715294
 05/20  15:00:00,80.6683107029,7.36273560835,30.5537795652,0.0,19.3027497915,23.426170988,41.382888381,0.0,18.025,23.357888381
 05/20  16:00:00,84.6377529287,7.36906240073,30.0655667423,0.0,19.3027497915,27.8956505705,23.7895571823,0.0,18.025,5.76455718232
 05/20  17:00:00,93.2686695477,7.6146181642,29.8283901388,0.0,18.2229234133,37.5968344597,5.77063888228,0.0,0.0,5.77063888228
 05/20  18:00:00,108.921343487,7.97802101219,31.1643103693,0.0,32.690315043,37.0816133363,5.77648045515,0.0,0.0,5.77648045515
 05/20  19:00:00,111.068348836,8.23170878967,32.9458430347,0.0,36.8143715336,33.066984531,5.78894220681,0.0,0.0,5.78894220681
 05/20  20:00:00,121.841732923,8.42553169721,32.6333216374,0.0,36.3493007332,38.7721355839,11.5566261416,0.0,0.0,11.5566261416
 05/20  21:00:00,118.157299835,8.30787152665,29.3004176234,0.0,36.1807251679,36.8228455648,5.78868431332,0.0,0.0,5.78868431332
 05/20  22:00:00,91.2081735103,7.79945619189,24.1795741312,0.0,31.0351095914,20.6438685092,17.3987193538,0.0,0.0,17.3987193538
 05/20  23:00:00,63.885166902,7.31547970738,19.8947368364,0.0,17.4250845679,11.7056064465,5.78287478976,0.0,0.0,5.78287478976
 05/20  24:00:00,55.3276911612,7.1057364362,17.7750744826,0.0,12.8411359301,10.0650221343,5.7644740623,0.0,0.0,5.7644740623
 05/21  01:00:00,53.2071665043,6.93805470105,15.7039948484,0.0,12.925468867,10.100111941,5.75865130359,0.0,0.0,5.75865130359
 05/21  02:00:00,46.5520622853,6.74913142324,13.8568538638,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/21  03:00:00,45.618183994,6.65907105429,13.0130322498,0.0,8.34152022915,10.0650221343,5.75864304812,0.0,0.0,5.75864304812
 05/21  04:00:00,46.5505237277,6.59350843595,12.4042641609,0.0,8.34152022915,11.6705166398,5.76421231676,0.0,0.0,5.76421231676
 05/21  05:00:00,49.9263493433,6.51569192774,11.6995399296,0.0,8.80141237637,15.3678112995,5.77055742691,0.0,0.0,5.77055742691
 05/21  06:00:00,64.3715800783,6.71413831288,13.5056074915,0.0,18.5082010057,25.6353820695,5.78220213056,0.0,0.0,5.78220213056
 05/21  07:00:00,86.2739795917,7.1891847623,18.4778895242,0.0,19.4926561212,41.1001056674,11.6059218157,0.0,0.0,11.6059218157
 05/21  08:00:00,119.578714881,7.76731094723,27.4468963554,0.0,26.3286599382,57.9988325916,35.4845964206,0.0,0.0,35.4845964206
 05/21  09:00:00,105.896437882,7.56916872137,29.2364689507,0.0,26.2443270014,42.8153538416,47.440951143,0.0,18.025,29.415951143
 05/21  10:00:00,79.057895753,7.17373561923,26.6681475953,0.0,21.7447113004,23.4437158914,41.4893966592,0.0,18.025,23.4643966592
 05/21  11:00:00,77.6285531639,7.20699816479,27.6076959988,0.0,19.3449162599,23.4437158914,41.439172763,0.0,18.025,23.414172763
 05/21  12:00:00,79.2808828537,7.29317419822,29.0318032582,0.0,19.190480192,23.7425572507,41.3870401685,0.0,18.025,23.3620401685
 05/21  13:00:00,82.1986204521,7.4169956221,31.7995943202,0.0,19.260583323,23.698576057,41.3797709259,0.0,18.025,23.3547709259
 05/21  14:00:00,83.9246651034,7.53033645501,33.4122981714,0.0,19.260583323,23.698576057,35.5502372907,0.0,18.025,17.5252372907
 05/21  15:00:00,83.7846686039,7.58852699155,33.5040658914,0.0,19.260583323,23.4086260847,41.3849465587,0.0,18.025,23.3599465587
 05/21  16:00:00,87.2546629072,7.60405355046,32.5072003749,0.0,19.260583323,27.8781056672,23.7896109806,0.0,18.025,5.76461098057
 05/21  17:00:00,95.4628408846,7.8181493473,31.8787484137,0.0,18.1807569449,37.5792895564,5.7697054169,0.0,0.0,5.7697054169
 05/21  18:00:00,110.169097674,8.13044841895,32.3790702133,0.0,32.6059821062,37.0465235296,5.77662791776,0.0,0.0,5.77662791776
 05/21  19:00:00,109.059439826,8.20756304046,30.9610915801,0.0,36.8143715336,33.066984531,5.78761185601,0.0,0.0,5.78761185601
 05/21  20:00:00,119.456607042,8.33656828413,30.2177489117,0.0,36.43363367,38.8072253906,11.5558636944,0.0,0.0,11.5558636944
 05/21  21:00:00,117.859138697,8.28881033167,29.140749648,0.0,36.0963922311,36.7877557581,11.556445796,0.0,0.0,11.556445796
 05/21  22:00:00,91.33810829,7.79557644919,24.4328306032,0.0,30.9507766546,20.6087787026,11.6052449589,0.0,0.0,11.6052449589
 05/21  23:00:00,63.2414290366,7.28975905769,19.2767301109,0.0,17.4250845679,11.7056064465,5.78275857808,0.0,0.0,5.78275857808
 05/21  24:00:00,54.613761994,7.08071586973,16.9667495674,0.0,12.925468867,10.100111941,5.76453241428,0.0,0.0,5.76453241428
 05/22  01:00:00,49.2938633894,6.87753433793,14.7301182321,0.0,10.0992000411,10.047477231,5.75847354044,0.0,0.0,5.75847354044
 05/22  02:00:00,45.822023834,6.73071593749,13.2646592078,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
