Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  03:00:00,45.1496920084,6.66128752796,12.6617513838,0.0,8.25718729233,10.0299323277,5.75844798254,0.0,0.0,5.75844798254
 05/22  04:00:00,46.3212727093,6.61167362218,12.2762747757,0.0,8.25718729233,11.6354268332,5.7646945832,0.0,0.0,5.7646945832
 05/22  05:00:00,53.8763574836,6.61060348483,12.2525731865,0.0,12.1011305571,15.3678112995,5.7824637684,0.0,0.0,5.7824637684
 05/22  06:00:00,79.1078344536,7.06422664742,15.0378225462,0.0,19.7275818095,37.2640762949,11.6054558161,0.0,0.0,11.6054558161
 05/22  07:00:00,100.084547557,7.36388777504,17.1104942073,0.0,24.3117294858,51.2795993405,17.469750626,0.0,0.0,17.469750626
 05/22  08:00:00,87.074387111,6.85183543797,15.8877790679,0.0,23.6694662846,40.6342015617,29.417893516,0.0,0.0,29.417893516
 05/22  09:00:00,84.0626947193,6.80573985627,17.9296972078,0.0,23.6694662846,35.6302164847,47.3447167894,0.0,18.025,29.3197167894
 05/22  10:00:00,66.1281608529,6.61379710365,17.783929123,0.0,18.7433767983,22.9618409725,41.4388427885,0.0,18.025,23.4138427885
 05/22  11:00:00,68.264058365,6.69779495529,19.8381822832,0.0,18.7433767983,22.9618409725,35.5531938501,0.0,18.025,17.5281938501
 05/22  12:00:00,72.7844646653,6.8863672014,24.1265697799,0.0,18.5889407304,23.1597249699,41.384144746,0.0,18.025,23.359144746
 05/22  13:00:00,76.6228214913,7.07600567452,27.5287810297,0.0,18.7433767983,23.2517909448,41.376895085,0.0,18.025,23.351895085
 05/22  14:00:00,78.0895908033,7.18795058504,28.8836097677,0.0,18.7433767983,23.2517909448,35.5523105028,0.0,18.025,17.5273105028
 05/22  15:00:00,79.2059731165,7.31650153537,30.161391792,0.0,18.7433767983,22.9618409725,41.3817201995,0.0,18.025,23.3567201995
 05/22  16:00:00,84.3501555544,7.43791975798,30.7328254972,0.0,18.7433767983,27.431320555,23.789323492,0.0,18.025,5.76432349202
 05/22  17:00:00,97.3870143994,7.7845787212,31.2346680421,0.0,17.6635504202,40.6971502883,5.7763977872,0.0,0.0,5.7763977872
 05/22  18:00:00,104.023511459,8.00917974023,31.1414725561,0.0,27.5259009287,37.3340067412,11.5924614016,0.0,0.0,11.5924614016
 05/22  19:00:00,105.646840675,8.11103106312,30.337814344,0.0,33.8341110165,33.3544677425,5.78747210471,0.0,0.0,5.78747210471
 05/22  20:00:00,117.537277908,8.29302319264,30.1240990595,0.0,36.5179666069,38.8247702939,11.5555058176,0.0,0.0,11.5555058176
 05/22  21:00:00,115.847637049,8.32961539718,30.1446193672,0.0,32.965339924,36.8579353714,11.6052306434,0.0,0.0,11.6052306434
 05/22  22:00:00,82.0693710776,7.55412714031,20.6892084509,0.0,25.6355707503,20.6438685092,11.5842039515,0.0152507963419,0.0,11.5689531551
 05/22  23:00:00,55.0831064503,6.89571501742,13.914609386,0.0,15.0252895274,11.7056064465,5.77481800584,0.00421407104681,0.0,5.77060393479
 05/22  24:00:00,47.2134772141,6.63546947486,11.331036903,0.0,11.6412384099,10.0650221343,6.408957154,0.644381068222,0.0,5.76457608578
 05/23  01:00:00,43.8054689998,6.45783987466,9.66142622948,0.0,10.0992000411,10.047477231,1.12303222694,1.10303222694,0.0,0.02
 05/23  02:00:00,40.5883765424,6.32835589453,8.43337381846,0.0,8.25718729233,10.0299323277,7.39326234135,1.63480655893,0.0,5.75845578242
 05/23  03:00:00,39.7919094444,6.24684494579,7.71841570331,0.0,8.25718729233,10.0299323277,7.35114107568,1.5930790494,0.0,5.75806202628
 05/23  04:00:00,40.9658597995,6.19610899467,7.33643509997,0.0,8.25718729233,11.6354268332,1.47038274021,1.45038274021,0.0,0.02
 05/23  05:00:00,48.7517868124,6.21124051007,7.52737300628,0.0,12.1011305571,15.3678112995,13.0001378418,1.45526376414,0.0,11.5448740777
 05/23  06:00:00,75.5693956364,6.76646282575,11.7971679677,0.0,19.7275818095,37.2640762949,12.6390096118,1.03452498866,0.0,11.6044846231
 05/23  07:00:00,98.1484081225,7.18593550716,15.3523314442,0.0,24.3117294858,51.2795993405,17.9551625744,0.485608100786,0.0,17.4695544737
 05/23  08:00:00,86.0750288828,6.73451840278,15.0057542751,0.0,23.6694662846,40.6342015617,29.4247975818,0.00985362300029,0.0,29.4149439588
 05/23  09:00:00,83.8179853058,6.73822545539,17.7525145973,0.0,23.6694662846,35.6302164847,41.4840005371,0.0,18.025,23.4590005371
 05/23  10:00:00,64.6713313498,6.50336335094,16.4375417279,0.0,18.7433767983,22.9618409725,41.4370871979,0.0,18.025,23.4120871979
 05/23  11:00:00,62.6702838048,6.40360295069,14.5386046252,0.0,18.7433767983,22.9618409725,41.3849229673,0.0,18.025,23.3599229673
 05/23  12:00:00,63.6113465538,6.45545282011,15.3843698731,0.0,18.5889407304,23.1597249699,41.3786297512,0.0,18.025,23.3536297512
 05/23  13:00:00,64.6666258708,6.54092846211,16.1076710406,0.0,18.7433767983,23.2517909448,35.5513286507,0.0,18.025,17.5263286507
 05/23  14:00:00,65.7561495002,6.5912127391,17.1469135571,0.0,18.7433767983,23.2517909448,41.3816272991,0.0,18.025,23.3566272991
 05/23  15:00:00,65.9001378905,6.64670585259,17.525352064,0.0,18.7433767983,22.9618409725,35.5426261563,0.0,18.025,17.5176261563
 05/23  16:00:00,70.6601928995,6.72772579997,17.7530719992,0.0,18.7433767983,27.431320555,23.789315389,0.0,18.025,5.76431538904
 05/23  17:00:00,82.8158549608,7.00205200809,17.4460499471,0.0,17.6635504202,40.6971502883,5.77618333259,0.0,0.0,5.77618333259
 05/23  18:00:00,89.8963598422,7.20998923169,17.8135302161,0.0,27.5259009287,37.3340067412,17.3781152686,0.0,0.0,17.3781152686
 05/23  19:00:00,93.1220292634,7.36825938868,18.5557851806,0.0,33.8341110165,33.3544677425,5.78678787899,0.0,0.0,5.78678787899
 05/23  20:00:00,104.982530732,7.49748348025,18.3649032855,0.0,36.5179666069,38.8247702939,11.6283239534,0.0717999192621,0.0,11.5565240341
 05/23  21:00:00,102.305538966,7.47193868977,17.4602173634,0.0,32.965339924,36.8579353714,12.2057332525,0.601901157165,0.0,11.6038320953
 05/23  22:00:00,74.6784631026,6.99623818758,13.8562022559,0.0,25.6355707503,20.6438685092,13.0563603027,1.48857856312,0.0,11.5677817396
 05/23  23:00:00,51.2847159775,6.55702711064,10.4549140675,0.0,15.0252895274,11.7056064465,7.65240212324,1.88195494185,0.0,5.77044718139
 05/23  24:00:00,44.4017350787,6.36830771757,8.78646549846,0.0,11.6412384099,10.0650221343,1.8630652108,1.8430652108,0.0,0.02
 05/24  01:00:00,41.4160909878,6.22742467788,7.50246629761,0.0,10.0992000411,10.047477231,8.06362015069,2.30514784485,0.0,5.75847230584
 05/24  02:00:00,38.0632043079,6.0815899918,6.15496984477,0.0,8.25718729233,10.0299323277,10.2138541663,4.45543563652,0.0,5.75841852982
 05/24  03:00:00,36.9845846508,5.98312900958,5.17481576009,0.0,8.25718729233,10.0299323277,6.48661613108,6.46661613108,0.0,0.02
 05/24  04:00:00,37.7338521948,5.90123488435,4.39930536955,0.0,8.25718729233,11.6354268332,14.2099498974,8.44545780418,0.0,5.76449209321
 05/24  05:00:00,44.9121056203,5.85782349084,4.04111988589,0.0,12.1011305571,15.3678112995,16.1712430422,10.3892052549,0.0,5.78203778729
 05/24  06:00:00,70.7479217135,6.33082635604,7.41134452089,0.0,19.7275818095,37.2640762949,27.618936282,10.2249284159,0.0,17.3940078661
 05/24  07:00:00,93.2275296397,6.75176656191,10.8656452943,0.0,24.3117294858,51.2795993405,24.1299094963,6.66146139771,0.0,17.4684480986
 05/24  08:00:00,80.4490873772,6.30881486901,9.80553341796,0.0,23.6694662846,40.6342015617,30.7827866085,1.37105551719,0.0,29.4117310913
 05/24  09:00:00,78.1314274317,6.32210363513,12.4820914179,0.0,23.6694662846,35.6302164847,41.6057415657,0.124338604043,18.025,23.4564029616
 05/24  10:00:00,60.284232789,6.16493616321,12.38887798,0.0,18.7433767983,22.9618409725,41.4356643505,0.0,18.025,23.4106643505
 05/24  11:00:00,62.1545972912,6.29120045118,14.135326713,0.0,18.7433767983,22.9618409725,41.3844349078,0.0,18.025,23.3594349078
 05/24  12:00:00,64.3578551718,6.38031637624,16.2060211635,0.0,18.5889407304,23.1597249699,35.5504126807,0.0,18.025,17.5254126807
 05/24  13:00:00,67.2137488892,6.55598013441,18.6397499353,0.0,18.7433767983,23.2517909448,41.3788257878,0.0,18.025,23.3538257878
 05/24  14:00:00,68.8407019394,6.65279481419,20.169883119,0.0,18.7433767983,23.2517909448,35.5447760404,0.0,18.025,17.5197760404
 05/24  15:00:00,68.7430262712,6.68497293571,20.3299871576,0.0,18.7433767983,22.9618409725,41.3829353395,0.0,18.025,23.3579353395
 05/24  16:00:00,70.5207938226,6.65845128215,17.6829435009,0.0,18.7433767983,27.431320555,23.7892663372,0.0,18.025,5.76426633721
 05/24  17:00:00,81.7173557902,6.88730392739,16.4623039003,0.0,17.6635504202,40.6971502883,5.77615027115,0.0,0.0,5.77615027115
 05/24  18:00:00,88.1127338743,7.03655053103,16.2033570603,0.0,27.5259009287,37.3340067412,11.5905250154,0.0,0.0,11.5905250154
 05/24  19:00:00,90.2005946354,7.09913537567,15.9034866871,0.0,33.8341110165,33.3544677425,11.5546158857,0.0,0.0,11.5546158857
 05/24  20:00:00,103.449060721,7.31693334758,17.0119972357,0.0,36.5179666069,38.8247702939,5.81664796306,0.0291258052029,0.0,5.78752215785
 05/24  21:00:00,101.695560834,7.352436416,16.9697563472,0.0,32.965339924,36.8579353714,11.8560455348,0.252139340628,0.0,11.6039061942
 05/24  22:00:00,74.1620002157,6.89274990733,13.4432429927,0.0,25.6355707503,20.6438685092,12.1948587119,0.626644183464,0.0,11.5682145284
 05/24  23:00:00,51.0983656342,6.49074444774,10.3348539758,0.0,15.0252895274,11.7056064465,6.50748439581,0.737088128233,0.0,5.77039626757
 05/24  24:00:00,44.304222289,6.31981226612,8.73745113572,0.0,11.6412384099,10.0650221343,6.88371833529,1.11953849879,0.0,5.7641798365
 05/25  01:00:00,41.5238401276,6.20662664753,7.63101797708,0.0,10.0992000411,10.047477231,7.21309745035,1.4547178904,0.0,5.75837955994
 05/25  02:00:00,38.5584659144,6.10137086482,6.6304586797,0.0,8.25718729233,10.0299323277,2.04285518261,2.02285518261,0.0,0.02
 05/25  03:00:00,37.7230587154,6.02697904909,5.86943964333,0.0,8.25718729233,10.0299323277,9.00324220631,3.24493387583,0.0,5.75830833048
 05/25  04:00:00,38.6718247461,5.96749195465,5.27102844052,0.0,8.25718729233,11.6354268332,10.2491973008,4.48546529452,0.0,5.7637320063
 05/25  05:00:00,46.225470359,5.96951640947,5.24280246667,0.0,12.1011305571,15.3678112995,10.807076181,5.02487690077,0.0,5.78219928027
 05/25  06:00:00,72.3346399947,6.46857161814,8.86033810669,0.0,19.7275818095,37.2640762949,16.9324519806,5.32885138605,0.0,11.6036005946
 05/25  07:00:00,93.8071690272,6.80138402538,11.3956921955,0.0,24.3117294858,51.2795993405,22.80354956,5.33725387748,0.0,17.4662956825
 05/25  08:00:00,80.4557134233,6.31056915394,9.81042060556,0.0,23.6694662846,40.6342015617,30.8155287412,1.40540481625,0.0,29.4101239249
 05/25  09:00:00,77.6526096321,6.29913392842,12.0262544472,0.0,23.6694662846,35.6302164847,41.7329206981,0.251240645244,18.025,23.4566800529
 05/25  10:00:00,58.5516607238,6.06450275498,10.756748878,0.0,18.7433767983,22.9618409725,41.8329162826,0.399236483998,18.025,23.4086797986
 05/25  11:00:00,58.648335283,6.0799024192,10.8403677871,0.0,18.7433767983,22.9618409725,41.5075894596,0.12403073609,18.025,23.3585587235
 05/25  12:00:00,58.8302224983,6.11924426949,10.9394648332,0.0,18.5889407304,23.1597249699,42.1067337068,0.731277762727,18.025,23.3504559441
 05/25  13:00:00,59.8085106009,6.20096351899,11.5895348557,0.0,18.7433767983,23.2517909448,35.5542080866,0.00506010102461,18.025,17.5241479855
 05/25  14:00:00,60.7263822936,6.28863549387,12.4197333011,0.0,18.7433767983,23.2517909448,41.3770121589,0.0,18.025,23.3520121589
 05/25  15:00:00,61.1171718963,6.35415199533,13.0349522623,0.0,18.7433767983,22.9618409725,35.5462166414,0.0,18.025,17.5212166414
 05/25  16:00:00,65.3853985152,6.42019029959,12.7858237349,0.0,18.7433767983,27.431320555,23.7891596925,0.0,18.025,5.76415969247
 05/25  17:00:00,77.7692771223,6.6957953302,12.7057481513,0.0,17.6635504202,40.6971502883,5.77481518548,0.0,0.0,5.77481518548
 05/25  18:00:00,85.7195179719,6.91256389878,13.9341471478,0.0,27.5259009287,37.3340067412,11.6012710751,0.00996173314343,0.0,11.591309342
 05/25  19:00:00,89.13985988,7.07012970066,14.8717667104,0.0,33.8341110165,33.3544677425,11.5982084052,0.0428774707082,0.0,11.5553309345
 05/25  20:00:00,101.744962324,7.24325187448,15.3815932975,0.0,36.5179666069,38.8247702939,7.16124969769,1.37416914597,0.0,5.78708055172
 05/25  21:00:00,99.5122153075,7.22835769041,14.9105082644,0.0,32.965339924,36.8579353714,20.5373586246,3.14290204061,0.0,17.394456584
 05/25  22:00:00,72.0199828855,6.75659600014,11.4373943214,0.0,25.6355707503,20.6438685092,11.2614742469,5.46766725032,0.0,5.79380699658
 05/25  23:00:00,48.5755628551,6.31428261001,7.98852029238,0.0,15.0252895274,11.7056064465,13.4797165981,7.7094231065,0.0,5.77029349164
 05/25  24:00:00,41.5862491555,6.11642576332,6.22287219728,0.0,11.6412384099,10.0650221343,14.5560753267,8.79167018695,0.0,5.76440513976
 05/26  01:00:00,38.7484226638,5.98989736269,5.07233189031,0.0,10.0992000411,10.047477231,14.9334184492,9.17510157288,0.0,5.75831687633
 05/26  02:00:00,35.8800571974,5.88116647747,4.17225878266,0.0,8.25718729233,10.0299323277,9.50596485491,9.48596485491,0.0,0.02
 05/26  03:00:00,35.0771190663,5.7908226743,3.45966271109,0.0,8.25718729233,10.0299323277,16.4592024659,10.7009645922,0.0,5.75823787367
 05/26  04:00:00,36.3212883591,5.74734598475,3.14064152116,0.0,8.25718729233,11.6354268332,16.3235977843,10.5594815491,0.0,5.76411623524
 05/26  05:00:00,42.1416471717,5.75865835688,3.25385009501,0.0,12.1011305571,15.3678112995,16.1860274421,10.404414702,0.0,5.78161274011
 05/26  06:00:00,69.7286622554,6.21027514191,6.51267128404,0.0,19.7275818095,37.2640762949,21.7903461818,10.1871444059,0.0,11.6032017759
 05/26  07:00:00,92.3621939126,6.65119820875,10.1009274165,0.0,24.3117294858,51.2795993405,24.4333142216,6.96696453766,0.0,17.4663496839
 05/26  08:00:00,79.4325355947,6.19976010979,8.89806800644,0.0,23.6694662846,40.6342015617,30.9155559829,1.5069372948,0.0,29.4086186881
 05/26  09:00:00,77.2866098346,6.23223653904,11.7271644751,0.0,23.6694662846,35.6302164847,47.456478953,0.117442833246,18.025,29.3140361198
 05/26  10:00:00,58.8726660643,6.05439812844,11.0878670395,0.0,18.7433767983,22.9618409725,41.43285551,0.0,18.025,23.40785551
 05/26  11:00:00,59.3856188681,6.10675038664,11.5508105344,0.0,18.7433767983,22.9618409725,35.5487525214,0.0,18.025,17.5237525214
 05/26  12:00:00,61.3709725596,6.23742237304,13.3620445272,0.0,18.5889407304,23.1597249699,41.3772725017,0.0,18.025,23.3522725017
 05/26  13:00:00,62.9547694133,6.38551423573,14.5512433077,0.0,18.7433767983,23.2517909448,35.5457943944,0.0,18.025,17.5207943944
 05/26  14:00:00,64.5959830058,6.48732378164,16.0906544619,0.0,18.7433767983,23.2517909448,41.3795248812,0.0,18.025,23.3545248812
 05/26  15:00:00,65.6818420905,6.59534452852,17.3584353833,0.0,18.7433767983,22.9618409725,38.6133654541,0.0,18.025,20.5883654541
 05/26  16:00:00,70.8953885668,6.71411077547,18.0018998139,0.0,18.7433767983,27.431320555,20.7604648471,0.0,18.025,2.7354648471
 05/26  17:00:00,83.9265965157,7.04172806949,18.5171412794,0.0,17.6635504202,40.6971502883,5.77590049815,0.0,0.0,5.77590049815
 05/26  18:00:00,90.4233892493,7.25106220985,18.2995356897,0.0,27.5259009287,37.3340067412,17.375958555,0.0,0.0,17.375958555
 05/26  19:00:00,93.199425308,7.38440297337,18.6170735077,0.0,33.8341110165,33.3544677425,5.7878470591,0.0,0.0,5.7878470591
 05/26  20:00:00,105.072779419,7.50666018023,18.4460117687,0.0,36.5179666069,38.8247702939,11.659050971,0.103917809853,0.0,11.5551331612
 05/26  21:00:00,102.161637235,7.45654237094,17.3317650995,0.0,32.965339924,36.8579353714,12.3165872081,0.714412558204,0.0,11.6021746499
 05/26  22:00:00,74.359615621,6.96032739775,13.573307267,0.0,25.6355707503,20.6438685092,13.1498998083,1.5827043687,0.0,11.5671954396
 05/26  23:00:00,50.9851102635,6.52303289284,10.1893248305,0.0,15.0252895274,11.7056064465,7.73788832192,1.96764255041,0.0,5.77024577151
 05/26  24:00:00,44.1160508132,6.33486349788,8.53424355938,0.0,11.6412384099,10.0650221343,2.00442044692,1.98442044692,0.0,0.02
 05/27  01:00:00,44.2042388472,6.2342661041,7.52430382614,0.0,12.8411359301,10.0650221343,8.77362430485,3.01640591383,0.0,5.75721839102
 05/27  02:00:00,38.3526820694,6.10103485907,6.42501756325,0.0,8.25718729233,10.0299323277,9.30521249218,3.5468280768,0.0,5.75838441538
 05/27  03:00:00,37.5271503131,6.01980655501,5.68071666472,0.0,8.25718729233,10.0299323277,4.44131306507,4.42131306507,0.0,0.02
 05/27  04:00:00,38.3439223214,5.94485594849,4.96577204114,0.0,8.25718729233,11.6354268332,11.5303727172,5.76672959265,0.0,5.76364312455
 05/27  05:00:00,40.0386208791,5.88140547019,4.44956510145,0.0,8.71707943955,15.3327214929,12.3801427946,6.61001532761,0.0,5.77012746698
 05/27  06:00:00,56.0791328128,6.04874188202,5.8786220375,0.0,18.5082010057,25.6353820695,11.8399957651,6.05922904839,0.0,5.78076671672
 05/27  07:00:00,76.8606051686,6.50843022507,9.86479546835,0.0,19.4083231844,41.0650158608,20.1464029758,2.75383697976,0.0,17.392565996
 05/27  08:00:00,107.514758657,7.04623369124,16.1041617108,0.0,26.3286599382,57.9988325916,29.5589004695,0.0,0.0,29.5589004695
 05/27  09:00:00,93.2516851096,6.84047540128,17.2010842671,0.0,26.3286599382,42.8504436482,47.4281315623,0.0,18.025,29.4031315623
 05/27  10:00:00,66.6946606569,6.45884500911,15.0198730087,0.0,21.7447113004,23.4437158914,41.4796768744,0.0,18.025,23.4546768744
 05/27  11:00:00,65.764811557,6.54558418558,16.4651322377,0.0,19.3027497915,23.426170988,41.4307514975,0.0,18.025,23.4057514975
 05/27  12:00:00,64.1557006223,6.43551587916,14.824022991,0.0,19.1483137236,23.7250123474,41.3953929416,0.0145701532942,18.025,23.3558227883
 05/27  13:00:00,62.4080818474,6.33193322834,13.0344410511,0.0,19.3027497915,23.7161209604,35.5478228727,0.00553842163905,18.025,17.5172844511
 05/27  14:00:00,61.9411862508,6.31157487824,12.58790855,0.0,19.3027497915,23.7161209604,41.3813771753,0.0,18.025,23.3563771753
 05/27  15:00:00,62.7569383911,6.38558480278,13.6195974294,0.0,19.3027497915,23.426170988,41.3776055952,0.0,18.025,23.3526055952
 05/27  16:00:00,68.901943315,6.48556486875,15.2132994998,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,79.0312118822,6.77304429534,16.4325599712,0.0,18.2229234133,37.5968344597,5.76992366028,0.0,0.0,5.76992366028
 05/27  18:00:00,96.1036595854,7.2046589813,19.1200512412,0.0,32.690315043,37.0816133363,11.5314874572,0.0,0.0,11.5314874572
 05/27  19:00:00,97.7042591527,7.46206000731,20.3514847884,0.0,36.8143715336,33.066984531,5.78641246053,0.0,0.0,5.78641246053
 05/27  20:00:00,107.282156803,7.66304705711,20.7203152126,0.0,36.3493007332,38.7721355839,11.5539441807,0.0,0.0,11.5539441807
 05/27  21:00:00,107.473886229,7.5940065919,19.3309524146,0.0,36.1807251679,36.8228455648,5.78764079216,0.0,0.0,5.78764079216
 05/27  22:00:00,81.2630032072,7.09238579297,14.9416014251,0.0,31.0351095914,20.6438685092,12.2299902412,0.627201475356,0.0,11.6027887658
 05/27  23:00:00,54.5697289785,6.6275864684,11.267260679,0.0,17.4250845679,11.7056064465,12.8432145886,1.29946550371,0.0,11.5437490849
 05/27  24:00:00,46.1544423112,6.41839066845,9.2892155195,0.0,12.8411359301,10.0650221343,7.69701018129,1.93288402774,0.0,5.76412615355
 05/28  01:00:00,44.5263593894,6.25790910965,7.70336619399,0.0,12.925468867,10.100111941,3.68941427121,3.66941427121,0.0,0.02
 05/28  02:00:00,38.1721788953,6.08425884431,6.14187045506,0.0,8.34152022915,10.0650221343,11.261825362,5.50373206286,0.0,5.75809329917
 05/28  03:00:00,36.9953046791,5.97583929461,5.07342076234,0.0,8.34152022915,10.0650221343,7.29616687425,7.27616687425,0.0,0.02
 05/28  04:00:00,37.778926943,5.89263365049,4.33358292949,0.0,8.34152022915,11.6705166398,13.8915731823,8.12744402433,0.0,5.76412915801
 05/28  05:00:00,39.7664482518,5.84830237776,4.09108082909,0.0,8.80141237637,15.3678112995,13.3604261725,7.59060638438,0.0,5.76981978807
 05/28  06:00:00,55.9742396966,6.03719842091,5.78528063816,0.0,18.5082010057,25.6353820695,11.8388255169,6.05743324394,0.0,5.78139227292
 05/28  07:00:00,76.4352962262,6.45510380616,9.37340902036,0.0,19.4926561212,41.1001056674,20.8898666483,3.4972136796,0.0,17.3926529687
 05/28  08:00:00,107.573013914,7.03502670933,16.1736459818,0.0,26.3286599382,57.9988325916,29.5528101607,0.0,0.0,29.5528101607
 05/28  09:00:00,94.0956944852,6.88196646327,18.1230433612,0.0,26.2443270014,42.8153538416,47.4223820373,0.0,18.025,29.3973820373
 05/28  10:00:00,68.4838071558,6.55120887609,16.7166669534,0.0,21.7447113004,23.4437158914,43.7399916404,0.0,18.025,25.7149916404
 05/28  11:00:00,67.3065852811,6.61113507531,17.8816519194,0.0,19.3449162599,23.4437158914,39.1709840449,0.0,18.025,21.1459840449
 05/28  12:00:00,69.4499254401,6.74919270509,19.7448681614,0.0,19.190480192,23.7425572507,41.3791427749,0.0,18.025,23.3541427749
 05/28  13:00:00,72.7177899321,6.91558631952,22.8202128864,0.0,19.260583323,23.698576057,41.3706267336,0.0,18.025,23.3456267336
 05/28  14:00:00,74.7147995708,7.05708147491,24.6757300947,0.0,19.260583323,23.698576057,35.546683622,0.0,18.025,17.521683622
 05/28  15:00:00,75.7965205306,7.18611569737,25.9183672829,0.0,19.260583323,23.4086260847,41.3754535478,0.0,18.025,23.3504535478
 05/28  16:00:00,80.2936252005,7.26931176016,25.8809499072,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,89.1719314497,7.51793023511,25.8881117775,0.0,18.1807569449,37.5792895564,5.76976732776,0.0,0.0,5.76976732776
 05/28  18:00:00,104.954444478,7.86959632967,27.4253299405,0.0,32.6059821062,37.0465235296,11.5309464013,0.0,0.0,11.5309464013
 05/28  19:00:00,104.693289332,7.99427536539,26.8083127196,0.0,36.8143715336,33.066984531,5.78692011799,0.0,0.0,5.78692011799
 05/28  20:00:00,111.843563627,8.06106729345,24.7642879915,0.0,36.43363367,38.8072253906,11.5529478803,0.0,0.0,11.5529478803
 05/28  21:00:00,110.628618716,7.91349432919,22.285633646,0.0,36.0963922311,36.7877557581,5.78648913505,0.0,0.0,5.78648913505
 05/28  22:00:00,84.3085504814,7.4028036658,17.7961718976,0.0,30.9507766546,20.6087787026,11.6020360589,0.0,0.0,11.6020360589
 05/28  23:00:00,57.1548013621,6.89482536506,13.5851051037,0.0,17.4250845679,11.7056064465,11.6162577092,0.0731828645351,0.0,11.5430748447
 05/28  24:00:00,48.6493450599,6.66286301032,11.4202289092,0.0,12.925468867,10.100111941,6.21040430758,0.446268632576,0.0,5.76413567501
 05/29  01:00:00,46.9667772166,6.50258058943,9.89911744186,0.0,12.925468867,10.100111941,1.03257052981,1.01257052981,0.0,0.02
 05/29  02:00:00,40.7062678084,6.3283017835,8.43192097176,0.0,8.34152022915,10.0650221343,7.13475604087,1.37664677151,0.0,5.75810926935
 05/29  03:00:00,39.5513635047,6.21312278439,7.39220054348,0.0,8.34152022915,10.0650221343,2.16656309508,2.14656309508,0.0,0.02
 05/29  04:00:00,40.366978616,6.13087521399,6.68339921418,0.0,8.34152022915,11.6705166398,8.81396191371,3.04985523699,0.0,5.76410667671
 05/29  05:00:00,42.3096116995,6.08177777147,6.40077643468,0.0,8.80141237637,15.3678112995,8.59942016493,2.8296602977,0.0,5.76975986723
 05/29  06:00:00,58.876889233,6.30242049013,8.42271851144,0.0,18.5082010057,25.6353820695,7.15125013358,1.36997679886,0.0,5.78127333472
 05/29  07:00:00,79.1204884238,6.7025350541,11.8111881652,0.0,19.4926561212,41.1001056674,17.9679093472,0.57604893461,0.0,17.3918604126
 05/29  08:00:00,109.350860676,7.19670578033,17.7898379851,0.0,26.3286599382,57.9988325916,29.5517587478,0.0,0.0,29.5517587478
 05/29  09:00:00,95.1976252356,7.01216392191,19.0947900052,0.0,26.2443270014,42.8153538416,47.4194375386,0.0,18.025,29.3944375386
 05/29  10:00:00,70.7032848808,6.73685721625,18.7505107048,0.0,21.7447113004,23.4437158914,41.4778664985,0.0,18.025,23.4528664985
 05/29  11:00:00,70.4859694436,6.82779716484,20.8443832812,0.0,19.3449162599,23.4437158914,41.4289609901,0.0,18.025,23.4039609901
 05/29  12:00:00,73.0374203298,6.9639048995,23.1176564025,0.0,19.190480192,23.7425572507,41.3767367616,0.0,18.025,23.3517367616
 05/29  13:00:00,76.7350885358,7.11885776376,26.634244215,0.0,19.260583323,23.698576057,35.9236249627,0.0,18.025,17.8986249627
 05/29  14:00:00,79.8589111346,7.28793762881,29.5889932752,0.0,19.260583323,23.698576057,40.9927243577,0.0,18.025,22.9677243577
 05/29  15:00:00,84.2068480503,7.52546358573,33.9893508249,0.0,19.260583323,23.4086260847,41.3703407828,0.0,18.025,23.3453407828
 05/29  16:00:00,92.1236328021,7.74668485169,37.2335931961,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,103.293382878,8.12863236757,39.3988696758,0.0,18.1807569449,37.5792895564,5.76969065545,0.0,0.0,5.76969065545
 05/29  18:00:00,120.202345566,8.57608671859,41.9667507246,0.0,32.6059821062,37.0465235296,5.77561000852,0.0,0.0,5.77561000852
 05/29  19:00:00,120.045660683,8.72249974543,41.432470298,0.0,36.8143715336,33.066984531,11.5544920197,0.0,0.0,11.5544920197
 05/29  20:00:00,128.419804184,8.86638213112,40.535228782,0.0,36.43363367,38.8072253906,11.5525804477,0.0,0.0,11.5525804477
 05/29  21:00:00,128.131662248,8.80679376138,38.8953874836,0.0,36.0963922311,36.7877557581,5.7873446361,0.0,0.0,5.7873446361
 05/29  22:00:00,100.31329163,8.24603357402,32.9577023469,0.0,30.9507766546,20.6087787026,11.6006610837,0.0,0.0,11.6006610837
 05/29  23:00:00,71.4470550959,7.68881570363,27.0833784661,0.0,17.4250845679,11.7056064465,11.5429636017,0.0,0.0,11.5429636017
 05/29  24:00:00,61.6397880084,7.42869198081,23.6448504656,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,57.5007598757,7.258349116,22.5562370904,0.0,10.0992000411,10.047477231,5.75810824294,0.0,0.0,5.75810824294
 05/30  02:00:00,51.521876553,7.01498765022,18.6802721165,0.0,8.25718729233,10.0299323277,5.75807723119,0.0,0.0,5.75807723119
 05/30  03:00:00,47.1736766095,6.80305998358,14.5440037248,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  04:00:00,47.4094220483,6.70030028977,13.275845748,0.0,8.25718729233,11.6354268332,5.76357501247,0.0,0.0,5.76357501247
 05/30  05:00:00,52.5672990277,6.66501528986,12.7731860415,0.0,12.1011305571,15.3678112995,5.78115267881,0.0,0.0,5.78115267881
 05/30  06:00:00,81.6602604911,7.25558848788,17.3990274279,0.0,19.7275818095,37.2640762949,17.3914081348,0.0,0.0,17.3914081348
 05/30  07:00:00,106.440093805,7.75765582216,23.0724663163,0.0,24.3117294858,51.2795993405,17.4616573916,0.0,0.0,17.4616573916
 05/30  08:00:00,95.7954630772,7.25202998717,24.2087914422,0.0,23.6694662846,40.6342015617,23.5206269515,0.0,0.0,23.5206269515
 05/30  09:00:00,94.3567925908,7.25391078499,27.7757165983,0.0,23.6694662846,35.6302164847,47.3282181272,0.0,18.025,29.3032181272
 05/30  10:00:00,76.1517957439,7.04734593723,27.3740867363,0.0,18.7433767983,22.9618409725,35.580832434,0.0,18.025,17.555832434
 05/30  11:00:00,79.6359447263,7.20491357621,30.7029960735,0.0,18.7433767983,22.9618409725,41.3778085348,0.0,18.025,23.3528085348
 05/30  12:00:00,84.7458033643,7.43296644996,35.5413527994,0.0,18.5889407304,23.1597249699,41.3709522475,0.0,18.025,23.3459522475
 05/30  13:00:00,88.5774623408,7.64145162375,38.9180257066,0.0,18.7433767983,23.2517909448,35.5450573703,0.0,18.025,17.5200573703
 05/30  14:00:00,91.6631121196,7.83568962475,41.809437852,0.0,18.7433767983,23.2517909448,41.3707552739,0.0,18.025,23.3457552739
 05/30  15:00:00,93.1392077578,7.98739328264,43.4237766804,0.0,18.7433767983,22.9618409725,35.5444074334,0.0,18.025,17.5194074334
 05/30  16:00:00,98.9060194565,8.15597871524,44.5706840916,0.0,18.7433767983,27.431320555,23.7887237302,0.0,18.025,5.76372373016
 05/30  17:00:00,112.300353606,8.5492196719,45.3834447195,0.0,17.6635504202,40.6971502883,5.77543011832,0.0,0.0,5.77543011832
 05/30  18:00:00,121.19560719,8.89948677993,47.4233962148,0.0,27.5259009287,37.3340067412,11.5883656546,0.0,0.0,11.5883656546
 05/30  19:00:00,125.013664251,9.14456958042,48.6711927921,0.0,33.8341110165,33.3544677425,11.5536924158,0.0,0.0,11.5536924158
 05/30  20:00:00,137.023355907,9.36013267912,48.5431647939,0.0,36.5179666069,38.8247702939,5.78713623006,0.0,0.0,5.78713623006
 05/30  21:00:00,134.455156586,9.3716473301,47.7102496868,0.0,32.965339924,36.8579353714,11.6004122607,0.0,0.0,11.6004122607
 05/30  22:00:00,104.426141396,8.75839311811,41.8418236651,0.0,25.6355707503,20.6438685092,11.5661330281,0.0,0.0,11.5661330281
 05/30  23:00:00,77.7625632638,8.12574933744,35.3640918867,0.0,15.0252895274,11.7056064465,5.76965590661,0.0,0.0,5.76965590661
 05/30  24:00:00,69.3889716659,7.84739999367,32.2946488536,0.0,11.6412384099,10.0650221343,5.76370371278,0.0,0.0,5.76370371278
 05/31  01:00:00,63.633209152,7.59039234844,28.356648595,0.0,10.0992000411,10.047477231,5.7579369606,0.0,0.0,5.7579369606
 05/31  02:00:00,55.2444416766,7.25576206631,22.1620701659,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,49.888933446,7.00483237018,17.0574878833,0.0,8.25718729233,10.0299323277,5.75812718319,0.0,0.0,5.75812718319
 05/31  04:00:00,49.4935674562,6.86692194044,15.1933778105,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,55.5368447434,6.871552782,15.5362032226,0.0,12.1011305571,15.3678112995,11.5424757081,0.0,0.0,11.5424757081
 05/31  06:00:00,85.3967809981,7.49630305427,20.8948577625,0.0,19.7275818095,37.2640762949,11.6001186848,0.0,0.0,11.6001186848
 05/31  07:00:00,109.98984813,7.97078980598,26.4091086028,0.0,24.3117294858,51.2795993405,17.46070189,0.0,0.0,17.46070189
 05/31  08:00:00,101.796720613,7.52635601753,29.9357388593,0.0,23.6694662846,40.6342015617,29.3946472349,0.0,0.0,29.3946472349
 05/31  09:00:00,101.85494152,7.61536302034,34.9124315993,0.0,23.6694662846,35.6302164847,41.4686587952,0.0,18.025,23.4436587952
 05/31  10:00:00,84.0120512912,7.44241568341,34.8392761449,0.0,18.7433767983,22.9618409725,41.4260743955,0.0,18.025,23.4010743955
 05/31  11:00:00,86.1796036875,7.56987731292,36.8816962099,0.0,18.7433767983,22.9618409725,35.5433447778,0.0,18.025,17.5183447778
 05/31  12:00:00,88.8369317194,7.73904137657,39.3264142963,0.0,18.5889407304,23.1597249699,41.3756907482,0.0,18.025,23.3506907482
 05/31  13:00:00,89.2451009045,7.77056779418,39.4565506977,0.0,18.7433767983,23.2517909448,41.3682693289,0.0,18.025,23.3432693289
 05/31  14:00:00,92.1334485041,7.96014170219,42.1553284253,0.0,18.7433767983,23.2517909448,35.543367712,0.0,18.025,17.518367712
 05/31  15:00:00,94.3512119899,8.11311246843,44.5100692609,0.0,18.7433767983,22.9618409725,41.3684292783,0.0,18.025,23.3434292783
 05/31  16:00:00,98.6172237414,8.17915918571,44.2587134399,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,112.347979862,8.5818180444,45.3984761651,0.0,17.6635504202,40.6971502883,11.5303926409,0.0,0.0,11.5303926409
 05/31  18:00:00,119.76007595,8.83890586466,46.0484608923,0.0,27.5259009287,37.3340067412,11.5880614746,0.0,0.0,11.5880614746
 05/31  19:00:00,122.997928537,9.02985509178,46.7701852852,0.0,33.8341110165,33.3544677425,5.78628649957,0.0,0.0,5.78628649957
 05/31  20:00:00,132.485373615,9.10896196562,44.2563639682,0.0,36.5179666069,38.8247702939,11.553488857,0.0,0.0,11.553488857
 05/31  21:00:00,124.708822194,8.85265315116,38.4829292796,0.0,32.965339924,36.8579353714,11.5993561028,0.0,0.0,11.5993561028
 05/31  22:00:00,92.1045264724,8.14747476661,30.1311395196,0.0,25.6355707503,20.6438685092,11.5647035457,0.0,0.0,11.5647035457
 05/31  23:00:00,63.9374344538,7.49409339274,22.170626759,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,52.9504361433,7.09960420985,16.6039174914,0.0,11.6412384099,10.0650221343,5.76394938797,0.0,0.0,5.76394938797
 06/01  01:00:00,47.8823193359,6.82234555562,13.3738074864,0.0,10.0992000411,10.047477231,5.75802877031,0.0,0.0,5.75802877031
 06/01  02:00:00,43.3550136848,6.58984480474,10.9385640776,0.0,8.25718729233,10.0299323277,0.334844781936,0.314844781936,0.0,0.02
 06/01  03:00:00,41.1687091816,6.39802426014,8.94407861737,0.0,8.25718729233,10.0299323277,7.75233419344,1.9944868328,0.0,5.75784736065
 06/01  04:00:00,40.8719508998,6.2272502097,7.21143575642,0.0,8.25718729233,11.6354268332,11.0934838356,5.32997234339,0.0,5.76351149218
 06/01  05:00:00,45.7881749298,6.15989947985,6.49920008149,0.0,12.1011305571,15.3678112995,13.2095999271,7.42855519932,0.0,5.78104472774
 06/01  06:00:00,73.7863050819,6.64707598555,10.133623187,0.0,19.7275818095,37.2640762949,17.2003845309,5.60026304979,0.0,11.6001214811
 06/01  07:00:00,96.3098740801,7.05795392017,13.6419969402,0.0,24.3117294858,51.2795993405,19.6031031565,2.14292358071,0.0,17.4601795758
 06/01  08:00:00,84.9522329187,6.68305482707,13.9345686317,0.0,23.6694662846,40.6342015617,29.3943617327,0.0,0.0,29.3943617327
 06/01  09:00:00,84.3648172209,6.74022994675,18.2974498534,0.0,23.6694662846,35.6302164847,41.4692625955,0.0,18.025,23.4442625955
 06/01  10:00:00,66.4230894247,6.55389070074,18.1388498499,0.0,18.7433767983,22.9618409725,41.4250099254,0.0,18.025,23.4000099254
 06/01  11:00:00,67.0810021421,6.58690341101,18.7660745328,0.0,18.7433767983,22.9618409725,41.3759809743,0.0,18.025,23.3509809743
 06/01  12:00:00,68.680695045,6.67056634492,20.2386550214,0.0,18.5889407304,23.1597249699,35.5427463302,0.0,18.025,17.5177463302
 06/01  13:00:00,69.8661133957,6.74631132793,21.1018307372,0.0,18.7433767983,23.2517909448,41.3701666805,0.0,18.025,23.3451666805
 06/01  14:00:00,70.1649995505,6.77869033872,21.368331517,0.0,18.7433767983,23.2517909448,35.5372624313,0.0,18.025,17.5122624313
 06/01  15:00:00,70.5125618541,6.85711868993,21.9274225317,0.0,18.7433767983,22.9618409725,41.3714293011,0.0,18.025,23.3464293011
 06/01  16:00:00,75.1608278225,6.9552624649,22.0262147544,0.0,18.7433767983,27.431320555,23.7886115582,0.0,18.025,5.76361155824
 06/01  17:00:00,87.9533429945,7.25166717314,22.3339985716,0.0,17.6635504202,40.6971502883,5.77508171844,0.0,0.0,5.77508171844
 06/01  18:00:00,94.4083462448,7.43817759225,22.0974749538,0.0,27.5259009287,37.3340067412,11.5879268215,0.0,0.0,11.5879268215
 06/01  19:00:00,97.0226467927,7.58388057131,22.2408914491,0.0,33.8341110165,33.3544677425,5.78526196583,0.0,0.0,5.78526196583
 06/01  20:00:00,107.823801091,7.70061870715,21.0031459975,0.0,36.5179666069,38.8247702939,11.5523481765,0.0,0.0,11.5523481765
 06/01  21:00:00,103.121558945,7.55081334878,18.1975247357,0.0,32.965339924,36.8579353714,12.0133145782,0.413955152754,0.0,11.5993594254
 06/01  22:00:00,75.2194200399,7.06604905845,14.327470074,0.0,25.6355707503,20.6438685092,12.8979118182,1.33320248172,0.0,11.5647093365
 06/01  23:00:00,51.9872546586,6.64413043061,11.0704171283,0.0,15.0252895274,11.7056064465,7.72234231452,1.95286856031,0.0,5.76947375422
 06/01  24:00:00,44.6818452347,6.417012786,9.01792519245,0.0,11.6412384099,10.0650221343,3.70136679886,3.68136679886,0.0,0.02
 06/02  01:00:00,41.3183652126,6.24419735713,7.38800792223,0.0,10.0992000411,10.047477231,12.1773645187,6.41938755575,0.0,5.75797696296
 06/02  02:00:00,37.7811783066,6.08089643183,5.87367855824,0.0,8.25718729233,10.0299323277,14.7576121032,8.99971293772,0.0,5.75789916552
 06/02  03:00:00,36.9109697481,5.9881116773,5.09625877015,0.0,8.25718729233,10.0299323277,9.67585979133,9.65585979133,0.0,0.02
 06/02  04:00:00,37.9378580791,5.92318489256,4.58141519785,0.0,8.25718729233,11.6354268332,15.8224206955,10.0591324801,0.0,5.76328821537
 06/02  05:00:00,43.0819843991,5.86375035682,4.08916824434,0.0,12.1011305571,15.3678112995,18.7240998882,12.9434775077,0.0,5.78062238059
 06/02  06:00:00,70.8508134705,6.34594973417,7.4992738356,0.0,19.7275818095,37.2640762949,28.4016668543,11.626511544,0.0,16.7751553104
 06/02  07:00:00,93.8717362971,6.81481536912,11.4470227788,0.0,24.3117294858,51.2795993405,18.0024340577,5.74055617012,0.0,12.2618778876
 06/02  08:00:00,82.1729186492,6.43952964751,11.3987964684,0.0,23.6694662846,40.6342015617,29.6716051429,0.279393633972,0.0,29.3922115089
 06/02  09:00:00,80.0650532981,6.45391652309,14.2840082928,0.0,23.6694662846,35.6302164847,41.4694367361,0.0,18.025,23.4444367361
 06/02  10:00:00,61.3831247435,6.24372587193,13.4090607193,0.0,18.7433767983,22.9618409725,41.423019813,0.0,18.025,23.398019813
 06/02  11:00:00,62.3864710657,6.3161740198,14.3422780642,0.0,18.7433767983,22.9618409725,41.3751794414,0.0,18.025,23.3501794414
 06/02  12:00:00,65.1528003634,6.45833057783,16.923001359,0.0,18.5889407304,23.1597249699,35.5396560641,0.0,18.025,17.5146560641
 06/02  13:00:00,67.3936081046,6.59102249648,18.7846210018,0.0,18.7433767983,23.2517909448,41.3706173156,0.0,18.025,23.3456173156
 06/02  14:00:00,69.1008085447,6.70635621087,20.3764796271,0.0,18.7433767983,23.2517909448,35.5339309689,0.0,18.025,17.5089309689
 06/02  15:00:00,70.0850994635,6.83452232117,21.522562655,0.0,18.7433767983,22.9618409725,41.3715335398,0.0,18.025,23.3465335398
 06/02  16:00:00,76.0479572841,6.99857828751,22.8700342022,0.0,18.7433767983,27.431320555,23.7885058348,0.0,18.025,5.76350583476
 06/02  17:00:00,89.5639377847,7.35814540814,23.838124831,0.0,17.6635504202,40.6971502883,5.7750374871,0.0,0.0,5.7750374871
 06/02  18:00:00,97.1965622847,7.62044753449,24.7034372527,0.0,27.5259009287,37.3340067412,11.5877466268,0.0,0.0,11.5877466268
 06/02  19:00:00,101.368226675,7.83945662253,26.3309081375,0.0,33.8341110165,33.3544677425,5.78530816376,0.0,0.0,5.78530816376
 06/02  20:00:00,112.894423697,8.02635583086,25.7480430076,0.0,36.5179666069,38.8247702939,11.5523977309,0.0,0.0,11.5523977309
 06/02  21:00:00,109.468541163,7.99030169923,24.105036999,0.0,32.965339924,36.8579353714,11.5991215293,0.0,0.0,11.5991215293
 06/02  22:00:00,80.580236746,7.44364880158,19.310700591,0.0,25.6355707503,20.6438685092,11.564573129,0.0,0.0,11.564573129
 06/02  23:00:00,56.4288275938,6.95698676887,15.1991412574,0.0,15.0252895274,11.7056064465,5.76946733547,0.0,0.0,5.76946733547
 06/02  24:00:00,48.9912108196,6.7264687039,13.0178408271,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,48.511703499,6.58787724645,11.4781903645,0.0,12.8411359301,10.0650221343,5.75799745701,0.0,0.0,5.75799745701
 06/03  02:00:00,42.2762875217,6.42412065624,10.0255678804,0.0,8.25718729233,10.0299323277,5.75790423899,0.0,0.0,5.75790423899
 06/03  03:00:00,41.2254367256,6.32429522789,9.07454686849,0.0,8.25718729233,10.0299323277,0.219833008569,0.199833008569,0.0,0.02
 06/03  04:00:00,42.3938229269,6.27149162199,8.68907941238,0.0,8.25718729233,11.6354268332,5.88339265446,0.120135174811,0.0,5.76325747965
 06/03  05:00:00,44.6050499243,6.23838243777,8.6590698125,0.0,8.71707943955,15.3327214929,5.76924380432,0.0,0.0,5.76924380432
 06/03  06:00:00,60.824420657,6.42200624697,10.2507194967,0.0,18.5082010057,25.6353820695,5.77971283441,0.0,0.0,5.77971283441
 06/03  07:00:00,81.1469441793,6.81797039607,13.8417221089,0.0,19.4083231844,41.0650158608,11.5990879872,0.0,0.0,11.5990879872
 06/03  08:00:00,112.299350904,7.35828452577,20.5768687632,0.0,26.3286599382,57.9988325916,35.4405191728,0.0,0.0,35.4405191728
 06/03  09:00:00,97.317213655,7.08876633751,21.0184334954,0.0,26.3286599382,42.8504436482,47.4086763742,0.0,18.025,29.3836763742
 06/03  10:00:00,70.1158869393,6.66012691296,18.2399015538,0.0,21.7447113004,23.4437158914,41.4699297689,0.0,18.025,23.4449297689
 06/03  11:00:00,68.2055990877,6.66831368531,18.7832513287,0.0,19.3027497915,23.426170988,41.4211960884,0.0,18.025,23.3961960884
 06/03  12:00:00,70.7017381453,6.78853488088,21.017079603,0.0,19.1483137236,23.7250123474,35.5366504554,0.0,18.025,17.5116504554
 06/03  13:00:00,73.7428779327,6.89493126959,23.8062850227,0.0,19.3027497915,23.7161209604,41.3701186228,0.0,18.025,23.3451186228
 06/03  14:00:00,73.9627784261,6.94488968808,23.9762189807,0.0,19.3027497915,23.7161209604,35.5327176213,0.0,18.025,17.5077176213
 06/03  15:00:00,74.2092912837,7.01729997636,24.440279237,0.0,19.3027497915,23.426170988,41.3706860451,0.0,18.025,23.3456860451
 06/03  16:00:00,79.6065331694,7.10282727868,25.3006641042,0.0,19.3027497915,27.8956505705,23.7884723776,0.0,18.025,5.76347237763
 06/03  17:00:00,89.312564028,7.37706878978,26.1099390533,0.0,18.2229234133,37.5968344597,5.76907026719,0.0,0.0,5.76907026719
 06/03  18:00:00,104.720442075,7.73193525716,27.2096218771,0.0,32.690315043,37.0816133363,5.77494616035,0.0,0.0,5.77494616035
 06/03  19:00:00,105.162511682,7.91319206575,27.3586909719,0.0,36.8143715336,33.066984531,5.78433345282,0.0,0.0,5.78433345282
 06/03  20:00:00,114.185435676,8.09797554653,27.1887495218,0.0,36.3493007332,38.7721355839,11.5512068031,0.0,0.0,11.5512068031
 06/03  21:00:00,114.333803352,8.05024082429,25.7347200874,0.0,36.1807251679,36.8228455648,5.78652585967,0.0,0.0,5.78652585967
 06/03  22:00:00,88.4501628857,7.58781726632,21.6334557028,0.0,31.0351095914,20.6438685092,11.598957874,0.0,0.0,11.598957874
 06/03  23:00:00,61.7351184287,7.14851675794,17.9117939757,0.0,17.4250845679,11.7056064465,11.5403063291,0.0,0.0,11.5403063291
 06/03  24:00:00,53.8151751314,6.98235880544,16.3860226624,0.0,12.8411359301,10.0650221343,5.76347827589,0.0,0.0,5.76347827589
 06/04  01:00:00,52.6690243372,6.8700514075,15.2339203219,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,46.8504623297,6.73534311972,14.1691013701,0.0,8.34152022915,10.0650221343,5.75783002425,0.0,0.0,5.75783002425
 06/04  03:00:00,46.3495431648,6.67617501992,13.7273555235,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,47.7025708488,6.639670903,13.5102314665,0.0,8.34152022915,11.6705166398,5.76348822371,0.0,0.0,5.76348822371
 06/04  05:00:00,50.2333735819,6.61878754643,13.7875734121,0.0,8.80141237637,15.3678112995,5.7690606109,0.0,0.0,5.7690606109
 06/04  06:00:00,67.9423880503,6.88142183146,16.9092816376,0.0,18.5082010057,25.6353820695,5.77984767923,0.0,0.0,5.77984767923
 06/04  07:00:00,90.2280591154,7.37799715472,22.2434046958,0.0,19.4926561212,41.1001056674,15.6387378898,0.0,0.0,15.6387378898
 06/04  08:00:00,123.641363018,7.9500618546,31.3271286694,0.0,26.3286599382,57.9988325916,31.3159213921,0.0,0.0,31.3159213921
 06/04  09:00:00,110.165281527,7.74522902378,33.3294776334,0.0,26.2443270014,42.8153538416,47.407332625,0.0,18.025,29.382332625
 06/04  10:00:00,85.5910170678,7.43367517853,32.9414945859,0.0,21.7447113004,23.4437158914,41.4671278518,0.0,18.025,23.4421278518
 06/04  11:00:00,83.2635535182,7.44303117784,33.0067855248,0.0,19.3449162599,23.4437158914,41.4187247602,0.0,18.025,23.3937247602
 06/04  12:00:00,83.3854026345,7.44620545373,32.9833679063,0.0,19.190480192,23.7425572507,35.534750631,0.0,18.025,17.509750631
 06/04  13:00:00,85.5953069494,7.52222132959,35.0911410967,0.0,19.260583323,23.698576057,41.3689064769,0.0,18.025,23.3439064769
 06/04  14:00:00,87.5590244457,7.65065201843,36.9264195523,0.0,19.260583323,23.698576057,35.5316879452,0.0,18.025,17.5066879452
 06/04  15:00:00,89.9285704786,7.7970877101,39.4394878969,0.0,19.260583323,23.4086260847,41.3691100705,0.0,18.025,23.3441100705
 06/04  16:00:00,95.1315184145,7.88455861506,40.1036354716,0.0,19.260583323,27.8781056672,23.7882652356,0.0,18.025,5.76326523562
 06/04  17:00:00,105.380644131,8.22864142199,41.3861654469,0.0,18.1807569449,37.5792895564,5.76910321693,0.0,0.0,5.76910321693
 06/04  18:00:00,122.566315444,8.69645975904,44.2104021777,0.0,32.6059821062,37.0465235296,5.77466385435,0.0,0.0,5.77466385435
 06/04  19:00:00,122.772485209,8.8840967918,43.9977720862,0.0,36.8143715336,33.066984531,5.78620233685,0.0,0.0,5.78620233685
 06/04  20:00:00,131.394553028,9.04783395692,43.3285975289,0.0,36.43363367,38.8072253906,11.5504771823,0.0,0.0,11.5504771823
 06/04  21:00:00,130.062793666,8.92201440563,40.7113714838,0.0,36.0963922311,36.7877557581,5.78613556859,0.0,0.0,5.78613556859
 06/04  22:00:00,101.467147145,8.304123449,34.0535750397,0.0,30.9507766546,20.6087787026,11.5981045979,0.0,0.0,11.5981045979
 06/04  23:00:00,72.2295178706,7.71803066469,27.8366896147,0.0,17.4250845679,11.7056064465,11.5410182631,0.0,0.0,11.5410182631
 06/04  24:00:00,63.6120042308,7.4945433632,25.5512513899,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/05  01:00:00,59.2143475672,7.33192636259,24.1962752919,0.0,10.0992000411,10.047477231,5.75662632693,0.0,0.0,5.75662632693
 06/05  02:00:00,55.0449305507,7.16564894957,22.0526915897,0.0,8.25718729233,10.0299323277,5.75778929675,0.0,0.0,5.75778929675
 06/05  03:00:00,53.532665167,7.05872990766,20.6473497037,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,54.557981846,7.00239927268,20.1223426442,0.0,8.25718729233,11.6354268332,5.76307145264,0.0,0.0,5.76307145264
 06/05  05:00:00,61.0905857989,7.04104399504,20.9205076521,0.0,12.1011305571,15.3678112995,5.78016526821,0.0,0.0,5.78016526821
 06/05  06:00:00,91.3562615472,7.70613457503,26.6445917391,0.0,19.7275818095,37.2640762949,11.5978801587,0.0,0.0,11.5978801587
 06/05  07:00:00,115.996972089,8.19973579529,32.1874103307,0.0,24.3117294858,51.2795993405,17.455563115,0.0,0.0,17.455563115
 06/05  08:00:00,103.926816163,7.61843006197,31.9738416135,0.0,23.6694662846,40.6342015617,29.3827778512,0.0,0.0,29.3827778512
 06/05  09:00:00,99.8171165542,7.49972489505,32.9903013589,0.0,23.6694662846,35.6302164847,41.4635603252,0.0,18.025,23.4385603252
 06/05  10:00:00,81.0673504656,7.25011127553,32.0869248248,0.0,18.7433767983,22.9618409725,41.419288152,0.0,18.025,23.394288152
 06/05  11:00:00,84.3520621511,7.41009995641,35.2139605985,0.0,18.7433767983,22.9618409725,41.3695379343,0.0,18.025,23.3445379343
 06/05  12:00:00,85.932366476,7.48658549445,36.6743317216,0.0,18.5889407304,23.1597249699,35.5394773567,0.0,18.025,17.5144773567
 06/05  13:00:00,87.3731555294,7.58316910515,37.7720345012,0.0,18.7433767983,23.2517909448,41.3635016354,0.0,18.025,23.3385016354
 06/05  14:00:00,88.8120710218,7.70107218531,39.0930476198,0.0,18.7433767983,23.2517909448,35.5393469699,0.0,18.025,17.5143469699
 06/05  15:00:00,90.6351109648,7.86112862907,41.0459803616,0.0,18.7433767983,22.9618409725,41.3622895167,0.0,18.025,23.3372895167
 06/05  16:00:00,96.0688098173,8.0135804237,41.8759092793,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,108.194571657,8.33224822086,41.4946839953,0.0,17.6635504202,40.6971502883,5.77450876887,0.0,0.0,5.77450876887
 06/05  18:00:00,114.559528296,8.53799513953,41.148907049,0.0,27.5259009287,37.3340067412,11.5862227407,0.0,0.0,11.5862227407
 06/05  19:00:00,117.081581834,8.67530997009,41.2084424534,0.0,33.8341110165,33.3544677425,11.5518742406,0.0,0.0,11.5518742406
 06/05  20:00:00,128.738041705,8.84905936036,40.7689970105,0.0,36.5179666069,38.8247702939,5.78535214352,0.0,0.0,5.78535214352
 06/05  21:00:00,125.299176865,8.80873466221,39.1172919267,0.0,32.965339924,36.8579353714,17.3852241118,0.0,0.0,17.3852241118
 06/05  22:00:00,95.2548450165,8.21437880278,33.2146236524,0.0,25.6355707503,20.6438685092,5.79175524695,0.0,0.0,5.79175524695
 06/05  23:00:00,70.1281818968,7.68347967752,28.1720251595,0.0,15.0252895274,11.7056064465,5.76912668774,0.0,0.0,5.76912668774
 06/05  24:00:00,61.8363597928,7.42664966242,25.1628234362,0.0,11.6412384099,10.0650221343,5.76313814642,0.0,0.0,5.76313814642
 06/06  01:00:00,57.2443289456,7.22938368036,22.3288028076,0.0,10.0992000411,10.047477231,5.75750995249,0.0,0.0,5.75750995249
 06/06  02:00:00,53.4676111325,7.08098226474,20.5600475253,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,52.5688261952,6.99944634225,19.7427937605,0.0,8.25718729233,10.0299323277,5.75759279177,0.0,0.0,5.75759279177
 06/06  04:00:00,53.5651705434,6.94180149372,19.1901371644,0.0,8.25718729233,11.6354268332,5.76259131496,0.0,0.0,5.76259131496
 06/06  05:00:00,60.0303141755,6.97830595397,19.9229827996,0.0,12.1011305571,15.3678112995,5.78032865254,0.0,0.0,5.78032865254
 06/06  06:00:00,90.0734664262,7.62683479135,25.4411199291,0.0,19.7275818095,37.2640762949,11.5967820924,0.0,0.0,11.5967820924
 06/06  07:00:00,115.394865578,8.16299802241,31.6220610563,0.0,24.3117294858,51.2795993405,17.453672125,0.0,0.0,17.453672125
 06/06  08:00:00,104.981716268,7.67345151232,32.9737368723,0.0,23.6694662846,40.6342015617,29.3820043818,0.0,0.0,29.3820043818
 06/06  09:00:00,102.541638753,7.65236356634,35.5621957152,0.0,23.6694662846,35.6302164847,41.4575857809,0.0,18.025,23.4325857809
 06/06  10:00:00,82.3579732534,7.35643694085,33.2712308806,0.0,18.7433767983,22.9618409725,41.4169953053,0.0,18.025,23.3919953053
