Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  11:00:00,83.2468715664,7.40731435996,34.1115619669,0.0,18.7433767983,22.9618409725,35.5384332337,0.0,18.025,17.5134332337
 06/06  12:00:00,84.916331127,7.49229099106,35.65259541,0.0,18.5889407304,23.1597249699,41.3607316593,0.0,18.025,23.3357316593
 06/06  13:00:00,86.1568319412,7.57186574213,36.5670217988,0.0,18.7433767983,23.2517909448,35.5379359967,0.0,18.025,17.5129359967
 06/06  14:00:00,86.3918969637,7.61331843562,36.7606310907,0.0,18.7433767983,23.2517909448,41.3602368495,0.0,18.025,23.3352368495
 06/06  15:00:00,86.896682812,7.70056091828,37.4681276179,0.0,18.7433767983,22.9618409725,35.537550362,0.0,18.025,17.512550362
 06/06  16:00:00,91.8202055756,7.80576337874,37.8351226195,0.0,18.7433767983,27.431320555,23.7882158715,0.0,18.025,5.76321587146
 06/06  17:00:00,103.18603191,8.07062080748,36.7477816278,0.0,17.6635504202,40.6971502883,5.77445902755,0.0,0.0,5.77445902755
 06/06  18:00:00,107.966004233,8.18956242264,34.9038321705,0.0,27.5259009287,37.3340067412,11.5852527847,0.0,0.0,11.5852527847
 06/06  19:00:00,110.933622782,8.3345820995,35.4012260923,0.0,33.8341110165,33.3544677425,5.78495159565,0.0,0.0,5.78495159565
 06/06  20:00:00,122.453633154,8.50089140019,34.8327640393,0.0,36.5179666069,38.8247702939,11.5514342447,0.0,0.0,11.5514342447
 06/06  21:00:00,116.637613871,8.34297236499,30.9215113921,0.0,32.965339924,36.8579353714,11.597221701,0.0,0.0,11.597221701
 06/06  22:00:00,87.717256233,7.8154676825,26.0759554551,0.0,25.6355707503,20.6438685092,11.562927304,0.0,0.0,11.562927304
 06/06  23:00:00,64.0042616153,7.36866744329,22.3629248289,0.0,15.0252895274,11.7056064465,5.7688858275,0.0,0.0,5.7688858275
 06/06  24:00:00,55.6748774658,7.12640881459,19.3015918278,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,51.0784598191,6.93313690818,16.4591849578,0.0,10.0992000411,10.047477231,5.75774388053,0.0,0.0,5.75774388053
 06/07  02:00:00,46.4338963786,6.73287748243,13.8744387536,0.0,8.25718729233,10.0299323277,5.75770237989,0.0,0.0,5.75770237989
 06/07  03:00:00,44.9703421026,6.61194240929,12.5318224203,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,44.944771443,6.48529126026,11.0262514922,0.0,8.25718729233,11.6354268332,5.762578883,0.0,0.0,5.762578883
 06/07  05:00:00,50.6885429435,6.48400735317,11.0755232297,0.0,12.1011305571,15.3678112995,5.78001216657,0.0,0.0,5.78001216657
 06/07  06:00:00,79.881888527,7.07655552671,15.7998348675,0.0,19.7275818095,37.2640762949,11.5967810687,0.0,0.0,11.5967810687
 06/07  07:00:00,104.095775071,7.5666489554,20.9193473345,0.0,24.3117294858,51.2795993405,17.4539380139,0.0,0.0,17.4539380139
 06/07  08:00:00,95.3617713001,7.15801560918,23.8692425432,0.0,23.6694662846,40.6342015617,29.3787329875,0.0,0.0,29.3787329875
 06/07  09:00:00,94.4514904779,7.19657737519,27.92784827,0.0,23.6694662846,35.6302164847,41.458170206,0.0,18.025,23.433170206
 06/07  10:00:00,76.4703283224,7.0166694174,27.7233601838,0.0,18.7433767983,22.9618409725,41.4161261129,0.0,18.025,23.3911261129
 06/07  11:00:00,78.0260233301,7.11214438359,29.1858885487,0.0,18.7433767983,22.9618409725,35.5367648912,0.0,18.025,17.5117648912
 06/07  12:00:00,79.9299979638,7.23390930691,30.9246526696,0.0,18.5889407304,23.1597249699,41.3657080552,0.0,18.025,23.3407080552
 06/07  13:00:00,82.2887624074,7.38072041346,32.890097686,0.0,18.7433767983,23.2517909448,35.5323812394,0.0,18.025,17.5073812394
 06/07  14:00:00,84.2669749133,7.5228393983,34.7261992735,0.0,18.7433767983,23.2517909448,41.3648331394,0.0,18.025,23.3398331394
 06/07  15:00:00,87.0998705789,7.72398779233,37.6478890343,0.0,18.7433767983,22.9618409725,35.5325226245,0.0,18.025,17.5075226245
 06/07  16:00:00,93.5397041922,7.9222120487,39.4381854656,0.0,18.7433767983,27.431320555,23.7880301682,0.0,18.025,5.7630301682
 06/07  17:00:00,106.137577399,8.2648479171,39.505113419,0.0,17.6635504202,40.6971502883,5.77417813645,0.0,0.0,5.77417813645
 06/07  18:00:00,113.768868089,8.54938104224,40.3468956772,0.0,27.5259009287,37.3340067412,11.5846593466,0.0,0.0,11.5846593466
 06/07  19:00:00,117.056149251,8.74351734274,41.1148266474,0.0,33.8341110165,33.3544677425,11.5503334257,0.0,0.0,11.5503334257
 06/07  20:00:00,129.438437502,8.95959064415,41.3588861569,0.0,36.5179666069,38.8247702939,5.78532040905,0.0,0.0,5.78532040905
 06/07  21:00:00,125.364921106,8.88913674892,39.1026699965,0.0,32.965339924,36.8579353714,11.5969458216,0.0,0.0,11.5969458216
 06/07  22:00:00,95.481789437,8.28737802679,33.3685918763,0.0,25.6355707503,20.6438685092,11.5628572683,0.0,0.0,11.5628572683
 06/07  23:00:00,69.906493464,7.72789668856,27.9059346315,0.0,15.0252895274,11.7056064465,5.76894874089,0.0,0.0,5.76894874089
 06/07  24:00:00,60.2924702913,7.40670649749,23.638889925,0.0,11.6412384099,10.0650221343,5.76313513906,0.0,0.0,5.76313513906
 06/08  01:00:00,54.1186427289,7.13589769792,19.2966156755,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,50.4666173248,6.9772241863,17.6628158077,0.0,8.25718729233,10.0299323277,5.75742511366,0.0,0.0,5.75742511366
 06/08  03:00:00,49.0925122692,6.87310000635,16.3928398342,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,48.7657615152,6.76011942861,14.5724211411,0.0,8.25718729233,11.6354268332,5.76325965683,0.0,0.0,5.76325965683
 06/08  05:00:00,54.6782397958,6.76105388902,14.7881817517,0.0,12.1011305571,15.3678112995,5.77996237419,0.0,0.0,5.77996237419
 06/08  06:00:00,84.6209085006,7.38850340954,20.2269238788,0.0,19.7275818095,37.2640762949,17.3816091401,0.0,0.0,17.3816091401
 06/08  07:00:00,112.599310524,8.01064571618,28.9789107778,0.0,24.3117294858,51.2795993405,11.64110554,0.0,0.0,11.64110554
 06/08  08:00:00,104.664971913,7.62379617464,32.7066805152,0.0,23.6694662846,40.6342015617,29.3784252306,0.0,0.0,29.3784252306
 06/08  09:00:00,103.469151473,7.67060646912,36.4714888528,0.0,23.6694662846,35.6302164847,41.4598105289,0.0,18.025,23.4348105289
 06/08  10:00:00,84.5877700375,7.44817137019,35.4093106513,0.0,18.7433767983,22.9618409725,41.4154055237,0.0,18.025,23.3904055237
 06/08  11:00:00,85.4345960807,7.5055085442,36.2011028186,0.0,18.7433767983,22.9618409725,41.3656231139,0.0,18.025,23.3406231139
 06/08  12:00:00,86.6035558238,7.58250671568,37.2496175091,0.0,18.5889407304,23.1597249699,35.5361368023,0.0,18.025,17.5111368023
 06/08  13:00:00,87.5864117579,7.64692174527,37.9215533529,0.0,18.7433767983,23.2517909448,41.3575405848,0.0,18.025,23.3325405848
 06/08  14:00:00,87.1855242828,7.66609338297,37.5014987102,0.0,18.7433767983,23.2517909448,35.5352285673,0.0,18.025,17.5102285673
 06/08  15:00:00,88.2008306647,7.78899417991,38.683849102,0.0,18.7433767983,22.9618409725,35.5295002251,0.0,18.025,17.5045002251
 06/08  16:00:00,92.347196761,7.86586326076,38.3020334651,0.0,18.7433767983,27.431320555,23.7879527866,0.0,18.025,5.76295278665
 06/08  17:00:00,104.438301411,8.15558743008,37.9151052798,0.0,17.6635504202,40.6971502883,5.77424706178,0.0,0.0,5.77424706178
 06/08  18:00:00,112.478527836,8.43336650218,39.1725861897,0.0,27.5259009287,37.3340067412,11.584817547,0.0,0.0,11.584817547
 06/08  19:00:00,115.193280956,8.5962182109,39.3992685801,0.0,33.8341110165,33.3544677425,11.550827822,0.0,0.0,11.550827822
 06/08  20:00:00,126.755766496,8.76313438198,38.8726822215,0.0,36.5179666069,38.8247702939,5.78400481923,0.0,0.0,5.78400481923
 06/08  21:00:00,124.06642012,8.76126575329,37.9320587324,0.0,32.965339924,36.8579353714,11.5964775636,0.0,0.0,11.5964775636
 06/08  22:00:00,94.644390311,8.20626566276,32.612320207,0.0,25.6355707503,20.6438685092,11.5625358306,0.0,0.0,11.5625358306
 06/08  23:00:00,69.1867338269,7.66661216177,27.2474669811,0.0,15.0252895274,11.7056064465,5.76873194747,0.0,0.0,5.76873194747
 06/08  24:00:00,60.6235934371,7.4021876768,23.9745370078,0.0,11.6412384099,10.0650221343,5.76315676986,0.0,0.0,5.76315676986
 06/09  01:00:00,56.8485446573,7.22916984277,21.9332500308,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,52.7241346577,7.06789572027,19.8296667617,0.0,8.25718729233,10.0299323277,5.75746445541,0.0,0.0,5.75746445541
 06/09  03:00:00,50.7230497541,6.94776694749,17.9487133423,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,50.8501168463,6.8592391246,16.557664132,0.0,8.25718729233,11.6354268332,5.76199103114,0.0,0.0,5.76199103114
 06/09  05:00:00,56.826482663,6.86968814486,16.8277993981,0.0,12.1011305571,15.3678112995,11.5387979744,0.0,0.0,11.5387979744
 06/09  06:00:00,86.7366429563,7.49942566601,22.2317564834,0.0,19.7275818095,37.2640762949,11.5936781747,0.0,0.0,11.5936781747
 06/09  07:00:00,112.614085581,8.02793052644,28.9764234102,0.0,24.3117294858,51.2795993405,17.4513285492,0.0,0.0,17.4513285492
 06/09  08:00:00,103.667220554,7.58810385792,31.7446374478,0.0,23.6694662846,40.6342015617,23.505026173,0.0,0.0,23.505026173
 06/09  09:00:00,102.343805337,7.62072894373,35.3960308203,0.0,23.6694662846,35.6302164847,41.4572124537,0.0,18.025,23.4322124537
 06/09  10:00:00,84.0825358808,7.42168564289,34.9305717445,0.0,18.7433767983,22.9618409725,41.414387198,0.0,18.025,23.389387198
 06/09  11:00:00,86.524305738,7.55054729945,37.2457795445,0.0,18.7433767983,22.9618409725,41.3652543046,0.0,18.025,23.3402543046
 06/09  12:00:00,87.7106562517,7.64614380604,38.293086008,0.0,18.5889407304,23.1597249699,35.5357424231,0.0,18.025,17.5107424231
 06/09  13:00:00,88.1314827316,7.69979344635,38.4137587203,0.0,18.7433767983,23.2517909448,41.3565008666,0.0,18.025,23.3315008666
 06/09  14:00:00,87.9445678569,7.70936912351,38.2172719651,0.0,18.7433767983,23.2517909448,35.5345793563,0.0,18.025,17.5095793563
 06/09  15:00:00,88.616061108,7.80368478293,39.084394708,0.0,18.7433767983,22.9618409725,35.5287523221,0.0,18.025,17.5037523221
 06/09  16:00:00,88.2096702248,7.65731193076,34.3730641561,0.0,18.7433767983,27.431320555,23.7878828584,0.0,18.025,5.76288285836
 06/09  17:00:00,97.1488243094,7.78702026487,30.9942042294,0.0,17.6635504202,40.6971502883,5.7741197503,0.0,0.0,5.7741197503
 06/09  18:00:00,103.693061014,7.98602506698,30.8344769526,0.0,27.5259009287,37.3340067412,11.5843066687,0.0,0.0,11.5843066687
 06/09  19:00:00,107.832334914,8.19372150078,32.4408314117,0.0,33.8341110165,33.3544677425,11.5503750726,0.0,0.0,11.5503750726
 06/09  20:00:00,121.432198853,8.45968737932,33.8525737278,0.0,36.5179666069,38.8247702939,5.78546420191,0.0,0.0,5.78546420191
 06/09  21:00:00,118.803270921,8.46351270832,32.9666805098,0.0,32.965339924,36.8579353714,11.5957638223,0.0,0.0,11.5957638223
 06/09  22:00:00,89.330652222,7.90584827183,27.5990122767,0.0,25.6355707503,20.6438685092,11.5621491099,0.0,0.0,11.5621491099
 06/09  23:00:00,64.5981236812,7.40141426707,22.9240621522,0.0,15.0252895274,11.7056064465,5.76867826787,0.0,0.0,5.76867826787
 06/09  24:00:00,56.1801692441,7.14978571688,19.7835209917,0.0,11.6412384099,10.0650221343,5.76306486856,0.0,0.0,5.76306486856
 06/10  01:00:00,54.6451426761,6.9963884415,17.2031532439,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,47.6090158768,6.80134973579,14.9810979733,0.0,8.25718729233,10.0299323277,5.75753549847,0.0,0.0,5.75753549847
 06/10  03:00:00,46.2315955418,6.68777314612,13.7172582901,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,46.8412322573,6.60111936695,12.8069044901,0.0,8.25718729233,11.6354268332,5.76304857601,0.0,0.0,5.76304857601
 06/10  05:00:00,48.4403439587,6.52957640012,12.2032227965,0.0,8.71707943955,15.3327214929,5.76863979143,0.0,0.0,5.76863979143
 06/10  06:00:00,65.0188792734,6.74328513954,14.1239708633,0.0,18.5082010057,25.6353820695,5.77945792314,0.0,0.0,5.77945792314
 06/10  07:00:00,86.4773540844,7.19717492742,18.7930530848,0.0,19.4083231844,41.0650158608,17.3830356915,0.0,0.0,17.3830356915
 06/10  08:00:00,117.849753352,7.66914323527,25.8165782992,0.0,26.3286599382,57.9988325916,29.5160172414,0.0,0.0,29.5160172414
 06/10  09:00:00,100.903443256,7.31835254454,24.3751874606,0.0,26.3286599382,42.8504436482,47.3917233399,0.0,18.025,29.3667233399
 06/10  10:00:00,71.3128305757,6.78918118566,19.3078737829,0.0,21.7447113004,23.4437158914,41.457848257,0.0,18.025,23.432848257
 06/10  11:00:00,69.8331012424,6.79916721032,20.2799609736,0.0,19.3027497915,23.426170988,41.4090737435,0.0,18.025,23.3840737435
 06/10  12:00:00,72.2110592619,6.88084396579,22.4341347035,0.0,19.1483137236,23.7250123474,35.5348307597,0.0,18.025,17.5098307597
 06/10  13:00:00,75.5594683806,7.00114753565,25.5166923653,0.0,19.3027497915,23.7161209604,41.3554032793,0.0,18.025,23.3304032793
 06/10  14:00:00,78.4254183303,7.14346683789,28.2403276186,0.0,19.3027497915,23.7161209604,35.5333297713,0.0,18.025,17.5083297713
 06/10  15:00:00,80.3084398933,7.29912997403,30.2576305418,0.0,19.3027497915,23.426170988,35.5274197579,0.0,18.025,17.5024197579
 06/10  16:00:00,85.5978450364,7.41269595588,30.9821579573,0.0,19.3027497915,27.8956505705,23.7877445199,0.0,18.025,5.76274451989
 06/10  17:00:00,92.579566995,7.59295854685,29.1611089448,0.0,18.2229234133,37.5968344597,5.76841636821,0.0,0.0,5.76841636821
 06/10  18:00:00,105.617170168,7.87684872382,27.9615025561,0.0,32.690315043,37.0816133363,5.7739826025,0.0,0.0,5.7739826025
 06/10  19:00:00,105.191583233,8.01989640793,27.2811400272,0.0,36.8143715336,33.066984531,11.5495224746,0.0,0.0,11.5495224746
 06/10  20:00:00,115.876563011,8.25606712727,28.7218716182,0.0,36.3493007332,38.7721355839,5.78477617821,0.0,0.0,5.78477617821
 06/10  21:00:00,116.413526003,8.21081076615,27.6539528973,0.0,36.1807251679,36.8228455648,11.5500941204,0.0,0.0,11.5500941204
 06/10  22:00:00,90.0804611178,7.72026592127,23.1314313305,0.0,31.0351095914,20.6438685092,11.5949157858,0.0,0.0,11.5949157858
 06/10  23:00:00,62.6487916188,7.24090987582,18.7331513542,0.0,17.4250845679,11.7056064465,5.77965520138,0.0,0.0,5.77965520138
 06/10  24:00:00,53.5819275363,6.99412221169,16.1410507975,0.0,12.8411359301,10.0650221343,5.76302480117,0.0,0.0,5.76302480117
 06/11  01:00:00,51.3543082279,6.80069024887,13.9885985491,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,45.1720166802,6.63470542146,12.59132517,0.0,8.34152022915,10.0650221343,5.75734309816,0.0,0.0,5.75734309816
 06/11  03:00:00,44.5420930593,6.55982321027,12.0362866566,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,45.0845018521,6.46796595813,11.0639113124,0.0,8.34152022915,11.6705166398,5.7630280326,0.0,0.0,5.7630280326
 06/11  05:00:00,47.2438593788,6.42984537207,10.9870540421,0.0,8.80141237637,15.3678112995,5.7683509774,0.0,0.0,5.7683509774
 06/11  06:00:00,63.9048252613,6.65749817143,13.0957132903,0.0,18.5082010057,25.6353820695,5.77947352589,0.0,0.0,5.77947352589
 06/11  07:00:00,85.4230881522,7.12021193737,17.6963455508,0.0,19.4926561212,41.1001056674,17.3826555327,0.0,0.0,17.3826555327
 06/11  08:00:00,118.023816773,7.68428724177,25.9755213776,0.0,26.3286599382,57.9988325916,29.513615452,0.0,0.0,29.513615452
 06/11  09:00:00,104.200839698,7.4717234396,27.6386514511,0.0,26.2443270014,42.8153538416,47.3895468091,0.0,18.025,29.3645468091
 06/11  10:00:00,77.266758875,7.06949822138,24.9814965911,0.0,21.7447113004,23.4437158914,41.4561185878,0.0,18.025,23.4311185878
 06/11  11:00:00,75.1723637701,7.07431674879,25.2843710492,0.0,19.3449162599,23.4437158914,41.4066129801,0.0,18.025,23.3816129801
 06/11  12:00:00,76.7678297634,7.16222541257,26.649818161,0.0,19.190480192,23.7425572507,35.5334913722,0.0,18.025,17.5084913722
 06/11  13:00:00,80.5682811971,7.31925051128,30.2671188223,0.0,19.260583323,23.698576057,35.5273707232,0.0,18.025,17.5023707232
 06/11  14:00:00,83.6479195882,7.48445409405,33.1815591954,0.0,19.260583323,23.698576057,41.362033101,0.0,18.025,23.337033101
 06/11  15:00:00,84.5973693931,7.59454543135,34.310860906,0.0,19.260583323,23.4086260847,35.5277913844,0.0,18.025,17.5027913844
 06/11  16:00:00,88.4100910327,7.63300447691,33.6338130203,0.0,19.260583323,27.8781056672,23.7877452912,0.0,18.025,5.76274529124
 06/11  17:00:00,96.4810307459,7.85129842821,32.8639522162,0.0,18.1807569449,37.5792895564,5.76836361486,0.0,0.0,5.76836361486
 06/11  18:00:00,110.321815053,8.15551798108,32.5069104302,0.0,32.6059821062,37.0465235296,5.77396073176,0.0,0.0,5.77396073176
 06/11  19:00:00,110.065053356,8.29760834076,31.8769104395,0.0,36.8143715336,33.066984531,11.548905337,0.0,0.0,11.548905337
 06/11  20:00:00,117.034470707,8.46376734572,31.4366678783,0.0,36.43363367,38.8072253906,5.78423123484,0.0,0.0,5.78423123484
 06/11  21:00:00,119.056628313,8.41074968099,30.2165523538,0.0,36.0963922311,36.7877557581,5.78470074654,0.0,0.0,5.78470074654
 06/11  22:00:00,91.6706856662,7.86050752764,24.7008545151,0.0,30.9507766546,20.6087787026,17.3819107177,0.0,0.0,17.3819107177
 06/11  23:00:00,63.8025182858,7.33636290932,19.7914339943,0.0,17.4250845679,11.7056064465,5.77953109602,0.0,0.0,5.77953109602
 06/11  24:00:00,55.6177686544,7.13369154369,17.9179066103,0.0,12.925468867,10.100111941,5.76279438508,0.0,0.0,5.76279438508
 06/12  01:00:00,50.1934092592,6.91173427001,15.5955633881,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,46.1358334912,6.71999778569,13.5892759734,0.0,8.25718729233,10.0299323277,5.75743564015,0.0,0.0,5.75743564015
 06/12  03:00:00,45.4402601513,6.64675918328,12.9669466702,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,46.2824151515,6.57492464151,12.2742928317,0.0,8.25718729233,11.6354268332,5.76291867546,0.0,0.0,5.76291867546
 06/12  05:00:00,51.9693724547,6.57289756908,12.267512949,0.0,12.1011305571,15.3678112995,5.77919517453,0.0,0.0,5.77919517453
 06/12  06:00:00,81.3235843732,7.18667875607,17.1314955608,0.0,19.7275818095,37.2640762949,17.3812558715,0.0,0.0,17.3812558715
 06/12  07:00:00,105.474191735,7.67407585806,22.1904575574,0.0,24.3117294858,51.2795993405,11.6388555987,0.0,0.0,11.6388555987
 06/12  08:00:00,95.3028455835,7.19658698652,23.7718258918,0.0,23.6694662846,40.6342015617,29.3688614732,0.0,0.0,29.3688614732
 06/12  09:00:00,92.7214826387,7.16378033511,26.2306951896,0.0,23.6694662846,35.6302164847,41.4507088587,0.0,18.025,23.4257088587
 06/12  10:00:00,73.1358285763,6.91664760466,24.4889249817,0.0,18.7433767983,22.9618409725,41.409051525,0.0,18.025,23.384051525
 06/12  11:00:00,74.3063281763,6.96678805815,25.6115782562,0.0,18.7433767983,22.9618409725,35.534105883,0.0,18.025,17.509105883
 06/12  12:00:00,75.9169288916,7.03187536545,27.1136447744,0.0,18.5889407304,23.1597249699,41.357242502,0.0,18.025,23.332242502
 06/12  13:00:00,77.6110198085,7.1208320782,28.4722739414,0.0,18.7433767983,23.2517909448,35.5303263624,0.0,18.025,17.5053263624
 06/12  14:00:00,79.8602294357,7.24714641522,30.5951712932,0.0,18.7433767983,23.2517909448,41.3547323157,0.0,18.025,23.3297323157
 06/12  15:00:00,80.91888234,7.36725393326,31.8236671094,0.0,18.7433767983,22.9618409725,35.5325885471,0.0,18.025,17.5075885471
 06/12  16:00:00,82.4190152532,7.34387604162,28.895855298,0.0,18.7433767983,27.431320555,23.786819543,0.0,18.025,5.76181954295
 06/12  17:00:00,92.8237563387,7.55811020652,26.8980700498,0.0,17.6635504202,40.6971502883,5.77373890557,0.0,0.0,5.77373890557
 06/12  18:00:00,100.224717524,7.80333411389,27.5488713636,0.0,27.5259009287,37.3340067412,11.5819277387,0.0,0.0,11.5819277387
 06/12  19:00:00,103.913463505,7.9879055991,28.7278151017,0.0,33.8341110165,33.3544677425,5.78353240554,0.0,0.0,5.78353240554
 06/12  20:00:00,114.27879648,8.19239545244,28.8504969662,0.0,36.5179666069,38.8247702939,11.5482413905,0.0,0.0,11.5482413905
 06/12  21:00:00,113.979606818,8.2128790631,28.3937024654,0.0,32.965339924,36.8579353714,11.5926823251,0.0,0.0,11.5926823251
 06/12  22:00:00,85.2180210134,7.70114905013,23.6911217923,0.0,25.6355707503,20.6438685092,5.79013428834,0.0,0.0,5.79013428834
 06/12  23:00:00,60.7496443292,7.22150771317,19.2555124102,0.0,15.0252895274,11.7056064465,5.76847955959,0.0,0.0,5.76847955959
 06/12  24:00:00,53.6414556659,7.02415666901,17.370455209,0.0,11.6412384099,10.0650221343,5.76293602856,0.0,0.0,5.76293602856
 06/13  01:00:00,49.4118979567,6.82451792715,14.9012671636,0.0,10.0992000411,10.047477231,5.75737177946,0.0,0.0,5.75737177946
 06/13  02:00:00,45.0443691972,6.62466695017,12.593152876,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,43.8249610256,6.52430235511,11.4741038578,0.0,8.25718729233,10.0299323277,5.75701648048,0.0,0.0,5.75701648048
 06/13  04:00:00,44.8292812515,6.46684073353,10.929249357,0.0,8.25718729233,11.6354268332,5.76243945763,0.0,0.0,5.76243945763
 06/13  05:00:00,51.3405187459,6.5188036162,11.692763021,0.0,12.1011305571,15.3678112995,5.77935665902,0.0,0.0,5.77935665902
 06/13  06:00:00,80.6743837052,7.12780809312,16.5411876153,0.0,19.7275818095,37.2640762949,11.5936046014,0.0,0.0,11.5936046014
 06/13  07:00:00,103.459357718,7.53159334711,20.3181242576,0.0,24.3117294858,51.2795993405,17.4480393106,0.0,0.0,17.4480393106
 06/13  08:00:00,90.831230754,6.98891609852,19.507898985,0.0,23.6694662846,40.6342015617,23.4958528752,0.0,0.0,23.4958528752
 06/13  09:00:00,87.1455002126,6.90617753888,20.912318702,0.0,23.6694662846,35.6302164847,47.3039285104,0.0,18.025,29.2789285104
 06/13  10:00:00,67.5106747743,6.62336879384,19.1570655646,0.0,18.7433767983,22.9618409725,35.5674373712,0.0,18.025,17.5424373712
 06/13  11:00:00,67.7113380088,6.62918252463,19.3541988798,0.0,18.7433767983,22.9618409725,41.3612931625,0.0,18.025,23.3362931625
 06/13  12:00:00,69.1061567893,6.68623092597,20.6485210632,0.0,18.5889407304,23.1597249699,35.5315376108,0.0,18.025,17.5065376108
 06/13  13:00:00,70.5773279354,6.72547694448,21.8339445345,0.0,18.7433767983,23.2517909448,41.3534090601,0.0,18.025,23.3284090601
 06/13  14:00:00,71.3717662205,6.75791950368,22.5959413899,0.0,18.7433767983,23.2517909448,35.5314522643,0.0,18.025,17.5064522643
 06/13  15:00:00,71.4261709058,6.83608208791,22.8621295854,0.0,18.7433767983,22.9618409725,35.5252484328,0.0,18.025,17.5002484328
 06/13  16:00:00,75.5004457197,6.88335744398,22.4378176203,0.0,18.7433767983,27.431320555,23.787544548,0.0,18.025,5.76254454804
 06/13  17:00:00,88.1740904939,7.19911806915,22.6074086433,0.0,17.6635504202,40.6971502883,5.77343073491,0.0,0.0,5.77343073491
 06/13  18:00:00,96.4176228243,7.48934929283,24.0557798056,0.0,27.5259009287,37.3340067412,11.581031814,0.0,0.0,11.581031814
 06/13  19:00:00,99.8682225079,7.68256612485,24.9879219469,0.0,33.8341110165,33.3544677425,11.5487063836,0.0,0.0,11.5487063836
 06/13  20:00:00,110.09163715,7.89995553536,24.9557921038,0.0,36.5179666069,38.8247702939,5.78428006896,0.0,0.0,5.78428006896
 06/13  21:00:00,109.473640143,7.90815467667,24.1924780279,0.0,32.965339924,36.8579353714,11.5939269796,0.0,0.0,11.5939269796
 06/13  22:00:00,79.1528644735,7.30074500823,18.026379145,0.0,25.6355707503,20.6438685092,11.5713482773,0.0108840073992,0.0,11.5604642699
 06/13  23:00:00,54.1680470438,6.77007407155,13.1253552304,0.0,15.0252895274,11.7056064465,5.76831738256,0.0,0.0,5.76831738256
 06/13  24:00:00,46.3605715227,6.52351232215,10.5902229626,0.0,11.6412384099,10.0650221343,0.824809602635,0.804809602635,0.0,0.02
 06/14  01:00:00,43.0042464053,6.36112737876,8.95701403176,0.0,10.0992000411,10.047477231,7.25433969164,1.49698869522,0.0,5.75735099643
 06/14  02:00:00,39.7287693463,6.22032579311,7.68189317389,0.0,8.25718729233,10.0299323277,7.81484753339,2.05753397448,0.0,5.75731355892
 06/14  03:00:00,38.7094629026,6.1205076112,6.7624100086,0.0,8.25718729233,10.0299323277,2.71428162642,2.69428162642,0.0,0.02
 06/14  04:00:00,39.1625990025,6.01327905615,5.71613310913,0.0,8.25718729233,11.6354268332,10.7927816262,5.03049358506,0.0,5.76228804116
 06/14  05:00:00,44.855086583,6.01050442149,5.71564183274,0.0,12.1011305571,15.3678112995,10.6259095544,4.84673404058,0.0,5.77917551381
 06/14  06:00:00,73.725214176,6.57965050362,10.1401899685,0.0,19.7275818095,37.2640762949,14.5679384226,2.97536749906,0.0,11.5925709235
 06/14  07:00:00,96.5516001459,7.01157179642,13.9304150501,0.0,24.3117294858,51.2795993405,18.8283224723,1.38164158975,0.0,17.4466808825
 06/14  08:00:00,84.5363841431,6.567263309,13.6347198279,0.0,23.6694662846,40.6342015617,29.3646385531,0.0,0.0,29.3646385531
 06/14  09:00:00,82.1687073599,6.56755079178,16.2741708071,0.0,23.6694662846,35.6302164847,41.4459232886,0.0,18.025,23.4209232886
 06/14  10:00:00,64.3823924892,6.39842427459,16.2537302069,0.0,18.7433767983,22.9618409725,41.4050985865,0.0,18.025,23.3800985865
 06/14  11:00:00,65.1149411148,6.44856460313,16.9384258008,0.0,18.7433767983,22.9618409725,35.5308801157,0.0,18.025,17.5058801157
 06/14  12:00:00,66.5209420934,6.5360229638,18.2135181996,0.0,18.5889407304,23.1597249699,35.5264761485,0.0,18.025,17.5014761485
 06/14  13:00:00,68.3017110004,6.64116335554,19.6426502002,0.0,18.7433767983,23.2517909448,41.3575309293,0.0,18.025,23.3325309293
 06/14  14:00:00,69.8393508902,6.75348983993,21.0679571133,0.0,18.7433767983,23.2517909448,35.5262006113,0.0,18.025,17.5012006113
 06/14  15:00:00,70.3157821702,6.86120624098,21.7266272751,0.0,18.7433767983,22.9618409725,41.3544027575,0.0,18.025,23.3294027575
 06/14  16:00:00,75.0182887196,6.96595486577,21.8730648152,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,87.8038373953,7.28163416442,22.1546420684,0.0,17.6635504202,40.6971502883,5.7735143738,0.0,0.0,5.7735143738
 06/14  18:00:00,95.2750766455,7.5336579779,22.8689393635,0.0,27.5259009287,37.3340067412,11.5823096928,0.0,0.0,11.5823096928
 06/14  19:00:00,98.5836182509,7.71362064166,23.6722731756,0.0,33.8341110165,33.3544677425,11.5487375434,0.0,0.0,11.5487375434
 06/14  20:00:00,108.284062652,7.8773366857,23.1708490435,0.0,36.5179666069,38.8247702939,5.78346449682,0.0,0.0,5.78346449682
 06/14  21:00:00,106.833593071,7.81357446251,21.6470283386,0.0,32.965339924,36.8579353714,11.5922819134,0.0,0.0,11.5922819134
 06/14  22:00:00,78.1557744914,7.2794418617,17.0506081978,0.0,25.6355707503,20.6438685092,11.5604959743,0.0,0.0,11.5604959743
 06/14  23:00:00,54.4760477484,6.82036250253,13.3830747025,0.0,15.0252895274,11.7056064465,5.76826940943,0.0,0.0,5.76826940943
 06/14  24:00:00,47.1077239042,6.59463157734,11.2662591657,0.0,11.6412384099,10.0650221343,5.7993751866,0.0366960867006,0.0,5.7626790999
 06/15  01:00:00,43.584593456,6.41400023275,9.4844951632,0.0,10.0992000411,10.047477231,0.683975051885,0.663975051885,0.0,0.02
 06/15  02:00:00,39.9671756934,6.24895442321,7.89167497083,0.0,8.25718729233,10.0299323277,7.20479672601,1.44762311933,0.0,5.75717360669
 06/15  03:00:00,38.8872874656,6.14430524662,6.91644060785,0.0,8.25718729233,10.0299323277,1.81846762739,1.79846762739,0.0,0.02
 06/15  04:00:00,39.7610561366,6.06985726821,6.25801933336,0.0,8.25718729233,11.6354268332,7.64892365035,1.88628751235,0.0,5.762636138
 06/15  05:00:00,45.2554610275,6.05366905092,6.07286046746,0.0,12.1011305571,15.3678112995,8.20237058454,2.42343549121,0.0,5.77893509333
 06/15  06:00:00,73.0294501507,6.53384335906,9.49024963782,0.0,19.7275818095,37.2640762949,19.884808437,2.50551671906,0.0,17.379291718
 06/15  07:00:00,95.0605430161,6.91687822938,12.534076845,0.0,24.3117294858,51.2795993405,13.4233480466,1.78598858726,0.0,11.6373594593
 06/15  08:00:00,82.5605173682,6.47948853541,11.7466426737,0.0,23.6694662846,40.6342015617,29.3613239522,0.0,0.0,29.3613239522
 06/15  09:00:00,79.5096319989,6.44766027815,13.7349994173,0.0,23.6694662846,35.6302164847,41.4467155994,0.0,18.025,23.4217155994
 06/15  10:00:00,60.6505273843,6.23627681532,12.6840195135,0.0,18.7433767983,22.9618409725,41.4055203248,0.0,18.025,23.3805203248
 06/15  11:00:00,61.138409756,6.27534154964,13.1351236171,0.0,18.7433767983,22.9618409725,35.5309540358,0.0,18.025,17.5059540358
 06/15  12:00:00,62.0693473243,6.30124764261,13.9967050703,0.0,18.5889407304,23.1597249699,41.3518596126,0.0,18.025,23.3268596126
 06/15  13:00:00,61.4802772778,6.29774776755,13.1646363285,0.0,18.7433767983,23.2517909448,35.5292178685,0.0,18.025,17.5042178685
 06/15  14:00:00,61.3697142678,6.29339860939,13.0584165806,0.0,18.7433767983,23.2517909448,35.5228205562,0.0,18.025,17.4978205562
 06/15  15:00:00,61.0289205763,6.29771441534,13.0032643255,0.0,18.7433767983,22.9618409725,41.355263908,0.0,18.025,23.330263908
 06/15  16:00:00,64.3579919791,6.28690633431,11.8918201064,0.0,18.7433767983,27.431320555,23.7873076677,0.0,18.025,5.76230766773
 06/15  17:00:00,75.9174736119,6.49748756009,11.0524331685,0.0,17.6635504202,40.6971502883,6.15743478672,0.384102915215,0.0,5.77333187151
 06/15  18:00:00,83.3168748665,6.66560701916,11.7788041724,0.0,27.5259009287,37.3340067412,13.2313522511,1.65065901192,0.0,11.5806932392
 06/15  19:00:00,86.5694115849,6.80085846561,12.5708425751,0.0,33.8341110165,33.3544677425,8.05685007857,2.27261777458,0.0,5.784232304
 06/15  20:00:00,98.0680334464,7.0174627957,13.8147044962,0.0,36.5179666069,38.8247702939,8.9069777364,3.12328412897,0.0,5.78369360743
 06/15  21:00:00,98.4788479156,7.06930601978,14.036567994,0.0,32.965339924,36.8579353714,17.2732185826,3.64304040383,0.0,13.6301781787
 06/15  22:00:00,71.4689746497,6.64681566814,10.9964488848,0.0,25.6355707503,20.6438685092,13.6182253639,4.09105046642,0.0,9.52717489751
 06/15  23:00:00,48.6603052896,6.26980652824,8.11789544755,0.0,15.0252895274,11.7056064465,10.257265957,4.48922386009,0.0,5.76804209689
 06/15  24:00:00,42.1833301686,6.125453118,6.81104922761,0.0,11.6412384099,10.0650221343,10.704470079,4.94176149205,0.0,5.76270858694
 06/16  01:00:00,39.6173523111,6.02918871096,5.9020697221,0.0,10.0992000411,10.047477231,5.28801988048,5.26801988048,0.0,0.02
 06/16  02:00:00,36.9140265481,5.94352056761,5.14396448905,0.0,8.25718729233,10.0299323277,11.3068594084,5.54980611091,0.0,5.75705329746
 06/16  03:00:00,36.4218219527,5.89273397397,4.70254977237,0.0,8.25718729233,10.0299323277,5.81672296199,5.79672296199,0.0,0.02
 06/16  04:00:00,37.7350257136,5.85878021816,4.44307264324,0.0,8.25718729233,11.6354268332,11.7614690855,5.9989052439,0.0,5.76256384157
 06/16  05:00:00,43.5682357301,5.87218193519,4.56713156697,0.0,12.1011305571,15.3678112995,12.0515826364,6.27371821796,0.0,5.77786441844
 06/16  06:00:00,71.9455939925,6.40569192335,8.53456270602,0.0,19.7275818095,37.2640762949,23.401628913,6.02278782112,0.0,17.3788410919
 06/16  07:00:00,94.5872658063,6.84162402909,12.1360773964,0.0,24.3117294858,51.2795993405,15.0287634671,3.39224135254,0.0,11.6365221146
 06/16  08:00:00,81.4368474556,6.34529004573,10.7571871158,0.0,23.6694662846,40.6342015617,29.6196379237,0.259397772696,0.0,29.360240151
 06/16  09:00:00,77.8977246222,6.27160450284,12.2991589369,0.0,23.6694662846,35.6302164847,41.5171997578,0.0716542355559,18.025,23.4205455222
 06/16  10:00:00,58.6828767928,6.02844898435,10.9242051231,0.0,18.7433767983,22.9618409725,42.2511619773,0.846151457909,18.025,23.3800105194
 06/16  11:00:00,58.9837239767,6.06015181057,11.195633058,0.0,18.7433767983,22.9618409725,35.696351704,0.166308841277,18.025,17.5050428628
 06/16  12:00:00,59.665439798,6.12393315342,11.770117226,0.0,18.5889407304,23.1597249699,41.4821952671,0.131367343611,18.025,23.3258279235
 06/16  13:00:00,60.393279909,6.19371938134,12.181673237,0.0,18.7433767983,23.2517909448,35.5280612359,0.0,18.025,17.5030612359
 06/16  14:00:00,61.2946534701,6.25762462447,13.0191353597,0.0,18.7433767983,23.2517909448,35.5257070061,0.0,18.025,17.5007070061
 06/16  15:00:00,62.2830572813,6.36645111414,14.1886694009,0.0,18.7433767983,22.9618409725,41.3534116356,0.0,18.025,23.3284116356
 06/16  16:00:00,67.3485764581,6.47796684157,14.6913510763,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,80.4284510583,6.7999332905,15.2609736463,0.0,17.6635504202,40.6971502883,11.5266132308,0.0,0.0,11.5266132308
 06/16  18:00:00,87.989032418,7.03948033715,16.0771043017,0.0,27.5259009287,37.3340067412,5.79927572579,0.0,0.0,5.79927572579
 06/16  19:00:00,91.3290260255,7.19415561073,16.937170195,0.0,33.8341110165,33.3544677425,11.5481481673,0.0,0.0,11.5481481673
 06/16  20:00:00,102.011188151,7.37148007314,17.4038544656,0.0,36.5179666069,38.8247702939,5.97037943586,0.187129164024,0.0,5.78325027184
 06/16  21:00:00,101.542911844,7.36558378909,16.8043723044,0.0,32.965339924,36.8579353714,12.7883215493,1.19665591786,0.0,11.5916656314
 06/16  22:00:00,73.5614301316,6.86798514921,12.8677464873,0.0,25.6355707503,20.6438685092,14.1842212962,2.62447279368,0.0,11.5597485025
 06/16  23:00:00,49.8790792784,6.40962294067,9.19686024287,0.0,15.0252895274,11.7056064465,10.5567553529,4.78875092178,0.0,5.76800443111
 06/16  24:00:00,42.8480187446,6.20997665933,7.39122072763,0.0,11.6412384099,10.0650221343,11.7331774449,5.97058919146,0.0,5.76258825344
 06/17  01:00:00,42.5288681133,6.07816979655,6.00512809734,0.0,12.8411359301,10.0650221343,8.2863543131,8.2663543131,0.0,0.02
 06/17  02:00:00,36.3074610231,5.91413894838,4.56678421083,0.0,8.25718729233,10.0299323277,15.5035161269,9.74658960332,0.0,5.75692652354
 06/17  03:00:00,35.3764399938,5.80934478498,3.74056271308,0.0,8.25718729233,10.0299323277,11.0104188785,10.9904188785,0.0,0.02
 06/17  04:00:00,36.4825562862,5.75373940623,3.29564836107,0.0,8.25718729233,11.6354268332,17.5872935815,11.8247299091,0.0,5.76256367246
 06/17  05:00:00,38.4985952661,5.7222920233,3.06880925689,0.0,8.71707943955,15.3327214929,18.2034609588,12.4355645185,0.0,5.76789644027
 06/17  06:00:00,53.9732152136,5.83272165872,3.98894363817,0.0,18.5082010057,25.6353820695,17.1490215742,11.3710383189,0.0,5.77798325525
 06/17  07:00:00,74.0968475671,6.22669625159,7.3831489836,0.0,19.4083231844,41.0650158608,18.8520090729,7.25960654297,0.0,11.59240253
 06/17  08:00:00,104.832831435,6.80189139992,13.6670687315,0.0,26.3286599382,57.9988325916,35.8619405825,0.466694599232,0.0,35.3952459832
 06/17  09:00:00,91.1961715973,6.63501417331,15.3513681866,0.0,26.3286599382,42.8504436482,41.5139256895,0.0,18.025,23.4889256895
 06/17  10:00:00,64.7701974025,6.291856855,13.2626427325,0.0,21.7447113004,23.4437158914,41.4469959268,0.0,18.025,23.4219959268
 06/17  11:00:00,62.5322862854,6.32597085466,13.4524008777,0.0,19.3027497915,23.426170988,41.4000750757,0.0,18.025,23.3750750757
 06/17  12:00:00,63.9368670633,6.43646611159,14.6043563934,0.0,19.1483137236,23.7250123474,35.5244721832,0.0,18.025,17.4994721832
 06/17  13:00:00,65.5189416041,6.53946383142,15.9378935043,0.0,19.3027497915,23.7161209604,41.3550567903,0.0,18.025,23.3300567903
 06/17  14:00:00,66.6140509349,6.63418669608,16.9382737124,0.0,19.3027497915,23.7161209604,35.5239885746,0.0,18.025,17.4989885746
 06/17  15:00:00,67.356256973,6.72676471078,17.8778568257,0.0,19.3027497915,23.426170988,41.3509567635,0.0,18.025,23.3259567635
 06/17  16:00:00,71.2232378102,6.75497394795,17.265309842,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,79.8702290252,6.96360299922,17.081174252,0.0,18.2229234133,37.5968344597,5.7677138519,0.0,0.0,5.7677138519
 06/17  18:00:00,96.0044477699,7.30998820397,18.9156989151,0.0,32.690315043,37.0816133363,5.77325595018,0.0,0.0,5.77325595018
 06/17  19:00:00,97.1468860218,7.50122771915,19.7551915022,0.0,36.8143715336,33.066984531,11.5479556889,0.0,0.0,11.5479556889
 06/17  20:00:00,104.487591774,7.65016478173,19.8228839086,0.0,36.3493007332,38.7721355839,5.7841884891,0.0,0.0,5.7841884891
 06/17  21:00:00,106.638108002,7.56684966492,18.522577546,0.0,36.1807251679,36.8228455648,11.5478771914,0.0,0.0,11.5478771914
 06/17  22:00:00,81.1162163717,7.11496955176,14.7726066838,0.0,31.0351095914,20.6438685092,11.8359876027,0.244178447613,0.0,11.5918091551
 06/17  23:00:00,54.6214316793,6.66827125206,11.2785016564,0.0,17.4250845679,11.7056064465,7.39247287749,1.6136012309,0.0,5.7788716466
 06/17  24:00:00,46.3540315654,6.46365172808,9.44366638074,0.0,12.8411359301,10.0650221343,8.84092634205,3.07845158501,0.0,5.76247475703
 06/18  01:00:00,45.3851487776,6.35035338994,8.46980678881,0.0,12.925468867,10.100111941,3.3080432925,3.2880432925,0.0,0.02
 06/18  02:00:00,39.4923604601,6.20602133431,7.34038293877,0.0,8.34152022915,10.0650221343,8.91913765891,3.16215439201,0.0,5.75698326689
 06/18  03:00:00,38.5480234184,6.10783569253,6.49423651475,0.0,8.34152022915,10.0650221343,3.54915385106,3.52915385106,0.0,0.02
 06/18  04:00:00,39.5129766116,6.03949187654,5.92089949645,0.0,8.34152022915,11.6705166398,9.60164297853,3.83917754947,0.0,5.76246542906
 06/18  05:00:00,41.1970920662,5.97122134531,5.39896110748,0.0,8.80141237637,15.3678112995,10.2781660412,4.51028069814,0.0,5.76788534301
 06/18  06:00:00,56.8961600257,6.12327213332,6.6213479423,0.0,18.5082010057,25.6353820695,10.3209491473,4.54302746403,0.0,5.77792168326
 06/18  07:00:00,77.217222229,6.53147369013,10.0793405798,0.0,19.4926561212,41.1001056674,13.4773621619,1.88532779765,0.0,11.5920343643
 06/18  08:00:00,107.65557185,7.05229748008,16.2394257558,0.0,26.3286599382,57.9988325916,35.3929087662,0.0,0.0,35.3929087662
 06/18  09:00:00,93.7955173267,6.88271345182,17.8224542464,0.0,26.2443270014,42.8153538416,41.5092296814,0.0,18.025,23.4842296814
 06/18  10:00:00,67.9294157597,6.54498986101,16.1687380846,0.0,21.7447113004,23.4437158914,41.4468913797,0.0,18.025,23.4218913797
 06/18  11:00:00,66.1530605124,6.57727105787,16.7621713523,0.0,19.3449162599,23.4437158914,41.3981681274,0.0,18.025,23.3731681274
 06/18  12:00:00,66.6109492296,6.61687490829,17.0383238566,0.0,19.190480192,23.7425572507,35.5236825896,0.0,18.025,17.4986825896
 06/18  13:00:00,67.2969239306,6.64243196225,17.6726246413,0.0,19.260583323,23.698576057,41.352959733,0.0,18.025,23.327959733
 06/18  14:00:00,68.47371673,6.71965996366,18.7721835182,0.0,19.260583323,23.698576057,35.5230444174,0.0,18.025,17.4980444174
 06/18  15:00:00,67.8014999867,6.71827832403,18.3913018206,0.0,19.260583323,23.4086260847,41.3485688889,0.0,18.025,23.3235688889
 06/18  16:00:00,71.290958917,6.70544396933,17.4422796859,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,79.7018839033,6.89553416056,17.0406171941,0.0,18.1807569449,37.5792895564,5.76771414235,0.0,0.0,5.76771414235
 06/18  18:00:00,95.2852993022,7.21996872236,18.4060023485,0.0,32.6059821062,37.0465235296,5.77307648061,0.0,0.0,5.77307648061
 06/18  19:00:00,97.1554663578,7.42983996217,19.8351717868,0.0,36.8143715336,33.066984531,11.5473257363,0.0,0.0,11.5473257363
 06/18  20:00:00,105.487455717,7.63639029677,20.7171115026,0.0,36.43363367,38.8072253906,5.78360706466,0.0,0.0,5.78360706466
 06/18  21:00:00,107.759917096,7.5910970145,19.7395738828,0.0,36.0963922311,36.7877557581,11.5473674356,0.0,0.0,11.5473674356
 06/18  22:00:00,82.4213806423,7.16621690078,16.1459629665,0.0,30.9507766546,20.6087787026,11.5912212164,0.0,0.0,11.5912212164
 06/18  23:00:00,56.6408186231,6.77083775271,13.1953304848,0.0,17.4250845679,11.7056064465,5.7787263078,0.0,0.0,5.7787263078
 06/18  24:00:00,49.0051099073,6.62083568206,11.8181449943,0.0,12.925468867,10.100111941,5.76233625809,0.0,0.0,5.76233625809
 06/19  01:00:00,44.4562871282,6.46319400507,10.3070114333,0.0,10.0992000411,10.047477231,0.135778561073,0.115778561073,0.0,0.02
 06/19  02:00:00,41.6060893347,6.35909474819,9.42046510858,0.0,8.25718729233,10.0299323277,5.82465804113,0.0676106388869,0.0,5.75704740224
 06/19  03:00:00,41.0326920214,6.29933006818,8.90683858291,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,41.8987190439,6.23358418591,8.23197704874,0.0,8.25718729233,11.6354268332,6.08824640161,0.326061650569,0.0,5.76218475104
 06/19  05:00:00,47.7013676452,6.24659936217,8.3258780664,0.0,12.1011305571,15.3678112995,6.34236197457,0.564136946808,0.0,5.77822502776
 06/19  06:00:00,76.242507689,6.79305977036,12.4441607163,0.0,19.7275818095,37.2640762949,12.1345275986,0.543548238213,0.0,11.5909793604
 06/19  07:00:00,98.8094662272,7.20105700348,15.9989105468,0.0,24.3117294858,51.2795993405,17.5066652459,0.0649521452477,0.0,17.4417131006
 06/19  08:00:00,86.0628825792,6.70173000322,15.0268291125,0.0,23.6694662846,40.6342015617,29.3539478138,0.0,0.0,29.3539478138
 06/19  09:00:00,82.9237827817,6.65380436378,16.9430460742,0.0,23.6694662846,35.6302164847,41.4381703456,0.0,18.025,23.4131703456
 06/19  10:00:00,63.4950486481,6.38764321122,15.3772120036,0.0,18.7433767983,22.9618409725,35.5619102097,0.0,18.025,17.5369102097
 06/19  11:00:00,63.8218328859,6.39979980084,15.6941090351,0.0,18.7433767983,22.9618409725,41.3550055761,0.0,18.025,23.3300055761
 06/19  12:00:00,65.6296264633,6.47645060601,17.3818041634,0.0,18.5889407304,23.1597249699,35.5267808493,0.0,18.025,17.5017808493
 06/19  13:00:00,66.6881061386,6.51409512658,18.1561361591,0.0,18.7433767983,23.2517909448,40.7709536501,0.0,18.025,22.7459536501
 06/19  14:00:00,66.9880401407,6.54455721439,18.4256120159,0.0,18.7433767983,23.2517909448,36.1004898663,0.0,18.025,18.0754898663
 06/19  15:00:00,67.1856846401,6.6169495371,18.8408085927,0.0,18.7433767983,22.9618409725,35.5226200502,0.0,18.025,17.4976200502
 06/19  16:00:00,71.7832564172,6.67938735303,18.9246309101,0.0,18.7433767983,27.431320555,23.7871610884,0.0,18.025,5.76216108843
 06/19  17:00:00,84.4282199516,6.98374593183,19.0769625791,0.0,17.6635504202,40.6971502883,5.77274020394,0.0,0.0,5.77274020394
 06/19  18:00:00,91.6185717959,7.21138680462,19.5347854442,0.0,27.5259009287,37.3340067412,11.5800629995,0.0,0.0,11.5800629995
 06/19  19:00:00,95.0304084812,7.38873498389,20.4440121143,0.0,33.8341110165,33.3544677425,5.78312814726,0.0,0.0,5.78312814726
 06/19  20:00:00,106.488123837,7.64512942758,21.6071702443,0.0,36.5179666069,38.8247702939,11.5471102894,0.0,0.0,11.5471102894
 06/19  21:00:00,106.534394193,7.68328879526,21.4782033261,0.0,32.965339924,36.8579353714,11.5899910665,0.0,0.0,11.5899910665
 06/19  22:00:00,78.8665207712,7.23158167934,17.8092796243,0.0,25.6355707503,20.6438685092,5.78903213653,0.0,0.0,5.78903213653
 06/19  23:00:00,55.6683359014,6.82682463936,14.5689377685,0.0,15.0252895274,11.7056064465,5.76779994991,0.0,0.0,5.76779994991
 06/19  24:00:00,48.5769752403,6.63926457607,12.6909069231,0.0,11.6412384099,10.0650221343,5.76240547114,0.0,0.0,5.76240547114
 06/20  01:00:00,45.6550777628,6.51899664443,11.449998657,0.0,10.0992000411,10.047477231,5.75675283728,0.0,0.0,5.75675283728
 06/20  02:00:00,42.5738006589,6.40651364992,10.3407678572,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,41.5527194272,6.32020021158,9.40599386397,0.0,8.25718729233,10.0299323277,5.75694823477,0.0,0.0,5.75694823477
 06/20  04:00:00,42.2426507226,6.24583904952,8.56366176827,0.0,8.25718729233,11.6354268332,0.272380155469,0.252380155469,0.0,0.02
 06/20  05:00:00,48.4384979987,6.28514577502,9.02446999768,0.0,12.1011305571,15.3678112995,11.6561714803,0.119528651243,0.0,11.536642829
 06/20  06:00:00,77.6664576751,6.88173615507,13.7794549966,0.0,19.7275818095,37.2640762949,11.5895693566,0.0,0.0,11.5895693566
 06/20  07:00:00,100.858945996,7.32346391309,17.9260042085,0.0,24.3117294858,51.2795993405,17.4401143732,0.0,0.0,17.4401143732
 06/20  08:00:00,89.1124359397,6.8575503958,17.9205789818,0.0,23.6694662846,40.6342015617,23.4861415802,0.0,0.0,23.4861415802
 06/20  09:00:00,88.4960247646,6.9021156976,22.2669910494,0.0,23.6694662846,35.6302164847,41.4408466517,0.0,18.025,23.4158466517
 06/20  10:00:00,70.3730432735,6.71253982766,21.9303143533,0.0,18.7433767983,22.9618409725,41.398858228,0.0,18.025,23.373858228
 06/20  11:00:00,71.4140724067,6.77570408405,22.9104504098,0.0,18.7433767983,22.9618409725,35.5269418736,0.0,18.025,17.5019418736
 06/20  12:00:00,72.6146400686,6.85541798475,23.9878553621,0.0,18.5889407304,23.1597249699,41.3465430107,0.0,18.025,23.3215430107
 06/20  13:00:00,75.0781560998,6.97918049929,26.0811086871,0.0,18.7433767983,23.2517909448,35.5253457185,0.0,18.025,17.5003457185
 06/20  14:00:00,77.2172698283,7.11759210062,28.0818063377,0.0,18.7433767983,23.2517909448,35.5226163245,0.0,18.025,17.4976163245
 06/20  15:00:00,77.6317569121,7.22215896938,28.6816824087,0.0,18.7433767983,22.9618409725,41.3486369481,0.0,18.025,23.3236369481
 06/20  16:00:00,82.988103483,7.34557618494,29.4632928016,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,96.5744328314,7.70248775226,30.5044358617,0.0,17.6635504202,40.6971502883,5.7727958092,0.0,0.0,5.7727958092
 06/20  18:00:00,103.133680147,7.91268562639,30.3486102486,0.0,27.5259009287,37.3340067412,11.5794431608,0.0,0.0,11.5794431608
 06/20  19:00:00,105.816394743,8.06629511374,30.5524444687,0.0,33.8341110165,33.3544677425,11.5472096621,0.0,0.0,11.5472096621
 06/20  20:00:00,115.719678007,8.24436155389,30.239506907,0.0,36.5179666069,38.8247702939,5.78372636382,0.0,0.0,5.78372636382
 06/20  21:00:00,115.372925239,8.26209525685,29.7379443364,0.0,32.965339924,36.8579353714,11.59100249,0.0,0.0,11.59100249
 06/20  22:00:00,86.8005047779,7.76111008706,25.2137452137,0.0,25.6355707503,20.6438685092,11.5582829323,0.0,0.0,11.5582829323
 06/20  23:00:00,61.1956035417,7.23567959308,19.6873565417,0.0,15.0252895274,11.7056064465,5.76760224052,0.0,0.0,5.76760224052
 06/20  24:00:00,53.3423222896,7.00704072877,17.0884863173,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,49.8572555002,6.86037517444,15.310804538,0.0,10.0992000411,10.047477231,5.75679726489,0.0,0.0,5.75679726489
 06/21  02:00:00,45.7424664924,6.68887543505,13.2270713928,0.0,8.25718729233,10.0299323277,5.75666017842,0.0,0.0,5.75666017842
 06/21  03:00:00,44.0022862818,6.54840716324,11.627363291,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,45.0106358095,6.4851068276,11.092381093,0.0,8.25718729233,11.6354268332,5.76226698132,0.0,0.0,5.76226698132
 06/21  05:00:00,50.8592073143,6.49154368191,11.2387938646,0.0,12.1011305571,15.3678112995,5.77827745353,0.0,0.0,5.77827745353
 06/21  06:00:00,79.4374341977,7.04179846968,15.390382887,0.0,19.7275818095,37.2640762949,11.5893139711,0.0,0.0,11.5893139711
 06/21  07:00:00,103.944391198,7.54749121686,20.7874448186,0.0,24.3117294858,51.2795993405,17.4401169739,0.0,0.0,17.4401169739
 06/21  08:00:00,95.509110256,7.15927207069,24.0155461274,0.0,23.6694662846,40.6342015617,23.4841968371,0.0,0.0,23.4841968371
 06/21  09:00:00,94.8619951191,7.20860336534,28.3264784758,0.0,23.6694662846,35.6302164847,41.4432754024,0.0,18.025,23.4182754024
 06/21  10:00:00,76.5445550182,7.01637691042,27.7980029491,0.0,18.7433767983,22.9618409725,41.3986950024,0.0,18.025,23.3736950024
 06/21  11:00:00,78.7059144215,7.13548732719,29.8425136523,0.0,18.7433767983,22.9618409725,38.7200449936,0.0,18.025,20.6950449936
 06/21  12:00:00,81.9059273307,7.29636067208,32.838207686,0.0,18.5889407304,23.1597249699,38.1540898139,0.0,18.025,20.1290898139
 06/21  13:00:00,83.1002644499,7.38326323104,33.699135374,0.0,18.7433767983,23.2517909448,35.5227117175,0.0,18.025,17.4977117175
 06/21  14:00:00,83.8269108561,7.45078087735,34.3582681618,0.0,18.7433767983,23.2517909448,41.345895835,0.0,18.025,23.320895835
 06/21  15:00:00,85.067480006,7.58701689458,35.7525511328,0.0,18.7433767983,22.9618409725,35.5247688166,0.0,18.025,17.4997688166
 06/21  16:00:00,89.7736348168,7.69951131467,35.8948908428,0.0,18.7433767983,27.431320555,23.7870695887,0.0,18.025,5.76206958869
 06/21  17:00:00,102.353283001,8.03281933378,35.9529641212,0.0,17.6635504202,40.6971502883,5.77272191402,0.0,0.0,5.77272191402
 06/21  18:00:00,109.548414315,8.28298137892,36.3930628261,0.0,27.5259009287,37.3340067412,11.5789835326,0.0,0.0,11.5789835326
 06/21  19:00:00,112.313164536,8.44293034659,36.6725937015,0.0,33.8341110165,33.3544677425,5.7829384295,0.0,0.0,5.7829384295
 06/21  20:00:00,122.213870178,8.62034126095,36.3577299055,0.0,36.5179666069,38.8247702939,5.78313080713,0.0,0.0,5.78313080713
 06/21  21:00:00,119.826977699,8.54655837962,33.9075491133,0.0,32.965339924,36.8579353714,17.374461012,0.0,0.0,17.374461012
 06/21  22:00:00,89.7366785447,7.96463411658,27.9464114281,0.0,25.6355707503,20.6438685092,5.78891036586,0.0,0.0,5.78891036586
