Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  23:00:00,63.8650626049,7.4204368679,22.1720650333,0.0,15.0252895274,11.7056064465,5.76754344159,0.0,0.0,5.76754344159
 06/21  24:00:00,55.8192383804,7.17402232909,19.3984226738,0.0,11.6412384099,10.0650221343,5.76219182723,0.0,0.0,5.76219182723
 06/22  01:00:00,52.5236675602,7.02212098632,17.8154784641,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/22  02:00:00,49.3717263715,6.89281994942,16.6523897091,0.0,8.25718729233,10.0299323277,5.75671863691,0.0,0.0,5.75671863691
 06/22  03:00:00,47.693992193,6.77729450767,15.0901863863,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,47.4928884258,6.65293725059,13.4068107965,0.0,8.25718729233,11.6354268332,5.76218909202,0.0,0.0,5.76218909202
 06/22  05:00:00,53.8244097086,6.68265820549,14.012890275,0.0,12.1011305571,15.3678112995,5.77823041307,0.0,0.0,5.77823041307
 06/22  06:00:00,84.0165261966,7.3237467723,19.6875427348,0.0,19.7275818095,37.2640762949,11.5899614652,0.0,0.0,11.5899614652
 06/22  07:00:00,107.647151022,7.76789477619,24.2698256568,0.0,24.3117294858,51.2795993405,17.4396696713,0.0,0.0,17.4396696713
 06/22  08:00:00,96.744451038,7.22282988701,25.187342895,0.0,23.6694662846,40.6342015617,29.3480455672,0.0,0.0,29.3480455672
 06/22  09:00:00,93.4177565916,7.15074160646,26.9401146192,0.0,23.6694662846,35.6302164847,41.4337496302,0.0,18.025,23.4087496302
 06/22  10:00:00,71.9042976555,6.80648887987,23.3676404879,0.0,18.7433767983,22.9618409725,35.5594103,0.0,18.025,17.5344103
 06/22  11:00:00,69.6407578768,6.71404444627,21.1988055239,0.0,18.7433767983,22.9618409725,41.3521168372,0.0,18.025,23.3271168372
 06/22  12:00:00,69.3994690512,6.68453127087,20.9435830682,0.0,18.5889407304,23.1597249699,35.5226537761,0.0,18.025,17.4976537761
 06/22  13:00:00,68.701562266,6.6366929124,20.0470087071,0.0,18.7433767983,23.2517909448,35.5180542173,0.0,18.025,17.4930542173
 06/22  14:00:00,67.8787014014,6.60412132372,19.2567254098,0.0,18.7433767983,23.2517909448,41.3476626216,0.0,18.025,23.3226626216
 06/22  15:00:00,69.9611814019,6.71119207668,21.5220804242,0.0,18.7433767983,22.9618409725,35.5219485906,0.0,18.025,17.4969485906
 06/22  16:00:00,75.9876208325,6.81578590501,22.9926094527,0.0,18.7433767983,27.431320555,23.7869978646,0.0,18.025,5.7619978646
 06/22  17:00:00,90.1106414384,7.19569645173,24.5474559432,0.0,17.6635504202,40.6971502883,5.77267827829,0.0,0.0,5.77267827829
 06/22  18:00:00,96.7277663838,7.43438696032,24.4210246591,0.0,27.5259009287,37.3340067412,11.5782177796,0.0,0.0,11.5782177796
 06/22  19:00:00,99.8759947192,7.61651099765,25.0618561064,0.0,33.8341110165,33.3544677425,5.78334464505,0.0,0.0,5.78334464505
 06/22  20:00:00,112.703961551,7.9504043134,27.5177665395,0.0,36.5179666069,38.8247702939,11.5435198044,0.0,0.0,11.5435198044
 06/22  21:00:00,112.869982073,8.02200986689,27.4751213567,0.0,32.965339924,36.8579353714,11.5887079083,0.0,0.0,11.5887079083
 06/22  22:00:00,83.4346242108,7.49950634075,22.1094979853,0.0,25.6355707503,20.6438685092,5.78888428535,0.0,0.0,5.78888428535
 06/22  23:00:00,58.8900029348,7.03367054836,17.58377848,0.0,15.0252895274,11.7056064465,5.76752235525,0.0,0.0,5.76752235525
 06/22  24:00:00,52.7313408836,6.89238698121,16.5921653485,0.0,11.6412384099,10.0650221343,5.76208489032,0.0,0.0,5.76208489032
 06/23  01:00:00,50.0626417048,6.79501594228,15.5815612538,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,46.7620423344,6.68783145581,14.2476991302,0.0,8.25718729233,10.0299323277,5.75679870141,0.0,0.0,5.75679870141
 06/23  03:00:00,45.4298914569,6.59305034362,13.0103323355,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,45.0700114786,6.45732786853,11.1795503707,0.0,8.25718729233,11.6354268332,5.7620792549,0.0,0.0,5.7620792549
 06/23  05:00:00,50.49030069,6.44449916214,10.9169489571,0.0,12.1011305571,15.3678112995,5.77805512514,0.0,0.0,5.77805512514
 06/23  06:00:00,79.8984084933,7.05779020297,15.8353978768,0.0,19.7275818095,37.2640762949,11.5894663911,0.0,0.0,11.5894663911
 06/23  07:00:00,103.840332857,7.53457216578,20.6963530707,0.0,24.3117294858,51.2795993405,17.4379806639,0.0,0.0,17.4379806639
 06/23  08:00:00,93.1821024661,7.05077093891,21.7970684755,0.0,23.6694662846,40.6342015617,29.3463644977,0.0,0.0,29.3463644977
 06/23  09:00:00,91.0696390509,7.03177760208,24.7109729227,0.0,23.6694662846,35.6302164847,41.4328389563,0.0,18.025,23.4078389563
 06/23  10:00:00,72.899268394,6.83533479462,24.3337721992,0.0,18.7433767983,22.9618409725,35.5583376104,0.0,18.025,17.5333376104
 06/23  11:00:00,73.6740463156,6.88395202749,25.0621915462,0.0,18.7433767983,22.9618409725,41.3518468896,0.0,18.025,23.3268468896
 06/23  12:00:00,74.6718861355,6.9627458919,25.9377902915,0.0,18.5889407304,23.1597249699,35.522736995,0.0,18.025,17.497736995
 06/23  13:00:00,75.8313547419,7.03566253647,26.777837515,0.0,18.7433767983,23.2517909448,35.5176537428,0.0,18.025,17.4926537428
 06/23  14:00:00,76.8374150663,7.09608929406,27.7234762397,0.0,18.7433767983,23.2517909448,41.3469794674,0.0,18.025,23.3219794674
 06/23  15:00:00,78.0320386694,7.21266302827,29.0914718707,0.0,18.7433767983,22.9618409725,35.521320538,0.0,18.025,17.496320538
 06/23  16:00:00,83.0352290154,7.31752640714,29.5384827208,0.0,18.7433767983,27.431320555,23.7868952233,0.0,18.025,5.76189522334
 06/23  17:00:00,96.2344899068,7.66540627544,30.2016029276,0.0,17.6635504202,40.6971502883,5.77257253052,0.0,0.0,5.77257253052
 06/23  18:00:00,104.41664723,7.96090515662,31.5834030101,0.0,27.5259009287,37.3340067412,11.5785493463,0.0,0.0,11.5785493463
 06/23  19:00:00,108.641918559,8.18598035648,33.2583213282,0.0,33.8341110165,33.3544677425,5.78315964776,0.0,0.0,5.78315964776
 06/23  20:00:00,119.3006346,8.4254602805,33.6393945421,0.0,36.5179666069,38.8247702939,11.545257341,0.0,0.0,11.545257341
 06/23  21:00:00,116.916136953,8.38313939714,31.1601631434,0.0,32.965339924,36.8579353714,11.5880899146,0.0,0.0,11.5880899146
 06/23  22:00:00,86.1407589098,7.77750461255,24.5376466858,0.0,25.6355707503,20.6438685092,5.78860564253,0.0,0.0,5.78860564253
 06/23  23:00:00,60.3495974699,7.22293339103,18.8541169935,0.0,15.0252895274,11.7056064465,5.7673003182,0.0,0.0,5.7673003182
 06/23  24:00:00,51.9323685161,6.93205919886,15.7535263801,0.0,11.6412384099,10.0650221343,5.76203271605,0.0,0.0,5.76203271605
 06/24  01:00:00,50.9441810691,6.76244481007,13.7361953735,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,43.8545849534,6.54377467272,11.4843022127,0.0,8.25718729233,10.0299323277,5.75658387366,0.0,0.0,5.75658387366
 06/24  03:00:00,42.5315288935,6.42681167813,10.2782132829,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,43.4663975189,6.3597008285,9.67356817833,0.0,8.25718729233,11.6354268332,5.76207046777,0.0,0.0,5.76207046777
 06/24  05:00:00,45.5457320797,6.31930866281,9.51897829464,0.0,8.71707943955,15.3327214929,5.7670731613,0.0,0.0,5.7670731613
 06/24  06:00:00,61.9722686944,6.52233212617,11.2984552086,0.0,18.5082010057,25.6353820695,5.77715963477,0.0,0.0,5.77715963477
 06/24  07:00:00,84.0549007451,7.02591071151,16.5421055755,0.0,19.4083231844,41.0650158608,11.5891118487,0.0,0.0,11.5891118487
 06/24  08:00:00,119.911963722,7.73341901145,27.8148278366,0.0,26.3286599382,57.9988325916,35.3725266656,0.0,0.0,35.3725266656
 06/24  09:00:00,110.160221972,7.68240702609,33.2681344254,0.0,26.3286599382,42.8504436482,41.4985166878,0.0,18.025,23.4735166878
 06/24  10:00:00,84.2678716471,7.33801929996,31.7142283473,0.0,21.7447113004,23.4437158914,41.4392203729,0.0,18.025,23.4142203729
 06/24  11:00:00,82.4947261265,7.37633472482,32.3645339813,0.0,19.3027497915,23.426170988,41.3917218227,0.0,18.025,23.3667218227
 06/24  12:00:00,83.6465128612,7.47951251133,33.2709949844,0.0,19.1483137236,23.7250123474,35.5221975185,0.0,18.025,17.4971975185
 06/24  13:00:00,84.8982454445,7.56794967526,34.2887432717,0.0,19.3027497915,23.7161209604,35.5169340812,0.0,18.025,17.4919340812
 06/24  14:00:00,86.470706641,7.68139604135,35.7477631911,0.0,19.3027497915,23.7161209604,41.3458445165,0.0,18.025,23.3208445165
 06/24  15:00:00,87.7635778639,7.81444320105,37.1975332819,0.0,19.3027497915,23.426170988,35.5203540301,0.0,18.025,17.4953540301
 06/24  16:00:00,92.0918683355,7.8820890677,37.00686148,0.0,19.3027497915,27.8956505705,23.7867789279,0.0,18.025,5.76177892792
 06/24  17:00:00,99.8375692409,8.07963848592,35.9325289241,0.0,18.2229234133,37.5968344597,5.76594165228,0.0,0.0,5.76594165228
 06/24  18:00:00,115.611002524,8.44581149217,37.3864904751,0.0,32.690315043,37.0816133363,5.77240607751,0.0,0.0,5.77240607751
 06/24  19:00:00,117.067929774,8.6855910791,38.4919552778,0.0,36.8143715336,33.066984531,5.78285023724,0.0,0.0,5.78285023724
 06/24  20:00:00,123.710509374,8.86147517035,37.8345662724,0.0,36.3493007332,38.7721355839,5.78301958485,0.0,0.0,5.78301958485
 06/24  21:00:00,124.48561887,8.74773416315,35.1892844686,0.0,36.1807251679,36.8228455648,11.5463838766,0.0,0.0,11.5463838766
 06/24  22:00:00,96.3727310602,8.16541400083,28.9787960151,0.0,31.0351095914,20.6438685092,11.5885639482,0.0,0.0,11.5885639482
 06/24  23:00:00,65.9006746688,7.52782629701,21.6982583998,0.0,17.4250845679,11.7056064465,5.7779360871,0.0,0.0,5.7779360871
 06/24  24:00:00,55.3287665206,7.17654644483,17.7055450797,0.0,12.8411359301,10.0650221343,5.76172637496,0.0,0.0,5.76172637496
 06/25  01:00:00,53.1795401728,6.97377543126,15.6408037402,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,46.6437424156,6.7752435577,13.9225737311,0.0,8.34152022915,10.0650221343,5.75672296678,0.0,0.0,5.75672296678
 06/25  03:00:00,45.0009317197,6.62860236444,12.4264045917,0.0,8.34152022915,10.0650221343,5.75621308477,0.0,0.0,5.75621308477
 06/25  04:00:00,45.440614322,6.52243654808,11.3656339091,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,47.38341759,6.46282644326,11.0937305049,0.0,8.80141237637,15.3678112995,5.76712955275,0.0,0.0,5.76712955275
 06/25  06:00:00,64.0312279638,6.6808470441,13.1989074921,0.0,18.5082010057,25.6353820695,5.77751450857,0.0,0.0,5.77751450857
 06/25  07:00:00,86.4043528979,7.18437620664,18.6136858839,0.0,19.4926561212,41.1001056674,11.5888431821,0.0,0.0,11.5888431821
 06/25  08:00:00,123.082966677,7.90362914774,30.8156427713,0.0,26.3286599382,57.9988325916,35.3722361947,0.0,0.0,35.3722361947
 06/25  09:00:00,111.255462725,7.78384231682,34.3813770054,0.0,26.2443270014,42.8153538416,41.498419126,0.0,18.025,23.473419126
 06/25  10:00:00,84.5590640881,7.39433047561,31.9491204445,0.0,21.7447113004,23.4437158914,41.4366584158,0.0,18.025,23.4116584158
 06/25  11:00:00,83.2667807777,7.44492812238,33.0082913891,0.0,19.3449162599,23.4437158914,41.392286125,0.0,18.025,23.367286125
 06/25  12:00:00,84.5319811955,7.53022959548,34.0460396465,0.0,19.190480192,23.7425572507,35.5221097694,0.0,18.025,17.4971097694
 06/25  13:00:00,86.9215739912,7.64893777892,36.2908008409,0.0,19.260583323,23.698576057,35.5167502285,0.0,18.025,17.4917502285
 06/25  14:00:00,89.057847887,7.78990480616,38.2861120644,0.0,19.260583323,23.698576057,41.3454516343,0.0,18.025,23.3204516343
 06/25  15:00:00,88.8360579122,7.85740774678,38.2867650303,0.0,19.260583323,23.4086260847,35.5199470647,0.0,18.025,17.4949470647
 06/25  16:00:00,92.2407746022,7.87701212976,37.2205618049,0.0,19.260583323,27.8781056672,23.7867886281,0.0,18.025,5.7617886281
 06/25  17:00:00,99.3084210133,8.04700636399,35.4957311637,0.0,18.1807569449,37.5792895564,5.766984396,0.0,0.0,5.766984396
 06/25  18:00:00,114.263007504,8.37486368976,36.2288742728,0.0,32.6059821062,37.0465235296,5.77235360284,0.0,0.0,5.77235360284
 06/25  19:00:00,115.13542836,8.54960081671,36.6954550559,0.0,36.8143715336,33.066984531,5.78274930861,0.0,0.0,5.78274930861
 06/25  20:00:00,123.02491006,8.74255242306,37.14847766,0.0,36.43363367,38.8072253906,5.78290439084,0.0,0.0,5.78290439084
 06/25  21:00:00,125.075505558,8.69695769509,35.9493812401,0.0,36.0963922311,36.7877557581,11.5461078404,0.0,0.0,11.5461078404
 06/25  22:00:00,96.1289614673,8.09490178627,28.9249775751,0.0,30.9507766546,20.6087787026,11.588091648,0.0,0.0,11.588091648
 06/25  23:00:00,66.4971127803,7.5098019076,22.3127304125,0.0,17.4250845679,11.7056064465,5.77776508185,0.0,0.0,5.77776508185
 06/25  24:00:00,56.1259304707,7.21299189893,18.3468461003,0.0,12.925468867,10.100111941,5.76159395686,0.0,0.0,5.76159395686
 06/26  01:00:00,50.1944281849,6.95361934068,15.5547557282,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,46.5718793762,6.78182869561,13.9635520412,0.0,8.25718729233,10.0299323277,5.75659315663,0.0,0.0,5.75659315663
 06/26  03:00:00,45.4135244673,6.66852952106,12.9184971993,0.0,8.25718729233,10.0299323277,5.75607155354,0.0,0.0,5.75607155354
 06/26  04:00:00,45.7152402292,6.55453739318,11.727586826,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,51.283171619,6.53708617196,11.6172607313,0.0,12.1011305571,15.3678112995,5.77769770971,0.0,0.0,5.77769770971
 06/26  06:00:00,81.7042856758,7.20049274696,17.4986222872,0.0,19.7275818095,37.2640762949,11.5881771525,0.0,0.0,11.5881771525
 06/26  07:00:00,107.785409805,7.77004926552,24.406017382,0.0,24.3117294858,51.2795993405,17.4368318993,0.0,0.0,17.4368318993
 06/26  08:00:00,98.3090909207,7.31079176483,26.6640796488,0.0,23.6694662846,40.6342015617,29.3400572907,0.0,0.0,29.3400572907
 06/26  09:00:00,97.6017481092,7.35847066702,30.9164189678,0.0,23.6694662846,35.6302164847,41.4285544747,0.0,18.025,23.4035544747
 06/26  10:00:00,79.6895783319,7.17888384776,30.780558063,0.0,18.7433767983,22.9618409725,35.55542912,0.0,18.025,17.53042912
 06/26  11:00:00,81.1603994833,7.27813040044,32.1543817986,0.0,18.7433767983,22.9618409725,41.3477719984,0.0,18.025,23.3227719984
 06/26  12:00:00,83.4120779788,7.4173867021,34.2233576741,0.0,18.5889407304,23.1597249699,35.520603976,0.0,18.025,17.495603976
 06/26  13:00:00,86.0702494323,7.58006741088,36.4723422544,0.0,18.7433767983,23.2517909448,35.5193263062,0.0,18.025,17.4943263062
 06/26  14:00:00,88.4244071434,7.74249611232,38.6640746655,0.0,18.7433767983,23.2517909448,41.3406713951,0.0,18.025,23.3156713951
 06/26  15:00:00,90.483371298,7.91672238696,40.8387635497,0.0,18.7433767983,22.9618409725,35.5202312534,0.0,18.025,17.4952312534
 06/26  16:00:00,95.2802015131,8.03151101261,41.0694854481,0.0,18.7433767983,27.431320555,23.7866259337,0.0,18.025,5.76162593375
 06/26  17:00:00,107.807625672,8.36437262124,41.0757934711,0.0,17.6635504202,40.6971502883,5.77163962758,0.0,0.0,5.77163962758
 06/26  18:00:00,115.20330268,8.62883927758,41.7021696233,0.0,27.5259009287,37.3340067412,10.3053868667,0.0,0.0,10.3053868667
 06/26  19:00:00,118.035983147,8.79821269868,42.0401818239,0.0,33.8341110165,33.3544677425,7.04944868075,0.0,0.0,7.04944868075
 06/26  20:00:00,127.973590715,8.98539707565,41.7524512191,0.0,36.5179666069,38.8247702939,5.78169744966,0.0,0.0,5.78169744966
 06/26  21:00:00,126.154600387,8.94768918945,39.8341239744,0.0,32.965339924,36.8579353714,11.5881224851,0.0,0.0,11.5881224851
 06/26  22:00:00,95.720704246,8.32405912216,33.5710695658,0.0,25.6355707503,20.6438685092,11.5563771442,0.0,0.0,11.5563771442
 06/26  23:00:00,70.0248898741,7.75417217696,27.9981913183,0.0,15.0252895274,11.7056064465,5.76707257259,0.0,0.0,5.76707257259
 06/26  24:00:00,60.7307719652,7.44670053105,24.0373094641,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,55.3386754657,7.20823310465,20.4443905339,0.0,10.0992000411,10.047477231,5.75660537688,0.0,0.0,5.75660537688
 06/27  02:00:00,52.2406269559,7.06285502371,19.3512774628,0.0,8.25718729233,10.0299323277,5.75649462148,0.0,0.0,5.75649462148
 06/27  03:00:00,51.7318881544,6.97962415312,18.9257719023,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,52.9783963529,6.91916709007,18.6261139,0.0,8.25718729233,11.6354268332,5.76159578411,0.0,0.0,5.76159578411
 06/27  05:00:00,60.2428561784,6.97397863835,20.1400645225,0.0,12.1011305571,15.3678112995,5.77748927863,0.0,0.0,5.77748927863
 06/27  06:00:00,89.8071216978,7.61292845068,25.1890380473,0.0,19.7275818095,37.2640762949,11.5878473567,0.0,0.0,11.5878473567
 06/27  07:00:00,110.372155371,7.93798340397,26.8248466596,0.0,24.3117294858,51.2795993405,17.43440463,0.0,0.0,17.43440463
 06/27  08:00:00,95.8634261514,7.24327287557,24.2859502225,0.0,23.6694662846,40.6342015617,23.4747875046,0.0,0.0,23.4747875046
 06/27  09:00:00,89.9844675197,7.07470397847,23.5829197995,0.0,23.6694662846,35.6302164847,41.4329473884,0.0,18.025,23.4079473884
 06/27  10:00:00,69.487729872,6.76213927536,20.9954569414,0.0,18.7433767983,22.9618409725,41.3918222317,0.0,18.025,23.3668222317
 06/27  11:00:00,71.2597631034,6.82356481944,22.7083168796,0.0,18.7433767983,22.9618409725,35.5220981127,0.0,18.025,17.4970981127
 06/27  12:00:00,74.5554457486,6.94797467972,25.8361391196,0.0,18.5889407304,23.1597249699,35.5155539672,0.0,18.025,17.4905539672
 06/27  13:00:00,76.6621157301,6.99939668338,27.6448898728,0.0,18.7433767983,23.2517909448,41.3435109878,0.0,18.025,23.3185109878
 06/27  14:00:00,76.3104104295,7.01278208678,27.2797952442,0.0,18.7433767983,23.2517909448,35.5182734138,0.0,18.025,17.4932734138
 06/27  15:00:00,76.1409635545,7.09781618039,27.3152633323,0.0,18.7433767983,22.9618409725,35.5148749834,0.0,18.025,17.4898749834
 06/27  16:00:00,80.3426232199,7.15435557523,27.0090747349,0.0,18.7433767983,27.431320555,23.7865630775,0.0,18.025,5.76156307753
 06/27  17:00:00,92.6954344031,7.45226036598,26.8757281735,0.0,17.6635504202,40.6971502883,5.77191019727,0.0,0.0,5.77191019727
 06/27  18:00:00,99.8704553568,7.69726935627,27.3009070157,0.0,27.5259009287,37.3340067412,11.5767077309,0.0,0.0,11.5767077309
 06/27  19:00:00,102.789842648,7.85630487608,27.7359638742,0.0,33.8341110165,33.3544677425,5.78208954427,0.0,0.0,5.78208954427
 06/27  20:00:00,112.489414968,8.04956791912,27.2041109817,0.0,36.5179666069,38.8247702939,11.5446570406,0.0,0.0,11.5446570406
 06/27  21:00:00,111.049156024,8.03875794261,25.6376251293,0.0,32.965339924,36.8579353714,11.585961166,0.0,0.0,11.585961166
 06/27  22:00:00,82.0874414298,7.51020741661,20.7516761982,0.0,25.6355707503,20.6438685092,5.78784805573,0.0,0.0,5.78784805573
 06/27  23:00:00,57.8227213665,7.02829224943,16.5219096928,0.0,15.0252895274,11.7056064465,5.76704552522,0.0,0.0,5.76704552522
 06/27  24:00:00,50.2315809481,6.79561395931,14.1892056418,0.0,11.6412384099,10.0650221343,5.76173284078,0.0,0.0,5.76173284078
 06/28  01:00:00,46.5049080415,6.61274003317,12.2061216231,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,43.409561862,6.4900538627,11.0930183029,0.0,8.25718729233,10.0299323277,5.75642422907,0.0,0.0,5.75642422907
 06/28  03:00:00,42.5869117777,6.41001902257,10.3504021211,0.0,8.25718729233,10.0299323277,5.75619288773,0.0,0.0,5.75619288773
 06/28  04:00:00,43.4324824806,6.33810476466,9.66127278657,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,49.4052620102,6.35226284291,9.92419212486,0.0,12.1011305571,15.3678112995,5.77745625914,0.0,0.0,5.77745625914
 06/28  06:00:00,78.334254573,6.92699781331,14.4021170813,0.0,19.7275818095,37.2640762949,12.5115677027,0.0,0.0,12.5115677027
 06/28  07:00:00,100.931685785,7.32012020756,18.0022656726,0.0,24.3117294858,51.2795993405,16.5047737421,0.0,0.0,16.5047737421
 06/28  08:00:00,88.2285600979,6.78862936375,17.1057396771,0.0,23.6694662846,40.6342015617,29.3356851724,0.0,0.0,29.3356851724
 06/28  09:00:00,85.301292011,6.72916638768,19.2452868662,0.0,23.6694662846,35.6302164847,41.4256693043,0.0,18.025,23.4006693043
 06/28  10:00:00,66.2117371591,6.46446039366,18.0171561467,0.0,18.7433767983,22.9618409725,35.5538120284,0.0,18.025,17.5288120284
 06/28  11:00:00,68.3169151783,6.54546232537,20.0435754573,0.0,18.7433767983,22.9618409725,41.3448205187,0.0,18.025,23.3198205187
 06/28  12:00:00,73.5483553942,6.7559093743,25.0211228351,0.0,18.5889407304,23.1597249699,35.5181662069,0.0,18.025,17.4931662069
 06/28  13:00:00,76.8842794206,6.91649342385,27.9499567744,0.0,18.7433767983,23.2517909448,35.5186917496,0.0,18.025,17.4936917496
 06/28  14:00:00,74.8532278316,6.92331835393,25.9120815466,0.0,18.7433767983,23.2517909448,35.515177033,0.0,18.025,17.490177033
 06/28  15:00:00,72.5392463983,6.94686408051,23.8645078508,0.0,18.7433767983,22.9618409725,41.3429131966,0.0,18.025,23.3179131966
 06/28  16:00:00,76.1948314617,6.99145063993,23.0241884855,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,88.3677167173,7.26984853048,22.7304239095,0.0,17.6635504202,40.6971502883,5.77205847648,0.0,0.0,5.77205847648
 06/28  18:00:00,95.0949973353,7.47405394321,22.7486791619,0.0,27.5259009287,37.3340067412,11.5765693636,0.0,0.0,11.5765693636
 06/28  19:00:00,97.8332672928,7.62337069587,23.0123286164,0.0,33.8341110165,33.3544677425,11.5437785741,0.0,0.0,11.5437785741
 06/28  20:00:00,107.367698159,7.77075209265,22.3612243375,0.0,36.5179666069,38.8247702939,5.78229888232,0.0,0.0,5.78229888232
 06/28  21:00:00,106.246529335,7.72634222848,21.1474302781,0.0,32.965339924,36.8579353714,11.587619743,0.0,0.0,11.587619743
 06/28  22:00:00,77.8022583576,7.21571161411,16.7609945538,0.0,25.6355707503,20.6438685092,11.5554599328,0.0,0.0,11.5554599328
 06/28  23:00:00,53.8999880028,6.7503591573,12.877117219,0.0,15.0252895274,11.7056064465,5.76695004543,0.0,0.0,5.76695004543
 06/28  24:00:00,46.4870782056,6.52814773967,10.7121789573,0.0,11.6412384099,10.0650221343,0.536482440585,0.516482440585,0.0,0.02
 06/29  01:00:00,43.0958794408,6.36306547066,9.04676739299,0.0,10.0992000411,10.047477231,7.09131677039,1.33499312791,0.0,5.75632364248
 06/29  02:00:00,39.8884063052,6.23005469251,7.83186880093,0.0,8.25718729233,10.0299323277,1.72600747406,1.70600747406,0.0,0.02
 06/29  03:00:00,38.8517649837,6.13021558132,6.89506128779,0.0,8.25718729233,10.0299323277,8.09886183498,2.34247019254,0.0,5.75639164244
 06/29  04:00:00,39.4765965529,6.03737053214,6.00612358976,0.0,8.25718729233,11.6354268332,9.90416447088,4.14285820383,0.0,5.76130626705
 06/29  05:00:00,44.8342834045,6.0101682196,5.69531829595,0.0,12.1011305571,15.3678112995,11.027262336,5.24990667973,0.0,5.77735565631
 06/29  06:00:00,73.254658738,6.54331996668,9.70621767079,0.0,19.7275818095,37.2640762949,15.9060810123,4.32001826121,0.0,11.5860627511
 06/29  07:00:00,96.1225225938,6.98251624077,13.5307237215,0.0,24.3117294858,51.2795993405,13.6951935492,2.06546901116,0.0,11.629724538
 06/29  08:00:00,84.2440289153,6.5496353469,13.3602168458,0.0,23.6694662846,40.6342015617,29.3361757588,0.0,0.0,29.3361757588
 06/29  09:00:00,81.9482784013,6.56025910228,16.0611968117,0.0,23.6694662846,35.6302164847,41.4275628766,0.0,18.025,23.4025628766
 06/29  10:00:00,63.7527646749,6.38345406003,15.6391923477,0.0,18.7433767983,22.9618409725,35.5529783786,0.0,18.025,17.5279783786
 06/29  11:00:00,63.2277703322,6.37434410089,15.1255540187,0.0,18.7433767983,22.9618409725,41.3449690499,0.0,18.025,23.3199690499
 06/29  12:00:00,63.5408587613,6.37496173242,15.3945773549,0.0,18.5889407304,23.1597249699,35.5204533932,0.0,18.025,17.4954533932
 06/29  13:00:00,63.1300519388,6.39743845093,14.7147893168,0.0,18.7433767983,23.2517909448,35.5142473204,0.0,18.025,17.4892473204
 06/29  14:00:00,63.1146315333,6.40057400855,14.6962381362,0.0,18.7433767983,23.2517909448,41.3409568574,0.0,18.025,23.3159568574
 06/29  15:00:00,63.2396826296,6.43219230375,15.0796178567,0.0,18.7433767983,22.9618409725,35.5188406007,0.0,18.025,17.4938406007
 06/29  16:00:00,68.3238755822,6.51990491781,15.6247812462,0.0,18.7433767983,27.431320555,23.7864836112,0.0,18.025,5.7614836112
 06/29  17:00:00,80.9151225625,6.81162680851,15.7360614015,0.0,17.6635504202,40.6971502883,5.77198421181,0.0,0.0,5.77198421181
 06/29  18:00:00,88.1733786008,7.01539719424,16.2857304668,0.0,27.5259009287,37.3340067412,11.5757847239,0.0,0.0,11.5757847239
 06/29  19:00:00,91.9397697198,7.19978831334,17.5424264693,0.0,33.8341110165,33.3544677425,5.78238862768,0.0,0.0,5.78238862768
 06/29  20:00:00,103.472484234,7.43693197911,18.7998411463,0.0,36.5179666069,38.8247702939,5.79640527927,0.0147351733165,0.0,5.78167010595
 06/29  21:00:00,103.9518569,7.50632822973,19.0727878988,0.0,32.965339924,36.8579353714,11.5871837075,0.0,0.0,11.5871837075
 06/29  22:00:00,76.647932031,7.07906526686,15.7433266323,0.0,25.6355707503,20.6438685092,11.5543213889,0.0,0.0,11.5543213889
 06/29  23:00:00,53.2087099559,6.65554493189,12.2806581927,0.0,15.0252895274,11.7056064465,5.92867675656,0.161923874403,0.0,5.76675288216
 06/29  24:00:00,45.7915889595,6.43979746477,10.1050449228,0.0,11.6412384099,10.0650221343,0.925670177435,0.905670177435,0.0,0.02
 06/30  01:00:00,42.4330823743,6.28380163916,8.46324106026,0.0,10.0992000411,10.047477231,7.41357352276,1.6572157477,0.0,5.75635777506
 06/30  02:00:00,39.1161995411,6.14699628955,7.14272004319,0.0,8.25718729233,10.0299323277,8.35203127392,2.59561426037,0.0,5.75641701355
 06/30  03:00:00,38.1804788812,6.05890117183,6.29509756552,0.0,8.25718729233,10.0299323277,3.51762180795,3.49762180795,0.0,0.02
 06/30  04:00:00,39.2016785682,5.99818398817,5.77039468949,0.0,8.25718729233,11.6354268332,9.60215807509,3.84072674615,0.0,5.76143132893
 06/30  05:00:00,45.3095255381,6.03073230938,6.15000733217,0.0,12.1011305571,15.3678112995,8.29850609711,2.52136958201,0.0,5.7771365151
 06/30  06:00:00,74.1022207835,6.59767390312,10.4994380484,0.0,19.7275818095,37.2640762949,13.6244424517,2.03842353526,0.0,11.5860189165
 06/30  07:00:00,97.137943402,7.0455853896,14.4830946841,0.0,24.3117294858,51.2795993405,18.3328241094,0.899713912136,0.0,17.4331101973
 06/30  08:00:00,85.4029436092,6.60654995308,14.4622329053,0.0,23.6694662846,40.6342015617,23.4791193388,0.00928442408684,0.0,23.4698349147
 06/30  09:00:00,84.2600265004,6.65733726772,18.2758758271,0.0,23.6694662846,35.6302164847,41.4276204019,0.0,18.025,23.4026204019
 06/30  10:00:00,66.4016645737,6.47840606106,18.1931471858,0.0,18.7433767983,22.9618409725,41.3882896644,0.0,18.025,23.3632896644
 06/30  11:00:00,68.0338143097,6.57312062078,19.7328265508,0.0,18.7433767983,22.9618409725,35.5189675041,0.0,18.025,17.4939675041
 06/30  12:00:00,70.4058971727,6.71473229016,21.9198483174,0.0,18.5889407304,23.1597249699,35.5171671493,0.0,18.025,17.4921671493
 06/30  13:00:00,73.3767319657,6.8719560497,24.4869597028,0.0,18.7433767983,23.2517909448,41.3372669247,0.0,18.025,23.3122669247
 06/30  14:00:00,74.4568200159,6.95232420512,25.4866802852,0.0,18.7433767983,23.2517909448,35.5172233973,0.0,18.025,17.4922233973
 06/30  15:00:00,73.393323997,6.9555262598,24.7099283179,0.0,18.7433767983,22.9618409725,35.5146215144,0.0,18.025,17.4896215144
 06/30  16:00:00,76.2220140077,6.95997808013,23.0828546829,0.0,18.7433767983,27.431320555,23.7855277386,0.0,18.025,5.76052773862
 06/30  17:00:00,86.3283245578,7.17462278917,20.7862779037,0.0,17.6635504202,40.6971502883,5.77183305334,0.0,0.0,5.77183305334
 06/30  18:00:00,93.1289852784,7.37700098805,20.8797476817,0.0,27.5259009287,37.3340067412,11.5751339634,0.0,0.0,11.5751339634
 06/30  19:00:00,95.7802429981,7.49861381483,21.0840865647,0.0,33.8341110165,33.3544677425,5.78206896265,0.0,0.0,5.78206896265
 06/30  20:00:00,104.620896838,7.55712238749,19.8280705363,0.0,36.5179666069,38.8247702939,5.93636346463,0.154181237518,0.0,5.78218222711
 06/30  21:00:00,104.006940819,7.54558230314,19.0886336678,0.0,32.965339924,36.8579353714,11.6793036639,0.092635368038,0.0,11.5866682959
 06/30  22:00:00,76.9544720252,7.12047870653,16.0084674061,0.0,25.6355707503,20.6438685092,11.5552488734,0.0,0.0,11.5552488734
 06/30  23:00:00,54.2009898113,6.73456683351,13.1939221581,0.0,15.0252895274,11.7056064465,5.76674195388,0.0,0.0,5.76674195388
 06/30  24:00:00,48.0058831186,6.59775624404,12.1613830924,0.0,11.6412384099,10.0650221343,5.76147923608,0.0,0.0,5.76147923608
 07/01  01:00:00,48.8667212614,6.5568968004,11.8643102605,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,43.5551994215,6.46108876129,11.2676296535,0.0,8.25718729233,10.0299323277,5.75623676796,0.0,0.0,5.75623676796
 07/01  03:00:00,43.4499475313,6.43012328593,11.1933492492,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  04:00:00,45.3444901117,6.43205907421,11.4793367948,0.0,8.25718729233,11.6354268332,5.76101676915,0.0,0.0,5.76101676915
 07/01  05:00:00,48.1251741704,6.4402339451,11.9775403944,0.0,8.71707943955,15.3327214929,5.76665774925,0.0,0.0,5.76665774925
 07/01  06:00:00,67.1130277817,6.75461269432,16.2069966648,0.0,18.5082010057,25.6353820695,5.77654126727,0.0,0.0,5.77654126727
 07/01  07:00:00,90.9394996133,7.3150278484,23.1376983045,0.0,19.4083231844,41.0650158608,11.5864239966,0.0,0.0,11.5864239966
 07/01  08:00:00,125.155496416,7.94847032575,32.8434556787,0.0,26.3286599382,57.9988325916,29.4660975402,0.0,0.0,29.4660975402
 07/01  09:00:00,108.792347806,7.62291165358,31.95984542,0.0,26.3286599382,42.8504436482,47.3575346348,0.0,18.025,29.3325346348
 07/01  10:00:00,79.2153601914,7.11317131426,26.8866424736,0.0,21.7447113004,23.4437158914,38.7286323933,0.0,18.025,20.7036323933
 07/01  11:00:00,75.1248348505,7.05206675475,25.3189646488,0.0,19.3027497915,23.426170988,38.2450562687,0.0,18.025,20.2200562687
 07/01  12:00:00,74.6469838757,7.06754824137,24.6834628045,0.0,19.1483137236,23.7250123474,35.512927607,0.0,18.025,17.487927607
 07/01  13:00:00,76.1649858483,7.1206791023,26.0027938958,0.0,19.3027497915,23.7161209604,41.3392075447,0.0,18.025,23.3142075447
 07/01  14:00:00,76.2306945171,7.13663824646,26.0525404346,0.0,19.3027497915,23.7161209604,35.5146161345,0.0,18.025,17.4896161345
 07/01  15:00:00,74.942120766,7.12918569003,25.0613672547,0.0,19.3027497915,23.426170988,35.5148762874,0.0,18.025,17.4898762874
 07/01  16:00:00,79.0690560217,7.15283774362,24.7133415804,0.0,19.3027497915,27.8956505705,23.7859182341,0.0,18.025,5.7609182341
 07/01  17:00:00,87.7652954031,7.37616053483,24.5637804808,0.0,18.2229234133,37.5968344597,5.76653591811,0.0,0.0,5.76653591811
 07/01  18:00:00,102.51748612,7.68680133491,25.0520409099,0.0,32.690315043,37.0816133363,5.77164772219,0.0,0.0,5.77164772219
 07/01  19:00:00,102.892280667,7.8535780252,25.1483935909,0.0,36.8143715336,33.066984531,5.78094377903,0.0,0.0,5.78094377903
 07/01  20:00:00,109.913578852,8.01351459309,24.8856700913,0.0,36.3493007332,38.7721355839,11.5422142611,0.0,0.0,11.5422142611
 07/01  21:00:00,111.46746519,7.91097169405,23.0079668569,0.0,36.1807251679,36.8228455648,5.78212624643,0.0,0.0,5.78212624643
 07/01  22:00:00,85.3447563859,7.42526338884,18.6910806033,0.0,31.0351095914,20.6438685092,11.5862019055,0.0,0.0,11.5862019055
 07/01  23:00:00,58.3427687006,6.95053620987,14.7177064555,0.0,17.4250845679,11.7056064465,5.77700920873,0.0,0.0,5.77700920873
 07/01  24:00:00,49.7605655221,6.73084614616,12.5830807937,0.0,12.8411359301,10.0650221343,5.76123665496,0.0,0.0,5.76123665496
 07/02  01:00:00,48.4746635833,6.59868745275,11.3110427859,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,42.4500162717,6.44657989975,10.0575378399,0.0,8.34152022915,10.0650221343,5.75625276964,0.0,0.0,5.75625276964
 07/02  03:00:00,41.5903165665,6.35851562606,9.28590417565,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,42.5210230726,6.29025796725,8.67825663726,0.0,8.34152022915,11.6705166398,5.76146332589,0.0,0.0,5.76146332589
 07/02  05:00:00,44.5126956698,6.24511591338,8.44076398276,0.0,8.80141237637,15.3678112995,5.76658188707,0.0,0.0,5.76658188707
 07/02  06:00:00,60.7170538265,6.44207069719,10.1235745027,0.0,18.5082010057,25.6353820695,5.77631023674,0.0,0.0,5.77631023674
 07/02  07:00:00,81.0781059306,6.82987231534,13.6420512761,0.0,19.4926561212,41.1001056674,11.5861049782,0.0,0.0,11.5861049782
 07/02  08:00:00,111.574306575,7.34049968867,19.8702537827,0.0,26.3286599382,57.9988325916,29.4631367016,0.0,0.0,29.4631367016
 07/02  09:00:00,97.8156134559,7.14438028631,21.5810851783,0.0,26.2443270014,42.8153538416,47.3479296313,0.0,18.025,29.3229296313
 07/02  10:00:00,72.6109761247,6.81995599369,20.57547873,0.0,21.7447113004,23.4437158914,41.4296208193,0.0,18.025,23.4046208193
 07/02  11:00:00,70.6101280786,6.83017909633,20.9664408687,0.0,19.3449162599,23.4437158914,35.5502941398,0.0,18.025,17.5252941398
 07/02  12:00:00,73.2465828172,6.95218575673,23.338720407,0.0,19.190480192,23.7425572507,41.3372071037,0.0,18.025,23.3122071036
 07/02  13:00:00,80.7109846308,7.25744365013,30.47174029,0.0,19.260583323,23.698576057,35.5174272032,0.0,18.025,17.4924272032
 07/02  14:00:00,85.55502113,7.50259776732,35.0706236629,0.0,19.260583323,23.698576057,35.5130047935,0.0,18.025,17.4880047935
 07/02  15:00:00,86.4933334076,7.61400101729,36.1874826973,0.0,19.260583323,23.4086260847,35.5131522737,0.0,18.025,17.4881522737
 07/02  16:00:00,93.2714258041,7.7819171237,38.3463497997,0.0,19.260583323,27.8781056672,23.7862059123,0.0,18.025,5.76120591227
 07/02  17:00:00,103.876025558,8.14609397893,39.9642938529,0.0,18.1807569449,37.5792895564,5.76640054799,0.0,0.0,5.76640054799
 07/02  18:00:00,119.708398868,8.54889052658,41.500293871,0.0,32.6059821062,37.0465235296,5.77165831699,0.0,0.0,5.77165831699
 07/02  19:00:00,120.788521966,8.77074311081,42.1274770651,0.0,36.8143715336,33.066984531,5.78171704341,0.0,0.0,5.78171704341
 07/02  20:00:00,127.529363156,8.93553276589,41.4600230726,0.0,36.43363367,38.8072253906,11.5437264604,0.0,0.0,11.5437264604
 07/02  21:00:00,127.729780955,8.80727406763,38.4934151085,0.0,36.0963922311,36.7877557581,5.7820633915,0.0,0.0,5.7820633915
 07/02  22:00:00,98.6816579971,8.18817557058,31.38450727,0.0,30.9507766546,20.6087787026,11.5859715931,0.0,0.0,11.5859715931
 07/02  23:00:00,71.5323570818,7.68902174987,27.1688169208,0.0,17.4250845679,11.7056064465,5.77705779905,0.0,0.0,5.77705779905
 07/02  24:00:00,64.8601857651,7.54385241958,26.7502782281,0.0,12.925468867,10.100111941,5.76146182902,0.0,0.0,5.76146182902
 07/03  01:00:00,60.8062819941,7.39021118485,25.7300407751,0.0,10.0992000411,10.047477231,5.75606253508,0.0,0.0,5.75606253508
 07/03  02:00:00,58.0390093993,7.27531804977,24.9372229544,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,57.2076102607,7.20213741705,24.1789992648,0.0,8.25718729233,10.0299323277,5.75577104676,0.0,0.0,5.75577104676
 07/03  04:00:00,57.7919610842,7.12837918468,23.2305028746,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,62.9150740279,7.11823566007,22.6680751309,0.0,12.1011305571,15.3678112995,11.5333134174,0.0,0.0,11.5333134174
 07/03  06:00:00,90.1782365279,7.66419869032,25.5089752087,0.0,19.7275818095,37.2640762949,11.5832302236,0.0,0.0,11.5832302236
 07/03  07:00:00,111.259714656,7.99813572027,27.6523797398,0.0,24.3117294858,51.2795993405,11.626789027,0.0,0.0,11.626789027
 07/03  08:00:00,98.8810531989,7.39261618347,27.1543139328,0.0,23.6694662846,40.6342015617,29.3290782595,0.0,0.0,29.3290782595
 07/03  09:00:00,95.4677720843,7.31126998096,28.8297103871,0.0,23.6694662846,35.6302164847,35.576699147,0.0,18.025,17.551699147
 07/03  10:00:00,76.2755721195,7.05803200101,27.4874577554,0.0,18.7433767983,22.9618409725,41.3855605849,0.0,18.025,23.3605605849
 07/03  11:00:00,77.5287018664,7.10194495602,28.6989035813,0.0,18.7433767983,22.9618409725,35.5176447463,0.0,18.025,17.4926447463
 07/03  12:00:00,81.1838353524,7.25133431513,32.1612008745,0.0,18.5889407304,23.1597249699,41.3364265471,0.0,18.025,23.3114265471
 07/03  13:00:00,83.8376719496,7.40872112748,34.4111484,0.0,18.7433767983,23.2517909448,35.5162694496,0.0,18.025,17.4912694496
 07/03  14:00:00,85.0070391953,7.51768584023,35.4715480577,0.0,18.7433767983,23.2517909448,35.5123882529,0.0,18.025,17.4873882529
 07/03  15:00:00,87.917509767,7.73369909204,38.4559571231,0.0,18.7433767983,22.9618409725,35.5124253078,0.0,18.025,17.4874253078
 07/03  16:00:00,94.7675022745,7.96951269718,40.6188270845,0.0,18.7433767983,27.431320555,23.7862151498,0.0,18.025,5.76121514979
 07/03  17:00:00,109.256862335,8.4111497043,42.4783110074,0.0,17.6635504202,40.6971502883,5.77124602703,0.0,0.0,5.77124602703
 07/03  18:00:00,118.066315158,8.74258608624,44.4515332859,0.0,27.5259009287,37.3340067412,11.574432923,0.0,0.0,11.574432923
 07/03  19:00:00,123.189061059,9.03196411637,46.9595835921,0.0,33.8341110165,33.3544677425,5.78139959305,0.0,0.0,5.78139959305
 07/03  20:00:00,134.016146688,9.28410796693,47.4963637007,0.0,36.5179666069,38.8247702939,11.5430231336,0.0,0.0,11.5430231336
 07/03  21:00:00,132.336535871,9.23746479081,45.7263893469,0.0,32.965339924,36.8579353714,11.5855627807,0.0,0.0,11.5855627807
 07/03  22:00:00,100.965390167,8.55036669905,38.5895342631,0.0,25.6355707503,20.6438685092,5.78725279821,0.0,0.0,5.78725279821
 07/03  23:00:00,74.854209665,7.94902656147,32.632701174,0.0,15.0252895274,11.7056064465,5.76662402508,0.0,0.0,5.76662402508
 07/03  24:00:00,65.8067046829,7.65137709471,28.9085962711,0.0,11.6412384099,10.0650221343,5.76142384916,0.0,0.0,5.76142384916
 07/04  01:00:00,63.7080642046,7.45921142941,25.6839275999,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,56.5495630158,7.2562382163,23.34743253,0.0,8.34152022915,10.0650221343,5.75617800111,0.0,0.0,5.75617800111
 07/04  03:00:00,55.5362716688,7.16376255222,22.4266211475,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,56.125275313,7.0865406612,21.4862344775,0.0,8.34152022915,11.6705166398,5.76137113359,0.0,0.0,5.76137113359
 07/04  05:00:00,57.1089587035,7.00085055717,20.2813041781,0.0,8.80141237637,15.3678112995,5.76642134615,0.0,0.0,5.76642134615
 07/04  06:00:00,72.9568802065,7.18362000849,21.6218685077,0.0,18.5082010057,25.6353820695,5.77573676006,0.0,0.0,5.77573676006
 07/04  07:00:00,93.6523259894,7.59431710726,25.4518560095,0.0,19.4926561212,41.1001056674,11.5852806501,0.0,0.0,11.5852806501
 07/04  08:00:00,126.415957641,8.14780819481,33.9046356462,0.0,26.3286599382,57.9988325916,29.4615427973,0.0,0.0,29.4615427973
 07/04  09:00:00,111.471614813,7.88398099391,34.4975083165,0.0,26.2443270014,42.8153538416,47.3477202862,0.0,18.025,29.3227202862
 07/04  10:00:00,85.2762271413,7.50103873103,32.5596692846,0.0,21.7447113004,23.4437158914,41.4268164899,0.0,18.025,23.4018164899
 07/04  11:00:00,84.0003771787,7.54489233954,33.641991326,0.0,19.3449162599,23.4437158914,35.5489512953,0.0,18.025,17.5239512953
 07/04  12:00:00,85.7427712772,7.65304614048,35.1340551703,0.0,19.190480192,23.7425572507,35.5117190334,0.0,18.025,17.4867190334
 07/04  13:00:00,88.5280298905,7.79659367114,37.7496486712,0.0,19.260583323,23.698576057,41.3372077201,0.0,18.025,23.3122077201
 07/04  14:00:00,89.7404886739,7.89601820934,38.8626798077,0.0,19.260583323,23.698576057,35.5128071122,0.0,18.025,17.4878071122
 07/04  15:00:00,89.9064445925,7.95930648475,39.2552958438,0.0,19.260583323,23.4086260847,35.5128046731,0.0,18.025,17.4878046731
 07/04  16:00:00,93.8892199112,7.98946375049,38.7566049045,0.0,19.260583323,27.8781056672,23.7860852206,0.0,18.025,5.76108522063
 07/04  17:00:00,102.59036329,8.22715586346,38.5975825299,0.0,18.1807569449,37.5792895564,5.76547576778,0.0,0.0,5.76547576778
 07/04  18:00:00,118.779398425,8.61305444547,40.5071446159,0.0,32.6059821062,37.0465235296,5.77159020781,0.0,0.0,5.77159020781
 07/04  19:00:00,120.526412408,8.83113049679,41.80500158,0.0,36.8143715336,33.066984531,5.78000554255,0.0,0.0,5.78000554255
 07/04  20:00:00,127.81141952,9.01115565783,41.666475644,0.0,36.43363367,38.8072253906,11.5409422589,0.0,0.0,11.5409422589
 07/04  21:00:00,128.404301161,8.88007171261,39.0951551486,0.0,36.0963922311,36.7877557581,5.7818078427,0.0,0.0,5.7818078427
 07/04  22:00:00,101.175255477,8.31908054415,33.7472298754,0.0,30.9507766546,20.6087787026,11.5843096377,0.0,0.0,11.5843096377
 07/04  23:00:00,72.3483739214,7.74948172798,27.9243922266,0.0,17.4250845679,11.7056064465,5.77669047635,0.0,0.0,5.77669047635
 07/04  24:00:00,63.3040774167,7.5097610127,25.2282699088,0.0,12.925468867,10.100111941,5.76129802775,0.0,0.0,5.76129802775
 07/05  01:00:00,57.9211279585,7.30419514511,22.9309151932,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,53.967030779,7.14322871707,20.9973355534,0.0,8.25718729233,10.0299323277,5.75620217007,0.0,0.0,5.75620217007
 07/05  03:00:00,52.7348185931,7.05221713438,19.8561406815,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,53.6805912063,6.99457135333,19.2529462322,0.0,8.25718729233,11.6354268332,5.76129091157,0.0,0.0,5.76129091157
 07/05  05:00:00,60.2629672306,7.03615627528,20.0980677219,0.0,12.1011305571,15.3678112995,5.77652542332,0.0,0.0,5.77652542332
 07/05  06:00:00,91.4451663497,7.72498785967,26.7151433305,0.0,19.7275818095,37.2640762949,11.584754743,0.0,0.0,11.584754743
 07/05  07:00:00,116.541343561,8.25105400388,32.6811236955,0.0,24.3117294858,51.2795993405,17.4276235657,0.0,0.0,17.4276235657
 07/05  08:00:00,105.01048929,7.69940420853,32.9769896162,0.0,23.6694662846,40.6342015617,23.4643375923,0.0,0.0,23.4643375923
 07/05  09:00:00,101.486022808,7.63342807058,34.5258297127,0.0,23.6694662846,35.6302164847,41.4223907946,0.0,18.025,23.3973907946
 07/05  10:00:00,81.0450794254,7.34741415114,31.9675893678,0.0,18.7433767983,22.9618409725,41.3826839768,0.0,18.025,23.3576839768
 07/05  11:00:00,81.832171413,7.39810855037,32.706219205,0.0,18.7433767983,22.9618409725,35.515096871,0.0,18.025,17.490096871
 07/05  12:00:00,85.3405858729,7.57344116539,35.995851649,0.0,18.5889407304,23.1597249699,35.5138387864,0.0,18.025,17.4888387864
 07/05  13:00:00,87.3504258006,7.7179176661,37.6147140986,0.0,18.7433767983,23.2517909448,36.4441334152,0.0,18.025,18.4191334152
 07/05  14:00:00,87.1414610486,7.75208575266,37.3715838641,0.0,18.7433767983,23.2517909448,40.4046368462,0.0,18.025,22.3796368462
 07/05  15:00:00,87.4766274307,7.83345949899,37.9153231922,0.0,18.7433767983,22.9618409725,35.5128212677,0.0,18.025,17.4878212677
 07/05  16:00:00,92.9869355147,7.95737771449,38.8503985081,0.0,18.7433767983,27.431320555,23.7861676075,0.0,18.025,5.7611676075
 07/05  17:00:00,106.756886729,8.34297146835,40.0465259012,0.0,17.6635504202,40.6971502883,5.77140644696,0.0,0.0,5.77140644696
 07/05  18:00:00,115.585267761,8.68676985324,42.0263293363,0.0,27.5259009287,37.3340067412,11.5741879503,0.0,0.0,11.5741879503
 07/05  19:00:00,119.881439556,8.93561824685,43.7483247282,0.0,33.8341110165,33.3544677425,5.78139332477,0.0,0.0,5.78139332477
 07/05  20:00:00,129.73912499,9.1230779102,43.3803952997,0.0,36.5179666069,38.8247702939,5.78060901616,0.0,0.0,5.78060901616
 07/05  21:00:00,127.20494153,9.02149262319,40.8107976238,0.0,32.965339924,36.8579353714,11.5849536479,0.0,0.0,11.5849536479
 07/05  22:00:00,96.265994597,8.36525182542,34.075268313,0.0,25.6355707503,20.6438685092,11.5528757576,0.0,0.0,11.5528757576
 07/05  23:00:00,70.7114027015,7.80230650724,28.6366275775,0.0,15.0252895274,11.7056064465,5.76643920149,0.0,0.0,5.76643920149
 07/05  24:00:00,62.9535383919,7.54754460452,26.1592780162,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,59.5031598031,7.37480032055,24.4423387687,0.0,10.0992000411,10.047477231,5.75619451253,0.0,0.0,5.75619451253
 07/06  02:00:00,56.1190708747,7.23031102296,23.062302576,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,55.104839075,7.1380028155,22.1403739095,0.0,8.25718729233,10.0299323277,5.75617686133,0.0,0.0,5.75617686133
 07/06  04:00:00,56.0035931191,7.07080087823,21.4997240665,0.0,8.25718729233,11.6354268332,5.76090428483,0.0,0.0,5.76090428483
 07/06  05:00:00,61.131627705,7.05708499126,20.9458060568,0.0,12.1011305571,15.3678112995,5.77653670921,0.0,0.0,5.77653670921
 07/06  06:00:00,90.2391859502,7.6628322528,25.5713350473,0.0,19.7275818095,37.2640762949,11.582378685,0.0,0.0,11.582378685
 07/06  07:00:00,116.529369824,8.21994824379,32.7002785465,0.0,24.3117294858,51.2795993405,11.6248020781,0.0,0.0,11.6248020781
 07/06  08:00:00,106.594290426,7.73210955713,34.5280966899,0.0,23.6694662846,40.6342015617,29.3241330911,0.0,0.0,29.3241330911
 07/06  09:00:00,104.826268403,7.7449505631,37.7545576343,0.0,23.6694662846,35.6302164847,41.4176186384,0.0,18.025,23.3926186384
 07/06  10:00:00,87.2664333947,7.57768028449,37.9586884775,0.0,18.7433767983,22.9618409725,35.5475408602,0.0,18.025,17.5225408602
 07/06  11:00:00,90.2755185878,7.74543588049,40.8022428561,0.0,18.7433767983,22.9618409725,35.515116102,0.0,18.025,17.490116102
 07/06  12:00:00,93.4596898811,7.96236988662,43.7260340165,0.0,18.5889407304,23.1597249699,41.3357347788,0.0,18.025,23.3107347788
 07/06  13:00:00,96.5111506212,8.17718912773,46.3161716137,0.0,18.7433767983,23.2517909448,35.5148208928,0.0,18.025,17.4898208928
 07/06  14:00:00,98.7819461158,8.35492055837,48.4092339281,0.0,18.7433767983,23.2517909448,35.5113249603,0.0,18.025,17.4863249603
 07/06  15:00:00,100.489527141,8.52022658485,50.2414607315,0.0,18.7433767983,22.9618409725,35.5105101469,0.0,18.025,17.4855101469
 07/06  16:00:00,105.93786967,8.68901919237,51.0697028079,0.0,18.7433767983,27.431320555,23.7860385704,0.0,18.025,5.76103857039
 07/06  17:00:00,120.144232823,9.13786214754,52.6389904821,0.0,17.6635504202,40.6971502883,5.77106423466,0.0,0.0,5.77106423466
 07/06  18:00:00,127.535958814,9.37169240777,53.2921095047,0.0,27.5259009287,37.3340067412,11.57351205,0.0,0.0,11.57351205
 07/06  19:00:00,129.925617144,9.50654135396,53.2215913394,0.0,33.8341110165,33.3544677425,5.78101727269,0.0,0.0,5.78101727269
 07/06  20:00:00,139.595825178,9.67815139112,52.6820274452,0.0,36.5179666069,38.8247702939,11.5421436347,0.0,0.0,11.5421436347
 07/06  21:00:00,128.846665292,9.16723028584,42.306796585,0.0,32.965339924,36.8579353714,11.5838255905,0.0,0.0,11.5838255905
 07/06  22:00:00,93.7079927346,8.28096499062,31.6015699204,0.0,25.6355707503,20.6438685092,5.78644310338,0.0,0.0,5.78644310338
 07/06  23:00:00,68.3675285791,7.71801256459,26.3770515381,0.0,15.0252895274,11.7056064465,5.76634245163,0.0,0.0,5.76634245163
 07/06  24:00:00,60.5861239654,7.46266326393,23.876743816,0.0,11.6412384099,10.0650221343,5.76127226008,0.0,0.0,5.76127226008
 07/07  01:00:00,57.1207833131,7.291386871,22.1433857986,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,52.2404163223,7.08907138926,19.3248851792,0.0,8.25718729233,10.0299323277,5.7560218819,0.0,0.0,5.7560218819
 07/07  03:00:00,50.5144215498,6.9694874867,17.7184804962,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,51.4958155912,6.90421825037,17.1585325345,0.0,8.25718729233,11.6354268332,5.7611738064,0.0,0.0,5.7611738064
 07/07  05:00:00,58.7151986909,6.88932496786,16.8131467574,0.0,12.1011305571,15.3678112995,5.77618715349,0.0,0.0,5.77618715349
 07/07  06:00:00,86.7886317548,7.50833544574,22.2752889674,0.0,19.7275818095,37.2640762949,11.584363796,0.0,0.0,11.584363796
 07/07  07:00:00,110.948858333,7.96320562067,27.3765238417,0.0,24.3117294858,51.2795993405,17.4284965676,0.0,0.0,17.4284965676
 07/07  08:00:00,99.9059794071,7.41979426459,28.1521155023,0.0,23.6694662846,40.6342015617,23.461746134,0.0,0.0,23.461746134
 07/07  09:00:00,98.9076616711,7.45434560214,32.1265691871,0.0,23.6694662846,35.6302164847,41.4202205341,0.0,18.025,23.3952205341
 07/07  10:00:00,81.0599576492,7.25928537126,32.0706098092,0.0,18.7433767983,22.9618409725,41.3819071018,0.0,18.025,23.3569071018
 07/07  11:00:00,84.101471831,7.39170299156,34.9819336327,0.0,18.7433767983,22.9618409725,35.515169872,0.0,18.025,17.490169872
 07/07  12:00:00,86.1200070013,7.52358709272,36.8251367313,0.0,18.5889407304,23.1597249699,35.5147708804,0.0,18.025,17.4897708804
 07/07  13:00:00,87.6286811289,7.65531929808,37.9555750986,0.0,18.7433767983,23.2517909448,35.509931728,0.0,18.025,17.484931728
 07/07  14:00:00,88.909053096,7.76142238911,39.1298476621,0.0,18.7433767983,23.2517909448,41.3328650182,0.0,18.025,23.3078650182
 07/07  15:00:00,89.8888407628,7.87587299924,40.2851338245,0.0,18.7433767983,22.9618409725,35.5132231354,0.0,18.025,17.4882231354
