Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  16:00:00,95.0166915417,8.01261477269,40.8249266469,0.0,18.7433767983,27.431320555,23.7860445849,0.0,18.025,5.76104458489
 07/07  17:00:00,108.615045535,8.4040803711,41.8435875236,0.0,17.6635504202,40.6971502883,5.77132150577,0.0,0.0,5.77132150577
 07/07  18:00:00,115.983589865,8.67617819102,42.435269433,0.0,27.5259009287,37.3340067412,5.79683491345,0.0,0.0,5.79683491345
 07/07  19:00:00,119.969200778,8.90898615537,43.8627349528,0.0,33.8341110165,33.3544677425,11.5425497901,0.0,0.0,11.5425497901
 07/07  20:00:00,131.244716384,9.18567741259,44.8234052612,0.0,36.5179666069,38.8247702939,5.78104132413,0.0,0.0,5.78104132413
 07/07  21:00:00,124.673165445,8.92460357116,38.3759368,0.0,32.965339924,36.8579353714,11.5839679839,0.0,0.0,11.5839679839
 07/07  22:00:00,91.217965025,8.15437301866,29.2381411485,0.0,25.6355707503,20.6438685092,11.552657254,0.0,0.0,11.552657254
 07/07  23:00:00,65.9512184264,7.60844149857,24.0703211709,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,58.34812979,7.36385144056,21.7375676811,0.0,11.6412384099,10.0650221343,5.761250009,0.0,0.0,5.761250009
 07/08  01:00:00,57.5251730281,7.22131684692,19.8583623293,0.0,12.8411359301,10.0650221343,5.75598275186,0.0,0.0,5.75598275186
 07/08  02:00:00,50.2726328311,7.00383427008,17.4423480823,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,47.9121219392,6.83498085551,15.2506849149,0.0,8.25718729233,10.0299323277,5.75563727657,0.0,0.0,5.75563727657
 07/08  04:00:00,48.0639621108,6.71493690109,13.9159695451,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,51.6085220023,6.63832608811,13.3788391224,0.0,8.71707943955,15.3327214929,5.76617762624,0.0,0.0,5.76617762624
 07/08  06:00:00,66.836724282,6.854053839,15.8313083776,0.0,18.5082010057,25.6353820695,5.77641739366,0.0,0.0,5.77641739366
 07/08  07:00:00,89.279711095,7.34432822133,21.4487098007,0.0,19.4083231844,41.0650158608,11.5837427018,0.0,0.0,11.5837427018
 07/08  08:00:00,124.281096285,7.97277084509,31.9448844896,0.0,26.3286599382,57.9988325916,29.45345288,0.0,0.0,29.45345288
 07/08  09:00:00,111.797218919,7.8121306109,34.7755938573,0.0,26.3286599382,42.8504436482,47.3388828945,0.0,18.025,29.3138828945
 07/08  10:00:00,85.4056430996,7.43257476135,32.7575826898,0.0,21.7447113004,23.4437158914,41.4229922706,0.0,18.025,23.3979922706
 07/08  11:00:00,83.7955142614,7.47807121589,33.5636877586,0.0,19.3027497915,23.426170988,35.5461907903,0.0,18.025,17.5211907903
 07/08  12:00:00,85.0901403458,7.58627255345,34.6079271709,0.0,19.1483137236,23.7250123474,35.5100602623,0.0,18.025,17.4850602623
 07/08  13:00:00,86.9233791231,7.69735998402,36.1845375753,0.0,19.3027497915,23.7161209604,41.3344537854,0.0,18.025,23.3094537854
 07/08  14:00:00,88.171137279,7.81406707173,37.3155860125,0.0,19.3027497915,23.7161209604,35.5103867826,0.0,18.025,17.4853867826
 07/08  15:00:00,88.8264571183,7.93320133316,38.141720084,0.0,19.3027497915,23.426170988,35.5100633534,0.0,18.025,17.4850633534
 07/08  16:00:00,93.085103887,7.99613165441,37.8861271142,0.0,19.3027497915,27.8956505705,23.7858801466,0.0,18.025,5.76088014656
 07/08  17:00:00,101.751712355,8.2248063992,37.7015925955,0.0,18.2229234133,37.5968344597,5.76607886091,0.0,0.0,5.76607886091
 07/08  18:00:00,117.838526773,8.59182737199,39.4681047737,0.0,32.690315043,37.0816133363,5.77096834916,0.0,0.0,5.77096834916
 07/08  19:00:00,119.977223358,8.8648800627,41.2221004136,0.0,36.8143715336,33.066984531,5.78119334686,0.0,0.0,5.78119334686
 07/08  20:00:00,128.783319883,9.1380619701,42.6309315487,0.0,36.3493007332,38.7721355839,5.78117104354,0.0,0.0,5.78117104354
 07/08  21:00:00,128.900065026,8.98948244376,39.3621205072,0.0,36.1807251679,36.8228455648,11.5427197671,0.0,0.0,11.5427197671
 07/08  22:00:00,99.5320874867,8.33220582751,31.9715694205,0.0,31.0351095914,20.6438685092,11.5833648787,0.0,0.0,11.5833648787
 07/08  23:00:00,71.1659701554,7.78107220653,26.7104295253,0.0,17.4250845679,11.7056064465,5.77634560678,0.0,0.0,5.77634560678
 07/08  24:00:00,62.349554433,7.53990519883,24.3630455551,0.0,12.8411359301,10.0650221343,5.76113575493,0.0,0.0,5.76113575493
 07/09  01:00:00,59.3591411942,7.32967256029,21.4645603511,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,51.8697538563,7.09766791865,18.8262102511,0.0,8.34152022915,10.0650221343,5.75592100459,0.0,0.0,5.75592100459
 07/09  03:00:00,49.6373645545,6.94426955461,16.7472256575,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,49.7905638904,6.83370193319,15.4043822696,0.0,8.34152022915,11.6705166398,5.76050039407,0.0,0.0,5.76050039407
 07/09  05:00:00,53.7257398442,6.76959339535,15.2453710719,0.0,8.80141237637,15.3678112995,5.76611617521,0.0,0.0,5.76611617521
 07/09  06:00:00,70.3861959387,7.03604971734,19.1987931943,0.0,18.5082010057,25.6353820695,5.77632324106,0.0,0.0,5.77632324106
 07/09  07:00:00,93.2348046375,7.53098994963,25.0977311001,0.0,19.4926561212,41.1001056674,11.5819770986,0.0,0.0,11.5819770986
 07/09  08:00:00,126.581735219,8.09902121778,34.1192918401,0.0,26.3286599382,57.9988325916,29.448559213,0.0,0.0,29.448559213
 07/09  09:00:00,112.842564844,7.87824178564,35.8742643053,0.0,26.2443270014,42.8153538416,41.4822872019,0.0,18.025,23.4572872019
 07/09  10:00:00,86.2645036962,7.45450070287,33.5945262648,0.0,21.7447113004,23.4437158914,41.4223140012,0.0,18.025,23.3973140012
 07/09  11:00:00,84.9088605814,7.49127097471,34.6041283601,0.0,19.3449162599,23.4437158914,41.3787201749,0.0,18.025,23.3537201749
 07/09  12:00:00,84.3636507489,7.46155069759,33.9464548367,0.0,19.190480192,23.7425572507,35.5118985709,0.0,18.025,17.4868985709
 07/09  13:00:00,85.1704931256,7.49513558936,34.6935869049,0.0,19.260583323,23.698576057,35.5101832741,0.0,18.025,17.4851832741
 07/09  14:00:00,85.3479553014,7.51439873798,34.851788182,0.0,19.260583323,23.698576057,35.5089602673,0.0,18.025,17.4839602673
 07/09  15:00:00,84.9822235403,7.53889138559,34.7515160029,0.0,19.260583323,23.4086260847,41.3331161942,0.0,18.025,23.3081161942
 07/09  16:00:00,89.7303582056,7.60000238661,34.9872267385,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,97.2300321562,7.7796144218,33.6848188285,0.0,18.1807569449,37.5792895564,5.76601956937,0.0,0.0,5.76601956937
 07/09  18:00:00,112.180296526,8.1227818511,34.3983471576,0.0,32.6059821062,37.0465235296,5.77105305867,0.0,0.0,5.77105305867
 07/09  19:00:00,112.522973062,8.29975020593,34.3329825661,0.0,36.8143715336,33.066984531,11.5413315969,0.0,0.0,11.5413315969
 07/09  20:00:00,117.522892397,8.39329680398,31.9958546998,0.0,36.43363367,38.8072253906,5.7800782086,0.0,0.0,5.7800782086
 07/09  21:00:00,117.805249503,8.27289737773,29.1033266244,0.0,36.0963922311,36.7877557581,5.78089506282,0.0,0.0,5.78089506282
 07/09  22:00:00,92.2117226589,7.80789473604,25.2949508821,0.0,30.9507766546,20.6087787026,11.5838298529,0.0,0.0,11.5838298529
 07/09  23:00:00,65.1403099769,7.3373626949,21.1284858729,0.0,17.4250845679,11.7056064465,5.77625930009,0.0,0.0,5.77625930009
 07/09  24:00:00,57.333695019,7.15691873195,19.6107540386,0.0,12.925468867,10.100111941,5.76115151407,0.0,0.0,5.76115151407
 07/10  01:00:00,53.8031166641,7.02061305538,19.0964975573,0.0,10.0992000411,10.047477231,5.75577727186,0.0,0.0,5.75577727186
 07/10  02:00:00,49.4317797611,6.85619696983,16.7491385148,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,48.0984607227,6.75977714615,15.512234176,0.0,8.25718729233,10.0299323277,5.75602104293,0.0,0.0,5.75602104293
 07/10  04:00:00,49.0607599132,6.70305709284,14.9246561625,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,58.8447179132,6.78302786279,17.0489834048,0.0,12.1011305571,15.3678112995,5.77622569832,0.0,0.0,5.77622569832
 07/10  06:00:00,88.2221895098,7.47434867732,23.7428747362,0.0,19.7275818095,37.2640762949,11.5833349955,0.0,0.0,11.5833349955
 07/10  07:00:00,110.055970815,7.84603719646,26.6008617657,0.0,24.3117294858,51.2795993405,17.4257598647,0.0,0.0,17.4257598647
 07/10  08:00:00,95.1594442446,7.13944605438,23.6859631239,0.0,23.6694662846,40.6342015617,23.4581906721,0.0,0.0,23.4581906721
 07/10  09:00:00,90.0989003808,6.99160149489,23.7805760048,0.0,23.6694662846,35.6302164847,41.4180032832,0.0,18.025,23.3930032832
 07/10  10:00:00,68.8455445698,6.65462794926,20.4608748148,0.0,18.7433767983,22.9618409725,41.3781553594,0.0,18.025,23.3531553594
 07/10  11:00:00,67.4200835828,6.58978104052,19.102480631,0.0,18.7433767983,22.9618409725,35.5129680739,0.0,18.025,17.4879680739
 07/10  12:00:00,68.3869316686,6.61480733192,20.0008524066,0.0,18.5889407304,23.1597249699,35.5113424356,0.0,18.025,17.4863424356
 07/10  13:00:00,69.9889818506,6.6652410189,21.3059685563,0.0,18.7433767983,23.2517909448,35.5088544559,0.0,18.025,17.4838544559
 07/10  14:00:00,72.36032649,6.76001609566,23.5825401081,0.0,18.7433767983,23.2517909448,41.3328584049,0.0,18.025,23.3078584049
 07/10  15:00:00,75.9373230771,6.95567702209,27.2538233285,0.0,18.7433767983,22.9618409725,35.5090257896,0.0,18.025,17.4840257896
 07/10  16:00:00,82.8194777512,7.13122569836,29.5091151936,0.0,18.7433767983,27.431320555,23.7857425526,0.0,18.025,5.76074255258
 07/10  17:00:00,96.4622240343,7.52613029659,30.5687373631,0.0,17.6635504202,40.6971502883,5.77085412199,0.0,0.0,5.77085412199
 07/10  18:00:00,104.388185189,7.82543416053,31.6906459297,0.0,27.5259009287,37.3340067412,5.79601674331,0.0,0.0,5.79601674331
 07/10  19:00:00,108.226181444,8.05354916193,32.975179286,0.0,33.8341110165,33.3544677425,11.5422508795,0.0,0.0,11.5422508795
 07/10  20:00:00,117.670107312,8.2664077901,32.1680927268,0.0,36.5179666069,38.8247702939,5.78095168488,0.0,0.0,5.78095168488
 07/10  21:00:00,114.577726955,8.20931083753,28.9958316178,0.0,32.965339924,36.8579353714,11.5830131822,0.0,0.0,11.5830131822
 07/10  22:00:00,85.0181275378,7.65714792916,23.5355583442,0.0,25.6355707503,20.6438685092,11.5521400866,0.0,0.0,11.5521400866
 07/10  23:00:00,60.7688042509,7.18770557316,19.3086597104,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,53.5789504302,6.98754198601,17.3447111842,0.0,11.6412384099,10.0650221343,5.76102688716,0.0,0.0,5.76102688716
 07/11  01:00:00,49.8069021393,6.81895736022,15.301941364,0.0,10.0992000411,10.047477231,5.75588212482,0.0,0.0,5.75588212482
 07/11  02:00:00,45.7974570802,6.64469137738,13.3263250377,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,44.5322297742,6.53885395976,12.1669293577,0.0,8.25718729233,10.0299323277,5.75550702516,0.0,0.0,5.75550702516
 07/11  04:00:00,45.1322150816,6.45965904476,11.2395135045,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,52.7748964793,6.46511178168,11.29708512,0.0,12.1011305571,15.3678112995,11.5316103061,0.0,0.0,11.5316103061
 07/11  06:00:00,79.7627160033,7.03812892345,15.7196337227,0.0,19.7275818095,37.2640762949,5.8015801218,0.0,0.0,5.8015801218
 07/11  07:00:00,103.182584648,7.48672007548,20.0868104347,0.0,24.3117294858,51.2795993405,17.4254233704,0.0,0.0,17.4254233704
 07/11  08:00:00,91.2370491808,6.97449456122,19.9285309505,0.0,23.6694662846,40.6342015617,23.456394321,0.0,0.0,23.456394321
 07/11  09:00:00,88.8352044151,6.94691453742,22.5615752516,0.0,23.6694662846,35.6302164847,41.4175268291,0.0,18.025,23.3925268291
 07/11  10:00:00,69.9423528868,6.72168727289,21.4906299997,0.0,18.7433767983,22.9618409725,41.3774385979,0.0,18.025,23.3524385979
 07/11  11:00:00,71.5283222441,6.80237324914,22.9981311087,0.0,18.7433767983,22.9618409725,35.5123195245,0.0,18.025,17.4873195245
 07/11  12:00:00,73.1269802675,6.90033954061,24.4553730358,0.0,18.5889407304,23.1597249699,35.5106212029,0.0,18.025,17.4856212029
 07/11  13:00:00,76.0975213981,7.04888888392,27.030864149,0.0,18.7433767983,23.2517909448,35.5080687464,0.0,18.025,17.4830687464
 07/11  14:00:00,79.0543176332,7.22680324812,29.8097480217,0.0,18.7433767983,23.2517909448,41.3316902958,0.0,18.025,23.3066902958
 07/11  15:00:00,78.4749465449,7.29128520798,29.4558429019,0.0,18.7433767983,22.9618409725,35.5114023558,0.0,18.025,17.4864023558
 07/11  16:00:00,82.1807613954,7.35354150033,28.6480875053,0.0,18.7433767983,27.431320555,23.7858048829,0.0,18.025,5.76080488291
 07/11  17:00:00,95.1860425486,7.69975278119,29.1189396112,0.0,17.6635504202,40.6971502883,5.77090452076,0.0,0.0,5.77090452076
 07/11  18:00:00,102.342384389,7.96055544668,29.5097355093,0.0,27.5259009287,37.3340067412,5.79639952363,0.0,0.0,5.79639952363
 07/11  19:00:00,104.228256548,8.09535836092,28.9354538923,0.0,33.8341110165,33.3544677425,11.5418668182,0.0,0.0,11.5418668182
 07/11  20:00:00,112.578104258,8.20034963239,27.1421564258,0.0,36.5179666069,38.8247702939,5.78063497228,0.0,0.0,5.78063497228
 07/11  21:00:00,111.28427269,8.14072164468,25.7709781453,0.0,32.965339924,36.8579353714,11.582578967,0.0,0.0,11.582578967
 07/11  22:00:00,83.1693215057,7.64308909332,21.7008218212,0.0,25.6355707503,20.6438685092,5.78629930467,0.0,0.0,5.78629930467
 07/11  23:00:00,59.1804811551,7.16821507939,17.7398320103,0.0,15.0252895274,11.7056064465,5.76602150484,0.0,0.0,5.76602150484
 07/11  24:00:00,51.4138836867,6.91542832284,15.2517615675,0.0,11.6412384099,10.0650221343,5.75985859909,0.0,0.0,5.75985859909
 07/12  01:00:00,47.9683655442,6.74577952509,13.5365868993,0.0,10.0992000411,10.047477231,5.75588229742,0.0,0.0,5.75588229742
 07/12  02:00:00,44.8338259206,6.61880035949,12.3885870001,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,43.9978705882,6.53722487011,11.6342033316,0.0,8.25718729233,10.0299323277,5.75580127741,0.0,0.0,5.75580127741
 07/12  04:00:00,44.9628313807,6.47436185992,11.0554310517,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,52.7700267328,6.485694662,11.2716406101,0.0,12.1011305571,15.3678112995,5.77607628541,0.0,0.0,5.77607628541
 07/12  06:00:00,79.2585986236,7.02107669721,15.2325808599,0.0,19.7275818095,37.2640762949,11.5826569861,0.0,0.0,11.5826569861
 07/12  07:00:00,102.280104846,7.44923113095,19.2218337336,0.0,24.3117294858,51.2795993405,17.424951556,0.0,0.0,17.424951556
 07/12  08:00:00,90.4496369206,6.97202800012,19.1435968514,0.0,23.6694662846,40.6342015617,23.4568584291,0.0,0.0,23.4568584291
 07/12  09:00:00,87.586299973,6.93236622005,21.3272288749,0.0,23.6694662846,35.6302164847,41.4171590015,0.0,18.025,23.3921590015
 07/12  10:00:00,69.4876228051,6.74635911212,21.0112330926,0.0,18.7433767983,22.9618409725,41.3766093227,0.0,18.025,23.3516093227
 07/12  11:00:00,72.3015483844,6.88484451549,23.6888892957,0.0,18.7433767983,22.9618409725,35.5131845787,0.0,18.025,17.4881845787
 07/12  12:00:00,73.5786249547,6.97605194506,24.8313104504,0.0,18.5889407304,23.1597249699,35.5090202216,0.0,18.025,17.4840202216
 07/12  13:00:00,74.6853269601,7.05834257886,25.6092188089,0.0,18.7433767983,23.2517909448,35.5059347498,0.0,18.025,17.4809347498
 07/12  14:00:00,76.3550775889,7.17830939822,27.1590051881,0.0,18.7433767983,23.2517909448,41.3287132736,0.0,18.025,23.3037132736
 07/12  15:00:00,78.0912481508,7.33366435637,29.0297708052,0.0,18.7433767983,22.9618409725,35.5096278991,0.0,18.025,17.4846278991
 07/12  16:00:00,83.1356521574,7.44451132283,29.5120143241,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,95.6781170078,7.75864899924,29.552123208,0.0,17.6635504202,40.6971502883,5.76973163348,0.0,0.0,5.76973163348
 07/12  18:00:00,102.138980772,7.97173477461,29.2951620833,0.0,27.5259009287,37.3340067412,11.5716607727,0.0,0.0,11.5716607727
 07/12  19:00:00,105.326809697,8.12517448981,30.0041987601,0.0,33.8341110165,33.3544677425,11.5410060399,0.0,0.0,11.5410060399
 07/12  20:00:00,115.291466512,8.30221665022,29.7536573335,0.0,36.5179666069,38.8247702939,5.77985885725,0.0,0.0,5.77985885725
 07/12  21:00:00,112.986437392,8.22304645463,27.390833412,0.0,32.965339924,36.8579353714,11.5816310563,0.0,0.0,11.5816310563
 07/12  22:00:00,83.6753778024,7.66501525842,22.1849636632,0.0,25.6355707503,20.6438685092,5.78605524674,0.0,0.0,5.78605524674
 07/12  23:00:00,59.2756315576,7.16933119387,17.8338694752,0.0,15.0252895274,11.7056064465,5.76593761518,0.0,0.0,5.76593761518
 07/12  24:00:00,52.1973975102,6.9575169282,15.9931896165,0.0,11.6412384099,10.0650221343,5.7606653151,0.0,0.0,5.7606653151
 07/13  01:00:00,48.9782142055,6.79767175156,14.4945500294,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,45.8540873392,6.66750958563,13.3601384996,0.0,8.25718729233,10.0299323277,5.75570929262,0.0,0.0,5.75570929262
 07/13  03:00:00,44.8857767157,6.57523470201,12.4841061609,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,45.4565736071,6.48587560631,11.5376607268,0.0,8.25718729233,11.6354268332,5.76087184881,0.0,0.0,5.76087184881
 07/13  05:00:00,53.4125854543,6.507693025,11.8922099744,0.0,12.1011305571,15.3678112995,5.77461337928,0.0,0.0,5.77461337928
 07/13  06:00:00,82.7805093332,7.2043260599,18.5712542815,0.0,19.7275818095,37.2640762949,11.582429283,0.0,0.0,11.582429283
 07/13  07:00:00,111.204131669,7.85494697055,27.74015793,0.0,24.3117294858,51.2795993405,17.4233032284,0.0,0.0,17.4233032284
 07/13  08:00:00,103.243197352,7.46041998167,31.4487775297,0.0,23.6694662846,40.6342015617,23.4546907471,0.0,0.0,23.4546907471
 07/13  09:00:00,103.268851443,7.56616391368,36.3759907373,0.0,23.6694662846,35.6302164847,41.4127054699,0.0,18.025,23.3877054699
 07/13  10:00:00,85.6725561342,7.40438762222,36.5381437784,0.0,18.7433767983,22.9618409725,35.5439155999,0.0,18.025,17.5189155999
 07/13  11:00:00,87.0452999056,7.50244014115,37.8150490296,0.0,18.7433767983,22.9618409725,41.3346988959,0.0,18.025,23.3096988959
 07/13  12:00:00,87.7110800607,7.59025434533,38.3495684293,0.0,18.5889407304,23.1597249699,35.5098169489,0.0,18.025,17.4848169489
 07/13  13:00:00,87.9685490804,7.65723922688,38.2935475663,0.0,18.7433767983,23.2517909448,35.5082909933,0.0,18.025,17.4832909933
 07/13  14:00:00,87.9527946718,7.71311220788,38.2219208262,0.0,18.7433767983,23.2517909448,35.5056207721,0.0,18.025,17.4806207721
 07/13  15:00:00,88.4546239973,7.81408476424,38.912730041,0.0,18.7433767983,22.9618409725,41.3281829922,0.0,18.025,23.3031829922
 07/13  16:00:00,92.5198955804,7.90154734947,38.4392295484,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,104.509324543,8.20188225844,37.9401054492,0.0,17.6635504202,40.6971502883,5.7707647966,0.0,0.0,5.7707647966
 07/13  18:00:00,110.748942246,8.41041027662,37.4664572936,0.0,27.5259009287,37.3340067412,11.571737477,0.0,0.0,11.571737477
 07/13  19:00:00,111.088879032,8.45253230859,35.4389228625,0.0,33.8341110165,33.3544677425,5.7802917553,0.0,0.0,5.7802917553
 07/13  20:00:00,117.739212991,8.4807375737,32.0228897274,0.0,36.5179666069,38.8247702939,11.5404498501,0.0,0.0,11.5404498501
 07/13  21:00:00,113.398151797,8.30559047542,27.7200150929,0.0,32.965339924,36.8579353714,11.581392926,0.0,0.0,11.581392926
 07/13  22:00:00,82.6411235715,7.65417726752,21.1615552428,0.0,25.6355707503,20.6438685092,5.78609562894,0.0,0.0,5.78609562894
 07/13  23:00:00,57.825384283,7.11263414799,16.4403230127,0.0,15.0252895274,11.7056064465,5.76523442616,0.0,0.0,5.76523442616
 07/13  24:00:00,49.9902860652,6.85155110424,13.8920497372,0.0,11.6412384099,10.0650221343,5.76092027302,0.0,0.0,5.76092027302
 07/14  01:00:00,46.2137983832,6.65087295046,11.8769363866,0.0,10.0992000411,10.047477231,0.322598229055,0.302598229055,0.0,0.02
 07/14  02:00:00,42.6418133748,6.48475475647,10.3306211996,0.0,8.25718729233,10.0299323277,6.48276081029,0.727039555305,0.0,5.75572125498
 07/14  03:00:00,41.283174876,6.35951280007,9.09723108446,0.0,8.25718729233,10.0299323277,1.29370131261,1.27370131261,0.0,0.02
 07/14  04:00:00,41.9425621192,6.27060904625,8.23891659509,0.0,8.25718729233,11.6354268332,7.38808875402,1.62789618858,0.0,5.76019256544
 07/14  05:00:00,49.3469067209,6.25568409294,8.07854767334,0.0,12.1011305571,15.3678112995,7.84114368421,2.06519371056,0.0,5.77594997365
 07/14  06:00:00,75.7516950933,6.77223099188,11.9745453836,0.0,19.7275818095,37.2640762949,13.4595663734,1.87834552774,0.0,11.5812208457
 07/14  07:00:00,99.5714908745,7.25898921392,16.7034945577,0.0,24.3117294858,51.2795993405,17.7344283299,0.310965307961,0.0,17.423463022
 07/14  08:00:00,90.3800111714,6.919301291,19.1267187213,0.0,23.6694662846,40.6342015617,23.4551567809,0.0,0.0,23.4551567809
 07/14  09:00:00,91.055058648,7.00446023096,24.7239071093,0.0,23.6694662846,35.6302164847,41.4107507631,0.0,18.025,23.3857507631
 07/14  10:00:00,73.428387123,6.84206455517,24.856306979,0.0,18.7433767983,22.9618409725,35.5427576337,0.0,18.025,17.5177576337
 07/14  11:00:00,74.5797065086,6.92619933445,25.9257000284,0.0,18.7433767983,22.9618409725,35.5103937327,0.0,18.025,17.4853937327
 07/14  12:00:00,76.433347637,7.05821352503,27.6038800105,0.0,18.5889407304,23.1597249699,41.3285328343,0.0,18.025,23.3035328343
 07/14  13:00:00,77.9937663884,7.17694355387,28.7990667568,0.0,18.7433767983,23.2517909448,35.509299522,0.0,18.025,17.484299522
 07/14  14:00:00,79.9876247326,7.31247753582,30.6573893082,0.0,18.7433767983,23.2517909448,35.5085467859,0.0,18.025,17.4835467859
 07/14  15:00:00,80.9576276078,7.44191253169,31.7879065324,0.0,18.7433767983,22.9618409725,35.5077805094,0.0,18.025,17.4827805094
 07/14  16:00:00,85.117633961,7.53087592358,31.4076422428,0.0,18.7433767983,27.431320555,23.7855658317,0.0,18.025,5.76056583173
 07/14  17:00:00,98.078725505,7.86083790584,31.8505599515,0.0,17.6635504202,40.6971502883,5.77065153212,0.0,0.0,5.77065153212
 07/14  18:00:00,105.493957349,8.11782060025,32.5040751855,0.0,27.5259009287,37.3340067412,11.5710918171,0.0,0.0,11.5710918171
 07/14  19:00:00,108.856482318,8.30300765952,33.3560587675,0.0,33.8341110165,33.3544677425,5.78035013763,0.0,0.0,5.78035013763
 07/14  20:00:00,117.746376506,8.4456314194,32.0651707205,0.0,36.5179666069,38.8247702939,5.78024308256,0.0,0.0,5.78024308256
 07/14  21:00:00,113.716000941,8.3025489525,28.0409179803,0.0,32.965339924,36.8579353714,11.5820181133,0.0,0.0,11.5820181133
 07/14  22:00:00,83.1152761158,7.67165968179,21.6182295407,0.0,25.6355707503,20.6438685092,11.5505164829,0.0,0.0,11.5505164829
 07/14  23:00:00,57.9995816872,7.11221284621,16.6149488305,0.0,15.0252895274,11.7056064465,5.76589288549,0.0,0.0,5.76589288549
 07/14  24:00:00,49.8337590599,6.82823079922,13.7588517409,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,49.0135636079,6.65830888887,11.9097816685,0.0,12.8411359301,10.0650221343,6.11130657011,0.355517666049,0.0,5.75578890406
 07/15  02:00:00,42.1280377977,6.44377813434,9.85783145565,0.0,8.25718729233,10.0299323277,1.20916862941,1.18916862941,0.0,0.02
 07/15  03:00:00,40.8060312692,6.32012675045,8.65947047898,0.0,8.25718729233,10.0299323277,7.31769156078,1.56201347372,0.0,5.75567808707
 07/15  04:00:00,41.6124978011,6.23647326293,7.9429952204,0.0,8.25718729233,11.6354268332,7.43399696305,1.67379256865,0.0,5.76020439439
 07/15  05:00:00,44.7729669808,6.13369973805,7.04794887381,0.0,8.71707943955,15.3327214929,2.77067045449,2.75067045449,0.0,0.02
 07/15  06:00:00,58.9293478857,6.29912144832,8.47891329559,0.0,18.5082010057,25.6353820695,13.7160430067,2.18452966626,0.0,11.5315133404
 07/15  07:00:00,80.3574811449,6.77311890642,13.0977774108,0.0,19.4083231844,41.0650158608,6.0194077473,0.218885011562,0.0,5.80052273574
 07/15  08:00:00,114.702919608,7.44348062893,22.8961137139,0.0,26.3286599382,57.9988325916,32.9715532023,0.0,0.0,32.9715532023
 07/15  09:00:00,104.355649016,7.3668308545,27.7794025886,0.0,26.3286599382,42.8504436482,43.8136669853,0.0,18.025,25.7886669853
 07/15  10:00:00,79.0296780558,7.03063072219,26.7836185623,0.0,21.7447113004,23.4437158914,41.4152563746,0.0,18.025,23.3902563746
 07/15  11:00:00,77.82637554,7.08176253001,27.9909000743,0.0,19.3027497915,23.426170988,35.5418265815,0.0,18.025,17.5168265815
 07/15  12:00:00,79.3005383831,7.21157119103,29.1930535524,0.0,19.1483137236,23.7250123474,35.5047797072,0.0,18.025,17.4797797072
 07/15  13:00:00,81.7657726381,7.36057390585,31.363743979,0.0,19.3027497915,23.7161209604,41.3265929732,0.0,18.025,23.3015929732
 07/15  14:00:00,83.7210389186,7.50712083722,33.1724635963,0.0,19.3027497915,23.7161209604,35.5077817577,0.0,18.025,17.4827817577
 07/15  15:00:00,84.0326952471,7.59338718671,33.687801445,0.0,19.3027497915,23.426170988,35.5069694819,0.0,18.025,17.4819694819
 07/15  16:00:00,89.1075064893,7.69064434838,34.2140425586,0.0,19.3027497915,27.8956505705,23.7855761093,0.0,18.025,5.76057610929
 07/15  17:00:00,97.5567131282,7.93138241045,33.800054103,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,113.290608604,8.30873384832,35.203322259,0.0,32.690315043,37.0816133363,5.77064376152,0.0,0.0,5.77064376152
 07/15  19:00:00,114.096833569,8.51514284263,35.6915011996,0.0,36.8143715336,33.066984531,11.541275375,0.0,0.0,11.541275375
 07/15  20:00:00,119.751949233,8.63275721675,34.1049266613,0.0,36.3493007332,38.7721355839,5.78051046712,0.0,0.0,5.78051046712
 07/15  21:00:00,119.931995118,8.47043232184,30.9131611155,0.0,36.1807251679,36.8228455648,5.78048656734,0.0,0.0,5.78048656734
 07/15  22:00:00,92.812429595,7.94556718863,25.6386376055,0.0,31.0351095914,20.6438685092,11.5818555998,0.0,0.0,11.5818555998
 07/15  23:00:00,64.5067672189,7.42173488313,20.4106118543,0.0,17.4250845679,11.7056064465,6.09356670501,0.0,0.0,6.09356670501
 07/15  24:00:00,54.1876684422,7.10462890708,16.6364674196,0.0,12.8411359301,10.0650221343,5.44356733872,0.0,0.0,5.44356733872
 07/16  01:00:00,51.6424731162,6.87882601364,14.1987537699,0.0,12.925468867,10.100111941,5.75557982173,0.0,0.0,5.75557982173
 07/16  02:00:00,44.6732071539,6.65476734772,12.0725921216,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,43.1317412774,6.51317072083,10.6727157017,0.0,8.34152022915,10.0650221343,5.97154198732,0.215781386066,0.0,5.75576060125
 07/16  04:00:00,43.2000080776,6.37834223933,9.26921963147,0.0,8.34152022915,11.6705166398,1.17844491663,1.15844491663,0.0,0.02
 07/16  05:00:00,46.0281977073,6.25306550239,8.06439463906,0.0,8.80141237637,15.3678112995,8.00119371158,2.23545659995,0.0,5.76573711163
 07/16  06:00:00,60.2833862985,6.43426737562,9.69781386643,0.0,18.5082010057,25.6353820695,7.36755726118,1.59190394425,0.0,5.77565331694
 07/16  07:00:00,82.3333836627,6.93056296476,14.796824107,0.0,19.4926561212,41.1001056674,11.6270801294,0.0454882905824,0.0,11.5815918389
 07/16  08:00:00,116.690421913,7.61013696679,24.7169740908,0.0,26.3286599382,57.9988325916,29.4397952144,0.0,0.0,29.4397952144
 07/16  09:00:00,105.739992593,7.50706141588,29.142944455,0.0,26.2443270014,42.8153538416,47.3314482455,0.0,18.025,29.3064482455
 07/16  10:00:00,80.1654664011,7.16702234325,27.7830258974,0.0,21.7447113004,23.4437158914,35.572894255,0.0,18.025,17.547894255
 07/16  11:00:00,78.7204212078,7.22430032738,28.6827010407,0.0,19.3449162599,23.4437158914,41.371980356,0.0,18.025,23.346980356
 07/16  12:00:00,80.0823824639,7.3396824359,29.7870801059,0.0,19.190480192,23.7425572507,35.5079582621,0.0,18.025,17.4829582621
 07/16  13:00:00,82.0648235245,7.45620735346,31.6268747311,0.0,19.260583323,23.698576057,35.5049933448,0.0,18.025,17.4799933448
 07/16  14:00:00,80.8860770925,7.41654132939,30.4877961008,0.0,19.260583323,23.698576057,41.3270253533,0.0,18.025,23.3020253533
 07/16  15:00:00,79.2566314886,7.38437884831,29.1804624958,0.0,19.260583323,23.4086260847,35.5080349374,0.0,18.025,17.4830349374
 07/16  16:00:00,85.8799589954,7.48206644383,31.2547898893,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,97.1331233104,7.8163367655,33.5512244975,0.0,18.1807569449,37.5792895564,5.76552537311,0.0,0.0,5.76552537311
 07/16  18:00:00,113.68008349,8.22002157814,35.8009369636,0.0,32.6059821062,37.0465235296,5.77067809161,0.0,0.0,5.77067809161
 07/16  19:00:00,114.511905629,8.41283971976,36.2088829996,0.0,36.8143715336,33.066984531,11.5403836449,0.0,0.0,11.5403836449
 07/16  20:00:00,120.997692224,8.56725081648,35.2967584689,0.0,36.43363367,38.8072253906,5.7796136275,0.0,0.0,5.7796136275
 07/16  21:00:00,121.924143744,8.46927083566,33.0259034367,0.0,36.0963922311,36.7877557581,5.78034493156,0.0,0.0,5.78034493156
 07/16  22:00:00,95.1974829442,7.95426367841,28.1344270994,0.0,30.9507766546,20.6087787026,11.5804879103,0.0,0.0,11.5804879103
 07/16  23:00:00,66.9225761628,7.43598314132,22.8121815928,0.0,17.4250845679,11.7056064465,5.77556305047,0.0,0.0,5.77556305047
 07/16  24:00:00,57.8600650608,7.21255904695,20.0815116843,0.0,12.925468867,10.100111941,5.76073455622,0.0,0.0,5.76073455622
 07/17  01:00:00,51.9095401682,6.98862412033,17.2349320831,0.0,10.0992000411,10.047477231,5.75558118247,0.0,0.0,5.75558118247
 07/17  02:00:00,48.0446416502,6.82802967772,15.390187233,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,47.2049234364,6.75213836649,14.6263579748,0.0,8.25718729233,10.0299323277,5.75545341591,0.0,0.0,5.75545341591
 07/17  04:00:00,48.2712224543,6.70039266214,14.1378103315,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,56.5936115018,6.72815436856,14.8528002748,0.0,12.1011305571,15.3678112995,5.77563790265,0.0,0.0,5.77563790265
 07/17  06:00:00,84.390253109,7.34525408269,20.0401158177,0.0,19.7275818095,37.2640762949,11.5813071888,0.0,0.0,11.5813071888
 07/17  07:00:00,109.195431917,7.85247518204,25.7339927793,0.0,24.3117294858,51.2795993405,17.422038184,0.0,0.0,17.422038184
 07/17  08:00:00,99.5569406559,7.3708564733,27.8521252468,0.0,23.6694662846,40.6342015617,23.4517899526,0.0,0.0,23.4517899526
 07/17  09:00:00,99.1435447527,7.43045191697,32.3864261148,0.0,23.6694662846,35.6302164847,41.4105212049,0.0,18.025,23.3855212049
 07/17  10:00:00,81.9335798362,7.27707188411,32.9265054093,0.0,18.7433767983,22.9618409725,35.5417540921,0.0,18.025,17.5167540921
 07/17  11:00:00,83.617760021,7.36344459924,34.5265192761,0.0,18.7433767983,22.9618409725,41.3317915211,0.0,18.025,23.3067915211
 07/17  12:00:00,87.0758111064,7.54554664926,37.7590219053,0.0,18.5889407304,23.1597249699,35.5084312401,0.0,18.025,17.4834312401
 07/17  13:00:00,90.0095593393,7.75447758521,40.2373343872,0.0,18.7433767983,23.2517909448,35.508969368,0.0,18.025,17.483969368
 07/17  14:00:00,92.6041018942,7.93514730902,42.6512070917,0.0,18.7433767983,23.2517909448,35.5065055511,0.0,18.025,17.4815055511
 07/17  15:00:00,96.0162483719,8.18657913364,46.1018733926,0.0,18.7433767983,22.9618409725,35.5055462024,0.0,18.025,17.4805462024
 07/17  16:00:00,101.368813717,8.35002269295,46.8396884223,0.0,18.7433767983,27.431320555,23.7854930803,0.0,18.025,5.76049308029
 07/17  17:00:00,115.284999903,8.7714087763,48.1462793547,0.0,17.6635504202,40.6971502883,5.77040814143,0.0,0.0,5.77040814143
 07/17  18:00:00,125.816669431,9.18801648506,51.7566209088,0.0,27.5259009287,37.3340067412,11.5708891332,0.0,0.0,11.5708891332
 07/17  19:00:00,129.520700532,9.41215744401,52.9111505882,0.0,33.8341110165,33.3544677425,5.77934630475,0.0,0.0,5.77934630475
 07/17  20:00:00,139.61213179,9.52160960355,50.9709654752,0.0,36.5179666069,38.8247702939,11.5384413256,0.0,0.0,11.5384413256
 07/17  21:00:00,132.094510375,9.26598780068,45.4560241325,0.0,32.965339924,36.8579353714,5.80067108677,0.0,0.0,5.80067108677
 07/17  22:00:00,99.3281860666,8.50188624829,37.0009410282,0.0,25.6355707503,20.6438685092,11.5508469689,0.0,0.0,11.5508469689
 07/17  23:00:00,71.9532132467,7.84758339345,29.8332226539,0.0,15.0252895274,11.7056064465,5.76489655785,0.0,0.0,5.76489655785
 07/17  24:00:00,61.6242809296,7.49064572716,24.8869695362,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,58.0465006759,7.29939115768,23.061127395,0.0,10.0992000411,10.047477231,5.75562993078,0.0,0.0,5.75562993078
 07/18  02:00:00,52.8403500399,7.08765501726,19.9262726769,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,50.2415119337,6.93334570259,17.4817426424,0.0,8.25718729233,10.0299323277,5.75559757017,0.0,0.0,5.75559757017
 07/18  04:00:00,50.9715015733,6.85312018751,16.6853605132,0.0,8.25718729233,11.6354268332,5.76065707691,0.0,0.0,5.76065707691
 07/18  05:00:00,59.8598264306,6.88658891761,17.9605876391,0.0,12.1011305571,15.3678112995,5.77547187335,0.0,0.0,5.77547187335
 07/18  06:00:00,88.2974572853,7.5261107518,23.7664756591,0.0,19.7275818095,37.2640762949,11.580149719,0.0,0.0,11.580149719
 07/18  07:00:00,114.265986578,8.07154329419,30.5854980764,0.0,24.3117294858,51.2795993405,11.6207373444,0.0,0.0,11.6207373444
 07/18  08:00:00,104.968219118,7.62321006946,33.0110570888,0.0,23.6694662846,40.6342015617,29.3082720848,0.0,0.0,29.3082720848
 07/18  09:00:00,103.684054118,7.65911041148,36.6982793674,0.0,23.6694662846,35.6302164847,35.5708954178,0.0,18.025,17.5458954178
 07/18  10:00:00,84.7033814226,7.4308028269,35.5425853885,0.0,18.7433767983,22.9618409725,41.3736088231,0.0,18.025,23.3486088231
 07/18  11:00:00,87.6224366982,7.57959713927,38.315047505,0.0,18.7433767983,22.9618409725,35.5099436881,0.0,18.025,17.4849436881
 07/18  12:00:00,91.201206016,7.78329553255,41.6466682169,0.0,18.5889407304,23.1597249699,35.5078125413,0.0,18.025,17.4828125413
 07/18  13:00:00,92.9348315841,7.93758268247,42.9795065042,0.0,18.7433767983,23.2517909448,35.5056294974,0.0,18.025,17.4806294974
 07/18  14:00:00,95.9190898265,8.1409031861,45.7604459492,0.0,18.7433767983,23.2517909448,41.326633277,0.0,18.025,23.301633277
 07/18  15:00:00,98.6690205553,8.37099066315,48.5702380163,0.0,18.7433767983,22.9618409725,35.5076113557,0.0,18.025,17.4826113557
 07/18  16:00:00,104.653377833,8.58501393094,49.8892591968,0.0,18.7433767983,27.431320555,22.4059710467,0.0,18.025,4.38097104675
 07/18  17:00:00,119.453221858,9.07342423684,52.0124874266,0.0,17.6635504202,40.6971502883,1.40097964481,0.0,0.0,1.40097964481
 07/18  18:00:00,128.890871363,9.43158969482,54.5872616683,0.0,27.5259009287,37.3340067412,11.570333855,0.0,0.0,11.570333855
 07/18  19:00:00,130.742785077,9.55242786912,53.9929662283,0.0,33.8341110165,33.3544677425,11.5398623958,0.0,0.0,11.5398623958
 07/18  20:00:00,136.869854997,9.43820463227,48.3121028806,0.0,36.5179666069,38.8247702939,5.78000950553,0.0,0.0,5.78000950553
 07/18  21:00:00,129.059788156,9.15810019179,42.5291989676,0.0,32.965339924,36.8579353714,11.5795723294,0.0,0.0,11.5795723294
 07/18  22:00:00,98.0899601324,8.48223172585,35.7823821544,0.0,25.6355707503,20.6438685092,5.78513822297,0.0,0.0,5.78513822297
 07/18  23:00:00,71.8029429051,7.87652011772,29.6540200015,0.0,15.0252895274,11.7056064465,5.76473551937,0.0,0.0,5.76473551937
 07/18  24:00:00,63.0811620402,7.57970249729,26.2547914733,0.0,11.6412384099,10.0650221343,5.76068422218,0.0,0.0,5.76068422218
 07/19  01:00:00,59.0048537121,7.37940516984,23.939474065,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,54.9733740207,7.20631301898,21.9406371798,0.0,8.25718729233,10.0299323277,5.75562685042,0.0,0.0,5.75562685042
 07/19  03:00:00,53.7070865519,7.10039960462,20.7802696846,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,54.5916928024,7.03005712608,20.1286187647,0.0,8.25718729233,11.6354268332,5.76060121239,0.0,0.0,5.76060121239
 07/19  05:00:00,62.8246849179,7.05722024645,20.7548218851,0.0,12.1011305571,15.3678112995,5.77542132556,0.0,0.0,5.77542132556
 07/19  06:00:00,91.6775441115,7.7270524545,26.9456278186,0.0,19.7275818095,37.2640762949,11.5807430768,0.0,0.0,11.5807430768
 07/19  07:00:00,118.272620866,8.31648177379,34.347203733,0.0,24.3117294858,51.2795993405,17.4210430101,0.0,0.0,17.4210430101
 07/19  08:00:00,109.657806903,7.90719541374,37.4166698631,0.0,23.6694662846,40.6342015617,23.449193135,0.0,0.0,23.449193135
 07/19  09:00:00,107.227041925,7.9113833652,39.9890035488,0.0,23.6694662846,35.6302164847,41.4071558446,0.0,18.025,23.3821558446
 07/19  10:00:00,88.0000766429,7.65694975445,38.613137747,0.0,18.7433767983,22.9618409725,35.5397383305,0.0,18.025,17.5147383305
 07/19  11:00:00,89.2977553861,7.74719793133,39.8227678154,0.0,18.7433767983,22.9618409725,35.5078341602,0.0,18.025,17.4828341602
 07/19  12:00:00,91.4413769372,7.88105648441,41.789083042,0.0,18.5889407304,23.1597249699,41.32444741,0.0,18.025,23.29944741
 07/19  13:00:00,94.0593031654,8.06078602015,43.9807795126,0.0,18.7433767983,23.2517909448,35.5058601537,0.0,18.025,17.4808601537
 07/19  14:00:00,96.5723882443,8.2299981471,46.3246502827,0.0,18.7433767983,23.2517909448,35.504780529,0.0,18.025,17.479780529
 07/19  15:00:00,98.7826338782,8.39715179534,48.6576911601,0.0,18.7433767983,22.9618409725,35.5062993589,0.0,18.025,17.4812993589
 07/19  16:00:00,104.750834675,8.59170699306,49.9800277269,0.0,18.7433767983,27.431320555,23.7854259888,0.0,18.025,5.76042598877
 07/19  17:00:00,118.257303492,8.99491616874,50.8950858583,0.0,17.6635504202,40.6971502883,5.77046996377,0.0,0.0,5.77046996377
 07/19  18:00:00,125.202264284,9.22064691357,51.1096079153,0.0,27.5259009287,37.3340067412,11.5697632405,0.0,0.0,11.5697632405
 07/19  19:00:00,128.711614128,9.42412045637,52.090111128,0.0,33.8341110165,33.3544677425,5.77984036718,0.0,0.0,5.77984036718
 07/19  20:00:00,140.437149809,9.6104326727,51.7071796444,0.0,36.5179666069,38.8247702939,5.7804490633,0.0,0.0,5.7804490633
 07/19  21:00:00,132.393334492,9.33680886369,45.6840469215,0.0,32.965339924,36.8579353714,11.5808558712,0.0,0.0,11.5808558712
 07/19  22:00:00,99.8074087969,8.59128978228,37.3907763265,0.0,25.6355707503,20.6438685092,11.5502739592,0.0,0.0,11.5502739592
 07/19  23:00:00,72.3821266579,7.9417315333,30.1679998624,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,62.4247087473,7.59867749818,25.5793682151,0.0,11.6412384099,10.0650221343,5.75953294747,0.0,0.0,5.75953294747
 07/20  01:00:00,56.9732710321,7.34794830983,21.9393455954,0.0,10.0992000411,10.047477231,5.75565094452,0.0,0.0,5.75565094452
 07/20  02:00:00,52.5488880861,7.15380851128,19.5686634398,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,51.5784176196,7.05687482753,18.6951228039,0.0,8.25718729233,10.0299323277,5.75549875023,0.0,0.0,5.75549875023
 07/20  04:00:00,52.6510226203,6.99400428406,18.2240096224,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,61.0540744922,7.02397196204,19.0174635888,0.0,12.1011305571,15.3678112995,5.77454229878,0.0,0.0,5.77454229878
 07/20  06:00:00,90.1807376549,7.69116138575,25.4847244174,0.0,19.7275818095,37.2640762949,11.5804644653,0.0,0.0,11.5804644653
 07/20  07:00:00,118.06201654,8.31468056633,34.1384134468,0.0,24.3117294858,51.2795993405,17.4193479051,0.0,0.0,17.4193479051
 07/20  08:00:00,109.873075824,7.91929248415,37.619852654,0.0,23.6694662846,40.6342015617,23.4488108035,0.0,0.0,23.4488108035
 07/20  09:00:00,110.469246609,8.06146252984,43.0811374004,0.0,23.6694662846,35.6302164847,41.4087213731,0.0,18.025,23.3837213731
 07/20  10:00:00,92.7769978726,7.88313792492,43.1638728668,0.0,18.7433767983,22.9618409725,35.5403590104,0.0,18.025,17.5153590104
 07/20  11:00:00,94.9767557165,8.01649099761,45.2324783847,0.0,18.7433767983,22.9618409725,41.3300614564,0.0,18.025,23.3050614564
 07/20  12:00:00,98.5508408254,8.25564465093,48.523963632,0.0,18.5889407304,23.1597249699,35.5059891482,0.0,18.025,17.4809891482
 07/20  13:00:00,102.480877257,8.48946989447,51.9736706474,0.0,18.7433767983,23.2517909448,35.5080966548,0.0,18.025,17.4830966548
 07/20  14:00:00,104.020477693,8.60553409274,53.3972059976,0.0,18.7433767983,23.2517909448,35.5037222102,0.0,18.025,17.4787222102
 07/20  15:00:00,105.108261903,8.74449491465,54.6359795788,0.0,18.7433767983,22.9618409725,35.5026009366,0.0,18.025,17.4776009366
 07/20  16:00:00,109.749857812,8.88762418498,54.6831408881,0.0,18.7433767983,27.431320555,23.7853541703,0.0,18.025,5.7603541703
 07/20  17:00:00,122.426829747,9.2341528009,54.8253821151,0.0,17.6635504202,40.6971502883,5.7691853981,0.0,0.0,5.7691853981
 07/20  18:00:00,128.444012761,9.4042032462,54.1678072863,0.0,27.5259009287,37.3340067412,11.5693923042,0.0,0.0,11.5693923042
 07/20  19:00:00,129.257367067,9.46552123598,52.5944737908,0.0,33.8341110165,33.3544677425,5.77997030268,0.0,0.0,5.77997030268
 07/20  20:00:00,139.383831576,9.56111631416,50.703183992,0.0,36.5179666069,38.8247702939,5.7798102933,0.0,0.0,5.7798102933
 07/20  21:00:00,132.192722653,9.32550073601,45.4947531166,0.0,32.965339924,36.8579353714,11.5804448045,0.0,0.0,11.5804448045
 07/20  22:00:00,99.8529163597,8.58649667187,37.4410814912,0.0,25.6355707503,20.6438685092,11.5506917922,0.0,0.0,11.5506917922
 07/20  23:00:00,75.0530761273,8.03666914898,32.7440146982,0.0,15.0252895274,11.7056064465,5.76430243219,0.0,0.0,5.76430243219
 07/20  24:00:00,66.8284716741,7.75831347184,29.8235028431,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,62.8107582,7.55836741164,27.5664139747,0.0,10.0992000411,10.047477231,5.75563045985,0.0,0.0,5.75563045985
 07/21  02:00:00,57.6201645323,7.34595947542,24.4477931748,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,54.2207780596,7.16506928633,21.2292896992,0.0,8.25718729233,10.0299323277,5.75517241736,0.0,0.0,5.75517241736
 07/21  04:00:00,54.3920790568,7.0649411916,19.894131246,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,62.8514086501,7.09555912653,20.7432154622,0.0,12.1011305571,15.3678112995,11.5305792084,0.0,0.0,11.5305792084
 07/21  06:00:00,91.9014718979,7.76116219506,27.1354690608,0.0,19.7275818095,37.2640762949,11.5779530211,0.0,0.0,11.5779530211
 07/21  07:00:00,118.72455048,8.35245717151,34.7631873939,0.0,24.3117294858,51.2795993405,11.6200244818,0.0,0.0,11.6200244818
 07/21  08:00:00,110.272733331,7.95055769851,37.9882522933,0.0,23.6694662846,40.6342015617,23.4471010933,0.0,0.0,23.4471010933
 07/21  09:00:00,109.359622788,8.00673473296,42.0262479272,0.0,23.6694662846,35.6302164847,41.4096964349,0.0,18.025,23.3846964349
 07/21  10:00:00,90.3566516265,7.74406727585,40.8826016493,0.0,18.7433767983,22.9618409725,41.3715475239,0.0,18.025,23.3465475239
 07/21  11:00:00,92.690437657,7.86378961926,43.0988651154,0.0,18.7433767983,22.9618409725,35.5073613874,0.0,18.025,17.4823613874
 07/21  12:00:00,95.6904486278,8.0496294092,45.8695892837,0.0,18.5889407304,23.1597249699,35.5066827394,0.0,18.025,17.4816827394
 07/21  13:00:00,98.0676290823,8.22375684829,47.8261376455,0.0,18.7433767983,23.2517909448,35.5052638317,0.0,18.025,17.4802638317
 07/21  14:00:00,99.95190066,8.37698199399,49.5571843147,0.0,18.7433767983,23.2517909448,35.5016907309,0.0,18.025,17.4766907309
 07/21  15:00:00,100.085229277,8.45866726314,49.8987796015,0.0,18.7433767983,22.9618409725,35.5043820397,0.0,18.025,17.4793820397
 07/21  16:00:00,103.849780582,8.52517633864,49.1455155271,0.0,18.7433767983,27.431320555,23.7853403066,0.0,18.025,5.76034030657
 07/21  17:00:00,116.815099859,8.88996136865,49.5578467808,0.0,17.6635504202,40.6971502883,5.77025394911,0.0,0.0,5.77025394911
 07/21  18:00:00,123.820840833,9.14394732474,49.8048986595,0.0,27.5259009287,37.3340067412,11.5700662946,0.0,0.0,11.5700662946
 07/21  19:00:00,125.06454586,9.23642259218,48.630757949,0.0,33.8341110165,33.3544677425,5.77901195204,0.0,0.0,5.77901195204
 07/21  20:00:00,134.719183716,9.31651097849,46.283143176,0.0,36.5179666069,38.8247702939,5.77889643425,0.0,0.0,5.77889643425
 07/21  21:00:00,131.363591298,9.26718681675,44.7239477065,0.0,32.965339924,36.8579353714,11.5802963052,0.0,0.0,11.5802963052
 07/21  22:00:00,102.550452409,8.70276386286,40.0223593219,0.0,25.6355707503,20.6438685092,11.5504931013,0.0,0.0,11.5504931013
 07/21  23:00:00,76.5872668319,8.10778574399,34.207091396,0.0,15.0252895274,11.7056064465,5.76544838705,0.0,0.0,5.76544838705
 07/21  24:00:00,68.1608377359,7.81523423749,31.0989521711,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,64.8701720408,7.57453507407,26.8501827882,0.0,12.8411359301,10.0650221343,5.75561549767,0.0,0.0,5.75561549767
 07/22  02:00:00,56.1087812032,7.29960468246,22.9827655859,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,53.6956533808,7.14065431042,20.7285837746,0.0,8.25718729233,10.0299323277,5.75545617889,0.0,0.0,5.75545617889
 07/22  04:00:00,52.0154005871,6.97902470308,17.6033700545,0.0,8.25718729233,11.6354268332,5.76014547556,0.0,0.0,5.76014547556
 07/22  05:00:00,54.9616450677,6.87687750324,16.4934796884,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,71.3537683333,7.11713389771,20.0853636015,0.0,18.5082010057,25.6353820695,11.5305787506,0.0,0.0,11.5305787506
 07/22  07:00:00,93.5180530392,7.57714193765,25.4543993465,0.0,19.4083231844,41.0650158608,5.7987720567,0.0,0.0,5.7987720567
 07/22  08:00:00,126.973519292,8.13402286203,34.4762672234,0.0,26.3286599382,57.9988325916,29.4315794606,0.0,0.0,29.4315794606
 07/22  09:00:00,111.536523666,7.82419125636,34.5029791581,0.0,26.3286599382,42.8504436482,47.3216676867,0.0,18.025,29.2966676867
 07/22  10:00:00,81.4903433564,7.25599421519,29.0189701775,0.0,21.7447113004,23.4437158914,35.5695022671,0.0,18.025,17.5445022671
 07/22  11:00:00,77.4220651862,7.14479713509,27.5235887923,0.0,19.3027497915,23.426170988,41.3677422392,0.0,18.025,23.3427422392
 07/22  12:00:00,77.1092058906,7.13133117371,27.0819865692,0.0,19.1483137236,23.7250123474,35.5066794765,0.0,18.025,17.4816794765
 07/22  13:00:00,76.4569833384,7.10454605916,26.3110028203,0.0,19.3027497915,23.7161209604,35.5014770783,0.0,18.025,17.4764770783
 07/22  14:00:00,78.3441657199,7.18345754102,28.1192757706,0.0,19.3027497915,23.7161209604,35.5040354202,0.0,18.025,17.4790354202
 07/22  15:00:00,80.2473626856,7.3132844411,30.1825970292,0.0,19.3027497915,23.426170988,41.3252133327,0.0,18.025,23.3002133327
 07/22  16:00:00,85.637972061,7.42549015494,31.0096911028,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,95.1789597841,7.72766021541,31.626050072,0.0,18.2229234133,37.5968344597,5.76524326771,0.0,0.0,5.76524326771
 07/22  18:00:00,111.415434396,8.13191762103,33.5049998262,0.0,32.690315043,37.0816133363,5.77025118187,0.0,0.0,5.77025118187
 07/22  19:00:00,111.830044314,8.32675520643,33.6131484385,0.0,36.8143715336,33.066984531,5.78000462848,0.0,0.0,5.78000462848
 07/22  20:00:00,118.365074319,8.41218834549,31.0546652139,0.0,36.3493007332,38.7721355839,11.5396377249,0.0,0.0,11.5396377249
 07/22  21:00:00,115.247605963,8.20931880489,26.4899347182,0.0,36.1807251679,36.8228455648,5.78007648651,0.0,0.0,5.78007648651
 07/22  22:00:00,87.4399233676,7.61541436383,20.5963550936,0.0,31.0351095914,20.6438685092,11.5800457413,0.0,0.0,11.5800457413
 07/22  23:00:00,60.1594200504,7.10908200982,16.3759633929,0.0,17.4250845679,11.7056064465,5.77535564575,0.0,0.0,5.77535564575
 07/22  24:00:00,51.4832556889,6.87725549886,14.1594479214,0.0,12.8411359301,10.0650221343,5.75934913906,0.0,0.0,5.75934913906
 07/23  01:00:00,50.2988141343,6.74171421161,12.9922316531,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,44.3506010208,6.58628260483,11.8184811721,0.0,8.34152022915,10.0650221343,5.75537961332,0.0,0.0,5.75537961332
 07/23  03:00:00,43.1516298366,6.47393007075,10.7318696542,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,43.5444823945,6.36765754737,9.62439776372,0.0,8.34152022915,11.6705166398,5.78950170327,0.0292171497754,0.0,5.76028455349
 07/23  05:00:00,46.8648577912,6.28617280418,8.86797393936,0.0,8.80141237637,15.3678112995,6.16830989267,0.402900560079,0.0,5.76540933259
 07/23  06:00:00,61.1600310582,6.47148117551,10.5372876762,0.0,18.5082010057,25.6353820695,5.97639658953,0.201219458456,0.0,5.77517713107
 07/23  07:00:00,83.0832561888,6.95737660166,15.5199514155,0.0,19.4926561212,41.1001056674,11.5795118129,0.0,0.0,11.5795118129
 07/23  08:00:00,116.290584739,7.5564943383,24.3708735962,0.0,26.3286599382,57.9988325916,29.4296732676,0.0,0.0,29.4296732676
 07/23  09:00:00,103.678979223,7.38876454814,27.200299152,0.0,26.2443270014,42.8153538416,41.4668894868,0.0,18.025,23.4418894868
