Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/23  10:00:00,77.6513925679,7.01865388742,25.4173601045,0.0,21.7447113004,23.4437158914,41.4105250507,0.0,18.025,23.3855250507
 07/23  11:00:00,76.032537721,7.0377835668,26.1813686855,0.0,19.3449162599,23.4437158914,35.5383200666,0.0,18.025,17.5133200666
 07/23  12:00:00,75.8072743681,7.0507714796,25.800905107,0.0,19.190480192,23.7425572507,35.5037344815,0.0,18.025,17.4787344815
 07/23  13:00:00,77.2964436839,7.11315908618,27.2015674849,0.0,19.260583323,23.698576057,41.3244849485,0.0,18.025,23.2994849485
 07/23  14:00:00,78.624125226,7.21263147548,28.4297754897,0.0,19.260583323,23.698576057,35.5056430528,0.0,18.025,17.4806430528
 07/23  15:00:00,78.7099810328,7.2698729892,28.748338517,0.0,19.260583323,23.4086260847,35.5043677628,0.0,18.025,17.4793677628
 07/23  16:00:00,83.0336692402,7.30558384652,28.5850045256,0.0,19.260583323,27.8781056672,23.7851219243,0.0,18.025,5.76012192435
 07/23  17:00:00,90.8892600311,7.51147615296,27.6122530596,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,106.662784916,7.88053410034,29.1231625135,0.0,32.6059821062,37.0465235296,5.77022687866,0.0,0.0,5.77022687866
 07/23  19:00:00,107.437224564,8.06929896707,29.4777909714,0.0,36.8143715336,33.066984531,11.5399088806,0.0,0.0,11.5399088806
 07/23  20:00:00,116.429604023,8.24911888279,29.1628516201,0.0,36.43363367,38.8072253906,5.77972247536,0.0,0.0,5.77972247536
 07/23  21:00:00,116.317096753,8.20364275973,27.6845299296,0.0,36.0963922311,36.7877557581,5.77963507985,0.0,0.0,5.77963507985
 07/23  22:00:00,91.3087068551,7.77384158964,24.4261443915,0.0,30.9507766546,20.6087787026,11.5800324864,0.0,0.0,11.5800324864
 07/23  23:00:00,64.7739916627,7.31950678502,20.7801136222,0.0,17.4250845679,11.7056064465,5.7752987316,0.0,0.0,5.7752987316
 07/23  24:00:00,55.2043836019,7.06191493935,17.576498725,0.0,12.925468867,10.100111941,5.76047941317,0.0,0.0,5.76047941317
 07/24  01:00:00,49.7882546373,6.85246443375,15.2498216745,0.0,10.0992000411,10.047477231,5.75536680027,0.0,0.0,5.75536680027
 07/24  02:00:00,46.3363831448,6.70735719857,13.802619588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,44.9134801174,6.59625045484,12.4908184058,0.0,8.25718729233,10.0299323277,5.75548184151,0.0,0.0,5.75548184151
 07/24  04:00:00,45.6321724143,6.51972882717,11.6794474337,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,53.3318410349,6.53104971041,11.7881739073,0.0,12.1011305571,15.3678112995,5.77515117304,0.0,0.0,5.77515117304
 07/24  06:00:00,80.1446376065,7.08782629313,16.0519965273,0.0,19.7275818095,37.2640762949,11.5798548783,0.0,0.0,11.5798548783
 07/24  07:00:00,103.467113694,7.52014856715,20.3380912452,0.0,24.3117294858,51.2795993405,17.4186084276,0.0,0.0,17.4186084276
 07/24  08:00:00,92.3819672579,7.03691998279,21.0111500568,0.0,23.6694662846,40.6342015617,23.4450297691,0.0,0.0,23.4450297691
 07/24  09:00:00,89.8320086518,7.00115530769,23.5042303645,0.0,23.6694662846,35.6302164847,41.4056309184,0.0,18.025,23.3806309184
 07/24  10:00:00,72.0146614546,6.81953153643,23.4651613739,0.0,18.7433767983,22.9618409725,35.5386786578,0.0,18.025,17.5136786578
 07/24  11:00:00,74.2600067468,6.91350606941,25.6187256263,0.0,18.7433767983,22.9618409725,35.5068542104,0.0,18.025,17.4818542104
 07/24  12:00:00,76.0054660603,7.02166318058,27.2125816987,0.0,18.5889407304,23.1597249699,41.3242148321,0.0,18.025,23.2992148321
 07/24  13:00:00,78.0894848373,7.15368780453,28.9180729115,0.0,18.7433767983,23.2517909448,35.5053681621,0.0,18.025,17.4803681621
 07/24  14:00:00,79.088208158,7.24923856845,29.8212444945,0.0,18.7433767983,23.2517909448,35.5040427275,0.0,18.025,17.4790427275
 07/24  15:00:00,79.1438196769,7.33507597244,30.0809680516,0.0,18.7433767983,22.9618409725,35.5027124419,0.0,18.025,17.4777124419
 07/24  16:00:00,83.8697951626,7.44604102499,30.2446700848,0.0,18.7433767983,27.431320555,23.7851640648,0.0,18.025,5.76016406483
 07/24  17:00:00,96.903274481,7.78666908319,30.7493274816,0.0,17.6635504202,40.6971502883,5.77005930177,0.0,0.0,5.77005930177
 07/24  18:00:00,104.365541986,8.04784810596,31.4457272083,0.0,27.5259009287,37.3340067412,11.5690182451,0.0,0.0,11.5690182451
 07/24  19:00:00,106.852048307,8.20012751148,31.4545700598,0.0,33.8341110165,33.3544677425,5.77954818745,0.0,0.0,5.77954818745
 07/24  20:00:00,117.766203455,8.35127564624,30.2954213208,0.0,36.5179666069,38.8247702939,5.77813663207,0.0,0.0,5.77813663207
 07/24  21:00:00,113.192450091,8.26342780854,27.5565904142,0.0,32.965339924,36.8579353714,11.5796871889,0.0,0.0,11.5796871889
 07/24  22:00:00,83.343710914,7.67204352641,21.8463603225,0.0,25.6355707503,20.6438685092,5.78469793083,0.0,0.0,5.78469793083
 07/24  23:00:00,58.4296148421,7.13028963097,17.0269492937,0.0,15.0252895274,11.7056064465,5.76540806436,0.0,0.0,5.76540806436
 07/24  24:00:00,50.669704372,6.87130581507,14.5517506997,0.0,11.6412384099,10.0650221343,5.76045358341,0.0,0.0,5.76045358341
 07/25  01:00:00,47.0664976423,6.68790826387,12.6926246019,0.0,10.0992000411,10.047477231,5.7553188369,0.0,0.0,5.7553188369
 07/25  02:00:00,43.48879085,6.52646022075,11.1359246891,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,42.1585672143,6.40605375414,9.92610580346,0.0,8.25718729233,10.0299323277,5.79151080633,0.0363796985064,0.0,5.75513110782
 07/25  04:00:00,42.9396181457,6.3304133747,9.17621049754,0.0,8.25718729233,11.6354268332,0.227238921292,0.207238921292,0.0,0.02
 07/25  05:00:00,50.7324498923,6.34405739418,9.37578079158,0.0,12.1011305571,15.3678112995,6.01428976221,0.239173009685,0.0,5.77511675252
 07/25  06:00:00,78.2981651986,6.9404588438,14.3528991844,0.0,19.7275818095,37.2640762949,11.5796059936,0.0,0.0,11.5796059936
 07/25  07:00:00,101.956373646,7.40378535088,18.9437251114,0.0,24.3117294858,51.2795993405,17.4177217362,0.0,0.0,17.4177217362
 07/25  08:00:00,91.270206956,6.94710611993,19.9892105516,0.0,23.6694662846,40.6342015617,23.4427863828,0.0,0.0,23.4427863828
 07/25  09:00:00,89.4269749634,6.9342263268,23.1661304912,0.0,23.6694662846,35.6302164847,41.4033916188,0.0,18.025,23.3783916188
 07/25  10:00:00,69.0725695614,6.63751346562,20.7050925325,0.0,18.7433767983,22.9618409725,35.5373115306,0.0,18.025,17.5123115306
 07/25  11:00:00,68.5012233323,6.60927820052,20.1641729706,0.0,18.7433767983,22.9618409725,35.5060983083,0.0,18.025,17.4810983083
 07/25  12:00:00,69.0137360299,6.63340813726,20.609108174,0.0,18.5889407304,23.1597249699,41.3218984378,0.0,18.025,23.2968984378
 07/25  13:00:00,69.3982907646,6.62772297905,20.7528472484,0.0,18.7433767983,23.2517909448,35.503565229,0.0,18.025,17.478565229
 07/25  14:00:00,69.0729367232,6.62250279793,20.4327120315,0.0,18.7433767983,23.2517909448,35.5021993157,0.0,18.025,17.4771993157
 07/25  15:00:00,68.4468979548,6.65480420247,20.064320849,0.0,18.7433767983,22.9618409725,35.5046434956,0.0,18.025,17.4796434956
 07/25  16:00:00,72.2418138103,6.69314733691,19.3695839529,0.0,18.7433767983,27.431320555,23.7852751281,0.0,18.025,5.76027512812
 07/25  17:00:00,85.3446618325,7.01059795261,19.9667893736,0.0,17.6635504202,40.6971502883,5.76998260269,0.0,0.0,5.76998260269
 07/25  18:00:00,91.4417019619,7.19603058141,19.3737137354,0.0,27.5259009287,37.3340067412,5.79450305547,0.0,0.0,5.79450305547
 07/25  19:00:00,94.1937738892,7.33726754346,19.6591604987,0.0,33.8341110165,33.3544677425,11.538558482,0.0,0.0,11.538558482
 07/25  20:00:00,107.65556302,7.57802746845,20.9580354627,0.0,36.5179666069,38.8247702939,5.81313947628,0.0336378708081,0.0,5.77950160548
 07/25  21:00:00,106.168583848,7.63598420297,21.1601742291,0.0,32.965339924,36.8579353714,11.5785130791,0.0,0.0,11.5785130791
 07/25  22:00:00,78.5416572443,7.18375267527,17.5326062484,0.0,25.6355707503,20.6438685092,5.78462651111,0.0,0.0,5.78462651111
 07/25  23:00:00,55.1383252872,6.76536200691,14.1005890035,0.0,15.0252895274,11.7056064465,5.76534401223,0.0,0.0,5.76534401223
 07/25  24:00:00,48.3381691676,6.597473601,12.4940493907,0.0,11.6412384099,10.0650221343,5.76023254822,0.0,0.0,5.76023254822
 07/26  01:00:00,45.2024743142,6.46504956678,11.051464952,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,42.1757924865,6.35918239694,9.99020313997,0.0,8.25718729233,10.0299323277,5.75530441431,0.0,0.0,5.75530441431
 07/26  03:00:00,42.0555494883,6.33601546855,9.89313126942,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,43.2434371527,6.29771059726,9.51273203303,0.0,8.25718729233,11.6354268332,5.76045008238,0.0,0.0,5.76045008238
 07/26  05:00:00,51.0347210773,6.31913715531,9.70297790916,0.0,12.1011305571,15.3678112995,5.77490132907,0.0,0.0,5.77490132907
 07/26  06:00:00,80.1303951192,6.91063819068,14.3309566669,0.0,19.7275818095,37.2640762949,11.5794654332,0.0,0.0,11.5794654332
 07/26  07:00:00,101.611693393,7.36070877386,18.6421330942,0.0,24.3117294858,51.2795993405,17.4184239898,0.0,0.0,17.4184239898
 07/26  08:00:00,89.2192704859,6.84412261204,18.0412634475,0.0,23.6694662846,40.6342015617,23.4454983229,0.0,0.0,23.4454983229
 07/26  09:00:00,84.8415231563,6.73256610314,18.7823420541,0.0,23.6694662846,35.6302164847,41.4018397758,0.0,18.025,23.3768397758
 07/26  10:00:00,66.4846454859,6.51519469664,18.2394933402,0.0,18.7433767983,22.9618409725,35.5380819462,0.0,18.025,17.5130819462
 07/26  11:00:00,68.5400993094,6.60885425573,20.2034758064,0.0,18.7433767983,22.9618409725,35.5076716231,0.0,18.025,17.4826716231
 07/26  12:00:00,69.9110345622,6.68414749976,21.4556686933,0.0,18.5889407304,23.1597249699,35.5016274989,0.0,18.025,17.4766274989
 07/26  13:00:00,71.635297794,6.75526579317,22.8623138716,0.0,18.7433767983,23.2517909448,41.3216397129,0.0,18.025,23.2966397129
 07/26  14:00:00,73.2225647987,6.85472365839,24.3501231907,0.0,18.7433767983,23.2517909448,35.50334414,0.0,18.025,17.47834414
 07/26  15:00:00,73.3475581554,6.93286868402,24.6869200847,0.0,18.7433767983,22.9618409725,35.5019351314,0.0,18.025,17.4769351314
 07/26  16:00:00,78.8382251414,7.0612960081,25.5978487084,0.0,18.7433767983,27.431320555,23.7850724022,0.0,18.025,5.76007240216
 07/26  17:00:00,92.3235320393,7.41260967771,26.5436501625,0.0,17.6635504202,40.6971502883,5.77001969952,0.0,0.0,5.77001969952
 07/26  18:00:00,99.247992317,7.66420850463,26.7118330197,0.0,27.5259009287,37.3340067412,5.79431910014,0.0,0.0,5.79431910014
 07/26  19:00:00,101.89469866,7.82663899089,26.8707178241,0.0,33.8341110165,33.3544677425,11.5386738264,0.0,0.0,11.5386738264
 07/26  20:00:00,113.644035155,8.02492953732,26.4996069756,0.0,36.5179666069,38.8247702939,5.77863352582,0.0,0.0,5.77863352582
 07/26  21:00:00,109.919196503,7.96970160658,24.5770788869,0.0,32.965339924,36.8579353714,11.577638424,0.0,0.0,11.577638424
 07/26  22:00:00,80.4701171775,7.39588302353,19.2489437876,0.0,25.6355707503,20.6438685092,5.78485729469,0.0,0.0,5.78485729469
 07/26  23:00:00,56.2870725647,6.91094505563,15.1037551222,0.0,15.0252895274,11.7056064465,5.76525181463,0.0,0.0,5.76525181463
 07/26  24:00:00,48.9160767908,6.69079778708,12.9786360074,0.0,11.6412384099,10.0650221343,5.76036857429,0.0,0.0,5.76036857429
 07/27  01:00:00,45.5829155353,6.53414467022,11.3628142218,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,42.3997483921,6.40859394172,10.1647480547,0.0,8.25718729233,10.0299323277,5.75531617836,0.0,0.0,5.75531617836
 07/27  03:00:00,41.2842636355,6.31085142479,9.14701314718,0.0,8.25718729233,10.0299323277,0.107898624323,0.0878986243231,0.0,0.02
 07/27  04:00:00,41.8342000743,6.22416146777,8.17704447367,0.0,8.25718729233,11.6354268332,6.48308376848,0.7232155837,0.0,5.75986818478
 07/27  05:00:00,49.4539205532,6.23350152215,8.2078172984,0.0,12.1011305571,15.3678112995,6.75273741895,0.977863997281,0.0,5.77487342167
 07/27  06:00:00,78.2655771099,6.79558950201,12.5811947215,0.0,19.7275818095,37.2640762949,12.1472478059,0.568287840004,0.0,11.5789599659
 07/27  07:00:00,99.6238088733,7.24375003334,16.7712217145,0.0,24.3117294858,51.2795993405,11.6187968451,0.0,0.0,11.6187968451
 07/27  08:00:00,88.6539305846,6.83586476003,17.4841882477,0.0,23.6694662846,40.6342015617,29.2992554539,0.0,0.0,29.2992554539
 07/27  09:00:00,88.6652081916,6.91090589666,22.4276891663,0.0,23.6694662846,35.6302164847,35.5636643235,0.0,18.025,17.5386643235
 07/27  10:00:00,71.6324204513,6.77192255355,23.130545211,0.0,18.7433767983,22.9618409725,41.3668770378,0.0,18.025,23.3418770378
 07/27  11:00:00,73.5305684729,6.87325814659,24.9295441437,0.0,18.7433767983,22.9618409725,35.5064548604,0.0,18.025,17.4814548604
 07/27  12:00:00,77.2438166593,7.0632904956,28.4093103892,0.0,18.5889407304,23.1597249699,35.5038846449,0.0,18.025,17.4788846449
 07/27  13:00:00,81.5254963367,7.29480820723,32.2129709009,0.0,18.7433767983,23.2517909448,35.5004878383,0.0,18.025,17.4754878383
 07/27  14:00:00,84.0683614881,7.47362105084,34.5770241532,0.0,18.7433767983,23.2517909448,41.3201007188,0.0,18.025,23.2951007188
 07/27  15:00:00,85.3077415342,7.62506067457,35.954915782,0.0,18.7433767983,22.9618409725,35.5021349683,0.0,18.025,17.4771349683
 07/27  16:00:00,90.2030122536,7.75813136878,36.265807028,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,103.627339962,8.13018215303,37.1298885595,0.0,17.6635504202,40.6971502883,5.76899171214,0.0,0.0,5.76899171214
 07/27  18:00:00,112.141882343,8.45063617783,38.8192973881,0.0,27.5259009287,37.3340067412,11.5686717833,0.0,0.0,11.5686717833
 07/27  19:00:00,115.369844682,8.63628527957,39.5362272953,0.0,33.8341110165,33.3544677425,5.77925665336,0.0,0.0,5.77925665336
 07/27  20:00:00,124.368964141,8.70966863331,36.5398014511,0.0,36.5179666069,38.8247702939,11.5380255236,0.0,0.0,11.5380255236
 07/27  21:00:00,118.480290675,8.55556518019,32.5523169323,0.0,32.965339924,36.8579353714,11.3685599444,0.0,0.0,11.3685599444
 07/27  22:00:00,87.5841440315,7.91786013571,25.8409946213,0.0,25.6355707503,20.6438685092,5.99280040445,0.0,0.0,5.99280040445
 07/27  23:00:00,61.2904481358,7.32379029653,19.6942885446,0.0,15.0252895274,11.7056064465,5.76525706064,0.0,0.0,5.76525706064
 07/27  24:00:00,52.7025549019,7.02166539809,16.4342543434,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,49.0563162971,6.83362221028,14.5367341727,0.0,10.0992000411,10.047477231,5.75540562671,0.0,0.0,5.75540562671
 07/28  02:00:00,45.7904110509,6.69306982912,13.2709411436,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,44.9217689162,6.60781138478,12.4875557761,0.0,8.25718729233,10.0299323277,5.75530320411,0.0,0.0,5.75530320411
 07/28  04:00:00,45.7319615578,6.53507318559,11.7638975973,0.0,8.25718729233,11.6354268332,5.76020169462,0.0,0.0,5.76020169462
 07/28  05:00:00,53.314295669,6.53493337574,11.7667638466,0.0,12.1011305571,15.3678112995,5.77491704423,0.0,0.0,5.77491704423
 07/28  06:00:00,82.5232143401,7.12903437219,16.5053981099,0.0,19.7275818095,37.2640762949,11.5774823981,0.0,0.0,11.5774823981
 07/28  07:00:00,105.599976384,7.65249989338,22.3386491427,0.0,24.3117294858,51.2795993405,11.6182528306,0.0,0.0,11.6182528306
 07/28  08:00:00,96.4427741139,7.22287500321,24.8860284047,0.0,23.6694662846,40.6342015617,23.4425925918,0.0,0.0,23.4425925918
 07/28  09:00:00,98.455016259,7.37374654747,31.754666662,0.0,23.6694662846,35.6302164847,41.4056588904,0.0,18.025,23.3806588904
 07/28  10:00:00,82.5657015548,7.27899681264,33.5567508735,0.0,18.7433767983,22.9618409725,41.3662232003,0.0,18.025,23.3412232003
 07/28  11:00:00,83.9002072573,7.37334218623,34.7991008521,0.0,18.7433767983,22.9618409725,35.505091584,0.0,18.025,17.480091584
 07/28  12:00:00,86.1151200692,7.52328046305,36.8206283256,0.0,18.5889407304,23.1597249699,35.5034442672,0.0,18.025,17.4784442672
 07/28  13:00:00,88.0967374552,7.68367666984,38.3953449751,0.0,18.7433767983,23.2517909448,35.5050301339,0.0,18.025,17.4800301339
 07/28  14:00:00,90.6767600115,7.8531883417,40.8058563771,0.0,18.7433767983,23.2517909448,35.5023096497,0.0,18.025,17.4773096497
 07/28  15:00:00,92.5187382995,8.00694884495,42.7840248303,0.0,18.7433767983,22.9618409725,35.5008044694,0.0,18.025,17.4758044694
 07/28  16:00:00,97.6007200056,8.15282464154,43.2688249411,0.0,18.7433767983,27.431320555,23.7851015155,0.0,18.025,5.76010151551
 07/28  17:00:00,111.368850981,8.56458878812,44.437000512,0.0,17.6635504202,40.6971502883,5.7697855068,0.0,0.0,5.7697855068
 07/28  18:00:00,117.872453756,8.79277919935,44.2077337098,0.0,27.5259009287,37.3340067412,11.5688197686,0.0,0.0,11.5688197686
 07/28  19:00:00,120.388683012,8.94397469797,44.2473816366,0.0,33.8341110165,33.3544677425,5.77943955641,0.0,0.0,5.77943955641
 07/28  20:00:00,131.777347549,9.1207507403,43.5371113626,0.0,36.5179666069,38.8247702939,5.77922139211,0.0,0.0,5.77922139211
 07/28  21:00:00,126.034112046,8.96892689096,39.6927840697,0.0,32.965339924,36.8579353714,11.5785496765,0.0,0.0,11.5785496765
 07/28  22:00:00,93.8517432851,8.25400824815,31.7724482422,0.0,25.6355707503,20.6438685092,11.5491912942,0.0,0.0,11.5491912942
 07/28  23:00:00,66.4881732558,7.61707772307,24.5987330635,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,59.1001027077,7.37107192683,22.4823962793,0.0,11.6412384099,10.0650221343,5.76038377989,0.0,0.0,5.76038377989
 07/29  01:00:00,60.732487358,7.3147902002,22.9722562096,0.0,12.8411359301,10.0650221343,5.75531639757,0.0,0.0,5.75531639757
 07/29  02:00:00,53.3241459057,7.09829408317,20.3994560732,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,48.9483246293,6.87205666945,16.2498654421,0.0,8.25718729233,10.0299323277,5.75510556311,0.0,0.0,5.75510556311
 07/29  04:00:00,47.819433004,6.70734007953,13.6791095843,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,50.8539619807,6.60277669604,12.6599181312,0.0,8.71707943955,15.3327214929,5.7651630655,0.0,0.0,5.7651630655
 07/29  06:00:00,66.6834512362,6.75692979108,13.8912870351,0.0,18.5082010057,25.6353820695,5.77465043363,0.0,0.0,5.77465043363
 07/29  07:00:00,85.8213511948,7.18066631153,18.1542264203,0.0,19.4083231844,41.0650158608,11.5788848069,0.0,0.0,11.5788848069
 07/29  08:00:00,117.592218077,7.67746382783,25.5515989937,0.0,26.3286599382,57.9988325916,29.4254880379,0.0,0.0,29.4254880379
 07/29  09:00:00,103.853901765,7.46656776541,27.1780330671,0.0,26.3286599382,42.8504436482,41.4661455218,0.0,18.025,23.4411455218
 07/29  10:00:00,77.694707208,7.10807828446,25.3712848811,0.0,21.7447113004,23.4437158914,41.4076980212,0.0,18.025,23.3826980212
 07/29  11:00:00,76.8810049176,7.15912489247,26.9682277087,0.0,19.3027497915,23.426170988,41.3629750837,0.0,18.025,23.3379750837
 07/29  12:00:00,80.3625430416,7.34331065479,30.1233633104,0.0,19.1483137236,23.7250123474,35.5019519754,0.0,18.025,17.4769519754
 07/29  13:00:00,83.0963839793,7.48721838936,32.5677503412,0.0,19.3027497915,23.7161209604,35.5041284552,0.0,18.025,17.4791284552
 07/29  14:00:00,84.0901498407,7.58190166294,33.4668323075,0.0,19.3027497915,23.7161209604,35.5025875051,0.0,18.025,17.4775875051
 07/29  15:00:00,85.3577670439,7.69620140016,34.9100992828,0.0,19.3027497915,23.426170988,35.5010480521,0.0,18.025,17.4760480521
 07/29  16:00:00,91.0814941165,7.82333238183,36.0553870371,0.0,19.3027497915,27.8956505705,23.7851293925,0.0,18.025,5.76012939255
 07/29  17:00:00,100.269665206,8.10368312642,36.3407588975,0.0,18.2229234133,37.5968344597,5.76504294636,0.0,0.0,5.76504294636
 07/29  18:00:00,115.792294222,8.456737002,37.5570705416,0.0,32.690315043,37.0816133363,5.76978953297,0.0,0.0,5.76978953297
 07/29  19:00:00,116.04718099,8.60562713813,37.5514528374,0.0,36.8143715336,33.066984531,5.77938977786,0.0,0.0,5.77938977786
 07/29  20:00:00,123.881135764,8.71554422059,36.2674116057,0.0,36.3493007332,38.7721355839,5.77843620875,0.0,0.0,5.77843620875
 07/29  21:00:00,122.004752057,8.55630531115,32.900130146,0.0,36.1807251679,36.8228455648,5.77978830105,0.0,0.0,5.77978830105
 07/29  22:00:00,94.4231573615,8.0140748002,27.1809876777,0.0,31.0351095914,20.6438685092,11.5787779926,0.0,0.0,11.5787779926
 07/29  23:00:00,66.5353910947,7.50423996376,22.3568063756,0.0,17.4250845679,11.7056064465,5.77391913553,0.0,0.0,5.77391913553
 07/29  24:00:00,56.1605556359,7.21206572679,18.5019599366,0.0,12.8411359301,10.0650221343,5.76032497163,0.0,0.0,5.76032497163
 07/30  01:00:00,53.8515595646,7.0236942013,16.2630033227,0.0,12.925468867,10.100111941,5.75525904349,0.0,0.0,5.75525904349
 07/30  02:00:00,48.0383714085,6.87657401994,15.2159804366,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,46.9357612072,6.77596680122,14.2139707841,0.0,8.34152022915,10.0650221343,5.75504315475,0.0,0.0,5.75504315475
 07/30  04:00:00,47.1989137233,6.66684577479,12.9796641091,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,50.7691429947,6.59755751323,12.4608981773,0.0,8.80141237637,15.3678112995,5.76398162528,0.0,0.0,5.76398162528
 07/30  06:00:00,66.779884022,6.77221723198,13.9724364322,0.0,18.5082010057,25.6353820695,5.77455100691,0.0,0.0,5.77455100691
 07/30  07:00:00,85.0524500119,7.13608270196,17.3104924237,0.0,19.4926561212,41.1001056674,11.5786101022,0.0,0.0,11.5786101022
 07/30  08:00:00,114.66391664,7.56820457975,22.7325654952,0.0,26.3286599382,57.9988325916,29.424233976,0.0,0.0,29.424233976
 07/30  09:00:00,98.4578171241,7.24308325215,22.1248622617,0.0,26.2443270014,42.8153538416,41.4651826533,0.0,18.025,23.4401826533
 07/30  10:00:00,71.5720530458,6.8186189287,19.5380936761,0.0,21.7447113004,23.4437158914,41.4067729714,0.0,18.025,23.3817729714
 07/30  11:00:00,69.9601049887,6.81406040896,20.3326838569,0.0,19.3449162599,23.4437158914,39.4942519131,0.0,18.025,21.4692519131
 07/30  12:00:00,72.1803587006,6.90877276116,22.3160075431,0.0,19.190480192,23.7425572507,37.3678680053,0.0,18.025,19.3428680053
 07/30  13:00:00,74.9179090413,7.01964053416,24.9165670478,0.0,19.260583323,23.698576057,35.5033675877,0.0,18.025,17.4783675877
 07/30  14:00:00,76.7461426397,7.11456194116,26.6498784536,0.0,19.260583323,23.698576057,35.5017930493,0.0,18.025,17.4767930493
 07/30  15:00:00,77.9547351848,7.22576408786,28.0372181155,0.0,19.260583323,23.4086260847,35.5002216003,0.0,18.025,17.4752216003
 07/30  16:00:00,82.7087839917,7.30852741986,28.2571949452,0.0,19.260583323,27.8781056672,23.785139121,0.0,18.025,5.760139121
 07/30  17:00:00,91.7006507127,7.5778772975,28.3572646096,0.0,18.1807569449,37.5792895564,5.76505564968,0.0,0.0,5.76505564968
 07/30  18:00:00,107.068186781,7.93506148109,29.4740646394,0.0,32.6059821062,37.0465235296,5.76992704276,0.0,0.0,5.76992704276
 07/30  19:00:00,108.106470432,8.13119726882,30.0851752327,0.0,36.8143715336,33.066984531,5.77913474982,0.0,0.0,5.77913474982
 07/30  20:00:00,115.927890578,8.26257073564,28.6477218437,0.0,36.43363367,38.8072253906,5.77966184121,0.0,0.0,5.77966184121
 07/30  21:00:00,114.580246854,8.14455933535,26.0067994382,0.0,36.0963922311,36.7877557581,5.7795167417,0.0,0.0,5.7795167417
 07/30  22:00:00,88.1210195901,7.63744974364,21.3749035891,0.0,30.9507766546,20.6087787026,11.5784874393,0.0,0.0,11.5784874393
 07/30  23:00:00,61.2181696204,7.15701678807,17.3868125223,0.0,17.4250845679,11.7056064465,5.77490874148,0.0,0.0,5.77490874148
 07/30  24:00:00,52.5190631298,6.91741001542,15.0357014146,0.0,12.925468867,10.100111941,5.76027561511,0.0,0.0,5.76027561511
 07/31  01:00:00,47.470684534,6.71358013069,13.0711483002,0.0,10.0992000411,10.047477231,5.75528557191,0.0,0.0,5.75528557191
 07/31  02:00:00,44.2491394263,6.57589645545,11.8468495752,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,43.371970703,6.48884575496,11.0567262149,0.0,8.25718729233,10.0299323277,5.75535901015,0.0,0.0,5.75535901015
 07/31  04:00:00,44.286849485,6.41972349748,10.4341469187,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,52.0802557337,6.42979200202,10.6378761738,0.0,12.1011305571,15.3678112995,5.77478876911,0.0,0.0,5.77478876911
 07/31  06:00:00,80.7569150978,6.98487669266,14.8832745687,0.0,19.7275818095,37.2640762949,11.5785025557,0.0,0.0,11.5785025557
 07/31  07:00:00,101.442020539,7.38122188082,18.4519923447,0.0,24.3117294858,51.2795993405,17.4163685149,0.0,0.0,17.4163685149
 07/31  08:00:00,89.1795998238,6.88602181459,17.9597261565,0.0,23.6694662846,40.6342015617,23.4399495179,0.0,0.0,23.4399495179
 07/31  09:00:00,88.3724553699,6.91060731356,22.1352572129,0.0,23.6694662846,35.6302164847,41.4001624529,0.0,18.025,23.3751624529
 07/31  10:00:00,69.9374593314,6.69533290443,21.512183705,0.0,18.7433767983,22.9618409725,35.5359169788,0.0,18.025,17.5109169788
 07/31  11:00:00,71.0122187799,6.75251217694,22.5319479662,0.0,18.7433767983,22.9618409725,35.5044649228,0.0,18.025,17.4794649228
 07/31  12:00:00,72.8069428028,6.83880053741,24.1969352982,0.0,18.5889407304,23.1597249699,35.5014697789,0.0,18.025,17.4764697789
 07/31  13:00:00,75.0458109571,6.95147188851,26.0766323541,0.0,18.7433767983,23.2517909448,41.3211261338,0.0,18.025,23.2961261338
 07/31  14:00:00,75.194104491,6.97958857244,26.1968084539,0.0,18.7433767983,23.2517909448,35.5027301718,0.0,18.025,17.4777301718
 07/31  15:00:00,75.5171468193,7.06147011648,26.727918167,0.0,18.7433767983,22.9618409725,35.5011294758,0.0,18.025,17.4761294758
 07/31  16:00:00,80.3551737178,7.15386740037,27.0222370997,0.0,18.7433767983,27.431320555,23.7850808774,0.0,18.025,5.76008087737
 07/31  17:00:00,94.000739737,7.50933621984,28.1241486858,0.0,17.6635504202,40.6971502883,5.76969512963,0.0,0.0,5.76969512963
 07/31  18:00:00,101.313166938,7.76174285998,28.6795055617,0.0,27.5259009287,37.3340067412,5.7940335257,0.0,0.0,5.7940335257
 07/31  19:00:00,102.920597704,7.87764896135,27.8456299989,0.0,33.8341110165,33.3544677425,11.5382196865,0.0,0.0,11.5382196865
 07/31  20:00:00,112.843500554,7.99490102065,25.7291237978,0.0,36.5179666069,38.8247702939,5.7791526412,0.0,0.0,5.7791526412
 07/31  21:00:00,109.006534247,7.92463186913,23.7095206286,0.0,32.965339924,36.8579353714,11.5761646673,0.0,0.0,11.5761646673
 07/31  22:00:00,80.329263665,7.3970618953,19.1069375537,0.0,25.6355707503,20.6438685092,5.78445744226,0.0,0.0,5.78445744226
 07/31  23:00:00,56.1885948108,6.91494576535,15.0012909185,0.0,15.0252895274,11.7056064465,5.76514325517,0.0,0.0,5.76514325517
 07/31  24:00:00,48.7249277963,6.68769878865,12.7905980244,0.0,11.6412384099,10.0650221343,5.76022424171,0.0,0.0,5.76022424171
 08/01  01:00:00,45.3846227044,6.53067029558,11.1680036869,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,41.9100642137,6.38322272641,9.70044347549,0.0,8.25718729233,10.0299323277,5.92822807715,0.172902081661,0.0,5.75532599549
 08/01  03:00:00,40.7046714124,6.27736597538,8.60091437159,0.0,8.25718729233,10.0299323277,0.70490644413,0.68490644413,0.0,0.02
 08/01  04:00:00,41.3960299774,6.19771347458,7.76533244953,0.0,8.25718729233,11.6354268332,6.93369539132,1.17416545613,0.0,5.75952993519
 08/01  05:00:00,49.0459279449,6.20658297726,7.82676247947,0.0,12.1011305571,15.3678112995,7.0903258945,1.315657025,0.0,5.77466886951
 08/01  06:00:00,77.4278095033,6.73645494847,11.8025954201,0.0,19.7275818095,37.2640762949,12.8890797511,1.31091388311,0.0,11.578165868
 08/01  07:00:00,97.8258446246,7.12313170904,15.0939202198,0.0,24.3117294858,51.2795993405,12.3941893165,0.777310508577,0.0,11.616878808
 08/01  08:00:00,85.1437419423,6.63696765948,14.172925203,0.0,23.6694662846,40.6342015617,29.2968609202,0.0,0.0,29.2968609202
 08/01  09:00:00,82.1555346335,6.60156802587,16.2273784984,0.0,23.6694662846,35.6302164847,35.5653763201,0.0,18.025,17.5403763201
 08/01  10:00:00,63.3551621992,6.37569225726,15.2495300902,0.0,18.7433767983,22.9618409725,41.365174759,0.0,18.025,23.340174759
 08/01  11:00:00,64.7065689953,6.45112198647,16.5276908943,0.0,18.7433767983,22.9618409725,35.5049576582,0.0,18.025,17.4799576582
 08/01  12:00:00,67.0263404468,6.57837312036,18.6767637615,0.0,18.5889407304,23.1597249699,35.5040971054,0.0,18.025,17.4790971054
 08/01  13:00:00,68.5663198572,6.6995999273,19.8490125556,0.0,18.7433767983,23.2517909448,35.5024471612,0.0,18.025,17.4774471612
 08/01  14:00:00,70.3339162465,6.81517764616,21.5010314945,0.0,18.7433767983,23.2517909448,35.4988937428,0.0,18.025,17.4738937428
 08/01  15:00:00,71.2227008497,6.93276978951,22.5621752151,0.0,18.7433767983,22.9618409725,35.5010275312,0.0,18.025,17.4760275312
 08/01  16:00:00,76.0959854238,7.03913051403,22.8777935401,0.0,18.7433767983,27.431320555,23.7840166426,0.0,18.025,5.75901664257
 08/01  17:00:00,89.1597654758,7.378723242,23.413792293,0.0,17.6635504202,40.6971502883,5.76961757949,0.0,0.0,5.76961757949
 08/01  18:00:00,95.8265011628,7.60262475048,23.3519579131,0.0,27.5259009287,37.3340067412,11.5677632474,0.0,0.0,11.5677632474
 08/01  19:00:00,98.6125067812,7.74627096576,23.6689260473,0.0,33.8341110165,33.3544677425,5.77953522182,0.0,0.0,5.77953522182
 08/01  20:00:00,110.836483868,7.91999442001,23.7970196263,0.0,36.5179666069,38.8247702939,5.77929967763,0.0,0.0,5.77929967763
 08/01  21:00:00,108.875354449,7.93141054616,23.5715693784,0.0,32.965339924,36.8579353714,11.5781091279,0.0,0.0,11.5781091279
 08/01  22:00:00,81.0571735018,7.45529978775,19.7766058192,0.0,25.6355707503,20.6438685092,11.5488936954,0.0,0.0,11.5488936954
 08/01  23:00:00,57.403703116,7.0091148234,16.122235854,0.0,15.0252895274,11.7056064465,5.76494434685,0.0,0.0,5.76494434685
 08/01  24:00:00,49.4140444285,6.74955180335,13.4178674474,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,45.8600096233,6.57838530698,11.59566983,0.0,10.0992000411,10.047477231,5.75537728005,0.0,0.0,5.75537728005
 08/02  02:00:00,43.0575046876,6.47650072113,10.7546144161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,42.6224223776,6.42067760955,10.375348101,0.0,8.25718729233,10.0299323277,5.75514842194,0.0,0.0,5.75514842194
 08/02  04:00:00,43.8071395681,6.37164125738,10.0025228301,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,51.8073291944,6.39717249654,10.3975747012,0.0,12.1011305571,15.3678112995,5.7747408677,0.0,0.0,5.7747408677
 08/02  06:00:00,81.3244375265,7.01250529456,15.4231807098,0.0,19.7275818095,37.2640762949,11.5783808699,0.0,0.0,11.5783808699
 08/02  07:00:00,102.97116805,7.47147213639,19.8909056299,0.0,24.3117294858,51.2795993405,17.4157856201,0.0,0.0,17.4157856201
 08/02  08:00:00,90.9948464964,6.9595159945,19.7014891366,0.0,23.6694662846,40.6342015617,23.4398806925,0.0,0.0,23.4398806925
 08/02  09:00:00,88.5730691649,6.93325678059,22.3132294129,0.0,23.6694662846,35.6302164847,41.4005943392,0.0,18.025,23.3755943392
 08/02  10:00:00,69.0939727739,6.67428640035,20.6897484148,0.0,18.7433767983,22.9618409725,35.5348288325,0.0,18.025,17.5098288325
 08/02  11:00:00,70.4477658259,6.76326078264,21.9567499698,0.0,18.7433767983,22.9618409725,35.5039514742,0.0,18.025,17.4789514742
 08/02  12:00:00,72.914371735,6.87624073422,24.2669279231,0.0,18.5889407304,23.1597249699,41.3186025784,0.0,18.025,23.2936025784
 08/02  13:00:00,75.5897169334,6.99022964187,26.5817840079,0.0,18.7433767983,23.2517909448,35.5007307429,0.0,18.025,17.4757307429
 08/02  14:00:00,78.0176856991,7.16772972903,28.8322516806,0.0,18.7433767983,23.2517909448,35.5028525496,0.0,18.025,17.4778525496
 08/02  15:00:00,77.8754682667,7.23807584348,28.9096373433,0.0,18.7433767983,22.9618409725,35.501188694,0.0,18.025,17.476188694
 08/02  16:00:00,82.4353070158,7.30433107794,28.9519103377,0.0,18.7433767983,27.431320555,23.7849265344,0.0,18.025,5.75992653441
 08/02  17:00:00,95.5518079865,7.65402861987,29.5305304952,0.0,17.6635504202,40.6971502883,5.76972186744,0.0,0.0,5.76972186744
 08/02  18:00:00,102.824685496,7.91570148185,30.0370761117,0.0,27.5259009287,37.3340067412,5.79404368678,0.0,0.0,5.79404368678
 08/02  19:00:00,106.118346204,8.09445847037,30.8265767247,0.0,33.8341110165,33.3544677425,11.5370638468,0.0,0.0,11.5370638468
 08/02  20:00:00,117.032922696,8.2594803366,29.6539748714,0.0,36.5179666069,38.8247702939,5.77838276455,0.0,0.0,5.77838276455
 08/02  21:00:00,113.829540633,8.22889973199,28.2282701062,0.0,32.965339924,36.8579353714,11.5766556688,0.0,0.0,11.5766556688
 08/02  22:00:00,84.7821252787,7.68463880055,23.2722303157,0.0,25.6355707503,20.6438685092,5.7844323689,0.0,0.0,5.7844323689
 08/02  23:00:00,59.3067987945,7.14362885106,17.890816425,0.0,15.0252895274,11.7056064465,5.76496361515,0.0,0.0,5.76496361515
 08/02  24:00:00,51.3218423078,6.88182894271,15.1933858659,0.0,11.6412384099,10.0650221343,5.76023321773,0.0,0.0,5.76023321773
 08/03  01:00:00,48.297205631,6.74097298869,13.8702866331,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,45.2005266019,6.617638328,12.7564927684,0.0,8.25718729233,10.0299323277,5.75533817347,0.0,0.0,5.75533817347
 08/03  03:00:00,44.5133380473,6.54681226757,12.1401373992,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.0090919119,6.51780729945,12.0583041596,0.0,8.25718729233,11.6354268332,5.7595247106,0.0,0.0,5.7595247106
 08/03  05:00:00,54.3194557367,6.56521562419,12.7416636704,0.0,12.1011305571,15.3678112995,5.77462377879,0.0,0.0,5.77462377879
 08/03  06:00:00,83.8766334769,7.18104857242,17.8068360504,0.0,19.7275818095,37.2640762949,11.5779481921,0.0,0.0,11.5779481921
 08/03  07:00:00,105.535946753,7.6194253907,22.3077426759,0.0,24.3117294858,51.2795993405,11.6161885426,0.0,0.0,11.6161885426
 08/03  08:00:00,94.0701396034,7.09660968448,22.6396902646,0.0,23.6694662846,40.6342015617,29.2956113042,0.0,0.0,29.2956113042
 08/03  09:00:00,91.9859792504,7.09308987804,25.5663084361,0.0,23.6694662846,35.6302164847,35.5646296724,0.0,18.025,17.5396296724
 08/03  10:00:00,73.5388345367,6.88702132594,24.9218781717,0.0,18.7433767983,22.9618409725,41.3654220709,0.0,18.025,23.3404220709
 08/03  11:00:00,76.3558469244,7.01877912656,27.6093151232,0.0,18.7433767983,22.9618409725,35.5051070378,0.0,18.025,17.4801070378
 08/03  12:00:00,79.4088991405,7.20354302712,30.4341560159,0.0,18.5889407304,23.1597249699,35.5032767651,0.0,18.025,17.4782767651
 08/03  13:00:00,81.4790704128,7.32897910376,32.13238735,0.0,18.7433767983,23.2517909448,35.499670928,0.0,18.025,17.474670928
 08/03  14:00:00,82.2694615448,7.39743284663,32.8543243036,0.0,18.7433767983,23.2517909448,35.499712874,0.0,18.025,17.474712874
 08/03  15:00:00,82.4306147999,7.48280705109,33.2200554255,0.0,18.7433767983,22.9618409725,35.5000310504,0.0,18.025,17.4750310504
 08/03  16:00:00,87.3825875542,7.5904619541,33.6130671227,0.0,18.7433767983,27.431320555,23.7849214454,0.0,18.025,5.75992144541
 08/03  17:00:00,101.603919863,7.99409171352,35.2425836679,0.0,17.6635504202,40.6971502883,5.76972921201,0.0,0.0,5.76972921201
 08/03  18:00:00,109.676621452,8.2999549005,36.5047577042,0.0,27.5259009287,37.3340067412,11.5682627867,0.0,0.0,11.5682627867
 08/03  19:00:00,113.235580155,8.50592407291,37.5323535399,0.0,33.8341110165,33.3544677425,5.77921869567,0.0,0.0,5.77921869567
 08/03  20:00:00,123.82446181,8.65032288868,36.0546773782,0.0,36.5179666069,38.8247702939,5.77897171474,0.0,0.0,5.77897171474
 08/03  21:00:00,116.448664759,8.42987787979,30.6464216252,0.0,32.965339924,36.8579353714,11.5770803087,0.0,0.0,11.5770803087
 08/03  22:00:00,84.2400192751,7.71900865705,22.6957506613,0.0,25.6355707503,20.6438685092,11.5483994676,0.0,0.0,11.5483994676
 08/03  23:00:00,59.2499987643,7.18343432777,17.7942174331,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,51.0835925254,6.90199667999,14.9349726256,0.0,11.6412384099,10.0650221343,5.76022022536,0.0,0.0,5.76022022536
 08/04  01:00:00,47.7965251393,6.73989609384,13.3706777001,0.0,10.0992000411,10.047477231,5.75534525684,0.0,0.0,5.75534525684
 08/04  02:00:00,44.9182002633,6.62714115146,12.4646713817,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,43.3757080175,6.4989937182,11.0503202017,0.0,8.25718729233,10.0299323277,5.75400324213,0.0,0.0,5.75400324213
 08/04  04:00:00,44.1026007029,6.4192921603,10.2503366805,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,51.2587940356,6.3915758299,9.85464278352,0.0,12.1011305571,15.3678112995,6.01715652962,0.242423393417,0.0,5.7747331362
 08/04  06:00:00,79.159556596,6.8921458794,13.3786680203,0.0,19.7275818095,37.2640762949,12.2839847353,0.705849722841,0.0,11.5781350125
 08/04  07:00:00,99.7999383664,7.28807057842,16.9030893514,0.0,24.3117294858,51.2795993405,17.5086186732,0.0931796013078,0.0,17.4154390719
 08/04  08:00:00,89.9594361731,6.92526658114,18.700336376,0.0,23.6694662846,40.6342015617,23.4383827016,0.0,0.0,23.4383827016
 08/04  09:00:00,91.5673618644,7.04384046298,25.1969437948,0.0,23.6694662846,35.6302164847,41.3976070688,0.0,18.025,23.3726070688
 08/04  10:00:00,75.4938831457,6.908785491,26.8551653096,0.0,18.7433767983,22.9618409725,35.5340210787,0.0,18.025,17.5090210787
 08/04  11:00:00,77.797640305,7.03080879744,29.0390795521,0.0,18.7433767983,22.9618409725,35.5031091417,0.0,18.025,17.4781091417
 08/04  12:00:00,80.1466847912,7.19230649934,31.1831780301,0.0,18.5889407304,23.1597249699,35.4999495732,0.0,18.025,17.4749495732
 08/04  13:00:00,83.981280811,7.43376555764,34.5298146446,0.0,18.7433767983,23.2517909448,41.3189201257,0.0,18.025,23.2939201257
 08/04  14:00:00,86.0867369383,7.58286091713,36.4861756143,0.0,18.7433767983,23.2517909448,35.5009341749,0.0,18.025,17.4759341749
 08/04  15:00:00,86.1210111686,7.67180754453,36.7214520153,0.0,18.7433767983,22.9618409725,35.4998458687,0.0,18.025,17.4748458687
 08/04  16:00:00,91.8647205274,7.84983121392,37.8358284232,0.0,18.7433767983,27.431320555,23.7848878127,0.0,18.025,5.75988781268
 08/04  17:00:00,105.325804493,8.23765550466,38.7209046639,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,112.071478498,8.46911623812,38.7304609303,0.0,27.5259009287,37.3340067412,11.5680116571,0.0,0.0,11.5680116571
 08/04  19:00:00,113.289950544,8.56069463366,37.5319510239,0.0,33.8341110165,33.3544677425,5.77948240686,0.0,0.0,5.77948240686
 08/04  20:00:00,124.630060968,8.62403963793,35.0025603015,0.0,36.5179666069,38.8247702939,11.5386064658,0.0,0.0,11.5386064658
 08/04  21:00:00,116.100478611,8.42422299796,30.3038966507,0.0,32.965339924,36.8579353714,11.5774073086,0.0,0.0,11.5774073086
 08/04  22:00:00,85.6655079512,7.81529086298,24.0249659107,0.0,25.6355707503,20.6438685092,5.78439924605,0.0,0.0,5.78439924605
 08/04  23:00:00,60.9177396193,7.30775316534,19.3376364742,0.0,15.0252895274,11.7056064465,5.76501823285,0.0,0.0,5.76501823285
 08/04  24:00:00,53.2114787098,7.05851640841,16.906340786,0.0,11.6412384099,10.0650221343,5.76007517365,0.0,0.0,5.76007517365
 08/05  01:00:00,52.2294878153,6.88261144574,14.9014491525,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,45.1763887283,6.66269913176,12.6872984431,0.0,8.25718729233,10.0299323277,5.7552592674,0.0,0.0,5.7552592674
 08/05  03:00:00,43.5511981836,6.52545491569,11.1993548274,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  04:00:00,44.1970861708,6.4377565498,10.3263523622,0.0,8.25718729233,11.6354268332,5.76000378511,0.0,0.0,5.76000378511
 08/05  05:00:00,48.0586305269,6.38774553754,10.079635335,0.0,8.71707943955,15.3327214929,5.76464774984,0.0,0.0,5.76464774984
 08/05  06:00:00,64.1910206047,6.5627538078,11.5930516481,0.0,18.5082010057,25.6353820695,5.77472350235,0.0,0.0,5.77472350235
 08/05  07:00:00,83.6021997501,7.01083135205,16.1049506919,0.0,19.4083231844,41.0650158608,11.5775384312,0.0,0.0,11.5775384312
 08/05  08:00:00,116.852105471,7.60950025975,24.8795002401,0.0,26.3286599382,57.9988325916,23.5387999476,0.0,0.0,23.5387999476
 08/05  09:00:00,105.26916035,7.4757760172,28.5841139575,0.0,26.3286599382,42.8504436482,47.3149708015,0.0,18.025,29.2899708015
 08/05  10:00:00,79.7795456572,7.11316843675,27.4510614453,0.0,21.7447113004,23.4437158914,35.5643824499,0.0,18.025,17.5393824499
 08/05  11:00:00,78.7550750932,7.1614168892,28.8400241553,0.0,19.3027497915,23.426170988,41.3613332571,0.0,18.025,23.3363332571
 08/05  12:00:00,80.9919941078,7.29444454814,30.8016923462,0.0,19.1483137236,23.7250123474,35.5023068485,0.0,18.025,17.4773068485
 08/05  13:00:00,83.8497793848,7.42651174527,33.3818633115,0.0,19.3027497915,23.7161209604,35.4985745005,0.0,18.025,17.4735745005
 08/05  14:00:00,86.4577055339,7.59325205384,35.8230494166,0.0,19.3027497915,23.7161209604,35.5005990301,0.0,18.025,17.4755990301
 08/05  15:00:00,87.4074901722,7.71764689015,36.9383899241,0.0,19.3027497915,23.426170988,35.4988388116,0.0,18.025,17.4738388116
 08/05  16:00:00,91.2989716187,7.78951834541,36.3066942699,0.0,19.3027497915,27.8956505705,23.7849336671,0.0,18.025,5.75993366714
 08/05  17:00:00,99.7601016171,8.02467445569,35.9102188041,0.0,18.2229234133,37.5968344597,5.76486873109,0.0,0.0,5.76486873109
 08/05  18:00:00,115.938867513,8.41568285763,37.7447167403,0.0,32.690315043,37.0816133363,5.76971231951,0.0,0.0,5.76971231951
 08/05  19:00:00,114.911807098,8.52349706449,36.4982362193,0.0,36.8143715336,33.066984531,5.77922043834,0.0,0.0,5.77922043834
 08/05  20:00:00,123.663988857,8.59145321917,34.2903802629,0.0,36.3493007332,38.7721355839,5.77897799851,0.0,0.0,5.77897799851
 08/05  21:00:00,119.430323686,8.42031316409,30.4617161699,0.0,36.1807251679,36.8228455648,11.5388384347,0.0,0.0,11.5388384347
 08/05  22:00:00,92.559603279,7.89768462983,25.4338616611,0.0,31.0351095914,20.6438685092,5.79859039438,0.0,0.0,5.79859039438
 08/05  23:00:00,65.6244837939,7.4261689931,21.5239914966,0.0,17.4250845679,11.7056064465,11.529337205,0.0,0.0,11.529337205
 08/05  24:00:00,57.1517743992,7.21636784442,19.4888919752,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,55.7657899504,7.0780910168,18.1228452453,0.0,12.925468867,10.100111941,5.75520593159,0.0,0.0,5.75520593159
 08/06  02:00:00,48.5999771353,6.87213638513,15.7820327848,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,46.5992623066,6.7231430275,13.9303042984,0.0,8.34152022915,10.0650221343,5.75496358572,0.0,0.0,5.75496358572
 08/06  04:00:00,47.4402574813,6.64870173061,13.2391619637,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,51.4685398802,6.60691684824,13.1509521552,0.0,8.80141237637,15.3678112995,5.76495191571,0.0,0.0,5.76495191571
 08/06  06:00:00,67.2680938359,6.76979608177,14.463085765,0.0,18.5082010057,25.6353820695,5.77409979713,0.0,0.0,5.77409979713
 08/06  07:00:00,86.0071469175,7.17122055238,18.2300887155,0.0,19.4926561212,41.1001056674,11.5778009412,0.0,0.0,11.5778009412
 08/06  08:00:00,118.777586215,7.72863176385,26.6858541878,0.0,26.3286599382,57.9988325916,29.4186457663,0.0,0.0,29.4186457663
 08/06  09:00:00,105.09930075,7.51464080139,28.4948184257,0.0,26.2443270014,42.8153538416,41.4622977887,0.0,18.025,23.4372977887
 08/06  10:00:00,78.0056866132,7.10649763932,25.6838728657,0.0,21.7447113004,23.4437158914,41.4050877802,0.0,18.025,23.3800877802
 08/06  11:00:00,77.4810652284,7.15440867562,27.5133129988,0.0,19.3449162599,23.4437158914,41.360445663,0.0,18.025,23.335445663
 08/06  12:00:00,80.752270061,7.31679675829,30.4799060065,0.0,19.190480192,23.7425572507,35.4999316983,0.0,18.025,17.4749316983
 08/06  13:00:00,83.7714022106,7.46650924696,33.323202664,0.0,19.260583323,23.698576057,35.5018620916,0.0,18.025,17.4768620916
 08/06  14:00:00,86.081756336,7.60082682914,35.4992385885,0.0,19.260583323,23.698576057,35.5000969186,0.0,18.025,17.4750969186
 08/06  15:00:00,86.3014702956,7.67418016712,35.9355483268,0.0,19.260583323,23.4086260847,35.498299892,0.0,18.025,17.473299892
 08/06  16:00:00,90.45062929,7.73405996045,35.5735191979,0.0,19.260583323,27.8781056672,23.7847009444,0.0,18.025,5.75970094435
 08/06  17:00:00,99.8891600255,8.03307411516,36.0905924378,0.0,18.1807569449,37.5792895564,5.76489504651,0.0,0.0,5.76489504651
 08/06  18:00:00,116.015367167,8.43543997858,37.9208842774,0.0,32.6059821062,37.0465235296,5.76946651063,0.0,0.0,5.76946651063
 08/06  19:00:00,116.590064791,8.61617304114,38.0838169426,0.0,36.8143715336,33.066984531,5.77927506675,0.0,0.0,5.77927506675
 08/06  20:00:00,126.555023165,8.74890257003,36.9045466029,0.0,36.43363367,38.8072253906,5.77906451585,0.0,0.0,5.77906451585
 08/06  21:00:00,123.678212005,8.6366656887,34.6126816967,0.0,36.0963922311,36.7877557581,5.7789041458,0.0,0.0,5.7789041458
 08/06  22:00:00,95.1668714315,8.04603129382,28.0122078271,0.0,30.9507766546,20.6087787026,11.5776341256,0.0,0.0,11.5776341256
 08/06  23:00:00,65.9594717638,7.47033409596,21.8148189138,0.0,17.4250845679,11.7056064465,5.77459269213,0.0,0.0,5.77459269213
 08/06  24:00:00,56.5482432129,7.2055821414,18.7767194481,0.0,12.925468867,10.100111941,5.76008851332,0.0,0.0,5.76008851332
 08/07  01:00:00,50.909377787,6.97484612515,16.248586368,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,47.1127443992,6.80055455214,14.4858019131,0.0,8.25718729233,10.0299323277,5.75526803396,0.0,0.0,5.75526803396
 08/07  03:00:00,45.1971567912,6.64778012938,12.722988511,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,45.8514150051,6.56164962956,11.8567952807,0.0,8.25718729233,11.6354268332,5.7601495076,0.0,0.0,5.7601495076
 08/07  05:00:00,53.8714711229,6.58617602141,12.2727277646,0.0,12.1011305571,15.3678112995,5.77435896547,0.0,0.0,5.77435896547
 08/07  06:00:00,83.2410932529,7.18576251365,17.1665979695,0.0,19.7275818095,37.2640762949,11.5777906216,0.0,0.0,11.5777906216
 08/07  07:00:00,104.902506805,7.62871656129,21.6650274672,0.0,24.3117294858,51.2795993405,17.4153064614,0.0,0.0,17.4153064614
 08/07  08:00:00,96.4862141747,7.22664111295,24.9257496312,0.0,23.6694662846,40.6342015617,23.4396631477,0.0,0.0,23.4396631477
 08/07  09:00:00,97.923676932,7.35301897287,31.2440844885,0.0,23.6694662846,35.6302164847,41.3968189666,0.0,18.025,23.3718189666
 08/07  10:00:00,81.2334502174,7.2167838888,32.2867423555,0.0,18.7433767983,22.9618409725,35.5327804509,0.0,18.025,17.5077804509
 08/07  11:00:00,84.2289196392,7.37925421435,35.121918064,0.0,18.7433767983,22.9618409725,35.5033476001,0.0,18.025,17.4783476001
 08/07  12:00:00,87.8293076664,7.59574268977,38.462367237,0.0,18.5889407304,23.1597249699,35.5003659163,0.0,18.025,17.4753659163
 08/07  13:00:00,90.226613867,7.79964253826,40.4092738235,0.0,18.7433767983,23.2517909448,35.4997016001,0.0,18.025,17.4747016001
 08/07  14:00:00,92.6941885951,7.97561110979,42.7008802354,0.0,18.7433767983,23.2517909448,41.3174878947,0.0,18.025,23.2924878948
 08/07  15:00:00,92.9980215222,8.01991370997,43.2503615489,0.0,18.7433767983,22.9618409725,35.4998021415,0.0,18.025,17.4748021415
 08/07  16:00:00,98.3767262957,8.18359819842,44.0140737766,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,111.920978079,8.57275994793,44.9809782453,0.0,17.6635504202,40.6971502883,5.76961644162,0.0,0.0,5.76961644162
 08/07  18:00:00,119.4774651,8.81566625347,45.7899037492,0.0,27.5259009287,37.3340067412,11.5676261129,0.0,0.0,11.5676261129
 08/07  19:00:00,122.430800262,8.98492449214,46.2485838341,0.0,33.8341110165,33.3544677425,5.77857729084,0.0,0.0,5.77857729084
 08/07  20:00:00,135.497998096,9.1429666197,45.3515758175,0.0,36.5179666069,38.8247702939,11.5365248956,0.0,0.0,11.5365248956
 08/07  21:00:00,130.738486641,9.12029369732,44.2458456455,0.0,32.965339924,36.8579353714,5.79888536704,0.0,0.0,5.79888536704
 08/07  22:00:00,101.82488924,8.5517261946,39.447916373,0.0,25.6355707503,20.6438685092,11.5485312854,0.0,0.0,11.5485312854
 08/07  23:00:00,76.9524073831,8.00255021024,34.6775136448,0.0,15.0252895274,11.7056064465,5.76498709776,0.0,0.0,5.76498709776
 08/07  24:00:00,68.539284985,7.73392535451,31.5587454156,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,63.284473321,7.49928998121,28.0992351087,0.0,10.0992000411,10.047477231,5.75533890823,0.0,0.0,5.75533890823
 08/08  02:00:00,58.5304700263,7.30586150328,25.3982247407,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,56.9623500069,7.19597954133,23.9399802691,0.0,8.25718729233,10.0299323277,5.75509202861,0.0,0.0,5.75509202861
