Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  04:00:00,57.0589901212,7.10163034253,22.5243901519,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,63.8692325334,7.08346902425,21.7731961269,0.0,12.1011305571,15.3678112995,11.5290583578,0.0,0.0,11.5290583578
 08/08  06:00:00,93.2093568981,7.70461814243,26.6160123691,0.0,19.7275818095,37.2640762949,5.79684389789,0.0,0.0,5.79684389789
 08/08  07:00:00,116.01338919,8.19262723009,32.21200588,0.0,24.3117294858,51.2795993405,17.4150658701,0.0,0.0,17.4150658701
 08/08  08:00:00,105.865741791,7.69006673471,33.8418550251,0.0,23.6694662846,40.6342015617,23.4396924098,0.0,0.0,23.4396924098
 08/08  09:00:00,104.93154719,7.74163233762,37.8633485798,0.0,23.6694662846,35.6302164847,41.3998306647,0.0,18.025,23.3748306647
 08/08  10:00:00,86.6206455778,7.53143616756,37.3592827093,0.0,18.7433767983,22.9618409725,35.534678793,0.0,18.025,17.509678793
 08/08  11:00:00,88.8590368384,7.66677217504,39.4645172868,0.0,18.7433767983,22.9618409725,35.5032675997,0.0,18.025,17.4782675997
 08/08  12:00:00,91.6094074673,7.85415279372,41.9840599678,0.0,18.5889407304,23.1597249699,41.3182464277,0.0,18.025,23.2932464277
 08/08  13:00:00,93.8932436714,8.02592795227,43.8496200082,0.0,18.7433767983,23.2517909448,35.5003179249,0.0,18.025,17.4753179249
 08/08  14:00:00,96.5350437945,8.2086228219,46.3087238818,0.0,18.7433767983,23.2517909448,35.5018521425,0.0,18.025,17.4768521426
 08/08  15:00:00,98.902663259,8.38867590359,48.7862400064,0.0,18.7433767983,22.9618409725,35.5030208107,0.0,18.025,17.4780208107
 08/08  16:00:00,103.204153091,8.47845026231,48.5466454105,0.0,18.7433767983,27.431320555,23.7848824848,0.0,18.025,5.75988248483
 08/08  17:00:00,115.760535036,8.81740953553,48.575888977,0.0,17.6635504202,40.6971502883,5.7696104395,0.0,0.0,5.7696104395
 08/08  18:00:00,122.978104727,9.04924949388,49.0569698277,0.0,27.5259009287,37.3340067412,5.79379447375,0.0,0.0,5.79379447375
 08/08  19:00:00,124.640004676,9.14661603084,48.2960937891,0.0,33.8341110165,33.3544677425,11.5372213271,0.0,0.0,11.5372213271
 08/08  20:00:00,136.401780961,9.22763144228,46.1706978306,0.0,36.5179666069,38.8247702939,5.77814659417,0.0,0.0,5.77814659417
 08/08  21:00:00,129.039367532,9.07499453749,42.5920264904,0.0,32.965339924,36.8579353714,11.5770084185,0.0,0.0,11.5770084185
 08/08  22:00:00,98.2974761064,8.42019763505,36.0520407147,0.0,25.6355707503,20.6438685092,5.78410313115,0.0,0.0,5.78410313115
 08/08  23:00:00,72.4784106133,7.84169085719,30.3643762983,0.0,15.0252895274,11.7056064465,5.76489238288,0.0,0.0,5.76489238288
 08/08  24:00:00,63.2015886509,7.53572781614,26.419242001,0.0,11.6412384099,10.0650221343,5.75997768724,0.0,0.0,5.75997768724
 08/09  01:00:00,59.6738609571,7.36355586279,24.6243641712,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,56.3174145379,7.22487298709,23.2661518128,0.0,8.25718729233,10.0299323277,5.75509146277,0.0,0.0,5.75509146277
 08/09  03:00:00,54.5091367625,7.11103727355,21.571716253,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,54.9520086288,7.03039415401,20.4886412209,0.0,8.25718729233,11.6354268332,5.76001572311,0.0,0.0,5.76001572311
 08/09  05:00:00,63.1611204624,7.0557638194,21.0927928584,0.0,12.1011305571,15.3678112995,5.7745149478,0.0,0.0,5.7745149478
 08/09  06:00:00,93.3190018291,7.71044962154,26.7198264836,0.0,19.7275818095,37.2640762949,11.5769434571,0.0,0.0,11.5769434571
 08/09  07:00:00,116.822993956,8.23733027231,32.9769142483,0.0,24.3117294858,51.2795993405,11.6163756375,0.0,0.0,11.6163756375
 08/09  08:00:00,106.570992392,7.73291690696,34.5042563302,0.0,23.6694662846,40.6342015617,23.4385474686,0.0,0.0,23.4385474686
 08/09  09:00:00,105.105795057,7.76813673624,38.0110926946,0.0,23.6694662846,35.6302164847,41.4022099437,0.0,18.025,23.3772099437
 08/09  10:00:00,85.8923067964,7.49916251234,36.6632189375,0.0,18.7433767983,22.9618409725,41.3625041536,0.0,18.025,23.3375041536
 08/09  11:00:00,87.7529309993,7.59307368823,38.4321115509,0.0,18.7433767983,22.9618409725,35.502742386,0.0,18.025,17.477742386
 08/09  12:00:00,90.1751172453,7.75316543481,40.6507590206,0.0,18.5889407304,23.1597249699,35.5014251601,0.0,18.025,17.4764251601
 08/09  13:00:00,92.0374118558,7.8861728762,42.1335421133,0.0,18.7433767983,23.2517909448,35.5034059991,0.0,18.025,17.4784059991
 08/09  14:00:00,94.341490693,8.08998207018,44.2338117751,0.0,18.7433767983,23.2517909448,35.499015236,0.0,18.025,17.474015236
 08/09  15:00:00,93.9252840138,8.1180041052,44.0795323274,0.0,18.7433767983,22.9618409725,35.4991965512,0.0,18.025,17.4741965512
 08/09  16:00:00,95.8711949997,8.08473733471,41.6074066559,0.0,18.7433767983,27.431320555,23.784907374,0.0,18.025,5.75990737397
 08/09  17:00:00,103.034623159,8.16742157902,36.4999701278,0.0,17.6635504202,40.6971502883,5.76962078392,0.0,0.0,5.76962078392
 08/09  18:00:00,111.374037176,8.44123600963,38.0609158242,0.0,27.5259009287,37.3340067412,11.5677032726,0.0,0.0,11.5677032726
 08/09  19:00:00,117.758993383,8.74840883441,41.8132949295,0.0,33.8341110165,33.3544677425,5.77904058366,0.0,0.0,5.77904058366
 08/09  20:00:00,131.097219435,8.93365235187,41.1601203714,0.0,36.5179666069,38.8247702939,5.77804470613,0.0,0.0,5.77804470613
 08/09  21:00:00,125.178901934,8.86350589058,38.9430526985,0.0,32.965339924,36.8579353714,11.5775863229,0.0,0.0,11.5775863229
 08/09  22:00:00,95.5061537535,8.27045115042,33.4104633613,0.0,25.6355707503,20.6438685092,5.78285862819,0.0,0.0,5.78285862819
 08/09  23:00:00,69.4186092539,7.70038852039,27.4458813678,0.0,15.0252895274,11.7056064465,5.76489890115,0.0,0.0,5.76489890115
 08/09  24:00:00,62.6805218443,7.49445329673,25.9394495419,0.0,11.6412384099,10.0650221343,5.75982192915,0.0,0.0,5.75982192915
 08/10  01:00:00,59.8830480191,7.3605075786,24.8365984985,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,56.5675067324,7.22648605749,23.5146333831,0.0,8.25718729233,10.0299323277,5.75529542701,0.0,0.0,5.75529542701
 08/10  03:00:00,53.9474015014,7.09016500287,21.030851802,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,53.0076052326,6.9641765176,18.6104598901,0.0,8.25718729233,11.6354268332,5.76008918105,0.0,0.0,5.76008918105
 08/10  05:00:00,61.1592931555,6.9789598022,19.167770989,0.0,12.1011305571,15.3678112995,5.77448114353,0.0,0.0,5.77448114353
 08/10  06:00:00,91.7706799136,7.63204936177,25.2499052009,0.0,19.7275818095,37.2640762949,11.5777004782,0.0,0.0,11.5777004782
 08/10  07:00:00,113.966207124,8.09496299286,30.2624934417,0.0,24.3117294858,51.2795993405,17.4144188833,0.0,0.0,17.4144188833
 08/10  08:00:00,102.704737389,7.54356410441,30.8273574293,0.0,23.6694662846,40.6342015617,23.4377806211,0.0,0.0,23.4377806211
 08/10  09:00:00,100.829769303,7.54421879227,33.9589803658,0.0,23.6694662846,35.6302164847,35.5596868832,0.0,18.025,17.5346868832
 08/10  10:00:00,82.2553216638,7.32539070776,33.2000115585,0.0,18.7433767983,22.9618409725,41.3631283859,0.0,18.025,23.3381283859
 08/10  11:00:00,84.5637603703,7.45178904352,35.3842266033,0.0,18.7433767983,22.9618409725,35.5041010239,0.0,18.025,17.4791010239
 08/10  12:00:00,87.5460136569,7.63700986923,38.1378095913,0.0,18.5889407304,23.1597249699,35.5011804249,0.0,18.025,17.4761804249
 08/10  13:00:00,89.4064979194,7.77825719789,39.6105444028,0.0,18.7433767983,23.2517909448,35.4987211428,0.0,18.025,17.4737211428
 08/10  14:00:00,91.012714078,7.89714238393,41.0978771724,0.0,18.7433767983,23.2517909448,35.499371291,0.0,18.025,17.474371291
 08/10  15:00:00,92.3507075076,8.01860200004,42.604361269,0.0,18.7433767983,22.9618409725,41.3180451064,0.0,18.025,23.2930451064
 08/10  16:00:00,97.1019727062,8.14283339764,42.7800888683,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,109.581507304,8.46668332499,42.7475893133,0.0,17.6635504202,40.6971502883,5.76945806515,0.0,0.0,5.76945806515
 08/10  18:00:00,116.541970392,8.69773238559,42.9723498786,0.0,27.5259009287,37.3340067412,11.566429775,0.0,0.0,11.566429775
 08/10  19:00:00,119.203081879,8.85045828484,43.1553369124,0.0,33.8341110165,33.3544677425,5.77807775687,0.0,0.0,5.77807775687
 08/10  20:00:00,131.251871658,8.95987837472,41.288544095,0.0,36.5179666069,38.8247702939,5.7793332704,0.0,0.0,5.7793332704
 08/10  21:00:00,123.894610251,8.81407221941,37.7081994175,0.0,32.965339924,36.8579353714,11.5764738303,0.0,0.0,11.5764738303
 08/10  22:00:00,93.4696942571,8.19065843939,31.4537939476,0.0,25.6355707503,20.6438685092,11.5484259275,0.0,0.0,11.5484259275
 08/10  23:00:00,67.6601880378,7.62458598698,25.7632637216,0.0,15.0252895274,11.7056064465,5.76491555206,0.0,0.0,5.76491555206
 08/10  24:00:00,59.0339770909,7.34527044593,22.4420938403,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,54.2199127745,7.13340516078,19.4005607601,0.0,10.0992000411,10.047477231,5.75510061582,0.0,0.0,5.75510061582
 08/11  02:00:00,49.6851166314,6.94849889334,16.910236117,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,47.6294769996,6.81215902842,14.9909289534,0.0,8.25718729233,10.0299323277,5.75514036124,0.0,0.0,5.75514036124
 08/11  04:00:00,48.0417394062,6.71619116199,13.8925830855,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,55.9577917826,6.72890016002,14.2163277837,0.0,12.1011305571,15.3678112995,5.77458584793,0.0,0.0,5.77458584793
 08/11  06:00:00,87.0038927433,7.30685657669,18.924315991,0.0,19.7275818095,37.2640762949,11.5776918374,0.0,0.0,11.5776918374
 08/11  07:00:00,107.338849338,7.76435363764,23.9657464576,0.0,24.3117294858,51.2795993405,17.4141961367,0.0,0.0,17.4141961367
 08/11  08:00:00,98.5271518479,7.33317183347,26.860166619,0.0,23.6694662846,40.6342015617,23.4367873746,0.0,0.0,23.4367873746
 08/11  09:00:00,99.5317632192,7.44917112891,32.7560287225,0.0,23.6694662846,35.6302164847,41.3975587872,0.0,18.025,23.3725587872
 08/11  10:00:00,82.8671569176,7.31756011668,33.8196743908,0.0,18.7433767983,22.9618409725,35.5339020487,0.0,18.025,17.5089020487
 08/11  11:00:00,85.7477514772,7.48071769467,36.5392885878,0.0,18.7433767983,22.9618409725,35.5028804471,0.0,18.025,17.4778804471
 08/11  12:00:00,89.6849181348,7.72361286116,40.1901118298,0.0,18.5889407304,23.1597249699,35.4992521406,0.0,18.025,17.4742521406
 08/11  13:00:00,92.1077918815,7.908422621,42.181675509,0.0,18.7433767983,23.2517909448,41.3178465788,0.0,18.025,23.2928465788
 08/11  14:00:00,93.4653569814,8.02651582884,43.4211474391,0.0,18.7433767983,23.2517909448,35.4999601075,0.0,18.025,17.4749601075
 08/11  15:00:00,94.6783488193,8.14696209213,44.803642262,0.0,18.7433767983,22.9618409725,35.5019140368,0.0,18.025,17.4769140368
 08/11  16:00:00,99.828189755,8.2873391222,45.3617968839,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,113.273875209,8.67201673111,46.2346243892,0.0,17.6635504202,40.6971502883,5.76953590398,0.0,0.0,5.76953590398
 08/11  18:00:00,120.806316908,8.92614483695,47.0082894758,0.0,27.5259009287,37.3340067412,11.5672802302,0.0,0.0,11.5672802302
 08/11  19:00:00,121.531328956,8.9849683823,45.3490711758,0.0,33.8341110165,33.3544677425,5.7792804299,0.0,0.0,5.7792804299
 08/11  20:00:00,133.67517611,9.08497872119,43.5867506538,0.0,36.5179666069,38.8247702939,11.537877063,0.0,0.0,11.537877063
 08/11  21:00:00,127.687014697,9.00140673053,41.313269991,0.0,32.965339924,36.8579353714,11.576452006,0.0,0.0,11.576452006
 08/11  22:00:00,97.5587922774,8.37631611203,35.3572396045,0.0,25.6355707503,20.6438685092,5.78427843537,0.0,0.0,5.78427843537
 08/11  23:00:00,70.1894461802,7.74100439782,28.1761008256,0.0,15.0252895274,11.7056064465,5.7649439855,0.0,0.0,5.7649439855
 08/11  24:00:00,60.6937651281,7.42802766683,24.0191247926,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,59.7173413675,7.28960255544,21.9823144101,0.0,12.8411359301,10.0650221343,5.75533013943,0.0,0.0,5.75533013943
 08/12  02:00:00,52.8027211647,7.09420244046,19.8821340709,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,51.1635312911,6.9799199679,18.3572257025,0.0,8.25718729233,10.0299323277,5.75518009366,0.0,0.0,5.75518009366
 08/12  04:00:00,50.0964224403,6.84280366093,15.820648989,0.0,8.25718729233,11.6354268332,5.75996655895,0.0,0.0,5.75996655895
 08/12  05:00:00,53.2831638261,6.75208201146,14.9398409493,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,71.7379989007,6.94290370945,16.8758902716,0.0,18.5082010057,25.6353820695,11.5290866549,0.0,0.0,11.5290866549
 08/12  07:00:00,91.1593263137,7.44340898062,23.229518959,0.0,19.4083231844,41.0650158608,5.79886965426,0.0,0.0,5.79886965426
 08/12  08:00:00,128.962600025,8.19873706695,36.4007816909,0.0,26.3286599382,57.9988325916,29.417108459,0.0,0.0,29.417108459
 08/12  09:00:00,116.75550534,8.06020086302,39.4860485115,0.0,26.3286599382,42.8504436482,43.3309608405,0.0,18.025,25.3059608405
 08/12  10:00:00,90.0460611088,7.65478632775,37.1759730729,0.0,21.7447113004,23.4437158914,39.5388385727,0.0,18.025,21.5138385727
 08/12  11:00:00,89.7723286728,7.76201125929,39.2566932979,0.0,19.3027497915,23.426170988,41.3621274216,0.0,18.025,23.3371274216
 08/12  12:00:00,92.5210546731,7.94042912411,41.684774208,0.0,19.1483137236,23.7250123474,35.50121965,0.0,18.025,17.47621965
 08/12  13:00:00,94.3170525676,8.07098156467,43.2046734533,0.0,19.3027497915,23.7161209604,35.5023637817,0.0,18.025,17.4773637817
 08/12  14:00:00,95.4069531531,8.15644276017,44.209111995,0.0,19.3027497915,23.7161209604,35.5012191103,0.0,18.025,17.4762191103
 08/12  15:00:00,96.0222386068,8.21779455008,45.0529958456,0.0,19.3027497915,23.426170988,35.5006545556,0.0,18.025,17.4756545556
 08/12  16:00:00,100.37823129,8.28278283425,44.8926934647,0.0,19.3027497915,27.8956505705,23.7848287839,0.0,18.025,5.75982878389
 08/12  17:00:00,109.442896419,8.56736185007,45.0503352516,0.0,18.2229234133,37.5968344597,5.76483718164,0.0,0.0,5.76483718164
 08/12  18:00:00,125.689806732,8.96612977521,46.9452189743,0.0,32.690315043,37.0816133363,5.76948371932,0.0,0.0,5.76948371932
 08/12  19:00:00,125.716913491,9.12199371603,46.7048565437,0.0,36.8143715336,33.066984531,5.77892950028,0.0,0.0,5.77892950028
 08/12  20:00:00,135.302670253,9.23171873834,45.2888089641,0.0,36.3493007332,38.7721355839,5.7779393262,0.0,0.0,5.7779393262
 08/12  21:00:00,131.844804113,9.07399783122,42.2225285695,0.0,36.1807251679,36.8228455648,5.77922489483,0.0,0.0,5.77922489483
 08/12  22:00:00,103.941029649,8.47887194071,36.2341189817,0.0,31.0351095914,20.6438685092,11.5773840773,0.0,0.0,11.5773840773
 08/12  23:00:00,75.2140787036,7.91418556835,30.6255822055,0.0,17.4250845679,11.7056064465,5.77453293917,0.0,0.0,5.77453293917
 08/12  24:00:00,65.8426463286,7.66265278216,27.7334808328,0.0,12.8411359301,10.0650221343,5.76010797467,0.0,0.0,5.76010797467
 08/13  01:00:00,64.1279521123,7.50887603844,26.0542280871,0.0,12.925468867,10.100111941,5.75531649214,0.0,0.0,5.75531649214
 08/13  02:00:00,57.7479535228,7.33261674557,24.4695313139,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,55.9630287678,7.20821316578,22.8090061672,0.0,8.34152022915,10.0650221343,5.75506344228,0.0,0.0,5.75506344228
 08/13  04:00:00,55.3927504864,7.0893115786,20.751051671,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/13  05:00:00,58.6718806123,7.01185309876,19.9493604514,0.0,8.80141237637,15.3678112995,5.7649471178,0.0,0.0,5.7649471178
 08/13  06:00:00,77.6323215592,7.22870867775,22.4844130319,0.0,18.5082010057,25.6353820695,5.77370685097,0.0,0.0,5.77370685097
 08/13  07:00:00,96.6515690936,7.72346543806,28.3222785932,0.0,19.4926561212,41.1001056674,11.5776414445,0.0,0.0,11.5776414445
 08/13  08:00:00,131.522785058,8.38695631774,38.7727478248,0.0,26.3286599382,57.9988325916,29.4160563417,0.0,0.0,29.4160563417
 08/13  09:00:00,119.037183239,8.23891573945,41.7084467136,0.0,26.2443270014,42.8153538416,41.4580810997,0.0,18.025,23.4330810997
 08/13  10:00:00,92.0042937573,7.81239933574,38.9765839805,0.0,21.7447113004,23.4437158914,41.402164392,0.0,18.025,23.377164392
 08/13  11:00:00,91.6814653231,7.91078939369,40.9573414102,0.0,19.3449162599,23.4437158914,35.5331194386,0.0,18.025,17.5081194386
 08/13  12:00:00,95.2557912442,8.12493709117,44.1752892828,0.0,19.190480192,23.7425572507,35.4986531808,0.0,18.025,17.4736531808
 08/13  13:00:00,97.9433558363,8.32141606594,46.6402546592,0.0,19.260583323,23.698576057,41.3168085676,0.0,18.025,23.2918085676
 08/13  14:00:00,99.6462077328,8.44611423939,48.2184093186,0.0,19.260583323,23.698576057,35.499149256,0.0,18.025,17.474149256
 08/13  15:00:00,100.731382827,8.52956372267,49.5100842683,0.0,19.260583323,23.4086260847,35.5010934175,0.0,18.025,17.4760934175
 08/13  16:00:00,104.34176317,8.5410783062,48.657641141,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,112.806261458,8.78478239864,48.2559890626,0.0,18.1807569449,37.5792895564,5.76477248726,0.0,0.0,5.76477248726
 08/13  18:00:00,128.38139205,9.14320599976,49.5791482928,0.0,32.6059821062,37.0465235296,5.7696064288,0.0,0.0,5.7696064288
 08/13  19:00:00,126.603871953,9.19582857365,47.5179763121,0.0,36.8143715336,33.066984531,5.77928652901,0.0,0.0,5.77928652901
 08/13  20:00:00,135.483231618,9.25212631451,45.3295378599,0.0,36.43363367,38.8072253906,11.5381846203,0.0,0.0,11.5381846203
 08/13  21:00:00,132.983369133,9.14639374924,43.4081219709,0.0,36.0963922311,36.7877557581,5.77919674685,0.0,0.0,5.77919674685
 08/13  22:00:00,105.675648918,8.58053120452,37.9865000936,0.0,30.9507766546,20.6087787026,11.577105628,0.0,0.0,11.577105628
 08/13  23:00:00,77.0540302926,8.00915108659,32.3705705774,0.0,17.4250845679,11.7056064465,5.77450417801,0.0,0.0,5.77450417801
 08/13  24:00:00,66.8846064103,7.71470959945,28.6039604684,0.0,12.925468867,10.100111941,5.76004503803,0.0,0.0,5.76004503803
 08/14  01:00:00,60.5631008284,7.4636030754,25.4135589249,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,55.2889562373,7.2542506061,22.2083175576,0.0,8.25718729233,10.0299323277,5.75516473732,0.0,0.0,5.75516473732
 08/14  03:00:00,53.3108688442,7.12895782429,20.3555298078,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,54.1309926678,7.05430870895,19.6437130591,0.0,8.25718729233,11.6354268332,5.7600762655,0.0,0.0,5.7600762655
 08/14  05:00:00,62.4505975165,7.08237406267,20.35566399,0.0,12.1011305571,15.3678112995,5.77454764816,0.0,0.0,5.77454764816
 08/14  06:00:00,92.7310457247,7.65420136442,24.3041256354,0.0,19.7275818095,37.2640762949,11.5769230407,0.0,0.0,11.5769230407
 08/14  07:00:00,111.239266476,8.02512409309,27.6054028101,0.0,24.3117294858,51.2795993405,11.6162673894,0.0,0.0,11.6162673894
 08/14  08:00:00,98.7468975997,7.42500840929,26.9880765475,0.0,23.6694662846,40.6342015617,23.438125935,0.0,0.0,23.438125935
 08/14  09:00:00,94.4861296079,7.30853389037,27.8510348637,0.0,23.6694662846,35.6302164847,41.4017976329,0.0,18.025,23.3767976329
 08/14  10:00:00,76.2972357129,7.07831462135,27.4889993343,0.0,18.7433767983,22.9618409725,41.3620813449,0.0,18.025,23.3370813449
 08/14  11:00:00,75.8879139587,7.05996598185,27.1002045416,0.0,18.7433767983,22.9618409725,35.5024156123,0.0,18.025,17.4774156123
 08/14  12:00:00,79.555267364,7.18405685435,30.6000200332,0.0,18.5889407304,23.1597249699,35.5004181122,0.0,18.025,17.4754181122
 08/14  13:00:00,82.0562260971,7.28478671853,32.7537449743,0.0,18.7433767983,23.2517909448,35.5029732716,0.0,18.025,17.4779732716
 08/14  14:00:00,81.8236138841,7.29870688689,32.507212429,0.0,18.7433767983,23.2517909448,35.4985703097,0.0,18.025,17.4735703097
 08/14  15:00:00,81.4894438902,7.34047145332,32.4212274591,0.0,18.7433767983,22.9618409725,35.5004873009,0.0,18.025,17.4754873009
 08/14  16:00:00,85.061774441,7.37587892531,31.5068460701,0.0,18.7433767983,27.431320555,23.7848084913,0.0,18.025,5.75980849129
 08/14  17:00:00,97.2406904383,7.67788965128,31.1955724208,0.0,17.6635504202,40.6971502883,5.76950181611,0.0,0.0,5.76950181611
 08/14  18:00:00,103.71537673,7.89637125828,30.9471278468,0.0,27.5259009287,37.3340067412,11.5670085156,0.0,0.0,11.5670085156
 08/14  19:00:00,104.936710322,7.99399781476,29.7454265348,0.0,33.8341110165,33.3544677425,5.77888993083,0.0,0.0,5.77888993083
 08/14  20:00:00,117.412601146,8.14041043651,28.2687483811,0.0,36.5179666069,38.8247702939,5.77920284867,0.0,0.0,5.77920284867
 08/14  21:00:00,112.454020625,8.12175941251,26.9599251905,0.0,32.965339924,36.8579353714,11.5771905432,0.0,0.0,11.5771905432
 08/14  22:00:00,84.5189164768,7.64257506047,23.0511086334,0.0,25.6355707503,20.6438685092,5.78415327945,0.0,0.0,5.78415327945
 08/14  23:00:00,59.2480972125,7.12532309459,17.8504373128,0.0,15.0252895274,11.7056064465,5.76486610051,0.0,0.0,5.76486610051
 08/14  24:00:00,50.2654545891,6.80762679625,14.2112110296,0.0,11.6412384099,10.0650221343,5.76003510687,0.0,0.0,5.76003510687
 08/15  01:00:00,45.9019988681,6.58568641497,11.630372468,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,42.9587058674,6.47458588173,10.6577333395,0.0,8.25718729233,10.0299323277,5.75513434884,0.0,0.0,5.75513434884
 08/15  03:00:00,42.5003312493,6.41682532264,10.2571232522,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,43.3948591174,6.34576947363,9.61612180432,0.0,8.25718729233,11.6354268332,5.76013584857,0.0,0.0,5.76013584857
 08/15  05:00:00,51.2264201461,6.35751058174,9.85635035385,0.0,12.1011305571,15.3678112995,5.77429333265,0.0,0.0,5.77429333265
 08/15  06:00:00,81.8416888349,6.91114449442,14.1578239518,0.0,19.7275818095,37.2640762949,11.5772657804,0.0,0.0,11.5772657804
 08/15  07:00:00,101.615701601,7.36486223596,18.6420963501,0.0,24.3117294858,51.2795993405,17.4145446835,0.0,0.0,17.4145446835
 08/15  08:00:00,91.425248818,6.93732308485,20.154114717,0.0,23.6694662846,40.6342015617,23.436595392,0.0,0.0,23.436595392
 08/15  09:00:00,90.6489402247,6.96844719375,24.3539262874,0.0,23.6694662846,35.6302164847,35.558348601,0.0,18.025,17.533348601
 08/15  10:00:00,71.9701955795,6.75576139389,23.4845173017,0.0,18.7433767983,22.9618409725,41.363151728,0.0,18.025,23.338151728
 08/15  11:00:00,73.236817117,6.85001784709,24.6590561302,0.0,18.7433767983,22.9618409725,35.5032096236,0.0,18.025,17.4782096236
 08/15  12:00:00,75.3623667916,7.00193169004,26.5892429907,0.0,18.5889407304,23.1597249699,35.5002523794,0.0,18.025,17.4752523794
 08/15  13:00:00,78.0079708235,7.15570193785,28.8345743051,0.0,18.7433767983,23.2517909448,35.5002635971,0.0,18.025,17.4752635971
 08/15  14:00:00,79.9478124794,7.29349826424,30.6366209035,0.0,18.7433767983,23.2517909448,35.4983856308,0.0,18.025,17.4733856308
 08/15  15:00:00,79.9656707693,7.39254596346,30.8453814941,0.0,18.7433767983,22.9618409725,41.3166691208,0.0,18.025,23.2916691208
 08/15  16:00:00,83.5854382723,7.43139666369,29.9749936576,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,95.5626460963,7.72348065851,29.4719347526,0.0,17.6635504202,40.6971502883,5.76952556858,0.0,0.0,5.76952556858
 08/15  18:00:00,102.320683235,7.95125425537,29.4975466768,0.0,27.5259009287,37.3340067412,11.5670894713,0.0,0.0,11.5670894713
 08/15  19:00:00,104.427528029,8.07505053814,29.1551941339,0.0,33.8341110165,33.3544677425,5.77925992707,0.0,0.0,5.77925992707
 08/15  20:00:00,117.409459751,8.21744632365,28.1885703261,0.0,36.5179666069,38.8247702939,5.77899084563,0.0,0.0,5.77899084563
 08/15  21:00:00,113.653072057,8.23719324026,28.0435440633,0.0,32.965339924,36.8579353714,11.5761012607,0.0,0.0,11.5761012607
 08/15  22:00:00,85.6192462205,7.74111727705,24.0528910134,0.0,25.6355707503,20.6438685092,11.5481867372,0.0,0.0,11.5481867372
 08/15  23:00:00,61.0678670187,7.24833330274,19.5471986628,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,53.3630590521,7.01633344904,17.1001127291,0.0,11.6412384099,10.0650221343,5.76010865536,0.0,0.0,5.76010865536
 08/16  01:00:00,49.8574051641,6.85688163675,15.3145779744,0.0,10.0992000411,10.047477231,5.75506308061,0.0,0.0,5.75506308061
 08/16  02:00:00,46.6613102013,6.72763745232,14.1072914246,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,45.8911798652,6.65225062712,13.412541271,0.0,8.25718729233,10.0299323277,5.75480982116,0.0,0.0,5.75480982116
 08/16  04:00:00,46.6775584063,6.57918475838,12.6654100096,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,53.8693690521,6.55526471447,12.3015432055,0.0,12.1011305571,15.3678112995,5.7746081642,0.0,0.0,5.7746081642
 08/16  06:00:00,83.8057999126,7.07549990858,15.957582086,0.0,19.7275818095,37.2640762949,11.5775852366,0.0,0.0,11.5775852366
 08/16  07:00:00,104.326793117,7.56394658227,21.1541009526,0.0,24.3117294858,51.2795993405,17.4141718675,0.0,0.0,17.4141718675
 08/16  08:00:00,94.200050684,7.11007214409,22.7561671641,0.0,23.6694662846,40.6342015617,23.434707731,0.0,0.0,23.434707731
 08/16  09:00:00,91.7141558753,7.07951732164,25.3080764411,0.0,23.6694662846,35.6302164847,41.3966007349,0.0,18.025,23.3716007349
 08/16  10:00:00,74.5975045777,6.93350038825,25.9340846193,0.0,18.7433767983,22.9618409725,35.5331403272,0.0,18.025,17.5081403272
 08/16  11:00:00,76.9945962042,7.05165739147,28.2151951141,0.0,18.7433767983,22.9618409725,35.5044094435,0.0,18.025,17.4794094435
 08/16  12:00:00,78.5699446126,7.15766748549,29.6410840288,0.0,18.5889407304,23.1597249699,35.4979882063,0.0,18.025,17.4729882063
 08/16  13:00:00,82.7380006943,7.36384405845,33.3564632468,0.0,18.7433767983,23.2517909448,35.4998555615,0.0,18.025,17.4748555615
 08/16  14:00:00,86.3943013721,7.57771962819,36.7988894628,0.0,18.7433767983,23.2517909448,41.3186174592,0.0,18.025,23.2936174592
 08/16  15:00:00,88.4976644889,7.73156388957,39.0383578792,0.0,18.7433767983,22.9618409725,35.500564671,0.0,18.025,17.475564671
 08/16  16:00:00,94.4012905448,7.90462236804,40.3176169584,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,108.540203941,8.34135026358,41.831620317,0.0,17.6635504202,40.6971502883,5.76857527802,0.0,0.0,5.76857527802
 08/16  18:00:00,116.793927711,8.64534829095,43.2766971158,0.0,27.5259009287,37.3340067412,11.5660532699,0.0,0.0,11.5660532699
 08/16  19:00:00,119.024431675,8.79568324985,43.0314642463,0.0,33.8341110165,33.3544677425,5.77884271279,0.0,0.0,5.77884271279
 08/16  20:00:00,131.426127842,8.84042097777,39.69826134,0.0,36.5179666069,38.8247702939,11.537014395,0.0,0.0,11.537014395
 08/16  21:00:00,122.00136661,8.68300332151,35.9460276958,0.0,32.965339924,36.8579353714,5.79793153835,0.0,0.0,5.79793153835
 08/16  22:00:00,91.4577657545,8.05727031972,29.5752597601,0.0,25.6355707503,20.6438685092,11.548387577,0.0,0.0,11.548387577
 08/16  23:00:00,64.8704901098,7.47368267405,23.124468592,0.0,15.0252895274,11.7056064465,5.76483294572,0.0,0.0,5.76483294572
 08/16  24:00:00,56.3070837503,7.20163987259,19.8588338221,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,52.9664256638,7.04130058286,18.2391799873,0.0,10.0992000411,10.047477231,5.75529781686,0.0,0.0,5.75529781686
 08/17  02:00:00,50.4975571673,6.93503908183,17.7361358055,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,49.965156288,6.86324483896,17.275524074,0.0,8.25718729233,10.0299323277,5.75505410147,0.0,0.0,5.75505410147
 08/17  04:00:00,48.8530606092,6.72524664817,14.6948466343,0.0,8.25718729233,11.6354268332,5.75954707153,0.0,0.0,5.75954707153
 08/17  05:00:00,55.741876497,6.68866202324,14.0406527506,0.0,12.1011305571,15.3678112995,5.77402373551,0.0,0.0,5.77402373551
 08/17  06:00:00,87.782958044,7.31452198974,19.6957197102,0.0,19.7275818095,37.2640762949,11.5754590916,0.0,0.0,11.5754590916
 08/17  07:00:00,109.448215905,7.83245412291,26.0070190872,0.0,24.3117294858,51.2795993405,11.6160967729,0.0,0.0,11.6160967729
 08/17  08:00:00,102.909672943,7.46712561577,31.1087349284,0.0,23.6694662846,40.6342015617,23.4388241803,0.0,0.0,23.4388241803
 08/17  09:00:00,103.044074288,7.56522000561,36.1522947964,0.0,23.6694662846,35.6302164847,41.3984297118,0.0,18.025,23.3734297118
 08/17  10:00:00,86.2173451807,7.42866534099,37.0587574496,0.0,18.7433767983,22.9618409725,35.5342393287,0.0,18.025,17.5092393287
 08/17  11:00:00,89.0963477093,7.63200512402,39.7365982519,0.0,18.7433767983,22.9618409725,35.5030361916,0.0,18.025,17.4780361916
 08/17  12:00:00,91.9211081007,7.85988719923,42.290029668,0.0,18.5889407304,23.1597249699,41.3183554829,0.0,18.025,23.2933554829
 08/17  13:00:00,95.0213657698,8.09305609586,44.9106167493,0.0,18.7433767983,23.2517909448,35.5003410406,0.0,18.025,17.4753410406
 08/17  14:00:00,96.4586593612,8.22717003598,46.2137951316,0.0,18.7433767983,23.2517909448,35.4984747945,0.0,18.025,17.4734747945
 08/17  15:00:00,97.191062697,8.31233822382,47.1509799758,0.0,18.7433767983,22.9618409725,35.5029399449,0.0,18.025,17.4779399449
 08/17  16:00:00,101.354253889,8.38558385091,46.7896159547,0.0,18.7433767983,27.431320555,23.7849295511,0.0,18.025,5.75992955113
 08/17  17:00:00,114.246347464,8.74913126481,47.1299846912,0.0,17.6635504202,40.6971502883,5.7696312847,0.0,0.0,5.7696312847
 08/17  18:00:00,121.128861604,8.96246420778,47.2945209724,0.0,27.5259009287,37.3340067412,5.79376194069,0.0,0.0,5.79376194069
 08/17  19:00:00,122.203962082,9.02842002682,45.9782537583,0.0,33.8341110165,33.3544677425,11.5376179585,0.0,0.0,11.5376179585
 08/17  20:00:00,135.926718843,9.111440973,43.9278328397,0.0,36.5179666069,38.8247702939,5.77811927235,0.0,0.0,5.77811927235
 08/17  21:00:00,126.843993304,8.96978291178,40.501873066,0.0,32.965339924,36.8579353714,11.5750907103,0.0,0.0,11.5750907103
 08/17  22:00:00,96.6391661153,8.33940670213,34.4745287959,0.0,25.6355707503,20.6438685092,5.78404052676,0.0,0.0,5.78404052676
 08/17  23:00:00,70.9344899544,7.76902912924,28.8931213067,0.0,15.0252895274,11.7056064465,5.7648577616,0.0,0.0,5.7648577616
 08/17  24:00:00,61.8402754511,7.467047449,25.1266123104,0.0,11.6412384099,10.0650221343,5.75994422112,0.0,0.0,5.75994422112
 08/18  01:00:00,56.4736022071,7.22904620515,21.5586165405,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,52.6698814629,7.06501040066,19.7784827799,0.0,8.25718729233,10.0299323277,5.75506760699,0.0,0.0,5.75506760699
 08/18  03:00:00,50.9481511872,6.94794491678,18.1738244883,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,50.3175471944,6.82513497428,16.0594409108,0.0,8.25718729233,11.6354268332,5.75998197899,0.0,0.0,5.75998197899
 08/18  05:00:00,57.511169139,6.79963882295,15.6989699261,0.0,12.1011305571,15.3678112995,5.77445970853,0.0,0.0,5.77445970853
 08/18  06:00:00,88.3705454888,7.37093064527,20.2268950391,0.0,19.7275818095,37.2640762949,11.5767627092,0.0,0.0,11.5767627092
 08/18  07:00:00,110.203303756,7.88368555252,26.7108765756,0.0,24.3117294858,51.2795993405,11.6161315736,0.0,0.0,11.6161315736
 08/18  08:00:00,103.043955903,7.49530934124,31.2148328376,0.0,23.6694662846,40.6342015617,23.4378791371,0.0,0.0,23.4378791371
 08/18  09:00:00,103.53409099,7.61396496947,36.5935643283,0.0,23.6694662846,35.6302164847,41.4015480623,0.0,18.025,23.3765480623
 08/18  10:00:00,85.09015788,7.40139377054,35.9588414837,0.0,18.7433767983,22.9618409725,41.3633559681,0.0,18.025,23.3383559681
 08/18  11:00:00,87.3877600625,7.55501856959,38.1049975376,0.0,18.7433767983,22.9618409725,35.5022338567,0.0,18.025,17.4772338567
 08/18  12:00:00,90.5417380271,7.77597624439,40.9945709132,0.0,18.5889407304,23.1597249699,35.5002893127,0.0,18.025,17.4752893127
 08/18  13:00:00,92.2286641076,7.93091002285,42.2800593018,0.0,18.7433767983,23.2517909448,35.5033135937,0.0,18.025,17.4783135937
 08/18  14:00:00,93.8201201066,8.05609926777,43.7463257575,0.0,18.7433767983,23.2517909448,35.4984076156,0.0,18.025,17.4734076156
 08/18  15:00:00,94.6762653918,8.15087478048,44.7976451038,0.0,18.7433767983,22.9618409725,35.5016152668,0.0,18.025,17.4766152668
 08/18  16:00:00,99.0037794637,8.23755634605,44.5871730548,0.0,18.7433767983,27.431320555,23.784240368,0.0,18.025,5.75924036798
 08/18  17:00:00,112.473128676,8.63048519229,45.4754144799,0.0,17.6635504202,40.6971502883,5.76960604539,0.0,0.0,5.76960604539
 08/18  18:00:00,119.995763863,8.88637978253,46.2375048577,0.0,27.5259009287,37.3340067412,11.5672786326,0.0,0.0,11.5672786326
 08/18  19:00:00,121.747661161,8.99508793888,45.5552862937,0.0,33.8341110165,33.3544677425,5.77883896835,0.0,0.0,5.77883896835
 08/18  20:00:00,133.75849082,9.01011261314,41.8609355052,0.0,36.5179666069,38.8247702939,5.77930826495,0.0,0.0,5.77930826495
 08/18  21:00:00,123.925385668,8.82734133086,37.7257065546,0.0,32.965339924,36.8579353714,11.5771114799,0.0,0.0,11.5771114799
 08/18  22:00:00,93.0529907466,8.1805816999,31.047175557,0.0,25.6355707503,20.6438685092,5.78410951808,0.0,0.0,5.78410951808
 08/18  23:00:00,67.5442532284,7.62490494148,25.6470106965,0.0,15.0252895274,11.7056064465,5.76495114045,0.0,0.0,5.76495114045
 08/18  24:00:00,60.4553001898,7.39666681481,23.8120160869,0.0,11.6412384099,10.0650221343,5.75998682549,0.0,0.0,5.75998682549
 08/19  01:00:00,58.4040196851,7.21635036429,20.742247983,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,50.4796682684,6.9825521032,17.6707284971,0.0,8.25718729233,10.0299323277,5.75508919148,0.0,0.0,5.75508919148
 08/19  03:00:00,49.2434742753,6.87336385496,16.5437272066,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,49.5475647175,6.77957976325,15.3350158749,0.0,8.25718729233,11.6354268332,5.76009669002,0.0,0.0,5.76009669002
 08/19  05:00:00,52.4077868044,6.67859162616,14.1379493569,0.0,8.71707943955,15.3327214929,5.76496028409,0.0,0.0,5.76496028409
 08/19  06:00:00,69.4500071418,6.80066688425,14.7301380058,0.0,18.5082010057,25.6353820695,5.77354297958,0.0,0.0,5.77354297958
 08/19  07:00:00,85.4902432483,7.15824794256,17.8455916713,0.0,19.4083231844,41.0650158608,11.5763125474,0.0,0.0,11.5763125474
 08/19  08:00:00,116.494295626,7.62289068994,24.5083231567,0.0,26.3286599382,57.9988325916,29.4161442601,0.0,0.0,29.4161442601
 08/19  09:00:00,101.60971917,7.35739573974,25.0430769684,0.0,26.3286599382,42.8504436482,41.4560090147,0.0,18.025,23.4310090147
 08/19  10:00:00,74.145511996,6.93108304751,21.9991173076,0.0,21.7447113004,23.4437158914,41.4038747249,0.0,18.025,23.3788747249
 08/19  11:00:00,72.4959725147,6.96075348001,22.7815952032,0.0,19.3027497915,23.426170988,35.532157944,0.0,18.025,17.507157944
 08/19  12:00:00,73.9120996693,7.0683349168,23.947910247,0.0,19.1483137236,23.7250123474,35.5019157946,0.0,18.025,17.4769157946
 08/19  13:00:00,75.4432052796,7.12955343331,25.2722542175,0.0,19.3027497915,23.7161209604,35.4980502606,0.0,18.025,17.4730502606
 08/19  14:00:00,76.5631089024,7.2131437629,26.3085677809,0.0,19.3027497915,23.7161209604,35.4999690259,0.0,18.025,17.4749690259
 08/19  15:00:00,76.5071579945,7.25616703921,26.499544731,0.0,19.3027497915,23.426170988,41.3187933122,0.0,18.025,23.2937933122
 08/19  16:00:00,80.1567496555,7.26072997403,25.6932668216,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,87.7207862893,7.43283185901,24.4627511175,0.0,18.2229234133,37.5968344597,5.76468251178,0.0,0.0,5.76468251178
 08/19  18:00:00,101.687338983,7.69577309083,24.2131045838,0.0,32.690315043,37.0816133363,5.76959795551,0.0,0.0,5.76959795551
 08/19  19:00:00,101.001004329,7.81093347567,23.3000075803,0.0,36.8143715336,33.066984531,5.77866066484,0.0,0.0,5.77866066484
 08/19  20:00:00,113.395394029,7.91969567642,22.8095497833,0.0,36.3493007332,38.7721355839,11.5374677299,0.0,0.0,11.5374677299
 08/19  21:00:00,109.860097115,7.82964838562,21.4821683938,0.0,36.1807251679,36.8228455648,5.7791871105,0.0,0.0,5.7791871105
 08/19  22:00:00,83.9512864373,7.34482360716,17.3784210471,0.0,31.0351095914,20.6438685092,11.6120549133,0.0349654109091,0.0,11.5770895024
 08/19  23:00:00,57.0256091076,6.8616951637,13.4896031997,0.0,17.4250845679,11.7056064465,6.44540394301,0.670780973573,0.0,5.77462296944
 08/19  24:00:00,48.271453472,6.62712732214,11.1978155079,0.0,12.8411359301,10.0650221343,1.47160045033,1.45160045033,0.0,0.02
 08/20  01:00:00,46.6281605102,6.46449380073,9.59881957167,0.0,12.925468867,10.100111941,7.78073670699,2.02548130492,0.0,5.75525540207
 08/20  02:00:00,40.1180896901,6.27093707569,7.90134376407,0.0,8.34152022915,10.0650221343,3.16596580561,3.14596580561,0.0,0.02
 08/20  03:00:00,38.8933453726,6.15123149462,6.79630548345,0.0,8.34152022915,10.0650221343,10.3847330459,4.62942959106,0.0,5.75530345484
 08/20  04:00:00,39.6607732738,6.06566062337,6.04271841755,0.0,8.34152022915,11.6705166398,11.4076255283,5.6475295261,0.0,5.76009600222
 08/20  05:00:00,43.2680621168,5.99828839747,5.55910874921,0.0,8.80141237637,15.3678112995,5.99009761069,5.97009761069,0.0,0.02
 08/20  06:00:00,60.7621861536,6.13793141792,6.70504834266,0.0,18.5082010057,25.6353820695,17.1108588114,5.58199566817,0.0,11.5288631432
 08/20  07:00:00,77.1710097185,6.53066941578,10.0345163252,0.0,19.4926561212,41.1001056674,8.73307176795,2.93460250168,0.0,5.79846926627
 08/20  08:00:00,108.300495113,7.09271371736,16.8446967367,0.0,26.3286599382,57.9988325916,29.4166552169,0.0,0.0,29.4166552169
 08/20  09:00:00,95.4226454632,6.95886457011,19.3739452452,0.0,26.2443270014,42.8153538416,47.3177649265,0.0,18.025,29.2927649265
 08/20  10:00:00,70.6627924687,6.66451656114,18.7829722945,0.0,21.7447113004,23.4437158914,35.5634512717,0.0,18.025,17.5384512717
 08/20  11:00:00,69.915137497,6.73685617232,20.3649442579,0.0,19.3449162599,23.4437158914,41.3629184597,0.0,18.025,23.3379184597
 08/20  12:00:00,71.7601953389,6.88312577873,21.9215058999,0.0,19.190480192,23.7425572507,35.501816886,0.0,18.025,17.476816886
 08/20  13:00:00,75.6319830548,7.07834415662,25.5719516398,0.0,19.260583323,23.698576057,35.4999149691,0.0,18.025,17.4749149691
 08/20  14:00:00,77.4551421534,7.17727171649,27.2961825388,0.0,19.260583323,23.698576057,35.4980824385,0.0,18.025,17.4730824385
 08/20  15:00:00,78.1653074684,7.28077711566,28.1927926478,0.0,19.260583323,23.4086260847,35.5000222147,0.0,18.025,17.4750222147
 08/20  16:00:00,82.2660537261,7.30910396913,27.8139057249,0.0,19.260583323,27.8781056672,23.7848225075,0.0,18.025,5.75982250753
 08/20  17:00:00,90.9590973368,7.55712174554,27.6364862567,0.0,18.1807569449,37.5792895564,5.76479372084,0.0,0.0,5.76479372084
 08/20  18:00:00,106.056653112,7.90074051396,28.496875779,0.0,32.6059821062,37.0465235296,5.76968217771,0.0,0.0,5.76968217771
 08/20  19:00:00,105.707831123,8.04431646849,27.7734502617,0.0,36.8143715336,33.066984531,5.77913560772,0.0,0.0,5.77913560772
 08/20  20:00:00,116.80699565,8.13954387241,25.8818858405,0.0,36.43363367,38.8072253906,5.77892519721,0.0,0.0,5.77892519721
 08/20  21:00:00,112.297706696,8.0105292533,23.8583184395,0.0,36.0963922311,36.7877557581,5.77847369817,0.0,0.0,5.77847369817
 08/20  22:00:00,85.9008967432,7.49228774667,19.2999905329,0.0,30.9507766546,20.6087787026,11.5775262534,0.0,0.0,11.5775262534
 08/20  23:00:00,58.9939517897,7.00197819765,15.3176604845,0.0,17.4250845679,11.7056064465,5.77456511068,0.0,0.0,5.77456511068
 08/20  24:00:00,50.4540912624,6.77423889443,13.1139168456,0.0,12.925468867,10.100111941,5.76010231508,0.0,0.0,5.76010231508
 08/21  01:00:00,45.6059116436,6.58160855399,11.3383562912,0.0,10.0992000411,10.047477231,5.75524170927,0.0,0.0,5.75524170927
 08/21  02:00:00,42.3010080293,6.43753885205,10.0370857079,0.0,8.25718729233,10.0299323277,0.162903252468,0.142903252468,0.0,0.02
 08/21  03:00:00,41.2656845182,6.33854598828,9.10074917539,0.0,8.25718729233,10.0299323277,6.22229672191,0.46701015366,0.0,5.75528656825
 08/21  04:00:00,41.8184192164,6.24409097883,8.14136220879,0.0,8.25718729233,11.6354268332,1.10660305743,1.08660305743,0.0,0.02
 08/21  05:00:00,49.3794800786,6.24382029334,8.12309489684,0.0,12.1011305571,15.3678112995,7.12283036704,1.34829588481,0.0,5.77453448223
 08/21  06:00:00,79.8755794149,6.78722634008,12.3156279486,0.0,19.7275818095,37.2640762949,12.6742170631,1.09669199306,0.0,11.57752507
 08/21  07:00:00,98.8848553272,7.20322068735,16.0728797587,0.0,24.3117294858,51.2795993405,17.6402622139,0.226477941015,0.0,17.4137842729
 08/21  08:00:00,88.8932905053,6.83721666314,17.7222561317,0.0,23.6694662846,40.6342015617,23.4377453685,0.0,0.0,23.4377453685
 08/21  09:00:00,89.6223679444,6.93172704009,23.3640742844,0.0,23.6694662846,35.6302164847,41.397842756,0.0,18.025,23.372842756
 08/21  10:00:00,72.0508839336,6.75967534118,23.5612858833,0.0,18.7433767983,22.9618409725,35.5336817701,0.0,18.025,17.5086817701
 08/21  11:00:00,74.5289776791,6.91305364241,25.888178194,0.0,18.7433767983,22.9618409725,35.5045881486,0.0,18.025,17.4795881486
 08/21  12:00:00,77.1275558837,7.0828885012,28.2734720465,0.0,18.5889407304,23.1597249699,35.4981991128,0.0,18.025,17.4731991128
 08/21  13:00:00,79.6100871539,7.24452948048,30.3478621288,0.0,18.7433767983,23.2517909448,35.5001053974,0.0,18.025,17.4751053974
 08/21  14:00:00,82.1483607208,7.4148928998,32.7157733933,0.0,18.7433767983,23.2517909448,41.3190109998,0.0,18.025,23.2940109998
 08/21  15:00:00,82.6782456296,7.51125559785,33.4392449374,0.0,18.7433767983,22.9618409725,35.500888625,0.0,18.025,17.475888625
 08/21  16:00:00,87.7350003836,7.61883926209,33.9371078781,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,101.805052172,8.02497180293,35.4128439212,0.0,17.6635504202,40.6971502883,5.76951999777,0.0,0.0,5.76951999777
 08/21  18:00:00,109.626534812,8.31575914546,36.4388875313,0.0,27.5259009287,37.3340067412,11.5671552099,0.0,0.0,11.5671552099
 08/21  19:00:00,112.339381558,8.48342410614,36.6586684236,0.0,33.8341110165,33.3544677425,5.77894447394,0.0,0.0,5.77894447394
 08/21  20:00:00,121.970912534,8.41306948469,30.6703908993,0.0,36.5179666069,38.8247702939,11.5377915477,0.0,0.0,11.5377915477
 08/21  21:00:00,111.553121419,8.18090697788,25.9998735147,0.0,32.965339924,36.8579353714,5.79806800741,0.0,0.0,5.79806800741
 08/21  22:00:00,82.250671913,7.59540726541,20.8300245335,0.0,25.6355707503,20.6438685092,11.5486540068,0.0,0.0,11.5486540068
 08/21  23:00:00,57.38472007,7.05172417647,16.0606541494,0.0,15.0252895274,11.7056064465,5.76494982846,0.0,0.0,5.76494982846
 08/21  24:00:00,49.3409420712,6.77637314036,13.3179564147,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,45.7151562933,6.58737426881,11.4418350666,0.0,10.0992000411,10.047477231,5.78599738918,0.0307775397196,0.0,5.75521984946
 08/22  02:00:00,42.125980022,6.42357811393,9.8760170198,0.0,8.25718729233,10.0299323277,0.535576426865,0.515576426865,0.0,0.02
 08/22  03:00:00,40.8289360542,6.30515368294,8.69739327165,0.0,8.25718729233,10.0299323277,6.7768000552,1.02162481865,0.0,5.75517523655
 08/22  04:00:00,41.3908122577,6.2091751757,7.74866634264,0.0,8.25718729233,11.6354268332,7.2530619767,1.49337831222,0.0,5.75968366449
 08/22  05:00:00,48.7170835096,6.18813203376,7.51638496261,0.0,12.1011305571,15.3678112995,7.66849168836,1.89429922638,0.0,5.77419246197
 08/22  06:00:00,79.1962563269,6.72650709612,11.6970237614,0.0,19.7275818095,37.2640762949,12.8767740468,1.3008706769,0.0,11.5759033699
 08/22  07:00:00,99.5029236509,7.21666996402,16.6774995227,0.0,24.3117294858,51.2795993405,11.6304931019,0.0138499305765,0.0,11.6166431713
 08/22  08:00:00,91.1393227466,6.88412792548,19.9213741317,0.0,23.6694662846,40.6342015617,23.4392237349,0.0,0.0,23.4392237349
 08/22  09:00:00,90.7485023399,6.93232708796,24.4896102954,0.0,23.6694662846,35.6302164847,41.400279496,0.0,18.025,23.375279496
 08/22  10:00:00,72.6376652752,6.75017423327,24.1575639866,0.0,18.7433767983,22.9618409725,35.5345966065,0.0,18.025,17.5095966065
 08/22  11:00:00,74.555028012,6.89730665691,25.9299742574,0.0,18.7433767983,22.9618409725,41.3224616531,0.0,18.025,23.2974616531
 08/22  12:00:00,76.2128040521,7.05281533679,27.3887951846,0.0,18.5889407304,23.1597249699,35.4995152872,0.0,18.025,17.4745152872
 08/22  13:00:00,78.0413779627,7.19361312204,28.8300684899,0.0,18.7433767983,23.2517909448,35.5014663833,0.0,18.025,17.4764663833
 08/22  14:00:00,79.7289307864,7.31490444467,30.3963293831,0.0,18.7433767983,23.2517909448,35.4996670665,0.0,18.025,17.4746670665
 08/22  15:00:00,81.0169387104,7.43492220606,31.8542686662,0.0,18.7433767983,22.9618409725,35.4999770272,0.0,18.025,17.4749770272
 08/22  16:00:00,85.9956057205,7.53669499057,32.2798545078,0.0,18.7433767983,27.431320555,23.7849298401,0.0,18.025,5.7599298401
 08/22  17:00:00,100.02029969,7.92325666804,33.7298079701,0.0,17.6635504202,40.6971502883,5.7697025212,0.0,0.0,5.7697025212
 08/22  18:00:00,107.329038489,8.18004356199,34.2771107275,0.0,27.5259009287,37.3340067412,5.79349484765,0.0,0.0,5.79349484765
 08/22  19:00:00,108.495518009,8.26765061066,33.0305738988,0.0,33.8341110165,33.3544677425,11.5381914249,0.0,0.0,11.5381914249
 08/22  20:00:00,122.916377543,8.40481136675,31.6241172789,0.0,36.5179666069,38.8247702939,5.77851977898,0.0,0.0,5.77851977898
 08/22  21:00:00,116.543097789,8.39878122795,30.7719704637,0.0,32.965339924,36.8579353714,11.5766680108,0.0,0.0,11.5766680108
 08/22  22:00:00,88.0578644951,7.87380630258,26.3588198301,0.0,25.6355707503,20.6438685092,5.78391355095,0.0,0.0,5.78391355095
 08/22  23:00:00,62.5584924062,7.33546940381,20.9506799539,0.0,15.0252895274,11.7056064465,5.76489467101,0.0,0.0,5.76489467101
 08/22  24:00:00,53.6839740173,7.04499727312,17.3923568443,0.0,11.6412384099,10.0650221343,5.76005427109,0.0,0.0,5.76005427109
 08/23  01:00:00,49.6237741908,6.84859042858,15.0892422201,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,46.3203088746,6.71022989742,13.783687481,0.0,8.25718729233,10.0299323277,5.75518842796,0.0,0.0,5.75518842796
 08/23  03:00:00,45.5166146117,6.63059095922,13.0596396588,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,46.5623304467,6.57202510418,12.5573311126,0.0,8.25718729233,11.6354268332,5.75963915484,0.0,0.0,5.75963915484
 08/23  05:00:00,54.7010715474,6.60834578036,13.0801589698,0.0,12.1011305571,15.3678112995,5.77467355281,0.0,0.0,5.77467355281
 08/23  06:00:00,86.03010868,7.20735908628,18.0500169384,0.0,19.7275818095,37.2640762949,11.5773100519,0.0,0.0,11.5773100519
 08/23  07:00:00,106.018467097,7.65168876742,22.7580222814,0.0,24.3117294858,51.2795993405,11.6168344304,0.0,0.0,11.6168344304
 08/23  08:00:00,94.9980654932,7.13926145352,23.524979669,0.0,23.6694662846,40.6342015617,29.2942214286,0.0,0.0,29.2942214286
 08/23  09:00:00,92.2428083248,7.10783881204,25.8083996103,0.0,23.6694662846,35.6302164847,35.5638148252,0.0,18.025,17.5388148252
 08/23  10:00:00,71.7045548977,6.83793393887,23.1366942436,0.0,18.7433767983,22.9618409725,41.3643444959,0.0,18.025,23.3393444959
 08/23  11:00:00,73.85995209,6.96245754487,25.1697473065,0.0,18.7433767983,22.9618409725,35.5042663072,0.0,18.025,17.4792663072
 08/23  12:00:00,78.1942639262,7.19485978389,29.2282095276,0.0,18.5889407304,23.1597249699,35.5023444724,0.0,18.025,17.4773444724
 08/23  13:00:00,82.5053670239,7.41585835658,33.07181006,0.0,18.7433767983,23.2517909448,35.4986528453,0.0,18.025,17.4736528453
 08/23  14:00:00,85.8425139069,7.6135606305,36.2112545794,0.0,18.7433767983,23.2517909448,35.5006401856,0.0,18.025,17.4756401856
 08/23  15:00:00,88.0330021761,7.77762487584,38.5276298662,0.0,18.7433767983,22.9618409725,35.4988293103,0.0,18.025,17.4738293103
 08/23  16:00:00,93.2780044016,7.9080431989,39.1909079507,0.0,18.7433767983,27.431320555,23.784884999,0.0,18.025,5.759884999
 08/23  17:00:00,106.43261366,8.28009817432,39.7852798476,0.0,17.6635504202,40.6971502883,5.76942390155,0.0,0.0,5.76942390155
 08/23  18:00:00,113.315526279,8.51758708201,39.9260469279,0.0,27.5259009287,37.3340067412,11.5674466918,0.0,0.0,11.5674466918
 08/23  19:00:00,112.820585989,8.52248389436,37.1008097723,0.0,33.8341110165,33.3544677425,5.77884279233,0.0,0.0,5.77884279233
 08/23  20:00:00,126.337270095,8.60162615842,34.8481945605,0.0,36.5179666069,38.8247702939,5.77857641071,0.0,0.0,5.77857641071
