Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  21:00:00,117.316296872,8.4786504003,31.4652978561,0.0,32.965339924,36.8579353714,11.5775590077,0.0,0.0,11.5775590077
 08/23  22:00:00,86.4960905765,7.8518044042,24.8190402211,0.0,25.6355707503,20.6438685092,11.5484600851,0.0,0.0,11.5484600851
 08/23  23:00:00,60.5759412198,7.28605734882,19.0175438254,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,51.8673603642,6.97549301199,15.6452480981,0.0,11.6412384099,10.0650221343,5.76014153383,0.0,0.0,5.76014153383
 08/24  01:00:00,48.1740293149,6.78841597857,13.6996657494,0.0,10.0992000411,10.047477231,5.75524811466,0.0,0.0,5.75524811466
 08/24  02:00:00,44.5014755804,6.6243020563,12.0507864605,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,43.3034654323,6.51741422556,10.9596611783,0.0,8.25718729233,10.0299323277,5.7550084083,0.0,0.0,5.7550084083
 08/24  04:00:00,43.801204154,6.4199395875,9.94829472636,0.0,8.25718729233,11.6354268332,0.135401621784,0.115401621784,0.0,0.02
 08/24  05:00:00,51.0660797244,6.39779996889,9.65571020093,0.0,12.1011305571,15.3678112995,6.31756752086,0.542918440992,0.0,5.77464907986
 08/24  06:00:00,81.422831337,6.92853443525,13.7215620324,0.0,19.7275818095,37.2640762949,11.9509112974,0.373125611918,0.0,11.5777856855
 08/24  07:00:00,101.058822832,7.3725060884,18.0775497391,0.0,24.3117294858,51.2795993405,17.4149921333,0.0,0.0,17.4149921333
 08/24  08:00:00,91.3959924783,6.98792089963,20.0742453088,0.0,23.6694662846,40.6342015617,23.4394331912,0.0,0.0,23.4394331912
 08/24  09:00:00,92.5327797628,7.08863772429,26.1175691153,0.0,23.6694662846,35.6302164847,41.3975809788,0.0,18.025,23.3725809788
 08/24  10:00:00,74.8933767478,6.90557302485,26.2578774414,0.0,18.7433767983,22.9618409725,35.5347898017,0.0,18.025,17.5097898017
 08/24  11:00:00,76.98505831,6.98846063437,28.2688491725,0.0,18.7433767983,22.9618409725,35.504401765,0.0,18.025,17.479401765
 08/24  12:00:00,79.4473356029,7.11322093753,30.5629160614,0.0,18.5889407304,23.1597249699,35.4980557286,0.0,18.025,17.4730557286
 08/24  13:00:00,81.2024433874,7.21142018725,31.9733251259,0.0,18.7433767983,23.2517909448,35.5000058459,0.0,18.025,17.4750058459
 08/24  14:00:00,82.9569883501,7.3179017769,33.621389076,0.0,18.7433767983,23.2517909448,41.3189659885,0.0,18.025,23.2939659885
 08/24  15:00:00,83.4981195024,7.40557755573,34.3647941785,0.0,18.7433767983,22.9618409725,35.5009122116,0.0,18.025,17.4759122116
 08/24  16:00:00,88.0504381937,7.49115659266,34.3802256954,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,100.444407622,7.81784685342,34.2593197511,0.0,17.6635504202,40.6971502883,5.76963875271,0.0,0.0,5.76963875271
 08/24  18:00:00,106.688392398,8.02670759869,33.7897881288,0.0,27.5259009287,37.3340067412,11.5678439735,0.0,0.0,11.5678439735
 08/24  19:00:00,107.435578083,8.10192259014,32.1363608887,0.0,33.8341110165,33.3544677425,5.77893860724,0.0,0.0,5.77893860724
 08/24  20:00:00,120.745366123,8.19018094455,29.6677291213,0.0,36.5179666069,38.8247702939,11.5372457611,0.0,0.0,11.5372457611
 08/24  21:00:00,111.889385612,8.08294976747,26.4340843365,0.0,32.965339924,36.8579353714,5.79812809402,0.0,0.0,5.79812809402
 08/24  22:00:00,81.7667156299,7.49689580705,20.4445725414,0.0,25.6355707503,20.6438685092,11.5487360987,0.0,0.0,11.5487360987
 08/24  23:00:00,56.7901103473,6.96976457134,15.5480003003,0.0,15.0252895274,11.7056064465,5.7649671789,0.0,0.0,5.7649671789
 08/24  24:00:00,49.0920721005,6.72922916884,13.1162274422,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,45.5553798861,6.55794303421,11.3114872785,0.0,10.0992000411,10.047477231,5.75522890847,0.0,0.0,5.75522890847
 08/25  02:00:00,41.9225770231,6.39918001195,9.69700962918,0.0,8.25718729233,10.0299323277,0.336693581641,0.316693581641,0.0,0.02
 08/25  03:00:00,40.3278665231,6.26572319596,8.23575165711,0.0,8.25718729233,10.0299323277,7.18690092719,1.43170782766,0.0,5.75519309953
 08/25  04:00:00,40.714554614,6.15943836788,7.12214214636,0.0,8.25718729233,11.6354268332,8.29085205645,2.53113298946,0.0,5.75971906699
 08/25  05:00:00,48.3215221824,6.16204682193,7.14690295066,0.0,12.1011305571,15.3678112995,8.3976365351,2.62337111958,0.0,5.77426541553
 08/25  06:00:00,78.0406738605,6.64483307149,10.6231051435,0.0,19.7275818095,37.2640762949,14.4330101561,2.85683887299,0.0,11.5761712832
 08/25  07:00:00,96.9148744703,7.06234408609,14.2437628401,0.0,24.3117294858,51.2795993405,13.0472120824,1.43018340666,0.0,11.6170286757
 08/25  08:00:00,87.9387209573,6.76285517947,16.8420360023,0.0,23.6694662846,40.6342015617,23.4521227803,0.0121925655609,0.0,23.4399302147
 08/25  09:00:00,89.2730670797,6.87875548876,23.0677400217,0.0,23.6694662846,35.6302164847,41.3999073545,0.0,18.025,23.3749073545
 08/25  10:00:00,71.9865757416,6.73169195228,23.5249517276,0.0,18.7433767983,22.9618409725,35.5347043655,0.0,18.025,17.5097043655
 08/25  11:00:00,75.5286520354,6.90101312553,26.8998887184,0.0,18.7433767983,22.9618409725,41.3235418262,0.0,18.025,23.2985418262
 08/25  12:00:00,79.2980688081,7.12293247548,30.4039397371,0.0,18.5889407304,23.1597249699,35.5003917903,0.0,18.025,17.4753917903
 08/25  13:00:00,82.0177687575,7.28794693376,32.7121219476,0.0,18.7433767983,23.2517909448,35.5024019093,0.0,18.025,17.4774019093
 08/25  14:00:00,83.1555959422,7.39093450276,33.7469611174,0.0,18.7433767983,23.2517909448,35.500655299,0.0,18.025,17.475655299
 08/25  15:00:00,83.1756413045,7.43709602446,34.0107942834,0.0,18.7433767983,22.9618409725,35.4989098948,0.0,18.025,17.4739098948
 08/25  16:00:00,87.8693798001,7.54720022499,34.1431201873,0.0,18.7433767983,27.431320555,23.7849669004,0.0,18.025,5.75996690038
 08/25  17:00:00,100.557000344,7.86802062826,34.3217398188,0.0,17.6635504202,40.6971502883,5.76970707854,0.0,0.0,5.76970707854
 08/25  18:00:00,106.92835269,8.0892123583,33.9672461132,0.0,27.5259009287,37.3340067412,5.79383673236,0.0,0.0,5.79383673236
 08/25  19:00:00,108.470053178,8.21307706473,33.0596760879,0.0,33.8341110165,33.3544677425,11.5377239437,0.0,0.0,11.5377239437
 08/25  20:00:00,119.967555061,8.23736133085,28.8427396606,0.0,36.5179666069,38.8247702939,5.77886082934,0.0,0.0,5.77886082934
 08/25  21:00:00,109.579293323,8.00902603326,24.1979104938,0.0,32.965339924,36.8579353714,11.5774556741,0.0,0.0,11.5774556741
 08/25  22:00:00,80.1140502016,7.42335574508,18.8654480769,0.0,25.6355707503,20.6438685092,5.78428762687,0.0,0.0,5.78428762687
 08/25  23:00:00,55.8939349735,6.92719156269,14.6943966631,0.0,15.0252895274,11.7056064465,5.76388457586,0.0,0.0,5.76388457586
 08/25  24:00:00,48.0725472601,6.67056482574,12.1553587561,0.0,11.6412384099,10.0650221343,5.97355738826,0.213460269361,0.0,5.7600971189
 08/26  01:00:00,47.8076649485,6.54553171615,10.8167079574,0.0,12.8411359301,10.0650221343,0.644861906972,0.624861906972,0.0,0.02
 08/26  02:00:00,41.5030449748,6.37618054316,9.30047030999,0.0,8.25718729233,10.0299323277,6.76105332735,1.00580874105,0.0,5.7552445863
 08/26  03:00:00,40.3068399998,6.26461644066,8.2158365,0.0,8.25718729233,10.0299323277,1.49180626493,1.47180626493,0.0,0.02
 08/26  04:00:00,41.3272017425,6.20246277393,7.69176169137,0.0,8.25718729233,11.6354268332,7.24495556912,1.48494828654,0.0,5.76000728258
 08/26  05:00:00,44.6412856904,6.11745876427,6.93257248538,0.0,8.71707943955,15.3327214929,8.13845660513,2.37347257271,0.0,5.76498403242
 08/26  06:00:00,61.9231454295,6.23439158282,7.76953902949,0.0,18.5082010057,25.6353820695,9.22856825418,3.45385715583,0.0,5.77471109835
 08/26  07:00:00,79.2493731838,6.69505143835,12.0678977968,0.0,19.4083231844,41.0650158608,12.3880221434,0.810268341161,0.0,11.5777538023
 08/26  08:00:00,111.556926081,7.29912086254,19.8946965841,0.0,26.3286599382,57.9988325916,29.4287000365,0.00941067199498,0.0,29.4192893645
 08/26  09:00:00,100.950994892,7.2152672374,24.5264612504,0.0,26.3286599382,42.8504436482,41.4581230332,0.0,18.025,23.4331230332
 08/26  10:00:00,80.1172635995,7.05028549685,27.8516537598,0.0,21.7447113004,23.4437158914,41.4043988096,0.0,18.025,23.3793988096
 08/26  11:00:00,82.4818478894,7.30303140381,32.4251823193,0.0,19.3027497915,23.426170988,35.5335527716,0.0,18.025,17.5085527716
 08/26  12:00:00,84.3474236812,7.4591105952,33.992452329,0.0,19.1483137236,23.7250123474,35.5023044344,0.0,18.025,17.4773044344
 08/26  13:00:00,86.6650424389,7.55507958349,36.0685582024,0.0,19.3027497915,23.7161209604,35.4985515791,0.0,18.025,17.4735515791
 08/26  14:00:00,88.7585117625,7.69998160624,38.0171263108,0.0,19.3027497915,23.7161209604,35.5005863237,0.0,18.025,17.4755863237
 08/26  15:00:00,87.5961503049,7.71479896922,37.1298984947,0.0,19.3027497915,23.426170988,41.3198027406,0.0,18.025,23.2948027406
 08/26  16:00:00,90.538170786,7.69400517623,35.6414057691,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,98.8764809621,7.9161634647,35.1351055608,0.0,18.2229234133,37.5968344597,5.76479275404,0.0,0.0,5.76479275404
 08/26  18:00:00,113.899943582,8.2593615654,35.8621103278,0.0,32.690315043,37.0816133363,5.76974606645,0.0,0.0,5.76974606645
 08/26  19:00:00,115.870923248,8.42772243498,35.6691235005,0.0,36.8143715336,33.066984531,5.77886454804,0.0,0.0,5.77886454804
 08/26  20:00:00,122.529143939,8.43313254776,31.4298479001,0.0,36.3493007332,38.7721355839,11.5387121703,0.0,0.0,11.5387121703
 08/26  21:00:00,116.353843232,8.23440885321,27.5711412777,0.0,36.1807251679,36.8228455648,5.77944341721,0.0,0.0,5.77944341721
 08/26  22:00:00,89.3322424259,7.69486069676,22.409319158,0.0,31.0351095914,20.6438685092,11.5778182679,0.0,0.0,11.5778182679
 08/26  23:00:00,61.3463226667,7.1625742252,17.5094259341,0.0,17.4250845679,11.7056064465,5.77470214084,0.0,0.0,5.77470214084
 08/26  24:00:00,52.9653729706,6.95972974715,15.5591246731,0.0,12.8411359301,10.0650221343,5.76005849136,0.0,0.0,5.76005849136
 08/27  01:00:00,51.2114120548,6.7958721479,13.8506879359,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,44.4098584683,6.59188495265,11.8721577384,0.0,8.34152022915,10.0650221343,5.75526451252,0.0,0.0,5.75526451252
 08/27  03:00:00,43.1080055256,6.47619076714,10.6860015801,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,44.2578693219,6.41961652104,10.285850222,0.0,8.34152022915,11.6705166398,5.76002402562,0.0,0.0,5.76002402562
 08/27  05:00:00,47.5654801608,6.33293323408,9.52187127576,0.0,8.80141237637,15.3678112995,5.86819835859,0.103515460154,0.0,5.76468289843
 08/27  06:00:00,67.0745986725,6.48891607128,10.7824628871,0.0,18.5082010057,25.6353820695,5.85179194703,0.0770103970849,0.0,5.77478154994
 08/27  07:00:00,83.1494383997,6.95628086321,15.5873092434,0.0,19.4926561212,41.1001056674,11.5777496908,0.0,0.0,11.5777496908
 08/27  08:00:00,119.503516483,7.69282812236,27.4475730411,0.0,26.3286599382,57.9988325916,23.5397366367,0.0,0.0,23.5397366367
 08/27  09:00:00,109.875496833,7.63981478062,33.1458280125,0.0,26.2443270014,42.8153538416,47.312531522,0.0,18.025,29.287531522
 08/27  10:00:00,85.9015647224,7.36976243841,33.3164808732,0.0,21.7447113004,23.4437158914,35.5649142645,0.0,18.025,17.5399142645
 08/27  11:00:00,87.9967609589,7.62358842249,37.5598234356,0.0,19.3449162599,23.4437158914,41.362495195,0.0,18.025,23.337495195
 08/27  12:00:00,91.3958587263,7.87444132504,40.5658461461,0.0,19.190480192,23.7425572507,35.5029809145,0.0,18.025,17.4779809145
 08/27  13:00:00,93.5705561076,8.05084018842,42.5380204053,0.0,19.260583323,23.698576057,35.5012195659,0.0,18.025,17.4762195659
 08/27  14:00:00,95.4694397167,8.19586094415,44.2918834571,0.0,19.260583323,23.698576057,35.5013556204,0.0,18.025,17.4763556204
 08/27  15:00:00,96.4510197587,8.27533307266,45.4839425733,0.0,19.260583323,23.4086260847,35.4996585417,0.0,18.025,17.4746585417
 08/27  16:00:00,99.8318748276,8.27499176993,44.4138333414,0.0,19.260583323,27.8781056672,23.7839112952,0.0,18.025,5.75891129523
 08/27  17:00:00,107.996817142,8.51370947493,43.7176072505,0.0,18.1807569449,37.5792895564,5.7649446366,0.0,0.0,5.7649446366
 08/27  18:00:00,122.592988512,8.83703763799,44.0969016291,0.0,32.6059821062,37.0465235296,5.76956395874,0.0,0.0,5.76956395874
 08/27  19:00:00,122.088502663,8.87159801005,41.4428254099,0.0,36.8143715336,33.066984531,5.77946886246,0.0,0.0,5.77946886246
 08/27  20:00:00,130.023194039,8.88697339658,38.3506362893,0.0,36.43363367,38.8072253906,5.77923500384,0.0,0.0,5.77923500384
 08/27  21:00:00,123.735094942,8.68497910341,34.6212388363,0.0,36.0963922311,36.7877557581,11.5391560461,0.0,0.0,11.5391560461
 08/27  22:00:00,95.1767326511,8.07676063888,27.9913304152,0.0,30.9507766546,20.6087787026,11.5775114878,0.0,0.0,11.5775114878
 08/27  23:00:00,66.4160953488,7.51462180612,22.2271461352,0.0,17.4250845679,11.7056064465,5.77455418924,0.0,0.0,5.77455418924
 08/27  24:00:00,57.1218732431,7.25596411648,19.2999693793,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,51.4975925461,7.02770351587,16.7839350646,0.0,10.0992000411,10.047477231,5.755164116,0.0,0.0,5.755164116
 08/28  02:00:00,47.8662592683,6.86223787691,15.1776315348,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,45.6929713348,6.69255539202,13.1740200904,0.0,8.25718729233,10.0299323277,5.7552319354,0.0,0.0,5.7552319354
 08/28  04:00:00,45.5889803997,6.55972317971,11.5962792929,0.0,8.25718729233,11.6354268332,5.75949781261,0.0,0.0,5.75949781261
 08/28  05:00:00,53.7879061371,6.59527455453,12.1800506162,0.0,12.1011305571,15.3678112995,5.77474032986,0.0,0.0,5.77474032986
 08/28  06:00:00,86.2428747814,7.14726396252,16.4388616688,0.0,19.7275818095,37.2640762949,11.57599795,0.0,0.0,11.57599795
 08/28  07:00:00,104.510580371,7.61369154153,21.2881027891,0.0,24.3117294858,51.2795993405,11.6170133542,0.0,0.0,11.6170133542
 08/28  08:00:00,95.9112599409,7.21186352201,24.3655544862,0.0,23.6694662846,40.6342015617,23.4398326588,0.0,0.0,23.4398326588
 08/28  09:00:00,98.486127308,7.3744881176,31.7850551679,0.0,23.6694662846,35.6302164847,41.4039900566,0.0,18.025,23.3789900566
 08/28  10:00:00,83.3577929861,7.30803391577,34.3198232624,0.0,18.7433767983,22.9618409725,35.5357467288,0.0,18.025,17.5107467288
 08/28  11:00:00,86.7932602107,7.52347275971,37.5420329529,0.0,18.7433767983,22.9618409725,41.323906541,0.0,18.025,23.298906541
 08/28  12:00:00,90.3604547584,7.73460019377,40.8546535957,0.0,18.5889407304,23.1597249699,35.5007465595,0.0,18.025,17.4757465595
 08/28  13:00:00,92.9095946863,7.89732009026,42.9945707031,0.0,18.7433767983,23.2517909448,35.5028583762,0.0,18.025,17.4778583762
 08/28  14:00:00,94.0943519729,7.9938669157,44.0827801465,0.0,18.7433767983,23.2517909448,35.5011646552,0.0,18.025,17.4761646552
 08/28  15:00:00,96.0490038963,8.18170545624,46.1395428498,0.0,18.7433767983,22.9618409725,35.5014501725,0.0,18.025,17.4764501725
 08/28  16:00:00,100.541340252,8.26808957144,46.0941872196,0.0,18.7433767983,27.431320555,23.7850451431,0.0,18.025,5.76004514314
 08/28  17:00:00,112.507004269,8.5928135613,45.5469443004,0.0,17.6635504202,40.6971502883,5.76982355592,0.0,0.0,5.76982355592
 08/28  18:00:00,119.017577585,8.80512775368,45.3405430088,0.0,27.5259009287,37.3340067412,5.79403042593,0.0,0.0,5.79403042593
 08/28  19:00:00,121.05616112,8.84395000518,43.130902086,0.0,33.8341110165,33.3544677425,11.5387805019,0.0,0.0,11.5387805019
 08/28  20:00:00,130.322121515,8.81836092134,38.6162971714,0.0,36.5179666069,38.8247702939,5.77905108789,0.0,0.0,5.77905108789
 08/28  21:00:00,120.762804479,8.64088448632,34.7495497913,0.0,32.965339924,36.8579353714,11.5779762109,0.0,0.0,11.5779762109
 08/28  22:00:00,89.6344665736,7.99128230311,27.8179274731,0.0,25.6355707503,20.6438685092,5.7845263507,0.0,0.0,5.7845263507
 08/28  23:00:00,62.7650310685,7.39376913089,21.0989099605,0.0,15.0252895274,11.7056064465,5.76388679985,0.0,0.0,5.76388679985
 08/28  24:00:00,53.5727757463,7.08293089902,17.2432166425,0.0,11.6412384099,10.0650221343,5.76014291218,0.0,0.0,5.76014291218
 08/29  01:00:00,50.9388768692,6.95520681786,16.297721617,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,47.5044565832,6.81206853084,14.8659904679,0.0,8.25718729233,10.0299323277,5.75475778106,0.0,0.0,5.75475778106
 08/29  03:00:00,45.775470131,6.67304044242,13.2760386035,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,45.4200400415,6.5235550153,11.4635030167,0.0,8.25718729233,11.6354268332,5.76023366701,0.0,0.0,5.76023366701
 08/29  05:00:00,52.6670021246,6.49714254054,11.1572780265,0.0,12.1011305571,15.3678112995,5.77466079732,0.0,0.0,5.77466079732
 08/29  06:00:00,84.7725299775,7.02337994184,15.092390759,0.0,19.7275818095,37.2640762949,11.5782383705,0.0,0.0,11.5782383705
 08/29  07:00:00,101.50131053,7.39940716122,18.4931097704,0.0,24.3117294858,51.2795993405,11.6175720408,0.0,0.0,11.6175720408
 08/29  08:00:00,91.7850481668,7.00375042808,20.4474516097,0.0,23.6694662846,40.6342015617,29.296267237,0.0,0.0,29.296267237
 08/29  09:00:00,94.3983333261,7.1601828579,27.911558516,0.0,23.6694662846,35.6302164847,35.5621116395,0.0,18.025,17.5371116395
 08/29  10:00:00,80.3777690459,7.13385281466,31.5139806391,0.0,18.7433767983,22.9618409725,41.3661235159,0.0,18.025,23.3411235159
 08/29  11:00:00,84.7521265212,7.39737041425,35.6270007401,0.0,18.7433767983,22.9618409725,35.5051723807,0.0,18.025,17.4801723807
 08/29  12:00:00,89.0680959641,7.68794090316,39.6089502227,0.0,18.5889407304,23.1597249699,35.5024234954,0.0,18.025,17.4774234954
 08/29  13:00:00,92.3893725772,7.93686813878,42.4347975705,0.0,18.7433767983,23.2517909448,35.4998382618,0.0,18.025,17.4748382618
 08/29  14:00:00,94.1136534583,8.07913535025,44.0168128589,0.0,18.7433767983,23.2517909448,35.5009819017,0.0,18.025,17.4759819017
 08/29  15:00:00,94.1350733773,8.13261666009,44.2747023136,0.0,18.7433767983,22.9618409725,41.3204813733,0.0,18.025,23.2954813733
 08/29  16:00:00,98.4031306525,8.20570970695,44.0183588666,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,111.37193173,8.56710664328,44.4375730401,0.0,17.6635504202,40.6971502883,5.76971656119,0.0,0.0,5.76971656119
 08/29  18:00:00,117.258897282,8.75573625834,43.631242595,0.0,27.5259009287,37.3340067412,11.5678160351,0.0,0.0,11.5678160351
 08/29  19:00:00,117.364225776,8.70092786748,39.5819893128,0.0,33.8341110165,33.3544677425,5.77862803816,0.0,0.0,5.77862803816
 08/29  20:00:00,127.316378419,8.69426605003,35.7346394273,0.0,36.5179666069,38.8247702939,11.5366909804,0.0,0.0,11.5366909804
 08/29  21:00:00,117.923167253,8.53571047833,32.0150847086,0.0,32.965339924,36.8579353714,5.79910279133,0.0,0.0,5.79910279133
 08/29  22:00:00,86.8560162464,7.88992725806,25.1408232761,0.0,25.6355707503,20.6438685092,11.5482032345,0.0,0.0,11.5482032345
 08/29  23:00:00,62.5304194759,7.38672354485,20.8713418786,0.0,15.0252895274,11.7056064465,5.76510265382,0.0,0.0,5.76510265382
 08/29  24:00:00,56.5587033639,7.20323607713,20.108844567,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,51.8994130721,6.99497549925,17.2184808332,0.0,10.0992000411,10.047477231,5.75544034186,0.0,0.0,5.75544034186
 08/30  02:00:00,46.912857423,6.77899626424,14.3074687204,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,46.1132977769,6.69599124367,13.5909079177,0.0,8.25718729233,10.0299323277,5.75522425328,0.0,0.0,5.75522425328
 08/30  04:00:00,46.4089843152,6.58690899763,12.389093886,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,53.5888719767,6.55636574686,12.0199188779,0.0,12.1011305571,15.3678112995,11.5296695776,0.0,0.0,11.5296695776
 08/30  06:00:00,86.0441410066,7.11278079229,16.274599893,0.0,19.7275818095,37.2640762949,11.576214002,0.0,0.0,11.576214002
 08/30  07:00:00,103.710221333,7.54144844404,20.5599722237,0.0,24.3117294858,51.2795993405,11.6173572999,0.0,0.0,11.6173572999
 08/30  08:00:00,94.881062505,7.13137239055,23.4158382012,0.0,23.6694662846,40.6342015617,23.4404953974,0.0,0.0,23.4404953974
 08/30  09:00:00,95.8864334958,7.23980898108,29.320036925,0.0,23.6694662846,35.6302164847,41.4026774376,0.0,18.025,23.3776774376
 08/30  10:00:00,80.093724191,7.15823225172,31.205547921,0.0,18.7433767983,22.9618409725,35.5352512589,0.0,18.025,17.5102512589
 08/30  11:00:00,84.9404910446,7.43310514068,35.7796278818,0.0,18.7433767983,22.9618409725,41.3249376217,0.0,18.025,23.2999376217
 08/30  12:00:00,88.8146919421,7.68665304335,39.3568345232,0.0,18.5889407304,23.1597249699,35.501589485,0.0,18.025,17.476589485
 08/30  13:00:00,90.5145788896,7.83296712503,40.6639040515,0.0,18.7433767983,23.2517909448,35.5027787146,0.0,18.025,17.4777787146
 08/30  14:00:00,93.9953790952,8.04930060202,43.9283699209,0.0,18.7433767983,23.2517909448,35.5021331057,0.0,18.025,17.4771331057
 08/30  15:00:00,94.5645878601,8.13053255776,44.7062962707,0.0,18.7433767983,22.9618409725,35.5018160212,0.0,18.025,17.4768160212
 08/30  16:00:00,97.3272463612,8.13885069008,43.0093290553,0.0,18.7433767983,27.431320555,23.7850662558,0.0,18.025,5.76006625582
 08/30  17:00:00,109.132426866,8.43336874632,42.3318064877,0.0,17.6635504202,40.6971502883,5.76978067281,0.0,0.0,5.76978067281
 08/30  18:00:00,115.022161997,8.61365778745,41.5365861219,0.0,27.5259009287,37.3340067412,11.5675015171,0.0,0.0,11.5675015171
 08/30  19:00:00,117.470679939,8.66158449072,39.7277791066,0.0,33.8341110165,33.3544677425,5.77957299534,0.0,0.0,5.77957299534
 08/30  20:00:00,128.137635852,8.69735156382,36.5528140063,0.0,36.5179666069,38.8247702939,5.77937668814,0.0,0.0,5.77937668814
 08/30  21:00:00,118.436871066,8.54420615205,32.5202836649,0.0,32.965339924,36.8579353714,11.578508041,0.0,0.0,11.578508041
 08/30  22:00:00,87.1787901796,7.89915615552,25.4543688368,0.0,25.6355707503,20.6438685092,5.78433805255,0.0,0.0,5.78433805255
 08/30  23:00:00,61.4701135967,7.33682888087,19.8609289545,0.0,15.0252895274,11.7056064465,5.76505320189,0.0,0.0,5.76505320189
 08/30  24:00:00,53.6326007473,7.08386049215,17.3021087056,0.0,11.6412384099,10.0650221343,5.76008285509,0.0,0.0,5.76008285509
 08/31  01:00:00,50.2759094181,6.91629874494,15.6736583708,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,47.000455201,6.77283959111,14.4012159864,0.0,8.25718729233,10.0299323277,5.75518894245,0.0,0.0,5.75518894245
 08/31  03:00:00,45.8092889648,6.66584831742,13.3170455512,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,46.3417409956,6.57409958247,12.3346566094,0.0,8.25718729233,11.6354268332,5.76028303889,0.0,0.0,5.76028303889
 08/31  05:00:00,54.0720972084,6.58113471912,12.4783738735,0.0,12.1011305571,15.3678112995,5.77462506243,0.0,0.0,5.77462506243
 08/31  06:00:00,85.935241039,7.09917992517,16.1792905306,0.0,19.7275818095,37.2640762949,11.5785497531,0.0,0.0,11.5785497531
 08/31  07:00:00,102.436695588,7.46017523622,19.3677094028,0.0,24.3117294858,51.2795993405,17.4165169869,0.0,0.0,17.4165169869
 08/31  08:00:00,90.6435053674,6.96727237302,19.3423761292,0.0,23.6694662846,40.6342015617,23.4419874588,0.0,0.0,23.4419874588
 08/31  09:00:00,89.7370672285,6.98337257805,23.427096244,0.0,23.6694662846,35.6302164847,41.3990688261,0.0,18.025,23.3740688261
 08/31  10:00:00,71.52999371,6.79526830032,23.0047837084,0.0,18.7433767983,22.9618409725,35.5345403668,0.0,18.025,17.5095403668
 08/31  11:00:00,72.7037170558,6.89468782686,24.0812700361,0.0,18.7433767983,22.9618409725,35.5050702307,0.0,18.025,17.4800702307
 08/31  12:00:00,74.4927866611,7.02965174726,25.6919249418,0.0,18.5889407304,23.1597249699,35.4991874773,0.0,18.025,17.4741874773
 08/31  13:00:00,76.8526318694,7.17956760583,27.6553555022,0.0,18.7433767983,23.2517909448,35.5010297117,0.0,18.025,17.4760297117
 08/31  14:00:00,77.0318490504,7.24039322618,27.7737473793,0.0,18.7433767983,23.2517909448,41.3206438831,0.0,18.025,23.2956438831
 08/31  15:00:00,76.8946292182,7.29484912949,27.8720213716,0.0,18.7433767983,22.9618409725,35.502399894,0.0,18.025,17.477399894
 08/31  16:00:00,82.0194409874,7.38592922369,28.4544440215,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,95.4252994299,7.72725226996,29.3307888509,0.0,17.6635504202,40.6971502883,5.76975330613,0.0,0.0,5.76975330613
 08/31  18:00:00,101.190269291,7.89884760456,28.4194937928,0.0,27.5259009287,37.3340067412,11.5681491471,0.0,0.0,11.5681491471
 08/31  19:00:00,103.501989923,7.93621953942,26.4844517545,0.0,33.8341110165,33.3544677425,5.77937453477,0.0,0.0,5.77937453477
 08/31  20:00:00,116.22586761,8.04365355662,25.2947354982,0.0,36.5179666069,38.8247702939,11.5381969188,0.0,0.0,11.5381969188
 08/31  21:00:00,108.894822531,7.96058196895,23.5618548624,0.0,32.965339924,36.8579353714,11.5773051013,0.0,0.0,11.5773051013
 08/31  22:00:00,80.2142265674,7.42477784696,18.9641765947,0.0,25.6355707503,20.6438685092,5.78463297866,0.0,0.0,5.78463297866
 08/31  23:00:00,56.6963977413,6.98073971929,15.4432975573,0.0,15.0252895274,11.7056064465,5.76515876055,0.0,0.0,5.76515876055
 08/31  24:00:00,49.8059408839,6.78822513442,13.771087237,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,46.9287026667,6.65843301705,12.5843124945,0.0,10.0992000411,10.047477231,5.75530918865,0.0,0.0,5.75530918865
 09/01  02:00:00,43.7519856201,6.53227711027,11.3933096887,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,42.9657961727,6.459003729,10.6803935437,0.0,8.25718729233,10.0299323277,5.75540322526,0.0,0.0,5.75540322526
 09/01  04:00:00,44.077347979,6.40572182741,10.2386373596,0.0,8.25718729233,11.6354268332,5.76028934761,0.0,0.0,5.76028934761
 09/01  05:00:00,51.5845387569,6.39857468928,10.1733706424,0.0,12.1011305571,15.3678112995,5.77381793206,0.0,0.0,5.77381793206
 09/01  06:00:00,83.2622975272,6.90392716241,13.7015971423,0.0,19.7275818095,37.2640762949,11.6710827887,0.0935909507105,0.0,11.577491838
 09/01  07:00:00,99.9427871878,7.28641818868,17.0475530579,0.0,24.3117294858,51.2795993405,11.6181663463,0.0,0.0,11.6181663463
 09/01  08:00:00,87.786608898,6.80927911836,16.6434666208,0.0,23.6694662846,40.6342015617,23.4420196273,0.0,0.0,23.4420196273
 09/01  09:00:00,85.3690595879,6.78526317068,19.2571987438,0.0,23.6694662846,35.6302164847,41.404314881,0.0,18.025,23.379314881
 09/01  10:00:00,68.155843057,6.62661791114,19.7992754657,0.0,18.7433767983,22.9618409725,41.3667189517,0.0,18.025,23.3417189517
 09/01  11:00:00,71.6539184806,6.79681506172,23.1293419002,0.0,18.7433767983,22.9618409725,35.5047745819,0.0,18.025,17.4797745819
 09/01  12:00:00,75.5589856772,7.01978906301,26.7679880261,0.0,18.5889407304,23.1597249699,35.5030817982,0.0,18.025,17.4780817982
 09/01  13:00:00,78.6892706203,7.21443143421,29.4571262665,0.0,18.7433767983,23.2517909448,35.5034142961,0.0,18.025,17.4784142961
 09/01  14:00:00,80.8922329077,7.36366834491,31.5108518591,0.0,18.7433767983,23.2517909448,35.5018573481,0.0,18.025,17.4768573481
 09/01  15:00:00,81.0704079673,7.44345265442,31.8991933476,0.0,18.7433767983,22.9618409725,35.5002932046,0.0,18.025,17.4752932046
 09/01  16:00:00,84.8477714991,7.49452748534,31.1741760423,0.0,18.7433767983,27.431320555,23.785118573,0.0,18.025,5.76011857297
 09/01  17:00:00,97.8206294725,7.8303584904,31.6230134136,0.0,17.6635504202,40.6971502883,5.76966719511,0.0,0.0,5.76966719511
 09/01  18:00:00,105.17189612,8.07384050895,32.2261227565,0.0,27.5259009287,37.3340067412,11.568478437,0.0,0.0,11.568478437
 09/01  19:00:00,108.057620563,8.15616710845,30.8201320396,0.0,33.8341110165,33.3544677425,5.77928401952,0.0,0.0,5.77928401952
 09/01  20:00:00,117.598477547,8.16126491713,26.5497340864,0.0,36.5179666069,38.8247702939,5.77905673073,0.0,0.0,5.77905673073
 09/01  21:00:00,109.267195401,8.0315348412,23.8632670275,0.0,32.965339924,36.8579353714,11.5778684987,0.0,0.0,11.5778684987
 09/01  22:00:00,80.500397822,7.48383809907,19.1912790212,0.0,25.6355707503,20.6438685092,11.5478047803,0.0,0.0,11.5478047803
 09/01  23:00:00,56.3809107442,6.98586407508,15.1226881734,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,48.571875083,6.72613934888,12.5991033734,0.0,11.6412384099,10.0650221343,5.76032355977,0.0,0.0,5.76032355977
 09/02  01:00:00,47.8785578334,6.56754782832,10.8655680502,0.0,12.8411359301,10.0650221343,6.32518538958,0.569720287237,0.0,5.75546510234
 09/02  02:00:00,41.4391915065,6.38500929058,9.22778480759,0.0,8.25718729233,10.0299323277,0.989779630607,0.969779630607,0.0,0.02
 09/02  03:00:00,40.4380934987,6.28387898493,8.32781072661,0.0,8.25718729233,10.0299323277,6.8479782282,1.0930084221,0.0,5.75496980609
 09/02  04:00:00,41.2585444013,6.20237787082,7.62318158428,0.0,8.25718729233,11.6354268332,1.42015629073,1.40015629073,0.0,0.02
 09/02  05:00:00,44.8393713085,6.13299738301,7.11510429493,0.0,8.71707943955,15.3327214929,7.50492355563,1.73974604629,0.0,5.76517750933
 09/02  06:00:00,64.4436074162,6.28180495725,8.35856549292,0.0,18.5082010057,25.6353820695,7.62543217298,1.85088773453,0.0,5.77454443845
 09/02  07:00:00,79.0354960115,6.68624978531,11.8627819654,0.0,19.4083231844,41.0650158608,12.3265919021,0.747838544657,0.0,11.5787533574
 09/02  08:00:00,110.600412894,7.24077858644,18.9964721611,0.0,26.3286599382,57.9988325916,29.4254145346,0.0,0.0,29.4254145346
 09/02  09:00:00,99.0095540175,7.12784135258,22.6724074754,0.0,26.3286599382,42.8504436482,41.4661821196,0.0,18.025,23.4411821196
 09/02  10:00:00,75.2433509326,6.86571420941,23.1622886959,0.0,21.7447113004,23.4437158914,41.4077530427,0.0,18.025,23.3827530427
 09/02  11:00:00,77.4611469245,7.10012200664,27.6073699073,0.0,19.3027497915,23.426170988,41.3627740339,0.0,18.025,23.3377740339
 09/02  12:00:00,82.6442550072,7.40908059609,32.3393036797,0.0,19.1483137236,23.7250123474,35.5019868165,0.0,18.025,17.4769868165
 09/02  13:00:00,85.0762001137,7.57497430348,34.4598089896,0.0,19.3027497915,23.7161209604,35.5041958142,0.0,18.025,17.4791958142
 09/02  14:00:00,86.2925533575,7.68168685706,35.5694489606,0.0,19.3027497915,23.7161209604,35.5026845845,0.0,18.025,17.4776845845
 09/02  15:00:00,86.5321325355,7.74269342711,36.0379710218,0.0,19.3027497915,23.426170988,35.5011746876,0.0,18.025,17.4761746876
 09/02  16:00:00,89.9820192886,7.75051093943,35.0287318181,0.0,19.3027497915,27.8956505705,23.7851287081,0.0,18.025,5.76012870809
 09/02  17:00:00,97.2020179831,7.93339791813,33.4433946813,0.0,18.2229234133,37.5968344597,5.7650518684,0.0,0.0,5.7650518684
 09/02  18:00:00,113.064543321,8.28019601563,35.0058579335,0.0,32.690315043,37.0816133363,5.76980798706,0.0,0.0,5.76980798706
 09/02  19:00:00,112.726108594,8.33900114167,32.6130028467,0.0,36.8143715336,33.066984531,5.77942285677,0.0,0.0,5.77942285677
 09/02  20:00:00,119.478252959,8.3224212682,28.489648206,0.0,36.3493007332,38.7721355839,5.77847292548,0.0,0.0,5.77847292548
 09/02  21:00:00,114.355401035,8.15884541459,25.6482354605,0.0,36.1807251679,36.8228455648,5.77983093895,0.0,0.0,5.77983093895
 09/02  22:00:00,87.7581125822,7.63237439492,20.8976379878,0.0,31.0351095914,20.6438685092,11.5789182607,0.0,0.0,11.5789182607
 09/02  23:00:00,60.7047383781,7.14531523147,16.885075234,0.0,17.4250845679,11.7056064465,5.77437478718,0.0,0.0,5.77437478718
 09/02  24:00:00,51.9986412952,6.91251871798,14.6395909382,0.0,12.8411359301,10.0650221343,5.76036578712,0.0,0.0,5.76036578712
 09/03  01:00:00,49.9756372754,6.726758824,12.6840115794,0.0,12.925468867,10.100111941,5.75532167441,0.0,0.0,5.75532167441
 09/03  02:00:00,43.4511012905,6.53713881794,10.9681407726,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,42.7510400674,6.45559536023,10.3496162974,0.0,8.34152022915,10.0650221343,5.75512675429,0.0,0.0,5.75512675429
 09/03  04:00:00,43.8775093136,6.39642644771,9.92867256439,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,47.7799608115,6.34483897476,9.72442672016,0.0,8.80141237637,15.3678112995,5.76521960151,0.0,0.0,5.76521960151
 09/03  06:00:00,67.5442301913,6.51837013574,11.2226182704,0.0,18.5082010057,25.6353820695,5.77474338848,0.0,0.0,5.77474338848
 09/03  07:00:00,82.1711097548,6.89904166421,14.6661744363,0.0,19.4926561212,41.1001056674,11.5792271622,0.0,0.0,11.5792271622
 09/03  08:00:00,115.123822114,7.49966842881,23.2609818621,0.0,26.3286599382,57.9988325916,29.4272420504,0.0,0.0,29.4272420504
 09/03  09:00:00,105.967372669,7.46926766438,29.4082147592,0.0,26.2443270014,42.8153538416,41.4657057089,0.0,18.025,23.4407057089
 09/03  10:00:00,81.8699868589,7.209010207,29.4456251157,0.0,21.7447113004,23.4437158914,41.4077712784,0.0,18.025,23.3827712784
 09/03  11:00:00,84.0699981183,7.45169295067,33.8049357655,0.0,19.3449162599,23.4437158914,41.3645653386,0.0,18.025,23.3395653386
 09/03  12:00:00,89.9608543782,7.78614560862,39.2191242895,0.0,19.190480192,23.7425572507,35.5030589394,0.0,18.025,17.4780589394
 09/03  13:00:00,92.9891236733,7.99095898917,42.0164566587,0.0,19.260583323,23.698576057,35.5034458858,0.0,18.025,17.4784458858
 09/03  14:00:00,94.6419491497,8.11790715159,43.5423329452,0.0,19.260583323,23.698576057,35.5038451136,0.0,18.025,17.4788451136
 09/03  15:00:00,96.171958172,8.22065254894,45.2595466971,0.0,19.260583323,23.4086260847,35.5023647518,0.0,18.025,17.4773647518
 09/03  16:00:00,98.1405731626,8.16569538055,42.8318115918,0.0,19.260583323,27.8781056672,23.7850570784,0.0,18.025,5.7600570784
 09/03  17:00:00,104.626237227,8.32345613298,40.5372640282,0.0,18.1807569449,37.5792895564,5.76514959064,0.0,0.0,5.76514959064
 09/03  18:00:00,120.197905753,8.68241400481,41.8564216652,0.0,32.6059821062,37.0465235296,5.76978193299,0.0,0.0,5.76978193299
 09/03  19:00:00,120.813809397,8.77859834324,40.261102705,0.0,36.8143715336,33.066984531,5.77979529551,0.0,0.0,5.77979529551
 09/03  20:00:00,127.684665088,8.76966789931,36.1293869616,0.0,36.43363367,38.8072253906,5.77884541599,0.0,0.0,5.77884541599
 09/03  21:00:00,122.102457966,8.61154599368,33.0620076752,0.0,36.0963922311,36.7877557581,11.5391463711,0.0,0.0,11.5391463711
 09/03  22:00:00,93.340929116,7.99654812294,26.2356966365,0.0,30.9507766546,20.6087787026,5.7995530904,0.0,0.0,5.7995530904
 09/03  23:00:00,64.4708886332,7.4178809423,20.3786547199,0.0,17.4250845679,11.7056064465,11.5288591894,0.0,0.0,11.5288591894
 09/03  24:00:00,56.8405190563,7.227959649,19.0466044554,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,54.9520642666,7.06827728434,17.3189177777,0.0,12.925468867,10.100111941,5.75541396985,0.0,0.0,5.75541396985
 09/04  02:00:00,47.5166561488,6.83620987123,14.7346229772,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,45.7261529431,6.68499494937,13.0953271653,0.0,8.34152022915,10.0650221343,5.75552133714,0.0,0.0,5.75552133714
 09/04  04:00:00,45.7480205712,6.55555787403,11.6400490618,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,48.722260897,6.44351348155,10.5680503177,0.0,8.80141237637,15.3678112995,5.76522713161,0.0,0.0,5.76522713161
 09/04  06:00:00,68.1132459902,6.59127468603,11.7187234255,0.0,18.5082010057,25.6353820695,5.77505987993,0.0,0.0,5.77505987993
 09/04  07:00:00,83.2312711331,6.99789180307,15.6274797049,0.0,19.4926561212,41.1001056674,11.5790894175,0.0,0.0,11.5790894175
 09/04  08:00:00,115.488339261,7.57469516197,23.5504622475,0.0,26.3286599382,57.9988325916,29.425734962,0.0,0.0,29.425734962
 09/04  09:00:00,103.836608562,7.43184086452,27.3148673204,0.0,26.2443270014,42.8153538416,41.4681612128,0.0,18.025,23.4431612128
 09/04  10:00:00,80.311978347,7.18090319667,27.9157212537,0.0,21.7447113004,23.4437158914,41.4075269394,0.0,18.025,23.3825269394
 09/04  11:00:00,82.3822422174,7.41469416116,32.1541754531,0.0,19.3449162599,23.4437158914,41.366985761,0.0,18.025,23.341985761
 09/04  12:00:00,87.0226507734,7.70326577466,36.3637978453,0.0,19.190480192,23.7425572507,35.5049009057,0.0,18.025,17.4799009057
 09/04  13:00:00,91.1788847165,7.94693902732,40.2502346638,0.0,19.260583323,23.698576057,35.5053250931,0.0,18.025,17.4803250931
 09/04  14:00:00,92.4041113194,8.05525925498,41.3671406132,0.0,19.260583323,23.698576057,35.5019570791,0.0,18.025,17.4769570791
 09/04  15:00:00,92.7424660143,8.1078523024,41.942852544,0.0,19.260583323,23.4086260847,35.5005167165,0.0,18.025,17.4755167165
 09/04  16:00:00,96.9781152506,8.13495600438,41.7000925426,0.0,19.260583323,27.8781056672,23.785126635,0.0,18.025,5.76012663496
 09/04  17:00:00,105.431278028,8.3711483188,41.2946092075,0.0,18.1807569449,37.5792895564,5.76519337069,0.0,0.0,5.76519337069
 09/04  18:00:00,120.769698802,8.72392292739,42.3867021373,0.0,32.6059821062,37.0465235296,5.77000564573,0.0,0.0,5.77000564573
 09/04  19:00:00,120.86026651,8.80835865386,40.277795598,0.0,36.8143715336,33.066984531,5.77967400067,0.0,0.0,5.77967400067
 09/04  20:00:00,127.459970918,8.78339513654,35.8909586801,0.0,36.43363367,38.8072253906,5.77948084375,0.0,0.0,5.77948084375
 09/04  21:00:00,121.514013419,8.59225246885,32.492850352,0.0,36.0963922311,36.7877557581,11.5387031589,0.0,0.0,11.5387031589
 09/04  22:00:00,94.9275981153,8.05998020391,27.7589258264,0.0,30.9507766546,20.6087787026,11.5787054487,0.0,0.0,11.5787054487
 09/04  23:00:00,66.2328925021,7.49501532853,22.0635206281,0.0,17.4250845679,11.7056064465,5.77497398118,0.0,0.0,5.77497398118
 09/04  24:00:00,56.9117497869,7.23243399003,19.1133591711,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,50.0885907209,6.94649289364,15.4561310279,0.0,10.0992000411,10.047477231,5.75543862401,0.0,0.0,5.75543862401
 09/05  02:00:00,45.825722181,6.73920114339,13.2601173337,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  03:00:00,43.971272422,6.5842677621,11.5605958193,0.0,8.25718729233,10.0299323277,5.75555320739,0.0,0.0,5.75555320739
 09/05  04:00:00,44.290096842,6.46968426241,10.3874164786,0.0,8.25718729233,11.6354268332,5.75990735818,0.0,0.0,5.75990735818
 09/05  05:00:00,51.9543698915,6.46595109379,10.4758073245,0.0,12.1011305571,15.3678112995,5.77470413546,0.0,0.0,5.77470413546
 09/05  06:00:00,84.1421853107,6.99192733893,14.4934552259,0.0,19.7275818095,37.2640762949,11.5778616549,0.0,0.0,11.5778616549
 09/05  07:00:00,101.221073694,7.38959163888,18.2226261112,0.0,24.3117294858,51.2795993405,11.6187851064,0.0,0.0,11.6187851064
 09/05  08:00:00,90.7786878169,6.96529680195,19.4795013547,0.0,23.6694662846,40.6342015617,23.443228691,0.0,0.0,23.443228691
 09/05  09:00:00,92.3353579156,7.07844849427,25.9302932198,0.0,23.6694662846,35.6302164847,41.4076204406,0.0,18.025,23.3826204406
 09/05  10:00:00,78.1497744979,7.06379393992,29.3560161508,0.0,18.7433767983,22.9618409725,41.3693541471,0.0,18.025,23.3443541471
 09/05  11:00:00,84.5611438429,7.41452162704,35.4188512042,0.0,18.7433767983,22.9618409725,35.5057105785,0.0,18.025,17.4807105785
 09/05  12:00:00,89.9351226322,7.75682278539,40.4070818902,0.0,18.5889407304,23.1597249699,35.5041756682,0.0,18.025,17.4791756682
 09/05  13:00:00,93.1343418989,8.00558914505,43.1110301983,0.0,18.7433767983,23.2517909448,35.5058634395,0.0,18.025,17.4808634395
 09/05  14:00:00,95.4380092471,8.17416880368,45.2461183288,0.0,18.7433767983,23.2517909448,35.5032769578,0.0,18.025,17.4782769578
 09/05  15:00:00,96.4729665413,8.27557787076,46.4696175347,0.0,18.7433767983,22.9618409725,35.5018813719,0.0,18.025,17.4768813719
 09/05  16:00:00,100.494276736,8.3482334966,45.9669659532,0.0,18.7433767983,27.431320555,23.7851713572,0.0,18.025,5.76017135722
 09/05  17:00:00,113.7131623,8.72008101089,46.6258088284,0.0,17.6635504202,40.6971502883,5.77002630919,0.0,0.0,5.77002630919
 09/05  18:00:00,121.674753499,8.99522641083,47.8075662819,0.0,27.5259009287,37.3340067412,11.5688872574,0.0,0.0,11.5688872574
 09/05  19:00:00,125.096581643,9.00880241439,45.1224389141,0.0,33.8341110165,33.3544677425,5.77977420039,0.0,0.0,5.77977420039
 09/05  20:00:00,131.305925623,8.92611336082,39.4923118508,0.0,36.5179666069,38.8247702939,5.77957730724,0.0,0.0,5.77957730724
 09/05  21:00:00,120.912214388,8.7093206144,34.8304724748,0.0,32.965339924,36.8579353714,11.5787062026,0.0,0.0,11.5787062026
 09/05  22:00:00,89.9115406497,8.06099929732,28.0252385254,0.0,25.6355707503,20.6438685092,11.5498320549,0.0,0.0,11.5498320549
 09/05  23:00:00,63.3015415501,7.46337106402,21.5657981866,0.0,15.0252895274,11.7056064465,5.76529318087,0.0,0.0,5.76529318087
 09/05  24:00:00,54.929838252,7.18091753766,18.5022807099,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/06  01:00:00,50.7640878883,6.97027881317,16.1078394502,0.0,10.0992000411,10.047477231,5.75540437714,0.0,0.0,5.75540437714
 09/06  02:00:00,47.029848449,6.79946102593,14.4039828463,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  03:00:00,46.5675066063,6.73544185714,14.0056527505,0.0,8.25718729233,10.0299323277,5.75552574682,0.0,0.0,5.75552574682
 09/06  04:00:00,47.7989127388,6.68244758726,13.6834689398,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/06  05:00:00,55.3172279277,6.67301991416,13.6315908227,0.0,12.1011305571,15.3678112995,11.5299833762,0.0,0.0,11.5299833762
 09/06  06:00:00,87.9127552937,7.24561227671,18.0103309073,0.0,19.7275818095,37.2640762949,5.79755252761,0.0,0.0,5.79755252761
 09/06  07:00:00,106.494290631,7.7101713273,23.1752509054,0.0,24.3117294858,51.2795993405,17.4180629754,0.0,0.0,17.4180629754
 09/06  08:00:00,98.6610610958,7.3071188653,27.0200453114,0.0,23.6694662846,40.6342015617,23.4439829482,0.0,0.0,23.4439829482
 09/06  09:00:00,100.68611721,7.47151582458,33.8879809736,0.0,23.6694662846,35.6302164847,41.4063878996,0.0,18.025,23.3813878996
 09/06  10:00:00,83.6465182378,7.35813862781,34.5584109654,0.0,18.7433767983,22.9618409725,35.5385733699,0.0,18.025,17.5135733699
 09/06  11:00:00,88.1519119961,7.63672745171,38.7874106316,0.0,18.7433767983,22.9618409725,41.3275150339,0.0,18.025,23.3025150339
 09/06  12:00:00,91.8441527569,7.90040395894,42.172528581,0.0,18.5889407304,23.1597249699,35.5047746396,0.0,18.025,17.4797746396
 09/06  13:00:00,94.5316802277,8.11074263281,44.4032132579,0.0,18.7433767983,23.2517909448,35.5063302874,0.0,18.025,17.4813302874
 09/06  14:00:00,97.1379114727,8.28980807131,46.8303782779,0.0,18.7433767983,23.2517909448,35.5020836741,0.0,18.025,17.4770836741
 09/06  15:00:00,99.171442124,8.43013147862,49.0135353444,0.0,18.7433767983,22.9618409725,35.5020310957,0.0,18.025,17.4770310957
 09/06  16:00:00,104.678077338,8.56678896525,49.9322085762,0.0,18.7433767983,27.431320555,23.7851745279,0.0,18.025,5.76017452788
 09/06  17:00:00,116.969451592,8.91416603799,49.6880104267,0.0,17.6635504202,40.6971502883,5.76944079821,0.0,0.0,5.76944079821
 09/06  18:00:00,123.149552748,9.10206957839,49.1755171325,0.0,27.5259009287,37.3340067412,11.5688292331,0.0,0.0,11.5688292331
 09/06  19:00:00,125.063248385,9.03776896775,45.0601322764,0.0,33.8341110165,33.3544677425,5.7793995605,0.0,0.0,5.7793995605
 09/06  20:00:00,131.36301898,8.9516994957,39.5238154843,0.0,36.5179666069,38.8247702939,5.7792002178,0.0,0.0,5.7792002178
 09/06  21:00:00,121.888290764,8.77572510742,35.7401351647,0.0,32.965339924,36.8579353714,11.5796841996,0.0,0.0,11.5796841996
 09/06  22:00:00,92.1984174592,8.17710284477,30.1960057345,0.0,25.6355707503,20.6438685092,11.5496374926,0.0,0.0,11.5496374926
 09/06  23:00:00,65.9309121711,7.59027631466,24.0682614981,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/06  24:00:00,57.2561395635,7.29953606151,20.7099586813,0.0,11.6412384099,10.0650221343,5.76049356586,0.0,0.0,5.76049356586
 09/07  01:00:00,53.7523343554,7.12381710342,18.9425460352,0.0,10.0992000411,10.047477231,5.75533724527,0.0,0.0,5.75533724527
 09/07  02:00:00,50.3221648846,6.975676823,17.5200808961,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,49.2535861354,6.87960487027,16.547567611,0.0,8.25718729233,10.0299323277,5.75516860302,0.0,0.0,5.75516860302
 09/07  04:00:00,50.1207157142,6.81094987377,15.8767675143,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/07  05:00:00,59.6837591037,6.87781629832,17.7933207311,0.0,12.1011305571,15.3678112995,5.77527134063,0.0,0.0,5.77527134063
 09/07  06:00:00,95.4603332093,7.59350647682,25.2100059273,0.0,19.7275818095,37.2640762949,11.5799293926,0.0,0.0,11.5799293926
 09/07  07:00:00,110.996869898,7.9373081187,27.4506804451,0.0,24.3117294858,51.2795993405,17.419376371,0.0,0.0,17.419376371
 09/07  08:00:00,95.8420327067,7.23783600839,24.2702929224,0.0,23.6694662846,40.6342015617,23.4468626512,0.0,0.0,23.4468626512
 09/07  09:00:00,91.4341537903,7.12636844456,24.9811584418,0.0,23.6694662846,35.6302164847,41.4056149667,0.0,18.025,23.3806149667
 09/07  10:00:00,70.295662812,6.78435903997,21.7813313502,0.0,18.7433767983,22.9618409725,35.5389043359,0.0,18.025,17.5139043359
 09/07  11:00:00,70.5401806304,6.78378628971,22.0286175628,0.0,18.7433767983,22.9618409725,41.3281057339,0.0,18.025,23.3031057339
 09/07  12:00:00,73.979783475,7.00424760906,25.2043128292,0.0,18.5889407304,23.1597249699,35.5043280764,0.0,18.025,17.4793280764
 09/07  13:00:00,76.1360493153,7.12892807967,26.9893943152,0.0,18.7433767983,23.2517909448,35.5030249144,0.0,18.025,17.4780249144
 09/07  14:00:00,77.2721769095,7.20164453211,28.0528044966,0.0,18.7433767983,23.2517909448,35.5017969986,0.0,18.025,17.4767969986
 09/07  15:00:00,77.5257082361,7.25917066705,28.5387597813,0.0,18.7433767983,22.9618409725,35.5042609053,0.0,18.025,17.4792609053
 09/07  16:00:00,81.0660188321,7.29153270208,27.5954022913,0.0,18.7433767983,27.431320555,23.7852073821,0.0,18.025,5.76020738211
 09/07  17:00:00,92.9535760771,7.56636543789,27.0199307276,0.0,17.6635504202,40.6971502883,5.7701880387,0.0,0.0,5.7701880387
 09/07  18:00:00,98.8005689025,7.73171872792,26.1968766041,0.0,27.5259009287,37.3340067412,11.5696463131,0.0,0.0,11.5696463131
 09/07  19:00:00,102.574881612,7.75243286686,23.8570955315,0.0,33.8341110165,33.3544677425,5.78003920847,0.0,0.0,5.78003920847
 09/07  20:00:00,112.318754466,7.80498933262,21.6262555482,0.0,36.5179666069,38.8247702939,5.77990049537,0.0,0.0,5.77990049537
 09/07  21:00:00,105.123169456,7.71930450982,20.0314254532,0.0,32.965339924,36.8579353714,11.5795857537,0.0,0.0,11.5795857537
 09/07  22:00:00,76.7320677291,7.19539245715,15.7113605235,0.0,25.6355707503,20.6438685092,11.9775875818,0.42752046875,0.0,11.5500671131
 09/07  23:00:00,53.0452865464,6.73348681403,12.0394217774,0.0,15.0252895274,11.7056064465,1.17146459059,1.15146459059,0.0,0.02
 09/07  24:00:00,45.7163594952,6.50468116503,9.96502996531,0.0,11.6412384099,10.0650221343,7.43823313605,1.67772275521,0.0,5.76051038084
 09/08  01:00:00,42.3867743867,6.33180528215,8.36899607609,0.0,10.0992000411,10.047477231,8.06970317059,2.31416369788,0.0,5.75553947272
 09/08  02:00:00,39.0474591738,6.1827762585,7.03827312952,0.0,8.25718729233,10.0299323277,3.56382656152,3.54382656152,0.0,0.02
 09/08  03:00:00,37.9185294999,6.07354078713,6.01857281627,0.0,8.25718729233,10.0299323277,11.0759673129,5.32088635275,0.0,5.75508096017
 09/08  04:00:00,38.7516095814,5.99355619951,5.32505215072,0.0,8.25718729233,11.6354268332,6.32032256944,6.30032256944,0.0,0.02
 09/08  05:00:00,46.3076551343,5.98679737486,5.30823076523,0.0,12.1011305571,15.3678112995,11.6957260079,5.92049831126,0.0,5.77522769661
 09/08  06:00:00,77.79167794,6.45484096394,8.68000695123,0.0,19.7275818095,37.2640762949,17.7736686015,6.19371209142,0.0,11.5799565101
 09/08  07:00:00,94.0899858241,6.8229450813,11.6581471513,0.0,24.3117294858,51.2795993405,22.2943217862,4.87473752842,0.0,17.4195842577
 09/08  08:00:00,82.1203181739,6.42035300419,11.3660533869,0.0,23.6694662846,40.6342015617,23.6574882697,0.210072370956,0.0,23.4474158988
 09/08  09:00:00,80.143790869,6.44469145875,14.3724629588,0.0,23.6694662846,35.6302164847,41.4093812414,0.0,18.025,23.3843812414
 09/08  10:00:00,62.9677684388,6.33381056179,14.9039839268,0.0,18.7433767983,22.9618409725,35.5392802413,0.0,18.025,17.5142802413
 09/08  11:00:00,64.9064199418,6.47255164067,16.7060887896,0.0,18.7433767983,22.9618409725,41.3286606897,0.0,18.025,23.3036606897
 09/08  12:00:00,66.9768576164,6.62913685238,18.5764948974,0.0,18.5889407304,23.1597249699,35.5048024319,0.0,18.025,17.4798024319
