Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/08  13:00:00,69.2759496983,6.77965278533,20.4785670805,0.0,18.7433767983,23.2517909448,35.5035491378,0.0,18.025,17.4785491378
 09/08  14:00:00,70.8341848262,6.88679693283,21.9296571467,0.0,18.7433767983,23.2517909448,35.5023106338,0.0,18.025,17.4773106338
 09/08  15:00:00,71.7121089583,6.97393706696,23.0103910338,0.0,18.7433767983,22.9618409725,35.5044286264,0.0,18.025,17.4794286264
 09/08  16:00:00,76.1786100403,7.03966006808,22.9598638352,0.0,18.7433767983,27.431320555,23.7853356866,0.0,18.025,5.7603356866
 09/08  17:00:00,88.2444738146,7.31038819798,22.5668016266,0.0,17.6635504202,40.6971502883,5.77017695474,0.0,0.0,5.77017695474
 09/08  18:00:00,94.3325910085,7.48544063239,21.9751681495,0.0,27.5259009287,37.3340067412,11.5690724076,0.0,0.0,11.5690724076
 09/08  19:00:00,98.9075720005,7.53635494283,20.4058586703,0.0,33.8341110165,33.3544677425,5.78023697329,0.0,0.0,5.78023697329
 09/08  20:00:00,109.914441944,7.62209340041,19.4048327728,0.0,36.5179666069,38.8247702939,5.77930755249,0.0,0.0,5.77930755249
 09/08  21:00:00,103.267755454,7.56687212392,18.3284349365,0.0,32.965339924,36.8579353714,11.5800870073,0.0,0.0,11.5800870073
 09/08  22:00:00,75.4410754188,7.07933034788,14.5364229713,0.0,25.6355707503,20.6438685092,11.8360916108,0.28609846196,0.0,11.5499931488
 09/08  23:00:00,51.8671410693,6.62677256581,10.9679866235,0.0,15.0252895274,11.7056064465,1.14839020864,1.12839020864,0.0,0.02
 09/08  24:00:00,44.6253867989,6.40375302629,8.97498331029,0.0,11.6412384099,10.0650221343,7.56143819528,1.8009390054,0.0,5.76049918988
 09/09  01:00:00,44.4142609597,6.27319693122,7.69560735889,0.0,12.8411359301,10.0650221343,8.65309213804,2.89764092268,0.0,5.75545121536
 09/09  02:00:00,38.2139609257,6.10619632582,6.28135295692,0.0,8.25718729233,10.0299323277,4.50892349094,4.48892349094,0.0,0.02
 09/09  03:00:00,37.145035065,5.99918667441,5.31943011985,0.0,8.25718729233,10.0299323277,11.7107344643,5.95543691346,0.0,5.75529755088
 09/09  04:00:00,38.1409231363,5.93097115805,4.77694737581,0.0,8.25718729233,11.6354268332,6.14538883954,6.12538883954,0.0,0.02
 09/09  05:00:00,42.0121941798,5.88306498703,4.53783589249,0.0,8.71707943955,15.3327214929,11.1092043011,5.34412261336,0.0,5.76508168774
 09/09  06:00:00,61.5258558305,6.02114230059,5.70144159487,0.0,18.5082010057,25.6353820695,10.6750134286,4.89981305381,0.0,5.77520037483
 09/09  07:00:00,75.3192855431,6.36860806085,8.46415643094,0.0,19.4083231844,41.0650158608,15.5497961049,3.96970693534,0.0,11.5800891695
 09/09  08:00:00,105.791249249,6.90215894265,14.5258515234,0.0,26.3286599382,57.9988325916,29.4324882418,0.0,0.0,29.4324882418
 09/09  09:00:00,92.5150075965,6.75270175079,16.5529432586,0.0,26.3286599382,42.8504436482,41.471923511,0.0,18.025,23.446923511
 09/09  10:00:00,67.2086263329,6.47131927016,15.5219256793,0.0,21.7447113004,23.4437158914,41.4104922142,0.0,18.025,23.3854922142
 09/09  11:00:00,66.3039735723,6.57335747787,16.9769335744,0.0,19.3027497915,23.426170988,41.3707840747,0.0,18.025,23.3457840747
 09/09  12:00:00,68.8693877582,6.74810933079,19.225388809,0.0,19.1483137236,23.7250123474,35.5059054046,0.0,18.025,17.4809054046
 09/09  13:00:00,71.1743769344,6.88406470611,21.2488754615,0.0,19.3027497915,23.7161209604,35.5026946914,0.0,18.025,17.4776946914
 09/09  14:00:00,72.5514691616,6.9847922367,22.5252400829,0.0,19.3027497915,23.7161209604,35.5030340448,0.0,18.025,17.4780340448
 09/09  15:00:00,73.3273762326,7.05554094232,23.5203506545,0.0,19.3027497915,23.426170988,35.5040919748,0.0,18.025,17.4790919748
 09/09  16:00:00,77.4916608984,7.07670003467,23.2121694925,0.0,19.3027497915,27.8956505705,23.7852717802,0.0,18.025,5.76027178023
 09/09  17:00:00,85.6560143478,7.27563725254,22.555126153,0.0,18.2229234133,37.5968344597,5.76535080646,0.0,0.0,5.76535080646
 09/09  18:00:00,99.9774998682,7.55238166678,22.6465993007,0.0,32.690315043,37.0816133363,5.77022305683,0.0,0.0,5.77022305683
 09/09  19:00:00,103.163736049,7.66278015137,21.8428148818,0.0,36.8143715336,33.066984531,5.7792240151,0.0,0.0,5.7792240151
 09/09  20:00:00,111.636607119,7.77673368374,21.1936460381,0.0,36.3493007332,38.7721355839,11.5389161146,0.0,0.0,11.5389161146
 09/09  21:00:00,108.12757988,7.68618724439,19.8930333817,0.0,36.1807251679,36.8228455648,5.78007686609,0.0,0.0,5.78007686609
 09/09  22:00:00,82.1752914331,7.19801651644,15.7491147891,0.0,31.0351095914,20.6438685092,11.5801068243,0.0,0.0,11.5801068243
 09/09  23:00:00,56.0163735192,6.77173095004,12.5702632445,0.0,17.4250845679,11.7056064465,5.7752815268,0.0,0.0,5.7752815268
 09/09  24:00:00,47.8942218169,6.58175290627,10.8659165991,0.0,12.8411359301,10.0650221343,5.7977507072,0.0373534740414,0.0,5.76039723316
 09/10  01:00:00,46.0998057978,6.41067831807,9.12425104039,0.0,12.925468867,10.100111941,1.09173506628,1.07173506628,0.0,0.02
 09/10  02:00:00,39.6370375978,6.22265350225,7.46854133369,0.0,8.34152022915,10.0650221343,7.93650098428,2.18093651814,0.0,5.75556446614
 09/10  03:00:00,38.430805801,6.10524638316,6.3797219211,0.0,8.34152022915,10.0650221343,3.962635723,3.942635723,0.0,0.02
 09/10  04:00:00,39.4653242031,6.04165693065,5.8712301695,0.0,8.34152022915,11.6705166398,9.75640250967,3.99598476461,0.0,5.76041774506
 09/10  05:00:00,43.3136294137,5.9926262497,5.61028290152,0.0,8.80141237637,15.3678112995,9.02042698391,3.25525606421,0.0,5.7651709197
 09/10  06:00:00,62.7540699225,6.1372294794,6.81356206412,0.0,18.5082010057,25.6353820695,8.78277846143,3.00739173327,0.0,5.77538672816
 09/10  07:00:00,76.7005702518,6.48449398854,9.6101230426,0.0,19.4926561212,41.1001056674,14.1356243319,2.55519034381,0.0,11.5804339881
 09/10  08:00:00,107.438707273,7.02445731112,16.0509999326,0.0,26.3286599382,57.9988325916,29.4331397196,0.0,0.0,29.4331397196
 09/10  09:00:00,95.3817649541,6.92735044807,19.3644744721,0.0,26.2443270014,42.8153538416,41.467627471,0.0,18.025,23.442627471
 09/10  10:00:00,70.5645644604,6.6523642962,18.6968045223,0.0,21.7447113004,23.4437158914,41.4119434915,0.0,18.025,23.3869434915
 09/10  11:00:00,71.0502913696,6.81300603072,21.4238882095,0.0,19.3449162599,23.4437158914,35.5397113939,0.0,18.025,17.5147113939
 09/10  12:00:00,74.1521837345,7.01592869961,24.1806485502,0.0,19.190480192,23.7425572507,35.5037442914,0.0,18.025,17.4787442914
 09/10  13:00:00,76.7811955632,7.17851784259,26.6209520715,0.0,19.260583323,23.698576057,41.324724112,0.0,18.025,23.299724112
 09/10  14:00:00,78.9795457177,7.3186778637,28.6791418603,0.0,19.260583323,23.698576057,35.505997088,0.0,18.025,17.480997088
 09/10  15:00:00,79.5054821415,7.38115327839,29.4325512673,0.0,19.260583323,23.4086260847,35.5048686448,0.0,18.025,17.4798686448
 09/10  16:00:00,83.2705379269,7.38259002088,28.7448583014,0.0,19.260583323,27.8781056672,23.7853473208,0.0,18.025,5.76034732081
 09/10  17:00:00,91.1727432682,7.57378282133,27.8334187403,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,105.372748107,7.8529545311,27.8606918853,0.0,32.6059821062,37.0465235296,5.77025724564,0.0,0.0,5.77025724564
 09/10  19:00:00,107.924757468,7.93255065064,26.3340546037,0.0,36.8143715336,33.066984531,11.5403489996,0.0,0.0,11.5403489996
 09/10  20:00:00,114.306279064,7.96630724722,23.5543200772,0.0,36.43363367,38.8072253906,5.77991435572,0.0,0.0,5.77991435572
 09/10  21:00:00,109.935273639,7.84790262745,21.6584299556,0.0,36.0963922311,36.7877557581,5.77980215473,0.0,0.0,5.77980215473
 09/10  22:00:00,83.7886474493,7.34563015785,17.3342705775,0.0,30.9507766546,20.6087787026,11.5806461659,0.0,0.0,11.5806461659
 09/10  23:00:00,56.0247212399,6.79650458536,12.5538301433,0.0,17.4250845679,11.7056064465,6.60053272992,0.8256210653,0.0,5.77491166462
 09/10  24:00:00,47.3238811919,6.55099627689,10.2069065922,0.0,12.925468867,10.100111941,7.74510197509,1.98446242724,0.0,5.76063954785
 09/11  01:00:00,42.7437494815,6.37469126943,8.68307822883,0.0,10.0992000411,10.047477231,7.95483022899,2.19927467918,0.0,5.75555554981
 09/11  02:00:00,39.3537485641,6.21745312613,7.30987819147,0.0,8.25718729233,10.0299323277,3.55598472314,3.53598472314,0.0,0.02
 09/11  03:00:00,37.8143449335,6.07374348621,5.91417838772,0.0,8.25718729233,10.0299323277,12.1897824924,6.43406519909,0.0,5.75571729333
 09/11  04:00:00,38.2481642252,5.95880905678,4.85634426002,0.0,8.25718729233,11.6354268332,8.88171269848,8.86171269848,0.0,0.02
 09/11  05:00:00,45.4847236207,5.91916661241,4.55291311618,0.0,12.1011305571,15.3678112995,15.7323858066,9.95698069362,0.0,5.77540511294
 09/11  06:00:00,78.5984635569,6.36569192511,7.69191255937,0.0,19.7275818095,37.2640762949,21.4461315641,9.86545840057,0.0,11.5806731636
 09/11  07:00:00,92.7364317815,6.70584444663,10.421655477,0.0,24.3117294858,51.2795993405,25.1177747822,7.69657747452,0.0,17.4211973077
 09/11  08:00:00,81.1299139563,6.34736065909,10.4486150051,0.0,23.6694662846,40.6342015617,24.0986838992,0.648175936231,0.0,23.450507963
 09/11  09:00:00,81.2544151656,6.47941014194,15.4483533765,0.0,23.6694662846,35.6302164847,41.4108468608,0.0,18.025,23.3858468608
 09/11  10:00:00,67.1688810173,6.48113996382,18.9577501296,0.0,18.7433767983,22.9618409725,35.5407901273,0.0,18.025,17.5157901273
 09/11  11:00:00,71.6224172656,6.73137560247,23.1632529892,0.0,18.7433767983,22.9618409725,41.3305019531,0.0,18.025,23.3055019531
 09/11  12:00:00,75.4628767461,6.97627255794,26.7153691083,0.0,18.5889407304,23.1597249699,35.5073142766,0.0,18.025,17.4823142766
 09/11  13:00:00,78.5501541846,7.18555929654,29.3468552401,0.0,18.7433767983,23.2517909448,35.5062226603,0.0,18.025,17.4812226603
 09/11  14:00:00,79.8884136388,7.30458081989,30.5660928216,0.0,18.7433767983,23.2517909448,35.5051338625,0.0,18.025,17.4801338625
 09/11  15:00:00,80.9974675324,7.41428847677,31.8553903872,0.0,18.7433767983,22.9618409725,35.504022764,0.0,18.025,17.479022764
 09/11  16:00:00,86.0192929115,7.50419001694,32.336007273,0.0,18.7433767983,27.431320555,23.7854257983,0.0,18.025,5.76042579828
 09/11  17:00:00,98.1619689012,7.79347545423,32.0011933607,0.0,17.6635504202,40.6971502883,5.76987286466,0.0,0.0,5.76987286466
 09/11  18:00:00,103.613172961,7.95173625875,30.7894260612,0.0,27.5259009287,37.3340067412,11.5698780973,0.0,0.0,11.5698780973
 09/11  19:00:00,105.658312475,7.91676181519,26.7761731613,0.0,33.8341110165,33.3544677425,5.7804362239,0.0,0.0,5.7804362239
 09/11  20:00:00,112.830037788,7.86075671472,22.0817427768,0.0,36.5179666069,38.8247702939,5.81825094496,0.0379048931228,0.0,5.78034605184
 09/11  21:00:00,104.849879419,7.72102731301,19.7563765199,0.0,32.965339924,36.8579353714,11.6246439509,0.0443670419698,0.0,11.5802769089
 09/11  22:00:00,76.5489777886,7.1923650319,15.5312699314,0.0,25.6355707503,20.6438685092,12.3388975067,0.788241480118,0.0,11.5506560266
 09/11  23:00:00,52.7089649533,6.71346901093,11.7230991573,0.0,15.0252895274,11.7056064465,7.45461550029,1.68901166628,0.0,5.76560383401
 09/11  24:00:00,45.4453696882,6.48428864186,9.71442391258,0.0,11.6412384099,10.0650221343,2.13545057634,2.11545057634,0.0,0.02
 09/12  01:00:00,42.3461364087,6.32719769227,8.33295555849,0.0,10.0992000411,10.047477231,8.08873464167,2.33319598069,0.0,5.75553866098
 09/12  02:00:00,39.0486215087,6.17938454366,7.04281715394,0.0,8.25718729233,10.0299323277,3.72761589763,3.70761589763,0.0,0.02
 09/12  03:00:00,38.2790364354,6.09667709289,6.35593429707,0.0,8.25718729233,10.0299323277,9.5448162694,3.78910607946,0.0,5.75571018994
 09/12  04:00:00,39.3586571738,6.03501324433,5.89062609669,0.0,8.25718729233,11.6354268332,9.36344341566,3.60326710973,0.0,5.76017630594
 09/12  05:00:00,46.7767148321,6.01797488301,5.74609060684,0.0,12.1011305571,15.3678112995,9.88567650658,4.11045527756,0.0,5.77522122902
 09/12  06:00:00,80.4066783139,6.51117110194,9.35463879733,0.0,19.7275818095,37.2640762949,15.7045867503,4.1254331661,0.0,11.5791535842
 09/12  07:00:00,95.2600914116,6.9133060549,12.7378432358,0.0,24.3117294858,51.2795993405,13.7602310863,2.1392895523,0.0,11.620941534
 09/12  08:00:00,84.6392819747,6.5627502417,13.7425827843,0.0,23.6694662846,40.6342015617,23.4599989542,0.00941683304134,0.0,23.4505821212
 09/12  09:00:00,86.8254642485,6.72755659254,20.771246968,0.0,23.6694662846,35.6302164847,41.4130412748,0.0,18.025,23.3880412748
 09/12  10:00:00,74.3515271073,6.78222094464,25.839311547,0.0,18.7433767983,22.9618409725,41.3705372495,0.0,18.025,23.3455372495
 09/12  11:00:00,79.5720023349,7.05933272761,30.7848781091,0.0,18.7433767983,22.9618409725,35.5083764533,0.0,18.025,17.4833764533
 09/12  12:00:00,83.2421611737,7.29059092291,34.1803299661,0.0,18.5889407304,23.1597249699,35.5062114252,0.0,18.025,17.4812114252
 09/12  13:00:00,85.4190615817,7.46897293288,35.9323458532,0.0,18.7433767983,23.2517909448,35.5032359919,0.0,18.025,17.4782359919
 09/12  14:00:00,86.5188153803,7.59408646819,36.9069880007,0.0,18.7433767983,23.2517909448,41.3244664439,0.0,18.025,23.2994664439
 09/12  15:00:00,87.4183488721,7.69869323433,37.9918654804,0.0,18.7433767983,22.9618409725,35.505947237,0.0,18.025,17.480947237
 09/12  16:00:00,91.4042852269,7.75323243542,37.4719514846,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,103.361691959,8.05423835655,36.9401445614,0.0,17.6635504202,40.6971502883,5.77013452837,0.0,0.0,5.77013452837
 09/12  18:00:00,110.228190998,8.28429612756,37.0718750632,0.0,27.5259009287,37.3340067412,11.5704847672,0.0,0.0,11.5704847672
 09/12  19:00:00,114.338196837,8.33882512197,35.0339834144,0.0,33.8341110165,33.3544677425,5.78038637907,0.0,0.0,5.78038637907
 09/12  20:00:00,122.307960015,8.35522053314,31.0651934135,0.0,36.5179666069,38.8247702939,11.5404674826,0.0,0.0,11.5404674826
 09/12  21:00:00,112.428262234,8.18872399968,26.8670511958,0.0,32.965339924,36.8579353714,11.58071045,0.0,0.0,11.58071045
 09/12  22:00:00,81.9307041922,7.56845470657,20.5369045033,0.0,25.6355707503,20.6438685092,5.78551123805,0.0,0.0,5.78551123805
 09/12  23:00:00,57.0461811445,7.03209617709,15.7416825981,0.0,15.0252895274,11.7056064465,5.76554164583,0.0,0.0,5.76554164583
 09/12  24:00:00,49.1924290204,6.77029843237,13.1754644333,0.0,11.6412384099,10.0650221343,5.76060872463,0.0,0.0,5.76060872463
 09/13  01:00:00,45.8594030389,6.60300450315,11.5704190466,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,42.617750006,6.46242942177,10.3288919332,0.0,8.25718729233,10.0299323277,5.75573457331,0.0,0.0,5.75573457331
 09/13  03:00:00,41.364971764,6.34792546275,9.19062463127,0.0,8.25718729233,10.0299323277,0.147800943901,0.127800943901,0.0,0.02
 09/13  04:00:00,42.1315703196,6.2668132798,8.43173299079,0.0,8.25718729233,11.6354268332,6.18894435847,0.428798211698,0.0,5.76014614677
 09/13  05:00:00,50.2977897213,6.30281857821,8.98231729753,0.0,12.1011305571,15.3678112995,5.87233723107,0.0968407510282,0.0,5.77549648004
 09/13  06:00:00,84.4261141996,6.83771281874,13.0475188514,0.0,19.7275818095,37.2640762949,11.8027532151,0.221600931649,0.0,11.5811522834
 09/13  07:00:00,99.6895585993,7.24402325367,16.8365768781,0.0,24.3117294858,51.2795993405,17.4210765385,0.0,0.0,17.4210765385
 09/13  08:00:00,90.5372660973,6.88143092703,19.3218773047,0.0,23.6694662846,40.6342015617,23.4512486218,0.0,0.0,23.4512486218
 09/13  09:00:00,92.6400098975,7.02584920357,26.2874913482,0.0,23.6694662846,35.6302164847,41.4077739634,0.0,18.025,23.3827739634
 09/13  10:00:00,76.8538461357,6.96463898224,28.1592102042,0.0,18.7433767983,22.9618409725,35.5421790573,0.0,18.025,17.5171790573
 09/13  11:00:00,79.2813643677,7.1446188564,30.4089498629,0.0,18.7433767983,22.9618409725,35.5080722271,0.0,18.025,17.4830722271
 09/13  12:00:00,79.0050076566,7.16023843327,30.0735253157,0.0,18.5889407304,23.1597249699,40.4647045812,0.0,18.025,22.4397045812
 09/13  13:00:00,78.7343225355,7.14371026079,29.5728689884,0.0,18.7433767983,23.2517909448,36.3658504263,0.0,18.025,18.3408504263
 09/13  14:00:00,78.5085533865,7.15938129627,29.3314268034,0.0,18.7433767983,23.2517909448,35.5050700439,0.0,18.025,17.4800700439
 09/13  15:00:00,76.029946246,7.09203626542,27.2101132876,0.0,18.7433767983,22.9618409725,35.504142095,0.0,18.025,17.479142095
 09/13  16:00:00,79.1071087186,7.08756070211,25.8404415172,0.0,18.7433767983,27.431320555,23.7855302803,0.0,18.025,5.76053028027
 09/13  17:00:00,91.033241613,7.34950463352,25.3164259466,0.0,17.6635504202,40.6971502883,5.77051349125,0.0,0.0,5.77051349125
 09/13  18:00:00,97.1065429064,7.53952912295,24.6949872105,0.0,27.5259009287,37.3340067412,11.5691894814,0.0,0.0,11.5691894814
 09/13  19:00:00,102.910476101,7.66107233128,24.2840085832,0.0,33.8341110165,33.3544677425,5.7799668706,0.0,0.0,5.7799668706
 09/13  20:00:00,115.398934911,7.87433711726,24.6370479217,0.0,36.5179666069,38.8247702939,5.78059376922,0.0,0.0,5.78059376922
 09/13  21:00:00,109.95542605,7.92239663364,24.6605321234,0.0,32.965339924,36.8579353714,11.5813426275,0.0,0.0,11.5813426275
 09/13  22:00:00,82.0627019175,7.45361255892,20.7837325152,0.0,25.6355707503,20.6438685092,11.5507112588,0.0,0.0,11.5507112588
 09/13  23:00:00,58.2858365207,7.02063557581,16.9927980025,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,51.429615027,6.8486157001,15.3343303917,0.0,11.6412384099,10.0650221343,5.76073888598,0.0,0.0,5.76073888598
 09/14  01:00:00,48.2528519843,6.71716394973,13.8497004382,0.0,10.0992000411,10.047477231,5.75553974511,0.0,0.0,5.75553974511
 09/14  02:00:00,44.7016995551,6.57660652102,12.2986674169,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  03:00:00,44.2228457657,6.52775748588,11.868657723,0.0,8.25718729233,10.0299323277,5.75572894901,0.0,0.0,5.75572894901
 09/14  04:00:00,45.7743551869,6.508445964,11.8328875104,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/14  05:00:00,53.9778753383,6.55323579553,12.4119770507,0.0,12.1011305571,15.3678112995,5.7757582209,0.0,0.0,5.7757582209
 09/14  06:00:00,89.0101222729,7.16436305204,17.3048680312,0.0,19.7275818095,37.2640762949,11.5814037802,0.0,0.0,11.5814037802
 09/14  07:00:00,104.535323376,7.57732210549,21.3490270606,0.0,24.3117294858,51.2795993405,17.4228903892,0.0,0.0,17.4228903892
 09/14  08:00:00,91.6264938447,7.00908250774,20.2834438198,0.0,23.6694662846,40.6342015617,23.4521014631,0.0,0.0,23.4521014631
 09/14  09:00:00,88.7376268412,6.93682563043,22.4741295782,0.0,23.6694662846,35.6302164847,41.4125066268,0.0,18.025,23.3875066268
 09/14  10:00:00,69.7843507906,6.69357698161,21.3607669294,0.0,18.7433767983,22.9618409725,41.3739032968,0.0,18.025,23.3489032968
 09/14  11:00:00,70.4370272581,6.71165628598,21.9975722815,0.0,18.7433767983,22.9618409725,35.5091293169,0.0,18.025,17.4841293169
 09/14  12:00:00,73.8172101195,6.9519286984,25.0940357943,0.0,18.5889407304,23.1597249699,35.5080714,0.0,18.025,17.4830714
 09/14  13:00:00,76.4079632801,7.09884499862,27.2913680472,0.0,18.7433767983,23.2517909448,35.5052213452,0.0,18.025,17.4802213452
 09/14  14:00:00,79.7006855483,7.27008988657,30.4128459978,0.0,18.7433767983,23.2517909448,35.5043006057,0.0,18.025,17.4793006057
 09/14  15:00:00,81.9503528401,7.42655681985,32.7959984844,0.0,18.7433767983,22.9618409725,41.326081005,0.0,18.025,23.301081005
 09/14  16:00:00,86.4560584349,7.50759200655,32.7693603428,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,98.60415333,7.8102815321,32.4265538779,0.0,17.6635504202,40.6971502883,5.77046807821,0.0,0.0,5.77046807821
 09/14  18:00:00,105.410788071,8.03587112558,32.5028764313,0.0,27.5259009287,37.3340067412,11.5706769984,0.0,0.0,11.5706769984
 09/14  19:00:00,111.732313168,8.09352411722,30.7893906107,0.0,33.8341110165,33.3544677425,5.77982630062,0.0,0.0,5.77982630062
 09/14  20:00:00,120.51371528,8.22111366889,29.4050404494,0.0,36.5179666069,38.8247702939,11.5394235053,0.0,0.0,11.5394235053
 09/14  21:00:00,113.429027995,8.18843625558,27.8680829317,0.0,32.965339924,36.8579353714,11.5799369208,0.0,0.0,11.5799369208
 09/14  22:00:00,84.902095152,7.67865378295,23.3980774158,0.0,25.6355707503,20.6438685092,5.78576248256,0.0,0.0,5.78576248256
 09/14  23:00:00,60.2642099867,7.19216419617,18.7996343803,0.0,15.0252895274,11.7056064465,5.76575613074,0.0,0.0,5.76575613074
 09/14  24:00:00,52.2005929451,6.94724023784,16.0066819042,0.0,11.6412384099,10.0650221343,5.76063321693,0.0,0.0,5.76063321693
 09/15  01:00:00,48.6957059699,6.78325047805,14.2264681061,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,45.2915630856,6.64114643911,12.8239839793,0.0,8.25718729233,10.0299323277,5.75583811995,0.0,0.0,5.75583811995
 09/15  03:00:00,44.1974186375,6.54566803535,11.8253218631,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/15  04:00:00,44.9522677638,6.47146506982,11.0477706513,0.0,8.25718729233,11.6354268332,5.76048652123,0.0,0.0,5.76048652123
 09/15  05:00:00,52.6890917532,6.48212683946,11.1942980737,0.0,12.1011305571,15.3678112995,5.77565581018,0.0,0.0,5.77565581018
 09/15  06:00:00,86.9261075349,7.03523771649,15.3499670644,0.0,19.7275818095,37.2640762949,11.5814238785,0.0,0.0,11.5814238785
 09/15  07:00:00,101.834445686,7.41704482843,18.8084140291,0.0,24.3117294858,51.2795993405,11.6214765493,0.0,0.0,11.6214765493
 09/15  08:00:00,90.5328609682,6.94677792221,19.2521048127,0.0,23.6694662846,40.6342015617,29.3116711948,0.0,0.0,29.3116711948
 09/15  09:00:00,90.0097377146,6.98328818585,23.6997630781,0.0,23.6694662846,35.6302164847,41.4078529097,0.0,18.025,23.3828529097
 09/15  10:00:00,72.4062147953,6.82414133886,23.8520674632,0.0,18.7433767983,22.9618409725,35.5422403149,0.0,18.025,17.5172403149
 09/15  11:00:00,73.6940092244,6.91229430498,25.0539126885,0.0,18.7433767983,22.9618409725,35.5118084315,0.0,18.025,17.4868084315
 09/15  12:00:00,75.5892210793,7.04282121251,26.7751484395,0.0,18.5889407304,23.1597249699,35.506268501,0.0,18.025,17.481268501
 09/15  13:00:00,76.3583165833,7.06181405541,27.2787521478,0.0,18.7433767983,23.2517909448,41.3287675397,0.0,18.025,23.3037675397
 09/15  14:00:00,77.5649322569,7.13709886721,28.4100814017,0.0,18.7433767983,23.2517909448,35.5094040055,0.0,18.025,17.4844040055
 09/15  15:00:00,78.0118018271,7.21434473122,29.0696534157,0.0,18.7433767983,22.9618409725,35.5085687361,0.0,18.025,17.4835687361
 09/15  16:00:00,81.9634587459,7.27487294497,28.5094714666,0.0,18.7433767983,27.431320555,23.7856480037,0.0,18.025,5.76064800369
 09/15  17:00:00,94.2304080016,7.5609093391,28.302176133,0.0,17.6635504202,40.6971502883,5.7705801112,0.0,0.0,5.7705801112
 09/15  18:00:00,100.979322827,7.76791565742,28.3393600896,0.0,27.5259009287,37.3340067412,11.5708049988,0.0,0.0,11.5708049988
 09/15  19:00:00,106.967700769,7.82652488774,26.29176578,0.0,33.8341110165,33.3544677425,5.78013177908,0.0,0.0,5.78013177908
 09/15  20:00:00,114.315340434,7.88328696215,23.5444901531,0.0,36.5179666069,38.8247702939,5.78061591294,0.0,0.0,5.78061591294
 09/15  21:00:00,106.6063389,7.77412259128,21.4596957655,0.0,32.965339924,36.8579353714,11.5809066119,0.0,0.0,11.5809066119
 09/15  22:00:00,77.9459022801,7.24404055848,16.8764877248,0.0,25.6355707503,20.6438685092,11.5512644455,0.0,0.0,11.5512644455
 09/15  23:00:00,54.2020498238,6.78446603393,13.1451716452,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/15  24:00:00,46.9838293049,6.57127189122,11.1658815141,0.0,11.6412384099,10.0650221343,5.92338432136,0.162560665347,0.0,5.76082365602
 09/16  01:00:00,47.0126394483,6.46636820441,10.1007967426,0.0,12.8411359301,10.0650221343,6.06121501447,0.305481568898,0.0,5.75573344557
 09/16  02:00:00,40.9781554497,6.31668902656,8.83503554064,0.0,8.25718729233,10.0299323277,0.425129799481,0.405129799481,0.0,0.02
 09/16  03:00:00,40.1483764257,6.23308706668,8.08885263951,0.0,8.25718729233,10.0299323277,6.26529742063,0.509958680549,0.0,5.75533874008
 09/16  04:00:00,41.1763502706,6.17347397317,7.56984698067,0.0,8.25718729233,11.6354268332,0.660317138056,0.640317138056,0.0,0.02
 09/16  05:00:00,45.0795778176,6.13195615583,7.356297235,0.0,8.71707943955,15.3327214929,6.38036098786,0.614571223124,0.0,5.76578976473
 09/16  06:00:00,66.6916743275,6.2973673448,8.70699189196,0.0,18.5082010057,25.6353820695,6.60209218692,0.826428074901,0.0,5.77566411202
 09/16  07:00:00,79.0419155164,6.67472124501,11.8805988579,0.0,19.4083231844,41.0650158608,12.0258336566,0.4438784344,0.0,11.5819552222
 09/16  08:00:00,110.601530535,7.23908197463,18.9991109304,0.0,26.3286599382,57.9988325916,29.4423485677,0.0,0.0,29.4423485677
 09/16  09:00:00,100.364797318,7.18728077305,23.9680870128,0.0,26.3286599382,42.8504436482,47.3330776534,0.0,18.025,29.3080776534
 09/16  10:00:00,75.9615214188,6.85356813862,23.8925234982,0.0,21.7447113004,23.4437158914,35.5739070408,0.0,18.025,17.5489070408
 09/16  11:00:00,75.4463837262,6.94627258511,25.7463921671,0.0,19.3027497915,23.426170988,41.3725432742,0.0,18.025,23.3475432742
 09/16  12:00:00,78.0064247648,7.17164778632,27.9388624747,0.0,19.1483137236,23.7250123474,35.5083769801,0.0,18.025,17.4833769801
 09/16  13:00:00,80.5862918781,7.29738119503,30.2474511862,0.0,19.3027497915,23.7161209604,35.5055274615,0.0,18.025,17.4805274615
 09/16  14:00:00,82.9321334033,7.46943073393,32.4212452163,0.0,19.3027497915,23.7161209604,41.3279197425,0.0,18.025,23.3029197425
 09/16  15:00:00,82.9422052979,7.52619382136,32.6645036108,0.0,19.3027497915,23.426170988,35.5088459794,0.0,18.025,17.4838459794
 09/16  16:00:00,86.4077806521,7.52675828589,31.6782014681,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,93.7783599755,7.70668619858,30.2463919432,0.0,18.2229234133,37.5968344597,5.76564215334,0.0,0.0,5.76564215334
 09/16  18:00:00,107.432551929,7.96958836145,29.6844057091,0.0,32.690315043,37.0816133363,5.770074024,0.0,0.0,5.770074024
 09/16  19:00:00,112.415840894,8.08996137235,28.7836831956,0.0,36.8143715336,33.066984531,11.5397558164,0.0,0.0,11.5397558164
 09/16  20:00:00,118.405571513,8.21927022695,27.5200280199,0.0,36.3493007332,38.7721355839,5.77985805075,0.0,0.0,5.77985805075
 09/16  21:00:00,113.555695974,8.08110945326,24.9261804175,0.0,36.1807251679,36.8228455648,5.78061039275,0.0,0.0,5.78061039275
 09/16  22:00:00,86.6113386079,7.52907974475,19.8540237719,0.0,31.0351095914,20.6438685092,11.5817791071,0.0,0.0,11.5817791071
 09/16  23:00:00,58.9348719149,6.99834748885,15.2621007863,0.0,17.4250845679,11.7056064465,5.77586141597,0.0,0.0,5.77586141597
 09/16  24:00:00,50.2032259226,6.76794632516,12.9887016854,0.0,12.8411359301,10.0650221343,5.76089160333,0.0,0.0,5.76089160333
 09/17  01:00:00,48.8699723897,6.62875076075,11.6763222268,0.0,12.925468867,10.100111941,5.75587818629,0.0,0.0,5.75587818629
 09/17  02:00:00,42.7273586983,6.46553774768,10.3159636875,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/17  03:00:00,41.8871451927,6.37776672867,9.56351676721,0.0,8.34152022915,10.0650221343,5.75579521626,0.0,0.0,5.75579521626
 09/17  04:00:00,42.9893728362,6.32219516098,9.11472155848,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,46.2078021822,6.23476457089,8.26228515907,0.0,8.80141237637,15.3678112995,6.42558229804,0.659883421252,0.0,5.76569887678
 09/17  06:00:00,67.0302335546,6.35027361778,8.9926386696,0.0,18.5082010057,25.6353820695,7.41807086265,1.64249052327,0.0,5.77558033938
 09/17  07:00:00,78.8441802608,6.6799581949,11.5581914076,0.0,19.4926561212,41.1001056674,13.265571273,1.68424483976,0.0,11.5813264332
 09/17  08:00:00,110.284558967,7.24451939435,18.6766866197,0.0,26.3286599382,57.9988325916,29.4428242185,0.0,0.0,29.4428242185
 09/17  09:00:00,99.93971387,7.21847599073,23.6312198263,0.0,26.2443270014,42.8153538416,47.3339853818,0.0,18.025,29.3089853818
 09/17  10:00:00,77.3880926949,7.02365677122,25.1489987482,0.0,21.7447113004,23.4437158914,35.573728663,0.0,18.025,17.548728663
 09/17  11:00:00,78.2061670268,7.20236344356,28.190367468,0.0,19.3449162599,23.4437158914,41.3732507209,0.0,18.025,23.3482507209
 09/17  12:00:00,81.0671501701,7.4005058812,30.7110146194,0.0,19.190480192,23.7425572507,35.5089123517,0.0,18.025,17.4839123517
 09/17  13:00:00,83.1494558829,7.53652140207,32.6311826687,0.0,19.260583323,23.698576057,35.5061244334,0.0,18.025,17.4811244334
 09/17  14:00:00,84.7420796144,7.64433635384,34.11599354,0.0,19.260583323,23.698576057,41.3288255781,0.0,18.025,23.3038255781
 09/17  15:00:00,84.7850857416,7.69354551906,34.399739791,0.0,19.260583323,23.4086260847,35.5096083411,0.0,18.025,17.4846083411
 09/17  16:00:00,88.3331525462,7.67927333559,33.5107652611,0.0,19.260583323,27.8781056672,23.7855500425,0.0,18.025,5.76055004252
 09/17  17:00:00,96.5106635372,7.87893949372,32.8661490426,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,111.055956406,8.17135067212,33.2254648067,0.0,32.6059821062,37.0465235296,5.77072763962,0.0,0.0,5.77072763962
 09/17  19:00:00,115.244844868,8.24337888649,31.4592619468,0.0,36.8143715336,33.066984531,11.5410547415,0.0,0.0,11.5410547415
 09/17  20:00:00,119.897697928,8.30171341266,28.8102811892,0.0,36.43363367,38.8072253906,5.7800972748,0.0,0.0,5.7800972748
 09/17  21:00:00,114.006200439,8.1312788298,25.4459296514,0.0,36.0963922311,36.7877557581,5.78086233357,0.0,0.0,5.78086233357
 09/17  22:00:00,86.8198750978,7.56819228433,20.1428589113,0.0,30.9507766546,20.6087787026,11.5822155183,0.0,0.0,11.5822155183
 09/17  23:00:00,59.4292674548,7.04717624206,15.7076600895,0.0,17.4250845679,11.7056064465,5.77594680772,0.0,0.0,5.77594680772
 09/17  24:00:00,50.6749215638,6.80550362115,13.3034140372,0.0,12.925468867,10.100111941,5.76091265333,0.0,0.0,5.76091265333
 09/18  01:00:00,45.635248851,6.60162064401,11.3476284917,0.0,10.0992000411,10.047477231,5.75581979784,0.0,0.0,5.75581979784
 09/18  02:00:00,42.2264419106,6.45120706894,9.94879802818,0.0,8.25718729233,10.0299323277,0.166923886344,0.146923886344,0.0,0.02
 09/18  03:00:00,40.7585969662,6.32352793139,8.60862635781,0.0,8.25718729233,10.0299323277,6.94504682364,1.18960322172,0.0,5.75544360192
 09/18  04:00:00,41.4732218582,6.23760682234,7.80257763294,0.0,8.25718729233,11.6354268332,1.79700669147,1.77700669147,0.0,0.02
 09/18  05:00:00,49.1721564553,6.24603116872,7.91343464166,0.0,12.1011305571,15.3678112995,8.47933636626,1.79205560559,0.0,6.68728076067
 09/18  06:00:00,83.3516344492,6.78602951711,12.0246671986,0.0,19.7275818095,37.2640762949,12.0412127012,1.3750922728,0.0,10.6661204284
 09/18  07:00:00,98.4670630002,7.19419582666,15.663832761,0.0,24.3117294858,51.2795993405,17.8721316654,0.44772864988,0.0,17.4244030155
 09/18  08:00:00,86.95487028,6.76729875778,15.8535617725,0.0,23.6694662846,40.6342015617,23.4561642676,0.0,0.0,23.4561642676
 09/18  09:00:00,87.5766671358,6.87847996943,21.3714831532,0.0,23.6694662846,35.6302164847,41.4163898391,0.0,18.025,23.3913898391
 09/18  10:00:00,73.2168545564,6.87292577853,24.6138999187,0.0,18.7433767983,22.9618409725,41.377709427,0.0,18.025,23.352709427
 09/18  11:00:00,78.0945015741,7.14725516783,29.2194330853,0.0,18.7433767983,22.9618409725,35.510906235,0.0,18.025,17.485906235
 09/18  12:00:00,80.8592312406,7.31704695167,31.7709222581,0.0,18.5889407304,23.1597249699,35.5091100493,0.0,18.025,17.4841100493
 09/18  13:00:00,82.2139097412,7.42808850372,32.7680570807,0.0,18.7433767983,23.2517909448,35.5064927012,0.0,18.025,17.4814927012
 09/18  14:00:00,83.3085953637,7.4959749547,33.7948585066,0.0,18.7433767983,23.2517909448,41.3294387423,0.0,18.025,23.3044387423
 09/18  15:00:00,85.0350477228,7.67313716331,35.634097917,0.0,18.7433767983,22.9618409725,35.5101535066,0.0,18.025,17.4851535066
 09/18  16:00:00,89.2847746827,7.71661731726,35.3890308953,0.0,18.7433767983,27.431320555,23.78562566,0.0,18.025,5.76062566001
 09/18  17:00:00,101.619337573,8.00779354654,35.2442008305,0.0,17.6635504202,40.6971502883,5.7707066199,0.0,0.0,5.7707066199
 09/18  18:00:00,106.781484889,8.15872700693,33.7506779676,0.0,27.5259009287,37.3340067412,5.79581558371,0.0,0.0,5.79581558371
 09/18  19:00:00,113.096746811,8.21182159804,32.035490656,0.0,33.8341110165,33.3544677425,11.541187021,0.0,0.0,11.541187021
 09/18  20:00:00,122.983932528,8.38733067953,31.7090121748,0.0,36.5179666069,38.8247702939,5.78005486986,0.0,0.0,5.78005486986
 09/18  21:00:00,115.041596336,8.31708008017,29.3519605576,0.0,32.965339924,36.8579353714,11.5819965262,0.0,0.0,11.5819965262
 09/18  22:00:00,84.5932356452,7.71379813977,23.0540398121,0.0,25.6355707503,20.6438685092,5.78567357811,0.0,0.0,5.78567357811
 09/18  23:00:00,59.3244036417,7.1828428795,17.8691315383,0.0,15.0252895274,11.7056064465,5.76599171903,0.0,0.0,5.76599171903
 09/18  24:00:00,51.3611537324,6.91981780803,15.1946461575,0.0,11.6412384099,10.0650221343,5.76085923411,0.0,0.0,5.76085923411
 09/19  01:00:00,47.5348528533,6.72239849933,13.1264555479,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,44.0298485166,6.56878529687,11.6346193431,0.0,8.25718729233,10.0299323277,5.75595464528,0.0,0.0,5.75595464528
 09/19  03:00:00,43.1069795201,6.47898361372,10.801553417,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,44.5295650391,6.44122222387,10.655299347,0.0,8.25718729233,11.6354268332,5.76093541409,0.0,0.0,5.76093541409
 09/19  05:00:00,52.3615262002,6.45346889668,10.8953618371,0.0,12.1011305571,15.3678112995,5.77596435148,0.0,0.0,5.77596435148
 09/19  06:00:00,85.9825044824,6.96218666781,14.4793664147,0.0,19.7275818095,37.2640762949,11.5828115838,0.0,0.0,11.5828115838
 09/19  07:00:00,100.486004243,7.32168539332,17.555264624,0.0,24.3117294858,51.2795993405,17.4251066148,0.0,0.0,17.4251066148
 09/19  08:00:00,90.3958610423,6.923362995,19.1384777144,0.0,23.6694662846,40.6342015617,23.4581531376,0.0,0.0,23.4581531376
 09/19  09:00:00,92.5641916352,7.0769209001,26.1605602356,0.0,23.6694662846,35.6302164847,41.4166663679,0.0,18.025,23.3916663679
 09/19  10:00:00,78.3428625835,7.08121220613,29.5316148186,0.0,18.7433767983,22.9618409725,41.3782059796,0.0,18.025,23.3532059796
 09/19  11:00:00,83.0507198278,7.36336553287,33.9595367956,0.0,18.7433767983,22.9618409725,35.5123779921,0.0,18.025,17.4873779921
 09/19  12:00:00,86.7187937186,7.60157114039,37.3459575633,0.0,18.5889407304,23.1597249699,35.5116590501,0.0,18.025,17.4866590501
 09/19  13:00:00,89.1357440574,7.77184376877,39.3461309529,0.0,18.7433767983,23.2517909448,35.5091219747,0.0,18.025,17.4841219747
 09/19  14:00:00,88.4724671044,7.76332433257,38.6913755121,0.0,18.7433767983,23.2517909448,36.033063167,0.0,18.025,18.008063167
 09/19  15:00:00,89.689622565,7.90157318726,40.0602340431,0.0,18.7433767983,22.9618409725,40.8069454201,0.0,18.025,22.7819454201
 09/19  16:00:00,94.6897537816,7.98336610794,40.5272593771,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,107.127440035,8.29009796112,40.4699925367,0.0,17.6635504202,40.6971502883,5.77079467818,0.0,0.0,5.77079467818
 09/19  18:00:00,113.997274813,8.51891467949,40.6062667451,0.0,27.5259009287,37.3340067412,11.571978581,0.0,0.0,11.571978581
 09/19  19:00:00,120.777312518,8.60411635846,39.3237523857,0.0,33.8341110165,33.3544677425,11.5408237162,0.0,0.0,11.5408237162
 09/19  20:00:00,129.85601273,8.7414390902,38.2269728444,0.0,36.5179666069,38.8247702939,5.77966764377,0.0,0.0,5.77966764377
 09/19  21:00:00,122.780492145,8.70085756231,36.7070684554,0.0,32.965339924,36.8579353714,11.5813469236,0.0,0.0,11.5813469236
 09/19  22:00:00,91.7788935741,8.06799631505,29.8854923669,0.0,25.6355707503,20.6438685092,5.78589962785,0.0,0.0,5.78589962785
 09/19  23:00:00,65.377838828,7.48166205811,23.6237416506,0.0,15.0252895274,11.7056064465,5.76602736223,0.0,0.0,5.76602736223
 09/19  24:00:00,53.9041024738,7.10222528564,17.5551829748,0.0,11.6412384099,10.0650221343,5.76002862392,0.0,0.0,5.76002862392
 09/20  01:00:00,49.328367835,6.88562122626,14.7567461844,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,46.3777699884,6.76876474955,13.7825567308,0.0,8.25718729233,10.0299323277,5.75587684378,0.0,0.0,5.75587684378
 09/20  03:00:00,45.5832790881,6.68780451253,13.0690308793,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,46.6061616151,6.62567498109,12.5474370435,0.0,8.25718729233,11.6354268332,5.76103097024,0.0,0.0,5.76103097024
 09/20  05:00:00,54.595178016,6.64795132421,12.934524454,0.0,12.1011305571,15.3678112995,5.77610558989,0.0,0.0,5.77610558989
 09/20  06:00:00,88.9710884515,7.20628259516,17.2238412824,0.0,19.7275818095,37.2640762949,11.5823832118,0.0,0.0,11.5823832118
 09/20  07:00:00,104.622264975,7.62271562581,21.3904773186,0.0,24.3117294858,51.2795993405,17.4252748294,0.0,0.0,17.4252748294
 09/20  08:00:00,93.6812344241,7.11651103622,22.2306924304,0.0,23.6694662846,40.6342015617,23.4578802046,0.0,0.0,23.4578802046
 09/20  09:00:00,91.4843672004,7.08415856664,25.0734895381,0.0,23.6694662846,35.6302164847,41.416447909,0.0,18.025,23.391447909
 09/20  10:00:00,71.5713535991,6.80181604254,23.0394958061,0.0,18.7433767983,22.9618409725,41.3786265826,0.0,18.025,23.3536265826
 09/20  11:00:00,71.5987083573,6.84676038663,23.024126447,0.0,18.7433767983,22.9618409725,35.5122443441,0.0,18.025,17.4872443441
 09/20  12:00:00,71.7818447854,6.82602774267,23.1845483341,0.0,18.5889407304,23.1597249699,35.5115930514,0.0,18.025,17.4865930514
 09/20  13:00:00,74.1540667619,6.94748842437,25.1888049709,0.0,18.7433767983,23.2517909448,35.5091285853,0.0,18.025,17.4841285853
 09/20  14:00:00,75.3937963581,7.04416419134,26.3318605446,0.0,18.7433767983,23.2517909448,35.5085923293,0.0,18.025,17.4835923293
 09/20  15:00:00,74.1760880931,7.01313545484,25.4351331884,0.0,18.7433767983,22.9618409725,41.3324770444,0.0,18.025,23.3074770444
 09/20  16:00:00,78.2954922552,7.05474846309,25.0616115617,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,91.0068221811,7.35987320777,25.2795931258,0.0,17.6635504202,40.6971502883,5.77094345616,0.0,0.0,5.77094345616
 09/20  18:00:00,97.468764262,7.55926445272,25.0373943073,0.0,27.5259009287,37.3340067412,11.5726284668,0.0,0.0,11.5726284668
 09/20  19:00:00,106.158155919,7.72715169918,25.5815519852,0.0,33.8341110165,33.3544677425,10.8990094838,0.0,0.0,10.8990094838
 09/20  20:00:00,116.50285083,7.95371203003,25.6615294679,0.0,36.5179666069,38.8247702939,6.42183588727,0.0,0.0,6.42183588727
 09/20  21:00:00,109.629259849,7.93219233017,24.3244888913,0.0,32.965339924,36.8579353714,11.5815980036,0.0,0.0,11.5815980036
 09/20  22:00:00,80.7040380316,7.3972129808,19.4814107417,0.0,25.6355707503,20.6438685092,5.78600448527,0.0,0.0,5.78600448527
 09/20  23:00:00,56.3912992807,6.91413624399,15.2047226687,0.0,15.0252895274,11.7056064465,5.7660931598,0.0,0.0,5.7660931598
 09/20  24:00:00,48.9758483186,6.69752685144,13.0316230563,0.0,11.6412384099,10.0650221343,5.76094749126,0.0,0.0,5.76094749126
 09/21  01:00:00,45.2935187598,6.52326449616,11.0842505383,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,41.7869726056,6.37985998987,9.58066095015,0.0,8.25718729233,10.0299323277,5.75593941027,0.0,0.0,5.75593941027
 09/21  03:00:00,40.5331227181,6.27322177159,8.43345388016,0.0,8.25718729233,10.0299323277,0.146811078537,0.126811078537,0.0,0.02
 09/21  04:00:00,40.7802265673,6.16275950121,7.18441330282,0.0,8.25718729233,11.6354268332,6.99394174543,1.23282424881,0.0,5.76111749663
 09/21  05:00:00,48.1936945503,6.15447585453,7.02650880684,0.0,12.1011305571,15.3678112995,7.51099483031,1.73475264082,0.0,5.77624218949
 09/21  06:00:00,81.5327868442,6.62822413018,10.3635853148,0.0,19.7275818095,37.2640762949,13.7316296102,2.14818111303,0.0,11.5834484972
 09/21  07:00:00,95.6208647636,6.972650671,13.0391246256,0.0,24.3117294858,51.2795993405,19.1392514017,1.71371107135,0.0,17.4255403303
 09/21  08:00:00,82.5687254109,6.49073171819,11.7439509416,0.0,23.6694662846,40.6342015617,23.4595210088,0.0,0.0,23.4595210088
 09/21  09:00:00,78.8122517454,6.39801711302,13.0875072282,0.0,23.6694662846,35.6302164847,41.4180605673,0.0,18.025,23.3930605673
 09/21  10:00:00,59.3120077001,6.13436499395,11.4475946912,0.0,18.7433767983,22.9618409725,41.6917383255,0.31206582857,18.025,23.354672497
 09/21  11:00:00,58.4952376954,6.06358658862,10.7038254353,0.0,18.7433767983,22.9618409725,36.3018939014,0.788411523715,18.025,17.4884823777
 09/21  12:00:00,58.0501129599,6.03019206335,10.248647933,0.0,18.5889407304,23.1597249699,37.6330569657,2.11914073671,18.025,17.4889162289
 09/21  13:00:00,58.6994612888,6.07536215097,10.6063209665,0.0,18.7433767983,23.2517909448,35.5993721944,0.0872515469118,18.025,17.4871206475
 09/21  14:00:00,58.5119022927,6.05815525947,10.435972561,0.0,18.7433767983,23.2517909448,41.3299004223,0.0,18.025,23.3049004223
 09/21  15:00:00,58.1190811734,6.05350406125,10.3377533737,0.0,18.7433767983,22.9618409725,36.4723905357,0.9616276729,18.025,17.4857628628
 09/21  16:00:00,62.2019055933,6.09383585419,9.9289317708,0.0,18.7433767983,27.431320555,18.6305727574,0.58557275741,18.025,0.02
 09/21  17:00:00,74.427476786,6.34839043254,9.71172380332,0.0,17.6635504202,40.6971502883,6.55152475132,0.780499421064,0.0,5.77102533026
 09/21  18:00:00,82.3127090187,6.55327386478,10.8873187137,0.0,27.5259009287,37.3340067412,13.2805488326,1.70814382472,0.0,11.5724050079
 09/21  19:00:00,91.4467653837,6.70858394302,11.8887215829,0.0,33.8341110165,33.3544677425,13.5163075325,1.97465163301,0.0,11.5416558995
 09/21  20:00:00,103.031400954,6.9383233949,13.2054622648,0.0,36.5179666069,38.8247702939,8.27366961455,2.49344246833,0.0,5.78022714622
 09/21  21:00:00,97.9186099959,7.00361304049,13.542403692,0.0,32.965339924,36.8579353714,14.4719297811,2.88916996039,0.0,11.5827598207
 09/21  22:00:00,71.1435922031,6.60224812622,10.7159177789,0.0,25.6355707503,20.6438685092,9.05788694187,3.27254683239,0.0,5.78534010948
 09/21  23:00:00,48.347309908,6.22831566145,7.84654917762,0.0,15.0252895274,11.7056064465,9.30264232487,3.53645156914,0.0,5.76619075573
 09/21  24:00:00,41.7054660157,6.07410626449,6.38465737825,0.0,11.6412384099,10.0650221343,10.0978783755,4.3368261166,0.0,5.76105225893
 09/22  01:00:00,39.0555401681,5.97392577512,5.39560553966,0.0,10.0992000411,10.047477231,5.29674600419,5.27674600419,0.0,0.02
 09/22  02:00:00,36.3400241121,5.88875254825,4.62481835636,0.0,8.25718729233,10.0299323277,11.6773232823,5.92148509108,0.0,5.75583819122
 09/22  03:00:00,35.745663475,5.83089123945,4.08831943885,0.0,8.25718729233,10.0299323277,12.3640598948,6.60855852001,0.0,5.75550137478
 09/22  04:00:00,36.9093111346,5.78624765838,3.69000760319,0.0,8.25718729233,11.6354268332,7.30957032545,7.28957032545,0.0,0.02
 09/22  05:00:00,44.6838398532,5.80462208763,3.86649917825,0.0,12.1011305571,15.3678112995,12.8497752273,7.07339598897,0.0,5.77637923834
 09/22  06:00:00,78.365470989,6.30465458929,7.51982623299,0.0,19.7275818095,37.2640762949,17.9535588638,6.37007652938,0.0,11.5834823344
 09/22  07:00:00,92.5005471966,6.65520825493,10.2362338158,0.0,24.3117294858,51.2795993405,22.7845521859,5.35714536354,0.0,17.4274068224
 09/22  08:00:00,79.0887376768,6.17124749947,8.5834343793,0.0,23.6694662846,40.6342015617,25.1125038138,1.65118043679,0.0,23.461323377
 09/22  09:00:00,76.0720805129,6.14254265346,10.6028011314,0.0,23.6694662846,35.6302164847,42.0549069479,0.633981693635,18.025,23.3959252543
 09/22  10:00:00,58.3176035839,6.04373581924,10.5438136702,0.0,18.7433767983,22.9618409725,41.6069253359,0.225810658036,18.025,23.3561146779
 09/22  11:00:00,59.2146390102,6.14653284389,11.3402766616,0.0,18.7433767983,22.9618409725,35.5132418249,0.0,18.025,17.4882418249
 09/22  12:00:00,60.4538184086,6.24005537967,12.442484202,0.0,18.5889407304,23.1597249699,35.5106218009,0.0,18.025,17.4856218009
 09/22  13:00:00,62.1552049055,6.39530421642,13.7421207075,0.0,18.7433767983,23.2517909448,35.5121856475,0.0,18.025,17.4871856475
 09/22  14:00:00,63.6270789617,6.50577289086,15.1035284331,0.0,18.7433767983,23.2517909448,41.3337765874,0.0,18.025,23.3087765874
 09/22  15:00:00,64.0995698217,6.57231918758,15.7994207546,0.0,18.7433767983,22.9618409725,35.5115780987,0.0,18.025,17.4865780987
 09/22  16:00:00,68.8373010329,6.63207335045,16.0260827274,0.0,18.7433767983,27.431320555,23.7858218235,0.0,18.025,5.76082182349
 09/22  17:00:00,80.9086136038,6.87581636669,15.6654288964,0.0,17.6635504202,40.6971502883,5.7710003234,0.0,0.0,5.7710003234
 09/22  18:00:00,87.1823609137,7.02950270818,15.2807314168,0.0,27.5259009287,37.3340067412,5.79630075,0.0,0.0,5.79630075
 09/22  19:00:00,94.5708528063,7.07557123882,14.6458126816,0.0,33.8341110165,33.3544677425,12.0332768116,0.490492448747,0.0,11.5427843629
 09/22  20:00:00,104.946857885,7.20412363255,14.8551122349,0.0,36.5179666069,38.8247702939,8.47297345016,2.69174413406,0.0,5.7812293161
 09/22  21:00:00,98.6811507873,7.15939853315,14.1491447904,0.0,32.965339924,36.8579353714,17.0285863536,5.44477495658,0.0,11.5838113971
 09/22  22:00:00,70.9941394745,6.66780887575,10.5008912047,0.0,25.6355707503,20.6438685092,19.6300523441,8.07717417046,0.0,11.5528781736
 09/22  23:00:00,47.7366308215,6.23778435963,7.22639789236,0.0,15.0252895274,11.7056064465,9.95324148164,9.93324148164,0.0,0.02
 09/22  24:00:00,40.8393999948,6.04497380897,5.54772195122,0.0,11.6412384099,10.0650221343,16.2728857309,10.5121929476,0.0,5.76069278323
 09/23  01:00:00,40.9697746151,5.93441348535,4.58986385295,0.0,12.8411359301,10.0650221343,17.7223478446,11.9664448851,0.0,5.75590295959
 09/23  02:00:00,35.1649349896,5.7955730255,3.542909383,0.0,8.25718729233,10.0299323277,13.059604785,13.039604785,0.0,0.02
 09/23  03:00:00,34.7005101285,5.74540192517,3.12864923005,0.0,8.25718729233,10.0299323277,19.1840392844,13.4281548823,0.0,5.75588440212
 09/23  04:00:00,35.9563358414,5.70902270137,2.81425345561,0.0,8.25718729233,11.6354268332,14.8001382965,14.7801382965,0.0,0.02
 09/23  05:00:00,39.9062333744,5.68162477147,2.63324795032,0.0,8.71707943955,15.3327214929,20.7170204443,14.9507067645,0.0,5.76631367984
 09/23  06:00:00,60.8279322331,5.77293919584,3.36762406274,0.0,18.5082010057,25.6353820695,20.0587659675,14.2823611535,0.0,5.77640481399
 09/23  07:00:00,71.593355795,5.99619252197,5.11047986569,0.0,19.4083231844,41.0650158608,23.5987233823,12.0169656993,0.0,11.5817576831
 09/23  08:00:00,101.257188282,6.48621840097,10.4075154616,0.0,26.3286599382,57.9988325916,39.3261155733,3.9856128397,0.0,35.3405027336
 09/23  09:00:00,87.9734945285,6.37068895737,12.3933020176,0.0,26.3286599382,42.8504436482,41.7308657581,0.247106268831,18.025,23.4587594893
 09/23  10:00:00,62.794506664,6.15291557591,11.4260979647,0.0,21.7447113004,23.4437158914,41.4220222273,0.0,18.025,23.3970222273
 09/23  11:00:00,62.1789886066,6.30959280364,13.1156353212,0.0,19.3027497915,23.426170988,35.5464120435,0.0,18.025,17.5214120435
 09/23  12:00:00,64.5097439976,6.48168464451,15.1321167762,0.0,19.1483137236,23.7250123474,41.3320521935,0.0,18.025,23.3070521935
 09/23  13:00:00,67.1544362971,6.6374566877,17.4754939988,0.0,19.3027497915,23.7161209604,35.5124140251,0.0,18.025,17.4874140251
 09/23  14:00:00,69.1467619659,6.76635730951,19.3389162874,0.0,19.3027497915,23.7161209604,35.5121562079,0.0,18.025,17.4871562079
 09/23  15:00:00,70.2032791836,6.86113974983,20.5906000696,0.0,19.3027497915,23.426170988,35.5084952429,0.0,18.025,17.4834952429
 09/23  16:00:00,74.5794101375,6.88824849504,20.4883158596,0.0,19.3027497915,27.8956505705,23.7859616834,0.0,18.025,5.76096168344
 09/23  17:00:00,82.1916864005,7.06376233898,19.3026072853,0.0,18.2229234133,37.5968344597,5.76616286078,0.0,0.0,5.76616286078
 09/23  18:00:00,97.1525817364,7.36476064273,20.0092221021,0.0,32.690315043,37.0816133363,5.77110793232,0.0,0.0,5.77110793232
 09/23  19:00:00,105.790091545,7.55305612706,20.8107859484,0.0,36.8143715336,33.066984531,5.78016175538,0.0,0.0,5.78016175538
 09/23  20:00:00,111.66105012,7.73579885998,21.2589160049,0.0,36.3493007332,38.7721355839,11.5404116285,0.0,0.0,11.5404116285
 09/23  21:00:00,108.593097566,7.68449450439,20.3601357798,0.0,36.1807251679,36.8228455648,5.78147276326,0.0,0.0,5.78147276326
 09/23  22:00:00,83.5000897678,7.26245678835,17.009309827,0.0,31.0351095914,20.6438685092,11.5831508697,0.0,0.0,11.5831508697
