Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/23  23:00:00,57.6259277591,6.8666895167,14.0847646205,0.0,17.4250845679,11.7056064465,5.77650542391,0.0,0.0,5.77650542391
 09/23  24:00:00,49.6870495883,6.6994447564,12.5409962773,0.0,12.8411359301,10.0650221343,5.76114646352,0.0,0.0,5.76114646352
 09/24  01:00:00,48.2224329495,6.563630209,11.0938859287,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,41.7568616626,6.38870385952,9.42227255211,0.0,8.34152022915,10.0650221343,5.78853138592,0.0325689294307,0.0,5.75596245649
 09/24  03:00:00,40.7999191846,6.29960589578,8.55443444361,0.0,8.34152022915,10.0650221343,0.287054880117,0.267054880117,0.0,0.02
 09/24  04:00:00,41.9135755302,6.24784151056,8.11324289844,0.0,8.34152022915,11.6705166398,6.21496531678,0.453736883849,0.0,5.76122843293
 09/24  05:00:00,45.7285846825,6.2003661256,7.81742735936,0.0,8.80141237637,15.3678112995,6.49414024594,0.727814095517,0.0,5.76632615042
 09/24  06:00:00,67.2629982805,6.36660254649,9.2090214694,0.0,18.5082010057,25.6353820695,6.6955763246,0.919918372049,0.0,5.77565795255
 09/24  07:00:00,79.5311071443,6.72876374167,12.1962226606,0.0,19.4926561212,41.1001056674,12.2545948981,0.670124663689,0.0,11.5844702344
 09/24  08:00:00,110.611240851,7.26634529929,18.9814246287,0.0,26.3286599382,57.9988325916,29.4560793529,0.0,0.0,29.4560793529
 09/24  09:00:00,96.9988617638,7.11443748378,20.7943240233,0.0,26.2443270014,42.8153538416,47.3483057497,0.0,18.025,29.3233057497
 09/24  10:00:00,73.1594487796,6.87489937714,21.0690532766,0.0,21.7447113004,23.4437158914,35.5802868873,0.0,18.025,17.5552868873
 09/24  11:00:00,74.0032018552,7.05813328723,24.1315885144,0.0,19.3449162599,23.4437158914,41.3790205448,0.0,18.025,23.3540205448
 09/24  12:00:00,76.0068441754,7.18523187627,25.8659532976,0.0,19.190480192,23.7425572507,35.5132810073,0.0,18.025,17.4882810073
 09/24  13:00:00,76.501161926,7.14268697972,26.3766949022,0.0,19.260583323,23.698576057,35.5109662912,0.0,18.025,17.4859662912
 09/24  14:00:00,77.2316991001,7.21116967191,27.038751646,0.0,19.260583323,23.698576057,41.336134274,0.0,18.025,23.311134274
 09/24  15:00:00,79.4988114793,7.40028194244,29.4066987834,0.0,19.260583323,23.4086260847,35.5118145452,0.0,18.025,17.4868145452
 09/24  16:00:00,83.8368438587,7.39847414506,29.295224339,0.0,19.260583323,27.8781056672,23.7861063609,0.0,18.025,5.76110636085
 09/24  17:00:00,91.793963461,7.58022587823,28.4481250736,0.0,18.1807569449,37.5792895564,5.76626549032,0.0,0.0,5.76626549032
 09/24  18:00:00,106.179249803,7.87825841375,28.6418058027,0.0,32.6059821062,37.0465235296,5.77134712172,0.0,0.0,5.77134712172
 09/24  19:00:00,112.481805169,7.97836846299,27.0771744313,0.0,36.8143715336,33.066984531,5.78123623289,0.0,0.0,5.78123623289
 09/24  20:00:00,116.431684529,8.08251102609,25.5634110428,0.0,36.43363367,38.8072253906,5.78044827852,0.0,0.0,5.78044827852
 09/24  21:00:00,112.26979901,7.97358283875,23.867160082,0.0,36.0963922311,36.7877557581,11.5430153981,0.0,0.0,11.5430153981
 09/24  22:00:00,85.6991772449,7.44897829175,19.1412857465,0.0,30.9507766546,20.6087787026,11.5838145023,0.0,0.0,11.5838145023
 09/24  23:00:00,58.410426358,6.94133841869,14.794603179,0.0,17.4250845679,11.7056064465,5.77638666702,0.0,0.0,5.77638666702
 09/24  24:00:00,50.0435330118,6.73354832058,12.743953636,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/25  01:00:00,45.4837399755,6.56735788833,11.2303605465,0.0,10.0992000411,10.047477231,5.75611135411,0.0,0.0,5.75611135411
 09/25  02:00:00,42.1741346824,6.42891723734,9.91875442419,0.0,8.25718729233,10.0299323277,0.130950171145,0.110950171145,0.0,0.02
 09/25  03:00:00,41.6398344938,6.36963762272,9.44373461125,0.0,8.25718729233,10.0299323277,5.80475172724,0.0485255506374,0.0,5.7562261766
 09/25  04:00:00,43.7625197348,6.38156437714,9.94788113943,0.0,8.25718729233,11.6354268332,5.76119744983,0.0,0.0,5.76119744983
 09/25  05:00:00,52.4413290033,6.45022507507,10.9783622777,0.0,12.1011305571,15.3678112995,5.77641730994,0.0,0.0,5.77641730994
 09/25  06:00:00,87.8414461825,7.08207741009,16.2183384157,0.0,19.7275818095,37.2640762949,11.5841303618,0.0,0.0,11.5841303618
 09/25  07:00:00,104.075439787,7.5443888888,20.9218911888,0.0,24.3117294858,51.2795993405,17.4290432898,0.0,0.0,17.4290432898
 09/25  08:00:00,94.3891824035,7.09233315493,22.9627554942,0.0,23.6694662846,40.6342015617,23.4635505413,0.0,0.0,23.4635505413
 09/25  09:00:00,92.1364892982,7.06474676958,25.7449793723,0.0,23.6694662846,35.6302164847,41.4198502222,0.0,18.025,23.3948502222
 09/25  10:00:00,77.5753981545,7.06327246515,28.782053098,0.0,18.7433767983,22.9618409725,35.5491553227,0.0,18.025,17.5241553227
 09/25  11:00:00,82.4777317241,7.3536250597,33.3962634877,0.0,18.7433767983,22.9618409725,41.3403279484,0.0,18.025,23.3153279484
 09/25  12:00:00,87.2185542709,7.62502180408,37.8222428577,0.0,18.5889407304,23.1597249699,35.5148326241,0.0,18.025,17.4898326241
 09/25  13:00:00,90.9139295391,7.86717137882,41.0289630525,0.0,18.7433767983,23.2517909448,35.5134297949,0.0,18.025,17.4884297949
 09/25  14:00:00,92.1739761671,7.97983017887,42.1763525265,0.0,18.7433767983,23.2517909448,35.510635562,0.0,18.025,17.485635562
 09/25  15:00:00,93.3389339246,8.07548361266,43.5356097069,0.0,18.7433767983,22.9618409725,41.3358388713,0.0,18.025,23.3108388713
 09/25  16:00:00,97.7174908327,8.12533625624,43.412999594,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,110.534152763,8.4418486164,43.7249143097,0.0,17.6635504202,40.6971502883,5.77135508778,0.0,0.0,5.77135508778
 09/25  18:00:00,116.653205836,8.63185684174,43.1491820048,0.0,27.5259009287,37.3340067412,11.5731453403,0.0,0.0,11.5731453403
 09/25  19:00:00,124.710995126,8.68104962078,41.2964488503,0.0,33.8341110165,33.3544677425,11.5410989845,0.0,0.0,11.5410989845
 09/25  20:00:00,132.071800256,8.82701379623,40.3571340268,0.0,36.5179666069,38.8247702939,5.7805517338,0.0,0.0,5.7805517338
 09/25  21:00:00,125.970905841,8.83157117208,39.7666878205,0.0,32.965339924,36.8579353714,11.5840183053,0.0,0.0,11.5840183053
 09/25  22:00:00,96.930534463,8.28045538207,34.8246118444,0.0,25.6355707503,20.6438685092,5.78652349235,0.0,0.0,5.78652349235
 09/25  23:00:00,72.1826897268,7.76695435242,30.1432677934,0.0,15.0252895274,11.7056064465,5.76641572187,0.0,0.0,5.76641572187
 09/25  24:00:00,64.8193476512,7.54916803123,28.023459348,0.0,11.6412384099,10.0650221343,5.76100836949,0.0,0.0,5.76100836949
 09/26  01:00:00,61.3223884865,7.39260142101,26.2437634106,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/26  02:00:00,56.9438964476,7.22234751069,23.8950829165,0.0,8.25718729233,10.0299323277,5.75618742893,0.0,0.0,5.75618742893
 09/26  03:00:00,55.2548729294,7.11335920887,22.3150462793,0.0,8.25718729233,10.0299323277,5.75589414359,0.0,0.0,5.75589414359
 09/26  04:00:00,55.9547075059,7.04339001578,21.4782437864,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,63.1292051478,7.03943481926,21.0770182704,0.0,12.1011305571,15.3678112995,5.7766794543,0.0,0.0,5.7766794543
 09/26  06:00:00,96.8995071034,7.60212061658,24.7563408181,0.0,19.7275818095,37.2640762949,11.5834058316,0.0,0.0,11.5834058316
 09/26  07:00:00,113.758900922,7.99141493017,28.2743092366,0.0,24.3117294858,51.2795993405,17.4296077343,0.0,0.0,17.4296077343
 09/26  08:00:00,100.825353194,7.47307043339,29.0181764089,0.0,23.6694662846,40.6342015617,23.4643190835,0.0,0.0,23.4643190835
 09/26  09:00:00,100.051936436,7.53971009473,33.1854500575,0.0,23.6694662846,35.6302164847,41.4265292675,0.0,18.025,23.4015292675
 09/26  10:00:00,82.6871848826,7.42085658345,33.5362505768,0.0,18.7433767983,22.9618409725,41.3847841859,0.0,18.025,23.3597841859
 09/26  11:00:00,85.6471082834,7.60365587171,36.3156055054,0.0,18.7433767983,22.9618409725,35.5166080973,0.0,18.025,17.4916080973
 09/26  12:00:00,88.7902551211,7.79265866175,39.226299525,0.0,18.5889407304,23.1597249699,35.5117790772,0.0,18.025,17.4867790772
 09/26  13:00:00,90.598132642,7.91833795206,40.6619996826,0.0,18.7433767983,23.2517909448,41.3374361117,0.0,18.025,23.3124361117
 09/26  14:00:00,91.253669932,7.98214822785,41.2537236643,0.0,18.7433767983,23.2517909448,35.512977701,0.0,18.025,17.487977701
 09/26  15:00:00,91.3833843017,8.03082181062,41.6247128157,0.0,18.7433767983,22.9618409725,35.5129558597,0.0,18.025,17.4879558597
 09/26  16:00:00,94.8387503176,8.02657306616,40.6330192587,0.0,18.7433767983,27.431320555,23.7861597809,0.0,18.025,5.76115978089
 09/26  17:00:00,107.550033566,8.32308090757,40.8595613165,0.0,17.6635504202,40.6971502883,5.77144572696,0.0,0.0,5.77144572696
 09/26  18:00:00,113.82407293,8.50867381768,40.4432206231,0.0,27.5259009287,37.3340067412,11.5739143617,0.0,0.0,11.5739143617
 09/26  19:00:00,121.291045452,8.52458133575,38.0329627518,0.0,33.8341110165,33.3544677425,5.78191239598,0.0,0.0,5.78191239598
 09/26  20:00:00,127.243148532,8.60545450743,35.750029536,0.0,36.5179666069,38.8247702939,11.5409784409,0.0,0.0,11.5409784409
 09/26  21:00:00,119.915406884,8.56111843736,33.9816273992,0.0,32.965339924,36.8579353714,9.56704881937,0.0,0.0,9.56704881937
 09/26  22:00:00,93.0670113309,8.10335856536,31.138174604,0.0,25.6355707503,20.6438685092,7.79697737989,0.0,0.0,7.79697737989
 09/26  23:00:00,68.861362231,7.61620658853,26.9726808418,0.0,15.0252895274,11.7056064465,5.76645213511,0.0,0.0,5.76645213511
 09/26  24:00:00,59.1548758865,7.30419468618,22.6039583227,0.0,11.6412384099,10.0650221343,5.7612015603,0.0,0.0,5.7612015603
 09/27  01:00:00,52.5204708152,7.01549901557,17.8189464751,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,47.0401078972,6.79065413254,14.4229809857,0.0,8.25718729233,10.0299323277,5.75604506787,0.0,0.0,5.75604506787
 09/27  03:00:00,45.7912563012,6.68605756901,13.2787319156,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,47.0353420513,6.63260998976,12.9696484476,0.0,8.25718729233,11.6354268332,5.76077065727,0.0,0.0,5.76077065727
 09/27  05:00:00,54.8955119098,6.6404925185,13.2422615024,0.0,12.1011305571,15.3678112995,5.77683290647,0.0,0.0,5.77683290647
 09/27  06:00:00,88.4728579814,7.15172360775,16.7800734379,0.0,19.7275818095,37.2640762949,11.5857710434,0.0,0.0,11.5857710434
 09/27  07:00:00,105.29173069,7.52543500673,20.2730962555,0.0,24.3117294858,51.2795993405,17.4307251844,0.0,0.0,17.4307251844
 09/27  08:00:00,92.4263163914,7.05516161847,21.0370372669,0.0,23.6694662846,40.6342015617,23.4651718264,0.0,0.0,23.4651718264
 09/27  09:00:00,91.0461878531,7.08360278353,24.6358035005,0.0,23.6694662846,35.6302164847,41.4235305192,0.0,18.025,23.3985305192
 09/27  10:00:00,73.041491092,6.93584277115,24.3755600908,0.0,18.7433767983,22.9618409725,41.3853677755,0.0,18.025,23.3603677755
 09/27  11:00:00,75.181468305,7.06290957342,26.3907065036,0.0,18.7433767983,22.9618409725,35.5177805392,0.0,18.025,17.4927805392
 09/27  12:00:00,76.3793311135,7.09260283043,27.5154277943,0.0,18.5889407304,23.1597249699,35.5137409058,0.0,18.025,17.4887409058
 09/27  13:00:00,76.6533123531,7.13631820889,27.4991915918,0.0,18.7433767983,23.2517909448,35.5117800645,0.0,18.025,17.4867800645
 09/27  14:00:00,76.9353624782,7.18124392199,27.7363189008,0.0,18.7433767983,23.2517909448,41.3376276266,0.0,18.025,23.3126276266
 09/27  15:00:00,78.148702417,7.30870018281,29.1121498012,0.0,18.7433767983,22.9618409725,35.5132159963,0.0,18.025,17.4882159963
 09/27  16:00:00,81.7800072928,7.28780348282,28.3130357846,0.0,18.7433767983,27.431320555,23.785119296,0.0,18.025,5.76011929602
 09/27  17:00:00,94.3291582155,7.58838110052,28.3733744338,0.0,17.6635504202,40.6971502883,5.77139737675,0.0,0.0,5.77139737675
 09/27  18:00:00,100.03189038,7.75179609754,27.4079026061,0.0,27.5259009287,37.3340067412,11.574500743,0.0,0.0,11.574500743
 09/27  19:00:00,108.927532972,7.83986972095,26.3541489257,0.0,33.8341110165,33.3544677425,5.78150216445,0.0,0.0,5.78150216445
 09/27  20:00:00,116.119004193,7.98358190754,25.247753494,0.0,36.5179666069,38.8247702939,5.78073633355,0.0,0.0,5.78073633355
 09/27  21:00:00,109.350986821,7.96806808998,24.0102422313,0.0,32.965339924,36.8579353714,11.585498222,0.0,0.0,11.585498222
 09/27  22:00:00,81.3855167891,7.49543155924,20.0645917165,0.0,25.6355707503,20.6438685092,11.5537913268,0.0,0.0,11.5537913268
 09/27  23:00:00,57.4955636105,7.0379984814,16.1850858085,0.0,15.0252895274,11.7056064465,5.76660593749,0.0,0.0,5.76660593749
 09/27  24:00:00,49.38497069,6.76800558478,13.3702408926,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/28  01:00:00,45.9188110897,6.60216427901,11.6306126278,0.0,10.0992000411,10.047477231,5.75606396879,0.0,0.0,5.75606396879
 09/28  02:00:00,42.611245865,6.46613702266,10.3186376902,0.0,8.25718729233,10.0299323277,0.0532779936679,0.0332779936679,0.0,0.02
 09/28  03:00:00,41.9208138929,6.39339156048,9.70094675741,0.0,8.25718729233,10.0299323277,5.75611573046,0.0,0.0,5.75611573046
 09/28  04:00:00,43.4929407806,6.36855851928,9.69129545827,0.0,8.25718729233,11.6354268332,5.76124763917,0.0,0.0,5.76124763917
 09/28  05:00:00,51.6722870953,6.40247774086,10.2570412997,0.0,12.1011305571,15.3678112995,5.77685102714,0.0,0.0,5.77685102714
 09/28  06:00:00,85.5616998732,6.92783819887,14.0927892485,0.0,19.7275818095,37.2640762949,11.5849232201,0.0,0.0,11.5849232201
 09/28  07:00:00,102.432409068,7.3195336917,17.6196584326,0.0,24.3117294858,51.2795993405,11.6279881339,0.0,0.0,11.6279881339
 09/28  08:00:00,88.5066718826,6.84143060389,17.3311078611,0.0,23.6694662846,40.6342015617,29.3314764476,0.0,0.0,29.3314764476
 09/28  09:00:00,86.3249064062,6.79657822395,20.2015366119,0.0,23.6694662846,35.6302164847,41.4225249402,0.0,18.025,23.3975249402
 09/28  10:00:00,66.8340443072,6.5326288572,18.5713221929,0.0,18.7433767983,22.9618409725,35.5512160341,0.0,18.025,17.5262160341
 09/28  11:00:00,68.8841980198,6.6452512514,20.5110898497,0.0,18.7433767983,22.9618409725,41.3430946408,0.0,18.025,23.3180946408
 09/28  12:00:00,74.7264983801,6.9850478452,25.970146987,0.0,18.5889407304,23.1597249699,35.5171961585,0.0,18.025,17.4921961585
 09/28  13:00:00,79.5236813745,7.23815995489,30.267712537,0.0,18.7433767983,23.2517909448,35.5133730991,0.0,18.025,17.4883730991
 09/28  14:00:00,81.854108407,7.39219471748,32.4441069156,0.0,18.7433767983,23.2517909448,40.3589891771,0.0,18.025,22.3339891771
 09/28  15:00:00,83.331279755,7.53001211764,34.0734133159,0.0,18.7433767983,22.9618409725,36.4905408448,0.0,18.025,18.4655408448
 09/28  16:00:00,87.7036515203,7.59372765349,33.9307526256,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,100.05823866,7.8940645849,33.7967623089,0.0,17.6635504202,40.6971502883,11.523094796,0.0,0.0,11.523094796
 09/28  18:00:00,106.405582784,8.10321028897,33.4301675726,0.0,27.5259009287,37.3340067412,5.79743260999,0.0,0.0,5.79743260999
 09/28  19:00:00,114.611735033,8.1590845768,31.7191254482,0.0,33.8341110165,33.3544677425,11.5437220452,0.0,0.0,11.5437220452
 09/28  20:00:00,121.451402592,8.27897525962,30.2847482442,0.0,36.5179666069,38.8247702939,5.781603822,0.0,0.0,5.781603822
 09/28  21:00:00,114.099480486,8.2287777763,28.4980100314,0.0,32.965339924,36.8579353714,11.5858462859,0.0,0.0,11.5858462859
 09/28  22:00:00,84.4186736862,7.66706106455,22.9261099026,0.0,25.6355707503,20.6438685092,11.5543464347,0.0,0.0,11.5543464347
 09/28  23:00:00,59.7468069637,7.16811531338,18.3062075461,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,52.9494336742,6.97371153392,16.728990032,0.0,11.6412384099,10.0650221343,5.76149526594,0.0,0.0,5.76149526594
 09/29  01:00:00,50.8254727302,6.86795209265,16.2714825099,0.0,10.0992000411,10.047477231,5.75630207021,0.0,0.0,5.75630207021
 09/29  02:00:00,48.7603008442,6.78059381959,16.1532330407,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,49.0445166622,6.7432205944,16.4748153402,0.0,8.25718729233,10.0299323277,5.75635723062,0.0,0.0,5.75635723062
 09/29  04:00:00,49.3707231875,6.67594112509,15.2616928607,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/29  05:00:00,57.8638753489,6.72090502481,16.1301916423,0.0,12.1011305571,15.3678112995,11.5334831,0.0,0.0,11.5334831
 09/29  06:00:00,94.5143697469,7.39441214186,22.5788706066,0.0,19.7275818095,37.2640762949,11.5844689577,0.0,0.0,11.5844689577
 09/29  07:00:00,113.833752195,7.89115222873,28.4493653219,0.0,24.3117294858,51.2795993405,11.6271942951,0.0,0.0,11.6271942951
 09/29  08:00:00,99.5056657247,7.32116845094,27.8503507607,0.0,23.6694662846,40.6342015617,29.3311452725,0.0,0.0,29.3311452725
 09/29  09:00:00,97.0820853662,7.32012974955,30.4351512266,0.0,23.6694662846,35.6302164847,41.4231175087,0.0,18.025,23.3981175087
 09/29  10:00:00,79.4748914295,7.19784899915,30.5469440452,0.0,18.7433767983,22.9618409725,35.5517561079,0.0,18.025,17.5267561079
 09/29  11:00:00,81.5270204524,7.37167476268,32.427483909,0.0,18.7433767983,22.9618409725,41.3428433857,0.0,18.025,23.3178433857
 09/29  12:00:00,83.6218437823,7.53473458561,34.3158014504,0.0,18.5889407304,23.1597249699,35.5163665905,0.0,18.025,17.4913665905
 09/29  13:00:00,86.85121052,7.73590486378,37.0974921336,0.0,18.7433767983,23.2517909448,35.5165950744,0.0,18.025,17.4915950744
 09/29  14:00:00,87.8409038033,7.82389004189,37.9992014412,0.0,18.7433767983,23.2517909448,35.5128190291,0.0,18.025,17.4878190291
 09/29  15:00:00,87.8784992135,7.86937784335,38.2812624052,0.0,18.7433767983,22.9618409725,41.3392891373,0.0,18.025,23.3142891373
 09/29  16:00:00,90.1211665117,7.82566374798,36.1163280741,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,100.549994907,8.01443457325,34.1681412475,0.0,17.6635504202,40.6971502883,5.77166362349,0.0,0.0,5.77166362349
 09/29  18:00:00,107.2355183,8.2180887418,34.1452092829,0.0,27.5259009287,37.3340067412,11.5739517791,0.0,0.0,11.5739517791
 09/29  19:00:00,114.271052091,8.22981285429,31.3077045964,0.0,33.8341110165,33.3544677425,11.5435099128,0.0,0.0,11.5435099128
 09/29  20:00:00,117.923078781,8.2000120035,26.8353763939,0.0,36.5179666069,38.8247702939,5.78224338221,0.0,0.0,5.78224338221
 09/29  21:00:00,110.405597225,8.10358801539,24.9293021772,0.0,32.965339924,36.8579353714,11.586394384,0.0,0.0,11.586394384
 09/29  22:00:00,81.5215524551,7.54650988711,20.1495299106,0.0,25.6355707503,20.6438685092,11.5534219164,0.0,0.0,11.5534219164
 09/29  23:00:00,57.2036456905,7.04037606131,15.8907792512,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/29  24:00:00,49.5291255574,6.7955940127,13.4867935855,0.0,11.6412384099,10.0650221343,5.76153407426,0.0,0.0,5.76153407426
 09/30  01:00:00,49.7602337066,6.70286232357,12.6118492107,0.0,12.8411359301,10.0650221343,5.75641925858,0.0,0.0,5.75641925858
 09/30  02:00:00,43.9612369441,6.56725153577,11.5675073644,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/30  03:00:00,42.10425074,6.41813301489,9.85963368921,0.0,8.25718729233,10.0299323277,5.99901139171,0.242837613024,0.0,5.75617377868
 09/30  04:00:00,43.1768982925,6.36083307448,9.38297158719,0.0,8.25718729233,11.6354268332,0.124756499626,0.104756499626,0.0,0.02
 09/30  05:00:00,47.8005955196,6.35994557657,9.84924730553,0.0,8.71707943955,15.3327214929,5.76675843221,0.0,0.0,5.76675843221
 09/30  06:00:00,70.3363743884,6.58262106264,12.0663245987,0.0,18.5082010057,25.6353820695,5.77599361799,0.0,0.0,5.77599361799
 09/30  07:00:00,85.3195741995,6.98818793868,15.9606013223,0.0,19.4083231844,41.0650158608,12.6998943061,0.0,0.0,12.6998943061
 09/30  08:00:00,116.209221245,7.55246467009,24.2931709343,0.0,26.3286599382,57.9988325916,34.2241089311,0.0,0.0,34.2241089311
 09/30  09:00:00,103.608076083,7.39669056437,27.0017935082,0.0,26.3286599382,42.8504436482,41.4912704033,0.0,18.025,23.4662704033
 09/30  10:00:00,75.9177998237,6.97285982298,23.7293797049,0.0,21.7447113004,23.4437158914,41.430840964,0.0,18.025,23.405840964
 09/30  11:00:00,75.0146190869,7.0629663086,25.1978427983,0.0,19.3027497915,23.426170988,41.3861704066,0.0,18.025,23.3611704066
 09/30  12:00:00,78.2842548498,7.20948491244,28.1787963788,0.0,19.1483137236,23.7250123474,35.5186376935,0.0,18.025,17.4936376935
 09/30  13:00:00,81.3890114829,7.37879855396,30.9686913672,0.0,19.3027497915,23.7161209604,35.5149090701,0.0,18.025,17.4899090701
 09/30  14:00:00,81.8895640191,7.47509356028,31.3729519061,0.0,19.3027497915,23.7161209604,41.3368812045,0.0,18.025,23.3118812045
 09/30  15:00:00,79.1061347348,7.36187329921,28.9926941156,0.0,19.3027497915,23.426170988,35.5169033486,0.0,18.025,17.4919033486
 09/30  16:00:00,79.8657624649,7.21498055733,25.447896533,0.0,19.3027497915,27.8956505705,23.7864066848,0.0,18.025,5.76140668479
 09/30  17:00:00,85.4334028914,7.28063744399,22.3274047249,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,96.8401040043,7.39982735134,19.6616235156,0.0,32.690315043,37.0816133363,5.77180639201,0.0,0.0,5.77180639201
 09/30  19:00:00,102.919191187,7.41321024351,18.079657939,0.0,36.8143715336,33.066984531,11.5445610366,0.0,0.0,11.5445610366
 09/30  20:00:00,107.872653306,7.49336465751,17.7128901372,0.0,36.3493007332,38.7721355839,5.84055713287,0.0582493617487,0.0,5.78230777112
 09/30  21:00:00,104.143519642,7.38140724856,16.2135761509,0.0,36.1807251679,36.8228455648,12.5026475941,0.958806291874,0.0,11.5438413022
 09/30  22:00:00,79.2093886726,6.95721861035,13.0237464018,0.0,31.0351095914,20.6438685092,13.0404609503,1.45481205762,0.0,11.5856488926
 09/30  23:00:00,53.3306336625,6.55527305232,10.1008247762,0.0,17.4250845679,11.7056064465,7.18815080801,1.41118435484,0.0,5.77696645317
 09/30  24:00:00,45.5136820234,6.38953276417,8.67751177996,0.0,12.8411359301,10.0650221343,1.34575730723,1.32575730723,0.0,0.02
 10/01  01:00:00,44.8186035654,6.30347014536,7.95018645008,0.0,12.925468867,10.100111941,6.96628092943,1.20986906969,0.0,5.75641185974
 10/01  02:00:00,39.4814160528,6.20911657133,7.32639116037,0.0,8.34152022915,10.0650221343,6.87952541564,1.12323427217,0.0,5.75629114347
 10/01  03:00:00,39.2298423296,6.16939293613,7.11454283879,0.0,8.34152022915,10.0650221343,1.06381461052,1.04381461052,0.0,0.02
 10/01  04:00:00,40.6956306073,6.14223292595,7.00087099246,0.0,8.34152022915,11.6705166398,6.67533208977,0.913999852595,0.0,5.76133223718
 10/01  05:00:00,44.8224841803,6.11979672827,6.99185487605,0.0,8.80141237637,15.3678112995,6.58424874853,0.817663055988,0.0,5.76658569255
 10/01  06:00:00,66.2208086888,6.27487628566,8.25849706335,0.0,18.5082010057,25.6353820695,7.00288027639,1.22565737353,0.0,5.77722290286
 10/01  07:00:00,80.473560494,6.64999190539,11.333345551,0.0,19.4926561212,41.1001056674,12.3692155442,0.782010540817,0.0,11.5872050034
 10/01  08:00:00,109.097028051,7.16394847931,17.5694740704,0.0,26.3286599382,57.9988325916,29.4695799922,0.0,0.0,29.4695799922
 10/01  09:00:00,94.911222416,6.98693317683,18.8340972473,0.0,26.2443270014,42.8153538416,46.1169817171,0.0,18.025,28.0919817171
 10/01  10:00:00,67.5330490558,6.53553808468,15.781947297,0.0,21.7447113004,23.4437158914,36.8233405926,0.0,18.025,18.7983405926
 10/01  11:00:00,64.9477905091,6.49260212912,15.6416600404,0.0,19.3449162599,23.4437158914,41.3872875323,0.0,18.025,23.3622875323
 10/01  12:00:00,65.3489106086,6.49569321462,15.8975244332,0.0,19.190480192,23.7425572507,35.5175754541,0.0,18.025,17.492575454
 10/01  13:00:00,65.5797982205,6.50696969705,16.0910188107,0.0,19.260583323,23.698576057,41.3403952365,0.0,18.025,23.3153952365
 10/01  14:00:00,63.0253013902,6.38676736488,13.656720074,0.0,19.260583323,23.698576057,35.5480396081,0.0323371049584,18.025,17.4907025031
 10/01  15:00:00,60.9638167027,6.27973635251,11.9922159877,0.0,19.260583323,23.4086260847,35.5546072237,0.0364766852637,18.025,17.4931305384
 10/01  16:00:00,63.5925151471,6.21363583641,10.23570586,0.0,19.260583323,27.8781056672,24.3457262385,0.55940145385,18.025,5.76132478466
 10/01  17:00:00,70.5941764247,6.29541944193,8.5331032217,0.0,18.1807569449,37.5792895564,7.52674956492,1.75999958503,0.0,5.7667499799
 10/01  18:00:00,85.675447362,6.50846427022,9.50774875326,0.0,32.6059821062,37.0465235296,10.5965076557,4.82459388836,0.0,5.77191376736
 10/01  19:00:00,93.5918488376,6.58085528537,9.58466681883,0.0,36.8143715336,33.066984531,14.439075471,8.65779200149,0.0,5.78128346952
 10/01  20:00:00,99.2591223986,6.68008230395,9.79320485051,0.0,36.43363367,38.8072253906,24.6173115281,13.0734995538,0.0,11.5438119742
 10/01  21:00:00,96.2524047975,6.63280729478,9.1904761796,0.0,36.0963922311,36.7877557581,21.5924909764,15.8099464938,0.0,5.78254448259
 10/01  22:00:00,71.6097416648,6.22059345783,6.28013100317,0.0,30.9507766546,20.6087787026,31.1263600902,19.5407301753,0.0,11.5856299149
 10/01  23:00:00,46.0339535342,5.82490284463,3.5345089961,0.0,17.4250845679,11.7056064465,29.7250032608,23.9476302443,0.0,5.77737301644
 10/01  24:00:00,39.1131290437,5.73989804111,2.80716111764,0.0,12.925468867,10.100111941,30.3665000287,24.6048613738,0.0,5.76163865487
 10/02  01:00:00,35.5876318778,5.6666930652,2.23489316755,0.0,10.0992000411,10.047477231,26.6715445143,26.6515445143,0.0,0.02
 10/02  02:00:00,33.2448210242,5.60744570157,1.81088665279,0.0,8.25718729233,10.0299323277,34.1966421017,28.4402402318,0.0,5.7564018699
 10/02  03:00:00,32.8971558697,5.56439495652,1.50627114643,0.0,8.25718729233,10.0299323277,35.7591113604,30.0029306531,0.0,5.75618070733
 10/02  04:00:00,34.2525079431,5.5309861103,1.28841811176,0.0,8.25718729233,11.6354268332,31.4486507272,31.4286507272,0.0,0.02
 10/02  05:00:00,41.8542137667,5.53190167013,1.30906219947,0.000444527098816,12.1011305571,15.3678112995,36.5578744383,30.7804546738,0.0,5.77741976454
 10/02  06:00:00,73.2916337195,5.77991890777,2.97057898638,0.0,19.7275818095,37.2640762949,43.1988987937,30.8783467191,0.0,12.3205520746
 10/02  07:00:00,87.7371609061,5.96855755828,4.27530821351,0.0,24.3117294858,51.2795993405,45.0915249341,28.3952836934,0.0,16.6962412407
 10/02  08:00:00,73.4758115674,5.71530237883,3.42632131526,0.0,23.6694662846,40.6342015617,48.0993762095,18.7639231847,0.0,29.3354530248
 10/02  09:00:00,71.415423282,5.7658818824,6.32270523402,0.0,23.6694662846,35.6302164847,52.102275067,10.6745708228,18.025,23.4027042442
 10/02  10:00:00,53.9758109597,5.72524776841,6.52044403771,0.0,18.7433767983,22.9618409725,40.5575079114,5.00467615091,18.025,17.5278317605
 10/02  11:00:00,54.4405740981,5.77925178761,6.93344600758,0.0,18.7433767983,22.9618409725,42.3030966361,2.82314389084,18.025,21.4549527453
 10/02  12:00:00,55.1865990647,5.85786165969,7.55741544207,0.0,18.5889407304,23.1597249699,39.9283542448,2.54646179498,18.025,19.3568924499
 10/02  13:00:00,56.3755605711,5.97472479381,8.38300780576,0.0,18.7433767983,23.2517909448,35.5301630133,0.00878668005444,18.025,17.4963763332
 10/02  14:00:00,57.3106618275,6.0622493216,9.23058548853,0.0,18.7433767983,23.2517909448,35.5148123923,0.0,18.025,17.4898123923
 10/02  15:00:00,57.5705909368,6.11418306794,9.72853464798,0.0,18.7433767983,22.9618409725,41.3424119268,0.0,18.025,23.3174119268
 10/02  16:00:00,61.8745367142,6.15579137333,9.53955428654,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,73.6519745751,6.35672785579,8.92780410748,0.0,17.6635504202,40.6971502883,5.77195720621,0.0,0.0,5.77195720621
 10/02  18:00:00,82.786254004,6.5076684767,9.52232418383,0.0,27.5259009287,37.3340067412,12.3272714943,0.750951184414,0.0,11.5763203099
 10/02  19:00:00,90.7473631493,6.5581943675,9.45560153727,0.0,33.8341110165,33.3544677425,16.1107598044,4.56601067408,0.0,11.5447491303
 10/02  20:00:00,99.2960748305,6.67620524948,9.73215156674,0.0,36.5179666069,38.8247702939,16.1280011245,10.3458305131,0.0,5.78217061135
 10/02  21:00:00,93.4763191855,6.66697606149,9.43658990126,0.0,32.965339924,36.8579353714,24.9403979728,13.3530662902,0.0,11.5873316825
 10/02  22:00:00,66.4101109608,6.22169054547,6.36287089393,0.0,25.6355707503,20.6438685092,27.9288862677,16.3734817568,0.0,11.5554045109
 10/02  23:00:00,43.9390684626,5.85468505007,3.81187358801,0.0,15.0252895274,11.7056064465,23.992137012,18.2253166345,0.0,5.76682037751
 10/02  24:00:00,37.7386049539,5.72668955264,2.76516464244,0.0,11.6412384099,10.0650221343,20.1105539942,20.0905539942,0.0,0.02
 10/03  01:00:00,35.5785009748,5.66035509094,2.23209221274,0.0,10.0992000411,10.047477231,27.8258488462,22.0692866124,0.0,5.75656223382
 10/03  02:00:00,33.4280612839,5.62296303169,1.97860866506,0.0,8.25718729233,10.0299323277,20.8740074036,20.8540074036,0.0,0.02
 10/03  03:00:00,33.1234423885,5.5854871543,1.71145978429,0.0,8.25718729233,10.0299323277,27.9153908794,22.1590270025,0.0,5.75636387688
 10/03  04:00:00,34.4705209852,5.55371545114,1.48369422752,0.0,8.25718729233,11.6354268332,29.6568344341,23.8955097587,0.0,5.76132467545
 10/03  05:00:00,42.1000181007,5.56002515318,1.52717993742,0.0,12.1011305571,15.3678112995,28.9939291488,23.2164407159,0.0,5.77748843287
 10/03  06:00:00,73.7483766714,5.83186490084,3.37536303883,0.0,19.7275818095,37.2640762949,34.0243542522,22.4376541032,0.0,11.586700149
 10/03  07:00:00,88.6432368244,6.05701242234,5.09290450695,0.0,24.3117294858,51.2795993405,32.1336592902,18.2447270861,0.0,13.8889322041
 10/03  08:00:00,74.8314222838,5.79935186804,4.6978693736,0.0,23.6694662846,40.6342015617,35.7245210302,8.66697607374,0.0,27.0575449565
 10/03  09:00:00,73.1654147648,5.86466166186,7.97390976117,0.0,23.6694662846,35.6302164847,42.9916907465,1.55695158423,18.025,23.4097391623
 10/03  10:00:00,55.9266737916,5.83331000409,8.36323411648,0.0,18.7433767983,22.9618409725,41.4158467074,0.0254930351488,18.025,23.3653536723
 10/03  11:00:00,57.7763025942,5.9811259586,10.0672956773,0.0,18.7433767983,22.9618409725,35.5214078003,0.0,18.025,17.4964078003
 10/03  12:00:00,60.8908997153,6.17159164918,12.9479784318,0.0,18.5889407304,23.1597249699,35.5185294745,0.0,18.025,17.4935294745
 10/03  13:00:00,64.4729351812,6.37563856569,16.0794654805,0.0,18.7433767983,23.2517909448,38.1221224437,0.0,18.025,20.0971224437
 10/03  14:00:00,67.1337691875,6.54539520108,18.5705456684,0.0,18.7433767983,23.2517909448,38.7359472551,0.0,18.025,20.7109472551
 10/03  15:00:00,68.6844323309,6.67172391731,20.284825625,0.0,18.7433767983,22.9618409725,35.5191213091,0.0,18.025,17.4941213091
 10/03  16:00:00,72.8777447484,6.72556113885,19.9729875464,0.0,18.7433767983,27.431320555,23.7865884858,0.0,18.025,5.76158848576
 10/03  17:00:00,84.3424320287,6.96222261588,19.0127636654,0.0,17.6635504202,40.6971502883,5.77207994052,0.0,0.0,5.77207994052
 10/03  18:00:00,90.2244519369,7.04045662304,16.4277190607,0.0,27.5259009287,37.3340067412,11.5754227514,0.0,0.0,11.5754227514
 10/03  19:00:00,94.9156920607,6.95248074329,13.2296408461,0.0,33.8341110165,33.3544677425,6.76686575686,0.984324581685,0.0,5.78254117518
 10/03  20:00:00,102.775773899,7.0214931208,12.8665463229,0.0,36.5179666069,38.8247702939,10.8041321712,5.02145824752,0.0,5.78267392369
 10/03  21:00:00,96.444323317,6.97018873077,12.1013670788,0.0,32.965339924,36.8579353714,26.0361271331,8.66630123785,0.0,17.3698258952
 10/03  22:00:00,69.8985716818,6.56809011163,9.50492465874,0.0,25.6355707503,20.6438685092,13.017682108,7.22975662915,0.0,5.78792547889
 10/03  23:00:00,47.8136286605,6.23157049553,7.30953944435,0.0,15.0252895274,11.7056064465,10.1914688447,4.42565605629,0.0,5.76581278846
 10/03  24:00:00,41.3221259197,6.07350849551,6.00185820468,0.0,11.6412384099,10.0650221343,9.6211216614,3.859390422,0.0,5.7617312394
 10/04  01:00:00,38.115809657,5.91594975486,4.51380880655,0.0,10.0992000411,10.047477231,7.10182429494,7.08182429494,0.0,0.02
 10/04  02:00:00,35.0577971795,5.7922335122,3.43906383298,0.0,8.25718729233,10.0299323277,15.7811270254,10.0246109339,0.0,5.7565160915
 10/04  03:00:00,34.4561007832,5.72912052428,2.90048675172,0.0,8.25718729233,10.0299323277,12.0209168971,12.0009168971,0.0,0.02
 10/04  04:00:00,35.7003510645,5.69023109379,2.57700181679,0.0,8.25718729233,11.6354268332,19.7264269773,13.9646736834,0.0,5.76175329393
 10/04  05:00:00,43.2274744727,5.68726236034,2.52739151766,0.0,12.1011305571,15.3678112995,20.6646238065,14.8873167972,0.0,5.77730700933
 10/04  06:00:00,75.1920031667,5.99339976349,4.6574357742,0.0,19.7275818095,37.2640762949,27.3459153971,15.7578334996,0.0,11.5880818975
 10/04  07:00:00,90.7784902667,6.30761948158,6.97752985056,0.0,24.3117294858,51.2795993405,32.032965411,14.596767936,0.0,17.436197475
 10/04  08:00:00,75.8229570925,5.8964196653,5.59232223729,0.0,23.6694662846,40.6342015617,31.8634868045,8.38723656191,0.0,23.4762502426
 10/04  09:00:00,73.3598020302,5.92854314971,8.10440273117,0.0,23.6694662846,35.6302164847,46.0463233828,4.61042161218,18.025,23.4109017706
 10/04  10:00:00,55.4773332891,5.86730346268,7.8798944794,0.0,18.7433767983,22.9618409725,44.3761818357,2.9834800763,18.025,23.3677017594
 10/04  11:00:00,56.2221941063,5.95898785008,8.53532009331,0.0,18.7433767983,22.9618409725,37.3738849171,1.85200842118,18.025,17.4968764959
 10/04  12:00:00,56.9952002999,6.06439556571,9.15947214359,0.0,18.5889407304,23.1597249699,43.307954397,1.96499643414,18.025,23.3179579628
 10/04  13:00:00,58.0548158118,6.16737626971,9.86960339031,0.0,18.7433767983,23.2517909448,35.5276427907,0.00649390345566,18.025,17.4961488872
 10/04  14:00:00,58.8244798448,6.24638311586,10.5602578409,0.0,18.7433767983,23.2517909448,35.5165260813,0.0,18.025,17.4915260813
 10/04  15:00:00,59.0829154403,6.29955588785,11.055476283,0.0,18.7433767983,22.9618409725,41.3423567769,0.0,18.025,23.3173567769
 10/04  16:00:00,62.9914491791,6.31109503669,10.5011547161,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,74.8601938854,6.5054227909,9.9873138659,0.0,17.6635504202,40.6971502883,5.77112081556,0.0,0.0,5.77112081556
 10/04  18:00:00,83.55316079,6.61430369763,10.1825660511,0.0,27.5259009287,37.3340067412,13.5939634258,2.01691094848,0.0,11.5770524774
 10/04  19:00:00,91.0186652319,6.6219616338,9.66311555132,0.0,33.8341110165,33.3544677425,19.5869904659,8.04130569866,0.0,11.5456847672
 10/04  20:00:00,99.534503496,6.73307841368,9.91368557691,0.0,36.5179666069,38.8247702939,19.8164884125,14.0343284181,0.0,5.78215999437
 10/04  21:00:00,93.4583821596,6.69637744402,9.38922020411,0.0,32.965339924,36.8579353714,29.2571727889,17.6691516916,0.0,11.5880210972
 10/04  22:00:00,66.3405312247,6.22936746836,6.28559140648,0.0,25.6355707503,20.6438685092,32.7245470144,21.1682883646,0.0,11.5562586498
 10/04  23:00:00,43.7941368074,5.84923217658,3.67238170732,0.0,15.0252895274,11.7056064465,23.0695875376,23.0495875376,0.0,0.02
 10/04  24:00:00,37.6143874483,5.7214682766,2.64615727617,0.0,11.6412384099,10.0650221343,30.5894582197,24.8276009478,0.0,5.76185727187
 10/05  01:00:00,35.5899475328,5.66574077855,2.23814517474,0.0,10.0992000411,10.047477231,30.7793360281,25.0227687245,0.0,5.7565673036
 10/05  02:00:00,33.3641386046,5.61937544162,1.91826563435,0.0,8.25718729233,10.0299323277,24.905906895,24.885906895,0.0,0.02
 10/05  03:00:00,33.0896597654,5.58459093945,1.67856521486,0.0,8.25718729233,10.0299323277,31.0824501345,25.3260548934,0.0,5.7563952411
 10/05  04:00:00,34.4641761192,5.55529305704,1.47576127568,0.0,8.25718729233,11.6354268332,31.4942330629,25.7328178345,0.0,5.7614152284
 10/05  05:00:00,42.0396315295,5.55364301151,1.47315690584,0.0,12.1011305571,15.3678112995,31.9475056533,26.1698268809,0.0,5.7776787724
 10/05  06:00:00,73.6100259249,5.81691995629,3.25192539981,0.0,19.7275818095,37.2640762949,37.6426616017,26.0550949546,0.0,11.587566647
 10/05  07:00:00,88.2670822198,6.02492963126,4.7487899316,0.0,24.3117294858,51.2795993405,40.3901205489,22.9547879405,0.0,17.4353326084
 10/05  08:00:00,73.9409739077,5.74592938617,3.86081504464,0.0,23.6694662846,40.6342015617,38.7381444243,15.2615525564,0.0,23.4765918678
 10/05  09:00:00,71.337091789,5.76255922319,6.24767137484,0.0,23.6694662846,35.6302164847,53.4359357955,12.0027631342,18.025,23.4081726613
 10/05  10:00:00,53.3627054067,5.68918100039,5.94337673304,0.0,18.7433767983,22.9618409725,52.2707969164,10.8776017428,18.025,23.3681951736
 10/05  11:00:00,53.6976300741,5.73842659512,6.23131258337,0.0,18.7433767983,22.9618409725,44.8486688279,9.32639003984,18.025,17.497278788
 10/05  12:00:00,54.1933813642,5.79367368105,6.62836684766,0.0,18.5889407304,23.1597249699,43.1576072418,7.63670165356,18.025,17.4959055882
 10/05  13:00:00,54.7115779119,5.85393877144,6.83980059449,0.0,18.7433767983,23.2517909448,46.602524397,5.25963937093,18.025,23.3178850261
 10/05  14:00:00,55.0746355772,5.89577967418,7.16101531711,0.0,18.7433767983,23.2517909448,40.1636929059,4.64169135276,18.025,17.4970015531
 10/05  15:00:00,55.3649907089,5.9439618082,7.6931351828,0.0,18.7433767983,22.9618409725,39.8441854543,4.32540238625,18.025,17.493783068
 10/05  16:00:00,59.4303465057,5.9594906184,7.29165284559,0.0,18.7433767983,27.431320555,26.9903059439,3.20367338731,18.025,5.76163255656
 10/05  17:00:00,71.5619507517,6.15836752747,7.03612367926,0.0,17.6635504202,40.6971502883,8.4248458328,2.65273017361,0.0,5.77211565919
 10/05  18:00:00,81.021907468,6.31515942686,7.95044330176,0.0,27.5259009287,37.3340067412,16.824995419,5.24758865318,0.0,11.5774067658
 10/05  19:00:00,89.946655864,6.44247440407,8.77058954867,0.0,33.8341110165,33.3544677425,12.8199804169,7.03796538045,0.0,5.78201503647
 10/05  20:00:00,99.4624711543,6.64283608338,9.93187943995,0.0,36.5179666069,38.8247702939,20.9472114525,9.40178019688,0.0,11.5454312556
 10/05  21:00:00,93.6624417408,6.63924054778,9.65040021303,0.0,32.965339924,36.8579353714,22.9419250033,11.3533247764,0.0,11.5886002269
 10/05  22:00:00,66.5305255215,6.19777413465,6.5071725201,0.0,25.6355707503,20.6438685092,18.8044737765,13.0165387134,0.0,5.78793506312
 10/05  23:00:00,43.9677904198,5.84479789411,3.85046120912,0.0,15.0252895274,11.7056064465,20.8811689026,15.1139870401,0.0,5.7671818625
 10/05  24:00:00,37.6897591859,5.7145860401,2.72840234925,0.0,11.6412384099,10.0650221343,23.9687612444,18.207043149,0.0,5.76171809542
 10/06  01:00:00,35.507105118,5.64768482755,2.17335929394,0.0,10.0992000411,10.047477231,20.8711817233,20.8511817233,0.0,0.02
 10/06  02:00:00,33.1562765155,5.58872551861,1.74104570782,0.0,8.25718729233,10.0299323277,28.7760643256,23.0195940391,0.0,5.75647028649
 10/06  03:00:00,32.8507481945,5.55154154298,1.47270127103,0.0,8.25718729233,10.0299323277,29.7904020026,24.0341011261,0.0,5.75630087654
 10/06  04:00:00,34.237748109,5.52383790339,1.2807849893,0.0,8.25718729233,11.6354268332,25.4737688221,25.4537688221,0.0,0.02
 10/06  05:00:00,41.8757088739,5.53005500081,1.33281119964,0.0,12.1011305571,15.3678112995,31.1535868575,25.3757176416,0.0,5.77786921589
 10/06  06:00:00,73.5279576038,5.80225815707,3.18449976526,0.0,19.7275818095,37.2640762949,41.929151242,24.5584366035,0.0,17.3707146384
 10/06  07:00:00,87.9613186314,5.98665357145,4.48128564592,0.0,24.3117294858,51.2795993405,36.4033559824,24.7717000815,0.0,11.631655901
 10/06  08:00:00,73.4826880105,5.70359833991,3.44484448832,0.0,23.6694662846,40.6342015617,46.5603744547,17.2161563151,0.0,29.3442181395
 10/06  09:00:00,70.8348881006,5.71739522135,5.79061816146,0.0,23.6694662846,35.6302164847,54.3813762933,12.9493522019,18.025,23.4070240914
 10/06  10:00:00,52.7330570087,5.62428836875,5.37861630312,0.0,18.7433767983,22.9618409725,46.3527007439,10.7958509614,18.025,17.5318497825
 10/06  11:00:00,53.0746808413,5.66789367395,5.67889074149,0.0,18.7433767983,22.9618409725,49.7015004188,8.35050304217,18.025,23.3259973766
 10/06  12:00:00,53.2996543853,5.69725639873,5.83105441325,0.0,18.5889407304,23.1597249699,42.6184089865,7.09643916516,18.025,17.4969698213
 10/06  13:00:00,53.7678466796,5.74403680559,6.00596138792,0.0,18.7433767983,23.2517909448,39.380995978,3.86219924615,18.025,17.4937967319
 10/06  14:00:00,54.1643620827,5.79130622146,6.35521282958,0.0,18.7433767983,23.2517909448,44.3315472694,2.98593625765,18.025,23.3206110117
 10/06  15:00:00,53.7694463996,5.7749483079,6.26660093555,0.0,18.7433767983,22.9618409725,40.1321538899,4.61199734879,18.025,17.4951565411
 10/06  16:00:00,57.3334918983,5.7543542708,5.3999240341,0.0,18.7433767983,27.431320555,28.8406586427,5.05491600733,18.025,5.76074263536
 10/06  17:00:00,68.815379644,5.89534494685,4.55256364182,0.0,17.6635504202,40.6971502883,12.2342802658,6.46178572802,0.0,5.77249453776
 10/06  18:00:00,77.9162157074,5.99667335822,5.16322178047,0.0,27.5259009287,37.3340067412,22.6670035347,11.0892344621,0.0,11.5777690726
 10/06  19:00:00,86.414492357,6.0774015411,5.60348710088,0.0,33.8341110165,33.3544677425,19.8158093854,14.0330017437,0.0,5.78280764166
 10/06  20:00:00,95.4391236487,6.22864052794,6.32271739545,0.0,36.5179666069,38.8247702939,24.669638438,18.8866771291,0.0,5.78296130893
 10/06  21:00:00,89.9044066055,6.2406565313,6.29093457905,0.0,32.965339924,36.8579353714,39.1397350697,21.7680510124,0.0,17.3716840574
 10/06  22:00:00,63.4937830235,5.87091833145,3.79727194889,0.0,25.6355707503,20.6438685092,30.6035573083,24.8150762849,0.0,5.78848102342
 10/06  23:00:00,41.9825981359,5.6359657309,2.07409374223,0.0,15.0252895274,11.7056064465,34.6971613755,28.9298651938,0.0,5.76729618166
 10/06  24:00:00,36.3009536078,5.55752735551,1.49665055181,0.0,11.6412384099,10.0650221343,37.668104077,31.9061485897,0.0,5.76195548728
 10/07  01:00:00,37.2034543188,5.5190665871,1.23884383202,0.0,12.8411359301,10.0650221343,34.2635786186,34.2435786186,0.0,0.02
 10/07  02:00:00,32.1628102291,5.4627881321,0.86361568669,0.00989459141522,8.25718729233,10.0299323277,41.5284391908,35.7718651586,0.0,5.75657403218
 10/07  03:00:00,32.1265667837,5.44195395638,0.686259766979,0.171846986867,8.25718729233,10.0299323277,35.8377930412,35.8177930412,0.0,0.02
 10/07  04:00:00,33.8158999672,5.43119478488,0.558973396476,0.392597876593,8.25718729233,11.6354268332,41.5116826749,35.7496713925,0.0,5.76201128239
 10/07  05:00:00,38.1449403073,5.43108582694,0.473475737586,0.648928010774,8.71707943955,15.3327214929,39.7162381962,33.949000107,0.0,5.76723808921
 10/07  06:00:00,58.7569838857,5.50468860896,1.02631010722,0.538496476946,18.5082010057,25.6353820695,36.816485409,31.0395524575,0.0,5.77693295149
 10/07  07:00:00,70.6124930903,5.67517812279,2.30587957152,0.260538798325,19.4083231844,41.0650158608,40.3358180441,28.7462443733,0.0,11.5895736708
 10/07  08:00:00,95.021819673,5.91362378497,4.67597110081,0.0684907401496,26.3286599382,57.9988325916,56.8975972376,21.5222639356,0.0,35.375333302
 10/07  09:00:00,80.9051741207,5.7700361409,5.88165557466,0.0437906059307,26.3286599382,42.8504436482,58.5941634429,17.0946091355,18.025,23.4745543075
 10/07  10:00:00,55.5038065626,5.54820737414,4.55948593115,0.180481040542,21.7447113004,23.4437158914,55.2486287605,13.8094137071,18.025,23.4142150534
 10/07  11:00:00,52.9399372571,5.5390294911,4.49882608314,0.148218335513,19.3027497915,23.426170988,52.7128352494,11.3190385866,18.025,23.3687966628
 10/07  12:00:00,52.8842140119,5.53871742504,4.35461995297,0.0948674433175,19.1483137236,23.7250123474,46.5225534903,11.0001204805,18.025,17.4974330097
 10/07  13:00:00,52.985190699,5.54900103336,4.36587876589,0.0287541136199,19.3027497915,23.7161209604,43.946745329,8.4295043353,18.025,17.4922409937
 10/07  14:00:00,52.7979393042,5.52710203563,4.22412814805,0.00515779507158,19.3027497915,23.7161209604,49.8100932978,8.46372005093,18.025,23.3213732469
 10/07  15:00:00,52.5288790183,5.52779333759,4.24948036976,0.0,19.3027497915,23.426170988,45.0705420937,9.54970327998,18.025,17.4958388137
 10/07  16:00:00,56.0740920871,5.51269114534,3.3584788958,0.0,19.3027497915,27.8956505705,34.162517343,10.3766393069,18.025,5.76087803616
 10/07  17:00:00,63.6682047953,5.59967993868,2.24311771835,0.0,18.2229234133,37.5968344597,16.8428590274,11.0768002688,0.0,5.76605875854
 10/07  18:00:00,80.8565137185,5.75151801119,3.4422888124,0.0,32.690315043,37.0816133363,18.8752501223,13.1027503908,0.0,5.77249973157
 10/07  19:00:00,87.6226119149,5.87387159346,4.32234847955,0.0,36.8143715336,33.066984531,18.3301349372,12.5471530477,0.0,5.78298188944
 10/07  20:00:00,93.9620371224,6.02405980449,5.2715007322,0.0,36.3493007332,38.7721355839,25.2121943155,13.6672748387,0.0,11.5449194768
 10/07  21:00:00,92.2705759525,6.07972950496,5.64223807743,0.0,36.1807251679,36.8228455648,18.5783899017,12.7951409156,0.0,5.78324898604
 10/07  22:00:00,68.957256503,5.83421115343,3.8945116737,0.0,31.0351095914,20.6438685092,24.7130874581,13.1240488467,0.0,11.5890386114
 10/07  23:00:00,44.7328186567,5.64355622171,2.41466499701,0.0,17.4250845679,11.7056064465,19.5695113495,13.7916703949,0.0,5.77784095464
 10/07  24:00:00,38.1072990641,5.61020001672,2.05042000394,0.0,12.8411359301,10.0650221343,18.8853286635,13.1234456113,0.0,5.7618830522
 10/08  01:00:00,38.1082499423,5.59915902099,1.9441179456,0.0,12.925468867,10.100111941,11.4443803235,11.4243803235,0.0,0.02
 10/08  02:00:00,33.217204694,5.56428548769,1.70698329141,0.0,8.34152022915,10.0650221343,15.8838906968,10.1272612253,0.0,5.7566294715
 10/08  03:00:00,33.2169920374,5.5617590326,1.70929630446,0.0,8.34152022915,10.0650221343,14.2048261602,8.44833888713,0.0,5.75648727308
 10/08  04:00:00,34.8703629335,5.56502477575,1.75277941048,0.0,8.34152022915,11.6705166398,7.1733378582,7.1533378582,0.0,0.02
 10/08  05:00:00,39.3511467354,5.57627540851,2.06399185014,0.0,8.80141237637,15.3678112995,10.7234655349,4.95605918731,0.0,5.76740634757
 10/08  06:00:00,60.8956453107,5.71038318948,3.49776081136,0.0,18.5082010057,25.6353820695,8.00510756046,2.22703412462,0.0,5.77807343584
 10/08  07:00:00,74.2701749654,5.96974975581,5.81008911529,0.0,19.4926561212,41.1001056674,13.3409241568,1.75109644725,0.0,11.5898277095
 10/08  08:00:00,102.176291872,6.45496202354,11.3575755534,0.0,26.3286599382,57.9988325916,35.3806256298,0.0,0.0,35.3806256298
 10/08  09:00:00,87.1036661743,6.22045793203,11.7929230902,0.0,26.2443270014,42.8153538416,41.5029895924,0.0,18.025,23.4779895924
 10/08  10:00:00,60.2864068222,5.85085620431,9.21990891276,0.0,21.7447113004,23.4437158914,41.4407880754,0.0,18.025,23.4157880754
 10/08  11:00:00,59.1640752097,5.96210467124,10.388386045,0.0,19.3449162599,23.4437158914,41.3941181875,0.0,18.025,23.3691181875
 10/08  12:00:00,63.210452667,6.28677180909,13.9679553216,0.0,19.190480192,23.7425572507,35.5241836795,0.0,18.025,17.4991836795
 10/08  13:00:00,67.4044875962,6.51713693006,17.9055034877,0.0,19.260583323,23.698576057,41.3460897542,0.0,18.025,23.3210897542
 10/08  14:00:00,70.2093981793,6.68481418629,20.5427355888,0.0,19.260583323,23.698576057,35.5228871116,0.0,18.025,17.4978871116
 10/08  15:00:00,71.0089779759,6.77919354346,21.5378836179,0.0,19.260583323,23.4086260847,35.5177343299,0.0,18.025,17.4927343299
 10/08  16:00:00,73.6114349127,6.73524348997,19.732981561,0.0,19.260583323,27.8781056672,23.786923662,0.0,18.025,5.76192366196
 10/08  17:00:00,79.634628249,6.82378859076,17.0451393753,0.0,18.1807569449,37.5792895564,5.76715730813,0.0,0.0,5.76715730813
 10/08  18:00:00,94.1622245837,7.0135135216,15.6054206019,0.0,32.6059821062,37.0465235296,5.77141189242,0.0,0.0,5.77141189242
 10/08  19:00:00,98.7798862445,7.05002280935,14.3034595344,0.0,36.8143715336,33.066984531,5.89385897368,0.110928921664,0.0,5.78293005201
 10/08  20:00:00,104.002989685,7.12798022208,14.0890991699,0.0,36.43363367,38.8072253906,13.5119589808,1.96541741873,0.0,11.5465415621
 10/08  21:00:00,100.56440209,7.04369823969,13.0915102335,0.0,36.0963922311,36.7877557581,10.0621315355,4.27931039133,0.0,5.78282114421
 10/08  22:00:00,75.5046815307,6.60026666436,9.79528605945,0.0,30.9507766546,20.6087787026,17.9265511035,6.33680420304,0.0,11.5897469005
 10/08  23:00:00,49.172398192,6.15254628639,6.34524102269,0.0,17.4250845679,11.7056064465,21.3719850337,9.83712173318,0.0,11.5348633005
 10/08  24:00:00,40.8599209185,5.92868633877,4.36513115353,0.0,12.925468867,10.100111941,14.6037389959,14.5837389959,0.0,0.02
 10/09  01:00:00,39.5784181506,5.79063492605,3.2228017476,0.0,12.925468867,10.100111941,23.7875118583,18.0308933523,0.0,5.75661850603
