Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/09  02:00:00,33.9739421822,5.67660160087,2.35140349793,0.0,8.34152022915,10.0650221343,21.143737029,21.123737029,0.0,0.02
 10/09  03:00:00,33.5177580489,5.62234100986,1.94947495832,0.0,8.34152022915,10.0650221343,29.5551573743,23.7983352069,0.0,5.75682216739
 10/09  04:00:00,34.9004921445,5.59441122027,1.7535135006,0.0,8.34152022915,11.6705166398,29.576247011,23.814280284,0.0,5.76196672694
 10/09  05:00:00,38.891830421,5.57219779448,1.60874735205,0.0,8.80141237637,15.3678112995,28.5960578695,22.8294322168,0.0,5.76662565263
 10/09  06:00:00,59.4189519504,5.64334276595,2.08809693842,0.0,18.5082010057,25.6353820695,29.1818141755,23.403737716,0.0,5.77807645944
 10/09  07:00:00,71.7032919586,5.81927108886,3.39366958949,0.0,19.4926561212,41.1001056674,34.2852407231,22.6953684597,0.0,11.5898722634
 10/09  08:00:00,97.1264300276,6.12936603484,6.63328916574,0.0,26.3286599382,57.9988325916,43.060629624,13.5737048205,0.0,29.4869248035
 10/09  09:00:00,84.5251595964,6.10622799719,9.32862816037,0.0,26.2443270014,42.8153538416,52.3837258224,5.01137676578,18.025,29.3473490566
 10/09  10:00:00,60.6778716079,6.00559007556,9.45663014533,0.0,21.7447113004,23.4437158914,42.1293231446,0.686837864609,18.025,23.41748528
 10/09  11:00:00,60.252990807,6.18781303702,11.2515866903,0.0,19.3449162599,23.4437158914,35.5588009311,0.0,18.025,17.5338009311
 10/09  12:00:00,62.5037428345,6.36788906088,13.1801240105,0.0,19.190480192,23.7425572507,41.3485228397,0.0,18.025,23.3235228397
 10/09  13:00:00,64.4634507713,6.5035027455,14.97809345,0.0,19.260583323,23.698576057,35.5245704702,0.0,18.025,17.4995704702
 10/09  14:00:00,65.6565093492,6.60840006096,16.0662541302,0.0,19.260583323,23.698576057,35.5196137645,0.0,18.025,17.4946137645
 10/09  15:00:00,65.6353302307,6.65626491766,16.2871647343,0.0,19.260583323,23.4086260847,41.3498973877,0.0,18.025,23.3248973877
 10/09  16:00:00,69.2830363378,6.63862946057,15.501184915,0.0,19.260583323,27.8781056672,23.7869483327,0.0,18.025,5.76194833269
 10/09  17:00:00,76.7875864539,6.76065605516,14.2612204215,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,91.5369594102,6.91317790646,13.080478466,0.0,32.6059821062,37.0465235296,5.82372864983,0.0509471247271,0.0,5.7727815251
 10/09  19:00:00,96.9406067619,6.95532923206,12.558859551,0.0,36.8143715336,33.066984531,13.2889490938,1.74243798526,0.0,11.5465111086
 10/09  20:00:00,101.995082579,6.99815974173,12.2110063733,0.0,36.43363367,38.8072253906,13.9634207505,8.18021274452,0.0,5.78320800598
 10/09  21:00:00,98.3129027746,6.88624052599,10.9974501609,0.0,36.0963922311,36.7877557581,24.1488927657,12.6031400005,0.0,11.5457527652
 10/09  22:00:00,73.406684736,6.44644541616,7.85109462691,0.0,30.9507766546,20.6087787026,27.2468855986,15.6573624006,0.0,11.589523198
 10/09  23:00:00,47.6033366988,6.01600845805,4.91271132628,0.0,17.4250845679,11.7056064465,24.3999800115,18.6217881467,0.0,5.77819186476
 10/09  24:00:00,39.9534661578,5.83892661072,3.54842704955,0.0,12.925468867,10.100111941,26.6328170238,20.870611625,0.0,5.76220539878
 10/10  01:00:00,36.2797558509,5.74586029591,2.84781990087,0.0,10.0992000411,10.047477231,20.0118068152,19.9918068152,0.0,0.02
 10/10  02:00:00,33.889760271,5.68249788644,2.3807382466,0.0,8.25718729233,10.0299323277,27.0444467503,21.2876330894,0.0,5.75681366093
 10/10  03:00:00,33.6136593803,5.64810467802,2.13903581183,0.0,8.25718729233,10.0299323277,20.8973676537,20.8773676537,0.0,0.02
 10/10  04:00:00,35.0628281554,5.6265649548,2.00311307001,0.0,8.25718729233,11.6354268332,25.7307757714,19.9685476425,0.0,5.76222812887
 10/10  05:00:00,42.6840989439,5.63112425964,2.04009595247,0.0,12.1011305571,15.3678112995,25.080439631,19.3024025209,0.0,5.77803711015
 10/10  06:00:00,74.4233697687,5.91230068657,3.96980249568,0.0,19.7275818095,37.2640762949,30.1114770634,18.5206731963,0.0,11.5908038671
 10/10  07:00:00,89.4037030743,6.14792429531,5.76230901421,0.0,24.3117294858,51.2795993405,33.1258502632,15.6845378305,0.0,17.4413124327
 10/10  08:00:00,75.5320616593,5.86451448334,5.33324249701,0.0,23.6694662846,40.6342015617,36.3608751627,7.00948685043,0.0,29.3513883123
 10/10  09:00:00,74.0058380781,5.93808803687,8.74083236469,0.0,23.6694662846,35.6302164847,42.2721023043,0.829423982505,18.025,23.4176783218
 10/10  10:00:00,56.7363190802,5.88155017519,9.12458424026,0.0,18.7433767983,22.9618409725,35.5598885078,0.0,18.025,17.5348885078
 10/10  11:00:00,58.8763312911,6.04065293931,11.1077609204,0.0,18.7433767983,22.9618409725,41.3526600117,0.0,18.025,23.3276600117
 10/10  12:00:00,60.7023763635,6.17541482161,12.7555961768,0.0,18.5889407304,23.1597249699,35.526170965,0.0,18.025,17.501170965
 10/10  13:00:00,62.502912209,6.32979235624,14.1552520377,0.0,18.7433767983,23.2517909448,41.3452423349,0.0,18.025,23.3202423349
 10/10  14:00:00,63.3285940205,6.40739878538,14.9033307002,0.0,18.7433767983,23.2517909448,35.5243465578,0.0,18.025,17.4993465578
 10/10  15:00:00,62.2141047609,6.34915757781,14.1370273228,0.0,18.7433767983,22.9618409725,35.5216073246,0.0,18.025,17.4966073246
 10/10  16:00:00,66.4423466333,6.40567811955,13.8574370377,0.0,18.7433767983,27.431320555,23.787023284,0.0,18.025,5.762023284
 10/10  17:00:00,78.0458795797,6.6482509891,13.0301273338,0.0,17.6635504202,40.6971502883,5.77254007377,0.0,0.0,5.77254007377
 10/10  18:00:00,85.555781822,6.73276998974,12.0666313563,0.0,27.5259009287,37.3340067412,11.6035386346,0.0241921325387,0.0,11.5793465021
 10/10  19:00:00,93.8197509148,6.82523002765,12.260873696,0.0,33.8341110165,33.3544677425,5.92759833968,0.144771298529,0.0,5.78282704115
 10/10  20:00:00,103.026880985,7.00222928872,13.1368408196,0.0,36.5179666069,38.8247702939,12.7859248726,1.2394325799,0.0,11.5464922927
 10/10  21:00:00,97.0624337852,6.98708288509,12.7024690525,0.0,32.965339924,36.8579353714,14.3252532273,2.7361732634,0.0,11.5890799639
 10/10  22:00:00,69.5547146062,6.51586525264,9.21320671508,0.0,25.6355707503,20.6438685092,11.6642979566,5.87507780939,0.0,5.78922014716
 10/10  23:00:00,46.4169459112,6.10501255489,6.03936833124,0.0,15.0252895274,11.7056064465,14.6735934808,8.90599302558,0.0,5.76760045525
 10/10  24:00:00,39.8292375601,5.94427920742,4.63816099858,0.0,11.6412384099,10.0650221343,15.7457594918,9.98346928193,0.0,5.7622902099
 10/11  01:00:00,37.3313503212,5.8420051465,3.80326015979,0.0,10.0992000411,10.047477231,16.1585303536,10.4017302786,0.0,5.75680007496
 10/11  02:00:00,34.7456961119,5.75796993042,3.16120319391,0.0,8.25718729233,10.0299323277,10.826654226,10.806654226,0.0,0.02
 10/11  03:00:00,34.3676548996,5.71702310173,2.82410354459,0.0,8.25718729233,10.0299323277,16.9297187926,11.1730181431,0.0,5.75670064949
 10/11  04:00:00,35.7544402982,5.69322571835,2.62806120399,0.0,8.25718729233,11.6354268332,11.4901516457,11.4701516457,0.0,0.02
 10/11  05:00:00,43.48054178,5.70623188323,2.76141864072,0.0,12.1011305571,15.3678112995,22.3329906115,10.7964883307,0.0,11.5365022808
 10/11  06:00:00,76.0159821009,6.07405619477,5.40064588662,0.0,19.7275818095,37.2640762949,21.6441054298,10.0546750742,0.0,11.5894303555
 10/11  07:00:00,93.8887830722,6.42411611282,8.08717251963,0.0,24.3117294858,51.2795993405,26.0263646649,8.58426112168,0.0,17.4421035432
 10/11  08:00:00,76.8339262168,5.96968728053,6.5299204537,0.0,23.6694662846,40.6342015617,27.2259616392,3.73955126964,0.0,23.4864103696
 10/11  09:00:00,74.210431605,5.98329621311,8.9002091019,0.0,23.6694662846,35.6302164847,42.912122534,1.47163033483,18.025,23.4154921992
 10/11  10:00:00,55.750238147,5.82772961032,8.19231296632,0.0,18.7433767983,22.9618409725,42.2999441788,0.900327288334,18.025,23.3746168905
 10/11  11:00:00,56.2779835512,5.87231134349,8.67775020138,0.0,18.7433767983,22.9618409725,35.5267194209,0.0,18.025,17.5017194209
 10/11  12:00:00,56.4534897357,5.89957625473,8.78254252917,0.0,18.5889407304,23.1597249699,41.4125342971,0.0643125314962,18.025,23.3232217656
 10/11  13:00:00,57.5485195403,5.99423258233,9.53641617208,0.0,18.7433767983,23.2517909448,35.5259694578,0.0,18.025,17.5009694578
 10/11  14:00:00,57.3574140658,5.973801112,9.36573719281,0.0,18.7433767983,23.2517909448,35.5232770095,0.0,18.025,17.4982770095
 10/11  15:00:00,57.1507618253,5.99908203823,9.42376026231,0.0,18.7433767983,22.9618409725,41.3496568025,0.0,18.025,23.3246568025
 10/11  16:00:00,60.9857586647,6.0188034295,8.78771607985,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,72.8122466106,6.23142779545,8.21330284114,0.0,17.6635504202,40.6971502883,5.77295443003,0.0,0.0,5.77295443003
 10/11  18:00:00,83.8304483282,6.38094806761,8.80910379451,0.0,27.5259009287,37.3340067412,12.7511013466,1.17116331375,0.0,11.5799380328
 10/11  19:00:00,90.881299811,6.51354643944,9.63408942255,0.0,33.8341110165,33.3544677425,13.5765823167,2.02891519808,0.0,11.5476671186
 10/11  20:00:00,100.468361733,6.72410379895,10.8564399372,0.0,36.5179666069,38.8247702939,9.75897558984,3.97664510649,0.0,5.78233048334
 10/11  21:00:00,95.2704218204,6.78114254281,11.1163806387,0.0,32.965339924,36.8579353714,16.5096306577,4.91892977222,0.0,11.5907008855
 10/11  22:00:00,68.7942191117,6.40236420469,8.56619587816,0.0,25.6355707503,20.6438685092,16.0587766034,4.50014766124,0.0,11.5586289422
 10/11  23:00:00,46.2718089366,6.05137858423,5.94785747808,0.0,15.0252895274,11.7056064465,11.1251918243,5.35749968569,0.0,5.76769213856
 10/11  24:00:00,39.7478350086,5.90407872949,4.59695588248,0.0,11.6412384099,10.0650221343,12.9832104144,7.22105374631,0.0,5.76215666809
 10/12  01:00:00,37.4763491853,5.83284779424,3.95741480122,0.0,10.0992000411,10.047477231,7.14746252464,7.12746252464,0.0,0.02
 10/12  02:00:00,34.9357597285,5.76450946669,3.3447181603,0.0,8.25718729233,10.0299323277,13.4835643485,7.72655935925,0.0,5.75700498925
 10/12  03:00:00,34.5034618984,5.72257989343,2.95435497203,0.0,8.25718729233,10.0299323277,8.50830013612,8.48830013612,0.0,0.02
 10/12  04:00:00,35.8704154082,5.69777507296,2.73947752974,0.0,8.25718729233,11.6354268332,15.3580305001,9.596181953,0.0,5.76184854714
 10/12  05:00:00,43.6083528906,5.71334586201,2.88210957697,0.0,12.1011305571,15.3678112995,15.3751483689,9.59672448471,0.0,5.77842388415
 10/12  06:00:00,76.8417534943,6.15764111917,6.14281220227,0.0,19.7275818095,37.2640762949,20.3998232211,8.80829746965,0.0,11.5915257515
 10/12  07:00:00,94.6620603096,6.50270551076,8.78183738837,0.0,24.3117294858,51.2795993405,25.9109071665,8.468815279,0.0,17.4420918875
 10/12  08:00:00,77.3175225925,6.00962533465,6.97356246183,0.0,23.6694662846,40.6342015617,33.4504262546,4.09611915478,0.0,29.3543070998
 10/12  09:00:00,74.5514217643,5.99925036978,9.22522918323,0.0,23.6694662846,35.6302164847,43.1304930929,1.69220663909,18.025,23.4132864539
 10/12  10:00:00,56.3653077068,5.89212383324,8.74298515139,0.0,18.7433767983,22.9618409725,37.2314319375,1.66854524176,18.025,17.5378866958
 10/12  11:00:00,56.144542747,5.85766880818,8.55894585813,0.0,18.7433767983,22.9618409725,42.0499989853,0.693235941765,18.025,23.3317630435
 10/12  12:00:00,56.7398111738,5.93858464939,9.0298508172,0.0,18.5889407304,23.1597249699,36.2755545945,0.747554136379,18.025,17.5030004581
 10/12  13:00:00,57.2205974495,5.9592694681,9.2434484826,0.0,18.7433767983,23.2517909448,35.5289423378,0.00525460778624,18.025,17.4986877301
 10/12  14:00:00,57.4582247394,5.98500643985,9.45534343033,0.0,18.7433767983,23.2517909448,41.3539709195,0.0,18.025,23.3289709195
 10/12  15:00:00,57.3643250626,6.01255077191,9.62384353507,0.0,18.7433767983,22.9618409725,35.5257925023,0.0,18.025,17.5007925023
 10/12  16:00:00,61.601819063,6.0686000595,9.35397649066,0.0,18.7433767983,27.431320555,23.787176531,0.0,18.025,5.76217653099
 10/12  17:00:00,73.6411506092,6.30087572682,8.9727569065,0.0,17.6635504202,40.6971502883,5.77279589411,0.0,0.0,5.77279589411
 10/12  18:00:00,83.9867271516,6.4023700881,8.94394533864,0.0,27.5259009287,37.3340067412,13.377633057,1.79730350075,0.0,11.5803295562
 10/12  19:00:00,90.4923672284,6.49283510106,9.26586205948,0.0,33.8341110165,33.3544677425,10.5667351436,4.78348856439,0.0,5.78324657924
 10/12  20:00:00,100.329378025,6.72470841163,10.7168366217,0.0,36.5179666069,38.8247702939,18.017940813,6.47055417271,0.0,11.5473866403
 10/12  21:00:00,95.10415695,6.7755371279,10.9557048512,0.0,32.965339924,36.8579353714,18.7997330537,7.20930513917,0.0,11.5904279145
 10/12  22:00:00,68.17763389,6.35485021679,7.99711397723,0.0,25.6355707503,20.6438685092,13.9156484231,8.12642306798,0.0,5.78922535515
 10/12  23:00:00,45.3796748725,5.97439683242,5.13269914364,0.0,15.0252895274,11.7056064465,15.8542907642,10.086490601,0.0,5.76780016326
 10/12  24:00:00,38.8188809281,5.82253058053,3.74954247236,0.0,11.6412384099,10.0650221343,17.700243211,11.9378122067,0.0,5.7624310043
 10/13  01:00:00,36.3647176672,5.7306475051,2.94797565996,0.0,10.0992000411,10.047477231,19.6653701196,13.9084124814,0.0,5.7569576382
 10/13  02:00:00,33.9505586974,5.6747164036,2.44931129557,0.0,8.25718729233,10.0299323277,15.8507404732,15.8307404732,0.0,0.02
 10/13  03:00:00,33.6714432579,5.64299132659,2.20191482765,0.0,8.25718729233,10.0299323277,22.469955633,16.713059176,0.0,5.75689645702
 10/13  04:00:00,34.9472817543,5.60686779824,1.90724799119,0.0,8.25718729233,11.6354268332,24.7383151805,18.9764699104,0.0,5.76184527016
 10/13  05:00:00,42.5135244091,5.60739962111,1.89321512194,0.0,12.1011305571,15.3678112995,25.2441202152,19.4654136453,0.0,5.77870656989
 10/13  06:00:00,74.1876462101,5.8810969754,3.76523512598,0.0,19.7275818095,37.2640762949,31.2866201865,19.6952513168,0.0,11.5913688696
 10/13  07:00:00,91.7611839803,6.18885654023,6.19478516388,0.0,24.3117294858,51.2795993405,30.9838554924,13.5405642486,0.0,17.4432912438
 10/13  08:00:00,75.983143415,5.87393310127,5.77486140441,0.0,23.6694662846,40.6342015617,28.1576563653,4.66760651013,0.0,23.4900498552
 10/13  09:00:00,74.0930220508,5.93201603306,8.83405570676,0.0,23.6694662846,35.6302164847,42.2689087182,0.823900035991,18.025,23.4200086822
 10/13  10:00:00,56.0370943263,5.81714477421,8.48973945199,0.0,18.7433767983,22.9618409725,41.5743766513,0.171706485407,18.025,23.3776701659
 10/13  11:00:00,55.6621468635,5.77729944248,8.15691393868,0.0,18.7433767983,22.9618409725,35.6178508106,0.0889932144374,18.025,17.5038575961
 10/13  12:00:00,55.2234516681,5.75799730504,7.69407509005,0.0,18.5889407304,23.1597249699,42.6864830294,1.33291698382,18.025,23.3285660456
 10/13  13:00:00,55.5322753577,5.76998900248,7.74440039409,0.0,18.7433767983,23.2517909448,35.5333370827,0.00551196214122,18.025,17.5028251206
 10/13  14:00:00,56.2598697871,5.84778460871,8.39420277436,0.0,18.7433767983,23.2517909448,41.3493477062,0.0,18.025,23.3243477062
 10/13  15:00:00,57.0641157029,5.98156761585,9.35461615258,0.0,18.7433767983,22.9618409725,35.527865395,0.0,18.025,17.502865395
 10/13  16:00:00,60.5252528261,5.97015799449,8.37584036654,0.0,18.7433767983,27.431320555,23.7873565749,0.0,18.025,5.76235657488
 10/13  17:00:00,71.9068924901,6.1502719987,7.38908879105,0.0,17.6635504202,40.6971502883,6.45036459525,0.677213663245,0.0,5.77315093201
 10/13  18:00:00,82.6442501235,6.27000624452,7.7338150132,0.0,27.5259009287,37.3340067412,14.6823474237,3.10169084523,0.0,11.5806565785
 10/13  19:00:00,89.3262279251,6.36869827531,8.22384742591,0.0,33.8341110165,33.3544677425,12.0143970315,6.23055170659,0.0,5.7838453249
 10/13  20:00:00,98.8336675058,6.5708948933,9.37492854823,0.0,36.5179666069,38.8247702939,20.1902630706,8.64338966231,0.0,11.5468734083
 10/13  21:00:00,93.5863664485,6.62054195114,9.59289225155,0.0,32.965339924,36.8579353714,20.6447988129,9.05388190646,0.0,11.5909169064
 10/13  22:00:00,66.9164160574,6.2235543485,6.86718131673,0.0,25.6355707503,20.6438685092,15.4874943896,9.69802102821,0.0,5.78947336142
 10/13  23:00:00,44.5609576341,5.88706192901,4.40130839773,0.0,15.0252895274,11.7056064465,16.4710480525,10.7042959099,0.0,5.76675214261
 10/13  24:00:00,38.2361809459,5.75944025035,3.2299253225,0.0,11.6412384099,10.0650221343,17.7806914185,12.0190203632,0.0,5.76167105535
 10/14  01:00:00,38.9823752442,5.71899046743,2.81780953396,0.0,12.8411359301,10.0650221343,12.9914805497,12.9714805497,0.0,0.02
 10/14  02:00:00,33.7991638274,5.65845472084,2.31417011309,0.0,8.25718729233,10.0299323277,20.0168818171,14.2600169916,0.0,5.75686482545
 10/14  03:00:00,33.4529103849,5.62018523307,2.00618593331,0.0,8.25718729233,10.0299323277,21.8827451601,16.1259372303,0.0,5.75680792978
 10/14  04:00:00,34.8042750316,5.59145658246,1.77964838754,0.0,8.25718729233,11.6354268332,17.9899839885,17.9699839885,0.0,0.02
 10/14  05:00:00,38.8799947522,5.57997117353,1.70852458684,0.0,8.71707943955,15.3327214929,22.84155088,17.0735085601,0.0,5.76804231992
 10/14  06:00:00,59.7309591239,5.67006752075,2.37332978257,0.0,18.5082010057,25.6353820695,21.5386511309,15.759768004,0.0,5.77888312698
 10/14  07:00:00,73.8667879177,5.85379666271,3.75797604136,0.0,19.4083231844,41.0650158608,32.8650973181,15.486829342,0.0,17.3782679762
 10/14  08:00:00,97.9029739786,6.2038923028,7.33519285004,0.0,26.3286599382,57.9988325916,40.1814497037,10.6825492787,0.0,29.4989004251
 10/14  09:00:00,83.0114290956,5.97252284339,7.82910148292,0.0,26.3286599382,42.8504436482,57.2466971411,9.86369034029,18.025,29.3580068008
 10/14  10:00:00,56.9832417767,5.69839437431,6.06914384708,0.0,21.7447113004,23.4437158914,51.7309243862,10.2821022368,18.025,23.4238221494
 10/14  11:00:00,54.3590289993,5.67768552372,5.92742290463,0.0,19.3027497915,23.426170988,44.7184575142,9.15442805105,18.025,17.5390294632
 10/14  12:00:00,54.6206440587,5.69526953448,6.02932904052,0.0,19.1483137236,23.7250123474,49.220594918,7.86709715881,18.025,23.3284977592
 10/14  13:00:00,55.1261881812,5.74265367686,6.34194105184,0.0,19.3027497915,23.7161209604,39.2363868493,3.70952396134,18.025,17.501862888
 10/14  14:00:00,55.6610267467,5.79847599648,6.82095850157,0.0,19.3027497915,23.7161209604,43.3422481658,1.99278456644,18.025,23.3244635994
 10/14  15:00:00,56.0830993381,5.87368305259,7.45777655541,0.0,19.3027497915,23.426170988,37.5502029903,2.02215797775,18.025,17.5030450125
 10/14  16:00:00,59.5970666973,5.84303093346,6.55107284401,0.0,19.3027497915,27.8956505705,25.6972544973,1.9098690839,18.025,5.76238541341
 10/14  17:00:00,67.5086454849,5.97839870303,5.70478947285,0.0,18.2229234133,37.5968344597,8.19774012302,2.42995790445,0.0,5.76778221857
 10/14  18:00:00,86.5044132515,6.18881983612,6.76882579656,0.0,32.690315043,37.0816133363,13.6653517808,7.89245114512,0.0,5.77290063572
 10/14  19:00:00,90.8403582877,6.29061989008,7.12326659886,0.0,36.8143715336,33.066984531,18.3328932984,12.5491383555,0.0,5.7837549429
 10/14  20:00:00,96.9865498456,6.44244360295,7.87755149982,0.0,36.3493007332,38.7721355839,22.9275522441,16.436914061,0.0,6.49063818318
 10/14  21:00:00,94.9403780461,6.45832512351,7.93336560458,0.0,36.1807251679,36.8228455648,27.4743414181,16.6328661903,0.0,10.8414752278
 10/14  22:00:00,71.1229602904,6.12473181299,5.76957628779,0.0,31.0351095914,20.6438685092,27.0251707576,15.4340096947,0.0,11.5911610629
 10/14  23:00:00,46.2184366107,5.82282295715,3.72094705065,0.0,17.4250845679,11.7056064465,19.7665096398,13.9876721489,0.0,5.77883749098
 10/14  24:00:00,38.9569053141,5.72117448152,2.78901324421,0.0,12.8411359301,10.0650221343,22.2748414231,16.5123754084,0.0,5.76246601467
 10/15  01:00:00,38.3312276343,5.644825681,2.1213964937,0.0,12.925468867,10.100111941,28.6753330694,22.9183723727,0.0,5.7569606967
 10/15  02:00:00,33.0640775172,5.56672201862,1.55139242919,0.0,8.34152022915,10.0650221343,27.0571428039,27.0371428039,0.0,0.02
 10/15  03:00:00,32.7927054285,5.53102000373,1.31571698703,0.0,8.34152022915,10.0650221343,33.6865984529,27.9296696228,0.0,5.75692883012
 10/15  04:00:00,34.1593851667,5.4988372467,1.10794881564,0.0,8.34152022915,11.6705166398,29.385467393,29.365467393,0.0,0.02
 10/15  05:00:00,38.2187181754,5.48428191933,1.02350819935,0.0,8.80141237637,15.3678112995,33.1102791574,27.3421707664,0.0,5.76810839105
 10/15  06:00:00,59.0247031409,5.58746223328,1.74966749742,0.0,18.5082010057,25.6353820695,33.6014231995,22.0646267851,0.0,11.5367964144
 10/15  07:00:00,73.353441281,5.78357055151,3.19541672232,0.0,19.4926561212,41.1001056674,30.166714218,18.5738819391,0.0,11.5928322789
 10/15  08:00:00,96.9152841662,6.08093108582,6.47044379891,0.0,26.3286599382,57.9988325916,40.3429425859,10.8392294643,0.0,29.5037131216
 10/15  09:00:00,83.4413161753,5.99437429927,8.356544797,0.0,26.2443270014,42.8153538416,52.8914002749,5.50882714031,18.025,29.3575731346
 10/15  10:00:00,58.5305098814,5.82376511143,7.49102785391,0.0,21.7447113004,23.4437158914,44.3065005984,2.85712007457,18.025,23.4243805238
 10/15  11:00:00,56.2211835134,5.84136097875,7.56618208836,0.0,19.3449162599,23.4437158914,43.3103398638,1.90891812105,18.025,23.3764217427
 10/15  12:00:00,56.5267239625,5.86974223053,7.70121953456,0.0,19.190480192,23.7425572507,37.5587145926,2.02944745152,18.025,17.5042671411
 10/15  13:00:00,56.6550005627,5.90421166705,7.76889941801,0.0,19.260583323,23.698576057,35.6938180467,0.168525444634,18.025,17.5002926021
 10/15  14:00:00,56.1805462304,5.86637088228,7.33229321996,0.0,19.260583323,23.698576057,42.2520166785,0.89690021865,18.025,23.3301164599
 10/15  15:00:00,55.2954018143,5.80457476654,6.79888881951,0.0,19.260583323,23.4086260847,38.0104782047,2.48211023526,18.025,17.5033679694
 10/15  16:00:00,58.7389498163,5.77954190262,5.81615501257,0.0,19.260583323,27.8781056672,27.2203435712,3.43302859802,18.025,5.76231497314
 10/15  17:00:00,66.5006848828,5.89807013326,4.83686371554,0.0,18.1807569449,37.5792895564,10.6044204407,4.83650188242,0.0,5.76791855832
 10/15  18:00:00,85.7705798913,6.11900895385,6.22422047883,0.0,32.6059821062,37.0465235296,13.7760872166,8.00270447348,0.0,5.77338274315
 10/15  19:00:00,91.0089324376,6.28210742336,7.30034342141,0.0,36.8143715336,33.066984531,14.3427615032,8.55934861458,0.0,5.78341288866
 10/15  20:00:00,97.6676731907,6.46760537843,8.41407754086,0.0,36.43363367,38.8072253906,21.8933723519,10.3454313332,0.0,11.5479410186
 10/15  21:00:00,94.688402773,6.42753415166,7.83159485131,0.0,36.0963922311,36.7877557581,19.9375205108,14.1529876028,0.0,5.78453290794
 10/15  22:00:00,70.1498759121,6.03716751143,5.00346019428,0.0,30.9507766546,20.6087787026,29.5325762359,17.9404860032,0.0,11.5920902328
 10/15  23:00:00,45.2852124541,5.73373624403,2.87679515692,0.0,17.4250845679,11.7056064465,32.0872680718,20.5491019256,0.0,11.5381661463
 10/15  24:00:00,38.6934917934,5.68389524112,2.44345417205,0.0,12.925468867,10.100111941,19.4896036426,19.4696036426,0.0,0.02
 10/16  01:00:00,35.225567512,5.61574249338,1.92371779149,0.0,10.0992000411,10.047477231,27.6168854387,21.8598448081,0.0,5.75704063066
 10/16  02:00:00,32.8921916657,5.55808219565,1.50756368929,0.0,8.25718729233,10.0299323277,24.194956737,24.174956737,0.0,0.02
 10/16  03:00:00,32.653491338,5.52759341095,1.29935031453,0.0,8.25718729233,10.0299323277,30.2349829261,24.4779575705,0.0,5.75702535562
 10/16  04:00:00,34.0446666607,5.49873392882,1.11274654721,0.0,8.25718729233,11.6354268332,31.6563397791,25.8936952157,0.0,5.76264456342
 10/16  05:00:00,41.6366606166,5.49887203672,1.12485043516,0.0,12.1011305571,15.3678112995,32.2603895986,26.4813839126,0.0,5.77900568606
 10/16  06:00:00,73.2069428937,5.76038812148,2.90518657869,0.0,19.7275818095,37.2640762949,38.5231921266,26.929714515,0.0,11.5934776116
 10/16  07:00:00,89.5042890237,5.94510515437,4.18157443493,0.0,24.3117294858,51.2795993405,43.5586942976,26.112449069,0.0,17.4462452286
 10/16  08:00:00,73.2766168545,5.68041094172,3.261808894,0.0,23.6694662846,40.6342015617,46.8511374662,17.4884444525,0.0,29.3626930137
 10/16  09:00:00,70.8569272737,5.71795376922,5.8119864298,0.0,23.6694662846,35.6302164847,53.4601075459,12.016467171,18.025,23.4186403749
 10/16  10:00:00,53.0199821754,5.65445268019,5.63529721975,0.0,18.7433767983,22.9618409725,44.4326053049,8.86721078446,18.025,17.5403945204
 10/16  11:00:00,53.4523423324,5.69989098296,6.02450124532,0.0,18.7433767983,22.9618409725,46.9258474191,5.56697921133,18.025,23.3338682078
 10/16  12:00:00,54.1475547071,5.77691507499,6.59924096004,0.0,18.5889407304,23.1597249699,40.2786540309,4.74996613393,18.025,17.503687897
 10/16  13:00:00,54.9389817341,5.85830104291,7.0627825896,0.0,18.7433767983,23.2517909448,42.4759102156,1.12282061374,18.025,23.3280896019
 10/16  14:00:00,55.4330393878,5.91095250497,7.50418733413,0.0,18.7433767983,23.2517909448,35.9446625255,0.413475120498,18.025,17.506187405
 10/16  15:00:00,55.4726608459,5.93973898005,7.80497009439,0.0,18.7433767983,22.9618409725,36.8663485691,1.3414966211,18.025,17.499851948
 10/16  16:00:00,59.3193146448,5.94516893622,7.19488213248,0.0,18.7433767983,27.431320555,25.1900601058,1.40256320058,18.025,5.7624969052
 10/16  17:00:00,70.6947955795,6.08185477726,6.24538709178,0.0,17.6635504202,40.6971502883,8.1481682158,2.37472667452,0.0,5.77344154128
 10/16  18:00:00,81.6307657439,6.1997438244,6.79054757443,0.0,27.5259009287,37.3340067412,16.9587005077,5.37705311748,0.0,11.5816473902
 10/16  19:00:00,88.3520072858,6.29752739521,7.32075979324,0.0,33.8341110165,33.3544677425,20.0298712345,8.48138031419,0.0,11.5484909204
 10/16  20:00:00,97.6160336719,6.47305650374,8.25510229373,0.0,36.5179666069,38.8247702939,17.7517161124,11.9675697486,0.0,5.78414636382
 10/16  21:00:00,91.8647416278,6.47406586542,8.01768967418,0.0,32.965339924,36.8579353714,26.9725407161,15.3791445531,0.0,11.593396163
 10/16  22:00:00,64.7331083818,6.02261374782,4.88477036764,0.0,25.6355707503,20.6438685092,32.3595557255,20.7995526854,0.0,11.5600030402
 10/16  23:00:00,42.9587761367,5.74393429266,2.94223307832,0.0,15.0252895274,11.7056064465,27.4717532173,21.7035990731,0.0,5.76815414417
 10/16  24:00:00,37.1269589525,5.65712127625,2.22300888453,0.0,11.6412384099,10.0650221343,23.2933929213,23.2733929213,0.0,0.02
 10/17  01:00:00,35.013329959,5.59216566066,1.7350555238,0.0,10.0992000411,10.047477231,32.0630864223,26.3058263021,0.0,5.75726012018
 10/17  02:00:00,32.7406020843,5.53969783229,1.37435063926,0.0,8.25718729233,10.0299323277,34.2573252656,28.500067367,0.0,5.75725789859
 10/17  03:00:00,32.6457044808,5.5260192715,1.29313638669,0.0,8.25718729233,10.0299323277,26.1481022723,26.1281022723,0.0,0.02
 10/17  04:00:00,34.2654833024,5.52602943477,1.30626233801,0.0,8.25718729233,11.6354268332,27.9795321857,22.217268794,0.0,5.7622633917
 10/17  05:00:00,42.072269944,5.55229392713,1.50702784389,0.0,12.1011305571,15.3678112995,23.6381854334,17.8589751747,0.0,5.77921025873
 10/17  06:00:00,73.8908952885,5.84165074934,3.507857281,0.0,19.7275818095,37.2640762949,27.291882078,15.6986540927,0.0,11.5932279853
 10/17  07:00:00,90.5045746454,6.0492253927,5.07771785588,0.0,24.3117294858,51.2795993405,31.2772616205,13.8298688006,0.0,17.4473928199
 10/17  08:00:00,74.4662978483,5.76250481059,4.36937982126,0.0,23.6694662846,40.6342015617,37.834529505,8.46823990979,0.0,29.3662895952
 10/17  09:00:00,72.0550868474,5.80966276933,6.91842982632,0.0,23.6694662846,35.6302164847,45.5227856617,4.07542827739,18.025,23.4223573843
 10/17  10:00:00,54.4628462388,5.76340422956,6.96919726189,0.0,18.7433767983,22.9618409725,43.763424959,2.3558913557,18.025,23.3825336033
 10/17  11:00:00,55.7265119218,5.89532291065,8.10323416273,0.0,18.7433767983,22.9618409725,36.0418020243,0.509821308046,18.025,17.5069807163
 10/17  12:00:00,57.3391870843,6.02098926716,9.54679266791,0.0,18.5889407304,23.1597249699,35.5269878344,0.0,18.025,17.5019878344
 10/17  13:00:00,58.8760059948,6.14066986218,10.7174337333,0.0,18.7433767983,23.2517909448,41.3593056244,0.0,18.025,23.3343056244
 10/17  14:00:00,60.1231039932,6.23310508316,11.872090679,0.0,18.7433767983,23.2517909448,35.5275773535,0.0,18.025,17.5025773535
 10/17  15:00:00,60.3023412161,6.28315965737,12.2912294793,0.0,18.7433767983,22.9618409725,41.3563647871,0.0,18.025,23.3313647871
 10/17  16:00:00,64.3910634735,6.31019151328,11.9015968825,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,75.5632255368,6.48564676494,10.7100102416,0.0,17.6635504202,40.6971502883,11.5272650674,0.0,0.0,11.5272650674
 10/17  18:00:00,85.7202020366,6.59383699078,10.4858726595,0.0,27.5259009287,37.3340067412,11.6349976749,0.0537104729195,0.0,11.581287202
 10/17  19:00:00,92.0917529917,6.67448355173,10.6835381964,0.0,33.8341110165,33.3544677425,7.37525166066,1.59078509954,0.0,5.78446656112
 10/17  20:00:00,101.382301571,6.85307484995,11.6413399698,0.0,36.5179666069,38.8247702939,8.72249570472,2.93854256647,0.0,5.78395313825
 10/17  21:00:00,95.9988916902,6.88388097394,11.7420059359,0.0,32.965339924,36.8579353714,21.0062223974,3.62639579066,0.0,17.3798266067
 10/17  22:00:00,68.9790642425,6.45213427491,8.70119683952,0.0,25.6355707503,20.6438685092,10.8735147265,5.08313322621,0.0,5.79038150026
 10/17  23:00:00,46.2979034533,6.07980129964,5.94548597672,0.0,15.0252895274,11.7056064465,12.3647158988,6.59638182175,0.0,5.76833407707
 10/17  24:00:00,39.7381824689,5.92235494449,4.56898928157,0.0,11.6412384099,10.0650221343,13.797393154,8.03457064987,0.0,5.76282250409
 10/18  01:00:00,37.3461135404,5.83665672081,3.82334598623,0.0,10.0992000411,10.047477231,8.06756159931,8.04756159931,0.0,0.02
 10/18  02:00:00,34.8042387471,5.76390694099,3.21377420109,0.0,8.25718729233,10.0299323277,14.496241068,8.7397805963,0.0,5.75646047168
 10/18  03:00:00,34.3379887924,5.71301183472,2.7984211425,0.0,8.25718729233,10.0299323277,14.5674631108,9.57853995382,0.0,4.98892315702
 10/18  04:00:00,35.7220165896,5.68842408364,2.60039855281,0.0,8.25718729233,11.6354268332,10.6166847875,9.82856092833,0.0,0.78812385921
 10/18  05:00:00,43.4851528275,5.70543440821,2.76675669987,0.0,12.1011305571,15.3678112995,20.8289069759,9.29063886374,0.0,11.5382681122
 10/18  06:00:00,76.2678631867,6.10093456437,5.6255249683,0.0,19.7275818095,37.2640762949,20.1172220907,8.52520804852,0.0,11.5920140422
 10/18  07:00:00,94.1749521823,6.45153448064,8.34576307787,0.0,24.3117294858,51.2795993405,18.8347840778,7.19607746416,0.0,11.6387066137
 10/18  08:00:00,77.2170221724,6.00466873709,6.87792570516,0.0,23.6694662846,40.6342015617,31.7708556037,2.4017950282,0.0,29.3690605755
 10/18  09:00:00,74.3194668621,5.99756457419,8.99489622744,0.0,23.6694662846,35.6302164847,43.0543137241,1.60189622674,18.025,23.4274174973
 10/18  10:00:00,55.0348708932,5.7710679305,7.53354961769,0.0,18.7433767983,22.9618409725,43.819194239,2.41175738827,18.025,23.3824368507
 10/18  11:00:00,54.8697069355,5.75112955035,7.39061650761,0.0,18.7433767983,22.9618409725,37.7127391921,2.1799473921,18.025,17.5077918
 10/18  12:00:00,54.6475112792,5.73626312797,7.13984138476,0.0,18.5889407304,23.1597249699,44.6006175455,3.24102377723,18.025,23.3345937683
 10/18  13:00:00,54.7482067897,5.73159333022,6.99869924242,0.0,18.7433767983,23.2517909448,36.4948689407,0.96430066455,18.025,17.5055682762
 10/18  14:00:00,54.3687198336,5.70939689356,6.64141502749,0.0,18.7433767983,23.2517909448,43.0376292211,1.68066702461,18.025,23.3319621965
 10/18  15:00:00,54.0507915445,5.71868241101,6.60414667682,0.0,18.7433767983,22.9618409725,38.8970800873,3.36695932405,18.025,17.5051207633
 10/18  16:00:00,57.7478110623,5.7263992936,5.84213185138,0.0,18.7433767983,27.431320555,27.660407304,3.87279486155,18.025,5.76261244249
 10/18  17:00:00,69.5898486146,5.92974958683,5.29252724275,0.0,17.6635504202,40.6971502883,10.9373211391,5.16358361529,0.0,5.77373752385
 10/18  18:00:00,80.7316026952,6.06482775041,6.02626753337,0.0,27.5259009287,37.3340067412,21.4650873941,9.88210858216,0.0,11.5829788119
 10/18  19:00:00,87.6104541684,6.17664625119,6.70006781145,0.0,33.8341110165,33.3544677425,17.998530086,12.214463379,0.0,5.78406670704
 10/18  20:00:00,97.3207111407,6.39903597928,8.03377203251,0.0,36.5179666069,38.8247702939,26.0989522726,14.54962101,0.0,11.5493312626
 10/18  21:00:00,92.1481580903,6.45849316608,8.31664612276,0.0,32.965339924,36.8579353714,26.689057485,15.0953786706,0.0,11.5936788144
 10/18  22:00:00,65.3933157763,6.05950602233,5.50806009981,0.0,25.6355707503,20.6438685092,27.2458767141,15.6862799942,0.0,11.5595967199
 10/18  23:00:00,43.3215380929,5.76281501741,3.28610065138,0.0,15.0252895274,11.7056064465,18.920471665,16.3228851356,0.0,2.59758652948
 10/18  24:00:00,37.5752827092,5.69255870463,2.63588326355,0.0,11.6412384099,10.0650221343,20.0059363493,16.8194240473,0.0,3.18651230197
 10/19  01:00:00,35.6385233731,5.65566930427,2.29673326295,0.0,10.0992000411,10.047477231,22.2990859581,16.5418025163,0.0,5.75728344179
 10/19  02:00:00,33.4771865164,5.61834845287,2.03227981146,0.0,8.25718729233,10.0299323277,16.6592803468,16.6392803468,0.0,0.02
 10/19  03:00:00,33.2841858637,5.59468197521,1.86294228297,0.0,8.25718729233,10.0299323277,22.5781523075,16.8208390725,0.0,5.75731323495
 10/19  04:00:00,34.7615985192,5.57842662477,1.74996835386,0.0,8.25718729233,11.6354268332,22.441374659,16.678667212,0.0,5.76270744695
 10/19  05:00:00,42.5099344853,5.59869243186,1.89827336198,0.0,12.1011305571,15.3678112995,21.3118308213,15.5322433049,0.0,5.77958751648
 10/19  06:00:00,74.5466425867,5.9065315665,4.09868979002,0.0,19.7275818095,37.2640762949,25.936267422,14.341460066,0.0,11.594807356
 10/19  07:00:00,91.8345260401,6.19000168923,6.26684472571,0.0,24.3117294858,51.2795993405,29.7942922983,12.3449690293,0.0,17.449323269
 10/19  08:00:00,75.30865134,5.81595211488,5.15825471218,0.0,23.6694662846,40.6342015617,36.6739047843,7.30465718829,0.0,29.369247596
 10/19  09:00:00,72.264555243,5.78213825979,7.15539771087,0.0,23.6694662846,35.6302164847,46.9422291122,5.49265123542,18.025,23.4245778767
 10/19  10:00:00,53.4981063375,5.63329238887,6.13455393319,0.0,18.7433767983,22.9618409725,45.6858185488,6.18230602828,18.025,21.4785125205
 10/19  11:00:00,53.3858225089,5.62433820285,6.03351773975,0.0,18.7433767983,22.9618409725,42.9925049546,5.55809802346,18.025,19.4094069312
 10/19  12:00:00,53.6303101089,5.63847517395,6.22041869157,0.0,18.5889407304,23.1597249699,40.2050410166,4.67690041746,18.025,17.5031405991
 10/19  13:00:00,53.9040763492,5.64682211862,6.23934178618,0.0,18.7433767983,23.2517909448,42.7379789224,1.37772416164,18.025,23.3352547608
 10/19  14:00:00,54.2517078174,5.6612769822,6.57251123781,0.0,18.7433767983,23.2517909448,36.1341730037,0.605607516949,18.025,17.5035654868
 10/19  15:00:00,54.4134877016,5.69904344483,6.98648061214,0.0,18.7433767983,22.9618409725,42.8643630471,1.50634504273,18.025,23.3330180044
 10/19  16:00:00,58.1535491085,5.71662036863,6.25764229624,0.0,18.7433767983,27.431320555,19.9937077338,1.9487077338,18.025,0.02
 10/19  17:00:00,70.0848495713,5.94254837706,5.77471503315,0.0,17.6635504202,40.6971502883,14.1319491749,2.60414335417,0.0,11.5278058207
 10/19  18:00:00,81.3372506452,6.09769693813,6.59902901366,0.0,27.5259009287,37.3340067412,17.6807680396,6.09818814663,0.0,11.582579893
 10/19  19:00:00,88.6738655897,6.25534144043,7.6847694385,0.0,33.8341110165,33.3544677425,12.9678099147,7.18297460828,0.0,5.78483530644
 10/19  20:00:00,98.5393840857,6.49561305329,9.15586031065,0.0,36.5179666069,38.8247702939,14.998393206,9.21404236243,0.0,5.78435084361
 10/19  21:00:00,93.3369932745,6.55579506568,9.40815851457,0.0,32.965339924,36.8579353714,27.3412838447,9.95958816958,0.0,17.3816956752
 10/19  22:00:00,66.683191905,6.16483613926,6.69259655205,0.0,25.6355707503,20.6438685092,15.4428770541,9.65229781618,0.0,5.79057923788
 10/19  23:00:00,44.422400871,5.84756679525,4.30220320708,0.0,15.0252895274,11.7056064465,15.7459847972,9.978444101,0.0,5.76754069622
 10/19  24:00:00,38.2655488677,5.74038324366,3.27831553124,0.0,11.6412384099,10.0650221343,15.9720745467,10.2091628945,0.0,5.76291165226
 10/20  01:00:00,36.1626176636,5.69709262401,2.77940442562,0.0,10.0992000411,10.047477231,10.4026179347,10.3826179347,0.0,0.02
 10/20  02:00:00,33.9564630029,5.66252223846,2.46737539202,0.0,8.25718729233,10.0299323277,16.2825251392,10.5250168504,0.0,5.75750828882
 10/20  03:00:00,33.7706574639,5.64295392621,2.30113784665,0.0,8.25718729233,10.0299323277,16.4195033814,10.6622945975,0.0,5.7572087839
 10/20  04:00:00,35.2555809447,5.6285666473,2.19380904645,0.0,8.25718729233,11.6354268332,10.8721554211,10.8521554211,0.0,0.02
 10/20  05:00:00,43.0328556806,5.65074567172,2.369126928,0.0,12.1011305571,15.3678112995,21.7010637686,10.1618933502,0.0,11.5391704184
 10/20  06:00:00,75.8163496818,6.03228044986,5.24263167096,0.0,19.7275818095,37.2640762949,20.9350917339,9.34123055735,0.0,11.5938611765
 10/20  07:00:00,94.071883015,6.40926776258,8.28491138001,0.0,24.3117294858,51.2795993405,25.3538203915,7.90322603465,0.0,17.4505943568
 10/20  08:00:00,76.7648994671,5.92311278853,6.50732683207,0.0,23.6694662846,40.6342015617,27.3814764444,3.87920646355,0.0,23.5022699808
 10/20  09:00:00,73.5676969331,5.87698332081,8.36368161501,0.0,23.6694662846,35.6302164847,44.0512794639,2.59459680702,18.025,23.4316826569
 10/20  10:00:00,54.3796623502,5.68383699978,6.96555811321,0.0,18.7433767983,22.9618409725,44.8233639559,3.41149398547,18.025,23.3868699704
 10/20  11:00:00,54.123534919,5.66684060295,6.72872239091,0.0,18.7433767983,22.9618409725,44.6948131923,3.3305514375,18.025,23.3392617548
 10/20  12:00:00,54.0210745999,5.65751285159,6.59214244967,0.0,18.5889407304,23.1597249699,39.8500363376,4.31558520896,18.025,17.5094511286
 10/20  13:00:00,54.035088718,5.65385717319,6.36330765604,0.0,18.7433767983,23.2517909448,43.1502275693,1.793328727,18.025,23.3318988423
 10/20  14:00:00,54.029040956,5.6512375377,6.35988358542,0.0,18.7433767983,23.2517909448,37.2167983438,1.6834239277,18.025,17.5083744161
 10/20  15:00:00,53.8378103662,5.66226012736,6.44757533464,0.0,18.7433767983,22.9618409725,38.4088345641,2.88139717589,18.025,17.5024373882
 10/20  16:00:00,57.7228877633,5.68643816106,5.85716275369,0.0,18.7433767983,27.431320555,26.6914314558,2.90364077822,18.025,5.76279067761
 10/20  17:00:00,69.7756372804,5.91496444438,5.49308450886,0.0,17.6635504202,40.6971502883,9.40688596743,3.63305570659,0.0,5.77383026084
 10/20  18:00:00,83.138578423,6.08314814603,6.53089177988,0.0,27.5259009287,37.3340067412,18.5686542713,6.98523469385,0.0,11.5834195774
 10/20  19:00:00,88.7118909619,6.24655987864,7.73156376796,0.0,33.8341110165,33.3544677425,19.0232849781,7.47348418173,0.0,11.5498007964
 10/20  20:00:00,98.8133287271,6.50716044948,9.41824594908,0.0,36.5179666069,38.8247702939,14.4097898161,8.62476844682,0.0,5.78502136928
 10/20  21:00:00,93.675044937,6.57511168299,9.72687650332,0.0,32.965339924,36.8579353714,20.4253423303,8.83105034649,0.0,11.5942919838
 10/20  22:00:00,66.7617546274,6.16535668839,6.77062171844,0.0,25.6355707503,20.6438685092,20.7908965498,9.22916374194,0.0,11.5617328079
 10/20  23:00:00,44.1788586678,5.82380077349,4.08241973169,0.0,15.0252895274,11.7056064465,16.8022792606,11.0337047596,0.0,5.76857450104
 10/20  24:00:00,37.9946286571,5.72042533865,3.02734885674,0.0,11.6412384099,10.0650221343,17.5603239927,11.7972564543,0.0,5.76306753841
 10/21  01:00:00,39.010172715,5.71009905196,2.85446876364,0.0,12.8411359301,10.0650221343,11.0527703731,11.0327703731,0.0,0.02
 10/21  02:00:00,33.9763028751,5.66472068793,2.48501019229,0.0,8.25718729233,10.0299323277,16.3703121114,10.6128027386,0.0,5.75750937277
 10/21  03:00:00,33.7727775499,5.64251997223,2.30369095317,0.0,8.25718729233,10.0299323277,10.7739559356,10.7539559356,0.0,0.02
 10/21  04:00:00,35.2654363022,5.6286192889,2.20360287048,0.0,8.25718729233,11.6354268332,16.7076135637,10.9445170854,0.0,5.76309647828
 10/21  05:00:00,39.3649304413,5.61942008948,2.15395960566,0.0,8.71707943955,15.3327214929,16.22734238,10.4586339635,0.0,5.76870841649
 10/21  06:00:00,60.5070271609,5.72594049359,3.09345671001,0.0,18.5082010057,25.6353820695,15.1107429365,9.33153354761,0.0,5.77920938885
 10/21  07:00:00,75.8452100843,6.01688736272,5.57318265514,0.0,19.4083231844,41.0650158608,19.2592915486,7.66323106329,0.0,11.5960604853
 10/21  08:00:00,101.492623319,6.48949244174,10.6390789886,0.0,26.3286599382,57.9988325916,38.7495557388,3.33222072768,0.0,35.4173350111
 10/21  09:00:00,86.3230703978,6.21414674063,10.8990090544,0.0,26.3286599382,42.8504436482,49.5614766413,2.16258316464,18.025,29.3738934766
 10/21  10:00:00,59.0722300926,5.81427264903,8.04217275792,0.0,21.7447113004,23.4437158914,44.4422012775,2.98472619575,18.025,23.4324750818
 10/21  11:00:00,56.10936636,5.76622977459,7.58915680601,0.0,19.3027497915,23.426170988,44.3294404022,2.91920289492,18.025,23.3852375073
 10/21  12:00:00,56.2477952985,5.77149287927,7.58021810304,0.0,19.1483137236,23.7250123474,38.5204732991,2.98561936495,18.025,17.5098539341
 10/21  13:00:00,56.3975968344,5.78240675522,7.57355642621,0.0,19.3027497915,23.7161209604,36.0126241639,0.481610705947,18.025,17.5060134579
 10/21  14:00:00,56.6648663234,5.8073551856,7.8158835886,0.0,19.3027497915,23.7161209604,41.4426566739,0.0782668334235,18.025,23.3393898404
 10/21  15:00:00,56.6589744964,5.83300066434,8.07428976707,0.0,19.3027497915,23.426170988,36.4819094243,0.954199148007,18.025,17.5027102763
 10/21  16:00:00,60.3198646662,5.82890933497,7.28795984586,0.0,19.3027497915,27.8956505705,24.7308928801,0.943060580434,18.025,5.76283229965
 10/21  17:00:00,68.7889733479,6.02741134829,6.93605711355,0.0,18.2229234133,37.5968344597,6.69053478632,0.922129925986,0.0,5.76840486034
 10/21  18:00:00,90.7104056621,6.34286071684,8.9367194763,0.0,32.690315043,37.0816133363,7.75643019744,1.98243021418,0.0,5.77399998326
 10/21  19:00:00,94.4852453077,6.56415956124,10.4945298686,0.0,36.8143715336,33.066984531,14.0584789002,2.50858063285,0.0,11.5498982674
 10/21  20:00:00,101.6889358,6.81620416204,12.2060982278,0.0,36.3493007332,38.7721355839,9.16933093963,3.38446982474,0.0,5.78486111489
 10/21  21:00:00,99.7378254028,6.85019918809,12.3388547775,0.0,36.1807251679,36.8228455648,15.0982625315,3.54795758726,0.0,11.5503049442
 10/21  22:00:00,75.290679108,6.47315956404,9.58874190038,0.0,31.0351095914,20.6438685092,15.3420007984,3.74669657545,0.0,11.595304223
 10/21  23:00:00,49.9198556286,6.13302511846,7.11209212997,0.0,17.4250845679,11.7056064465,8.83181502723,3.05202602824,0.0,5.779788999
 10/21  24:00:00,42.7767962559,6.04560266681,6.28443443897,0.0,12.8411359301,10.0650221343,8.44481948725,2.68169542074,0.0,5.76312406651
 10/22  01:00:00,42.2832930636,5.99187281037,5.72638827184,0.0,12.925468867,10.100111941,2.86084205456,2.84084205456,0.0,0.02
 10/22  02:00:00,36.8374365243,5.90423450107,4.98720368757,0.0,8.34152022915,10.0650221343,8.72424372674,2.96671873905,0.0,5.75752498769
 10/22  03:00:00,36.6913231755,5.88480291245,4.86052422452,0.0,8.34152022915,10.0650221343,2.16145190082,2.14145190082,0.0,0.02
 10/22  04:00:00,38.2835465783,5.87732895511,4.8535768873,0.0,8.34152022915,11.6705166398,7.44086437994,1.67767254079,0.0,5.76319183915
 10/22  05:00:00,42.800440199,5.89129740273,5.19816236725,0.0,8.80141237637,15.3678112995,6.62969578692,0.860950866239,0.0,5.76874492068
 10/22  06:00:00,65.2778910404,6.13075227573,7.45949478276,0.0,18.5082010057,25.6353820695,5.96089294497,0.181852706464,0.0,5.77904023851
 10/22  07:00:00,82.6811474174,6.59191242325,11.7146553482,0.0,19.4926561212,41.1001056674,17.384454797,0.0,0.0,17.384454797
 10/22  08:00:00,109.865563116,7.13522949411,18.3662617228,0.0,26.3286599382,57.9988325916,29.5339936161,0.0100116986225,0.0,29.5239819174
 10/22  09:00:00,94.9782554161,6.88603023258,19.00171833,0.0,26.2443270014,42.8153538416,47.3986071647,0.0,18.025,29.3736071647
 10/22  10:00:00,67.5077738016,6.42936337066,15.8626124941,0.0,21.7447113004,23.4437158914,41.4619754294,0.0,18.025,23.4369754294
 10/22  11:00:00,65.3115849348,6.41001112909,16.0878739711,0.0,19.3449162599,23.4437158914,41.413113814,0.0,18.025,23.388113814
 10/22  12:00:00,66.8863821888,6.4725808715,17.457996721,0.0,19.190480192,23.7425572507,35.53280053,0.0,18.025,17.50780053
 10/22  13:00:00,69.3648040468,6.54507161134,19.8378103084,0.0,19.260583323,23.698576057,41.3612163453,0.0,18.025,23.3362163453
 10/22  14:00:00,70.9178856564,6.61506528862,21.3208934773,0.0,19.260583323,23.698576057,35.5338272747,0.0,18.025,17.5088272747
 10/22  15:00:00,70.4702539549,6.62669837663,21.1515821538,0.0,19.260583323,23.4086260847,41.3599831777,0.0,18.025,23.3349831777
 10/22  16:00:00,74.0339488306,6.62309115983,20.267563243,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,82.1299411589,6.83514261198,19.5289938956,0.0,18.1807569449,37.5792895564,5.76744672933,0.0,0.0,5.76744672933
 10/22  18:00:00,101.664099786,7.12406766798,19.2286164428,0.0,32.6059821062,37.0465235296,5.77422968639,0.0,0.0,5.77422968639
 10/22  19:00:00,103.851846994,7.29032506099,19.1349522181,0.0,36.8143715336,33.066984531,11.5506117328,0.0,0.0,11.5506117328
 10/22  20:00:00,110.968824167,7.54506275688,20.6376936043,0.0,36.43363367,38.8072253906,5.78454045803,0.0,0.0,5.78454045803
 10/22  21:00:00,107.992977129,7.53108729218,20.0325289263,0.0,36.0963922311,36.7877557581,11.5511078694,0.0,0.0,11.5511078694
 10/22  22:00:00,82.3397843903,7.08411848419,16.1462957872,0.0,30.9507766546,20.6087787026,11.5958395598,0.0,0.0,11.5958395598
 10/22  23:00:00,55.8428750989,6.65317647511,12.5149495634,0.0,17.4250845679,11.7056064465,5.77984391886,0.0,0.0,5.77984391886
 10/22  24:00:00,48.0500056562,6.50143066167,10.9823877607,0.0,12.925468867,10.100111941,5.76312043831,0.0,0.0,5.76312043831
 10/23  01:00:00,43.4562763088,6.34937173099,9.4207669326,0.0,10.0992000411,10.047477231,5.75758038028,0.0,0.0,5.75758038028
 10/23  02:00:00,40.0668435111,6.21545368985,8.02481434651,0.0,8.25718729233,10.0299323277,0.0296554768964,0.00965547689637,0.0,0.02
 10/23  03:00:00,38.8594437649,6.11221968879,6.92064310024,0.0,8.25718729233,10.0299323277,6.30494845291,0.547285096561,0.0,5.75766335635
 10/23  04:00:00,38.6916361969,5.96788546207,5.29052609514,0.0,8.25718729233,11.6354268332,9.42251851908,3.65989700293,0.0,5.76262151615
 10/23  05:00:00,45.7785919534,5.93366277014,4.83191676556,0.0,12.1011305571,15.3678112995,11.2440145267,5.46402299948,0.0,5.77999152717
 10/23  06:00:00,79.1269810872,6.40536120987,8.18012985754,0.0,19.7275818095,37.2640762949,17.444542512,5.84819925529,0.0,11.5963432567
 10/23  07:00:00,96.5321807938,6.70815621993,10.4462476848,0.0,24.3117294858,51.2795993405,23.7347663343,6.28161120927,0.0,17.453155125
 10/23  08:00:00,79.8182541908,6.26073708844,9.22300895983,0.0,23.6694662846,40.6342015617,30.9077189559,1.52861214658,0.0,29.3791068093
 10/23  09:00:00,77.3016387079,6.29781341096,11.6767597215,0.0,23.6694662846,35.6302164847,42.0856302287,0.630301871355,18.025,23.4303283574
 10/23  10:00:00,59.244324856,6.18946563936,11.3245648157,0.0,18.7433767983,22.9618409725,41.8871210702,0.471099987413,18.025,23.3910210828
 10/23  11:00:00,60.0487565108,6.27535168757,12.0454163085,0.0,18.7433767983,22.9618409725,35.5367038379,0.0,18.025,17.5117038379
 10/23  12:00:00,61.7432774995,6.39798974768,13.5738491237,0.0,18.5889407304,23.1597249699,40.9598833739,0.0,18.025,22.9348833739
 10/23  13:00:00,62.7692039161,6.50424610838,14.2470218896,0.0,18.7433767983,23.2517909448,35.9363084483,0.0,18.025,17.9113084483
 10/23  14:00:00,63.9814068862,6.58904514393,15.3744198065,0.0,18.7433767983,23.2517909448,35.5301935715,0.0,18.025,17.5051935715
 10/23  15:00:00,64.016485903,6.62409940575,15.6644008236,0.0,18.7433767983,22.9618409725,41.3665231056,0.0,18.025,23.3415231056
 10/23  16:00:00,67.5893150318,6.61678531036,14.7932161612,0.0,18.7433767983,27.431320555,23.787626479,0.0,18.025,5.76262647898
 10/23  17:00:00,77.720669575,6.7185340331,12.6345153122,0.0,17.6635504202,40.6971502883,5.77440958538,0.0,0.0,5.77440958538
 10/23  18:00:00,89.0383173896,6.76935292953,11.7443736974,0.0,27.5259009287,37.3340067412,12.131749492,0.547250883391,0.0,11.5844986086
