Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  19:00:00,92.7711860453,6.77977754921,11.2576094012,0.0,33.8341110165,33.3544677425,9.85991336711,4.07477821167,0.0,5.78513515544
 10/23  20:00:00,100.849242168,6.85267331446,11.10860781,0.0,36.5179666069,38.8247702939,22.0512063137,10.5004053235,0.0,11.5508009903
 10/23  21:00:00,94.8283264243,6.82453055357,10.630686519,0.0,32.965339924,36.8579353714,24.6693839718,13.0739596166,0.0,11.5954243552
 10/23  22:00:00,67.5521044434,6.35867389652,7.36761483538,0.0,25.6355707503,20.6438685092,28.0677541361,16.5052695441,0.0,11.562484592
 10/23  23:00:00,44.7290731761,5.94927219144,4.50714114202,0.0,15.0252895274,11.7056064465,19.1075809581,19.0875809581,0.0,0.02
 10/23  24:00:00,38.4408145511,5.80583873325,3.3881050736,0.0,11.6412384099,10.0650221343,25.5032359917,19.7399409708,0.0,5.76329502092
 10/24  01:00:00,36.2409956402,5.73828328304,2.8165693271,0.0,10.0992000411,10.047477231,26.0256441857,20.2680425832,0.0,5.75760160249
 10/24  02:00:00,33.7923081684,5.67097321281,2.29475406638,0.0,8.25718729233,10.0299323277,22.7863315397,22.7663315397,0.0,0.02
 10/24  03:00:00,33.4004695594,5.62441780971,1.94946821812,0.0,8.25718729233,10.0299323277,30.2831155282,24.5254054162,0.0,5.75771011203
 10/24  04:00:00,34.7075354655,5.58719813422,1.68710392643,0.0,8.25718729233,11.6354268332,31.9040131576,26.1407310673,0.0,5.76328209029
 10/24  05:00:00,42.3277725892,5.5917385646,1.72301315401,0.0,12.1011305571,15.3678112995,30.8704521998,25.0901981763,0.0,5.78025402356
 10/24  06:00:00,73.8046807558,5.84588406706,3.41728628486,0.0,19.7275818095,37.2640762949,37.5186654716,25.9213720715,0.0,11.5972934001
 10/24  07:00:00,90.1502751132,6.03243792407,4.74003923575,0.0,24.3117294858,51.2795993405,42.8179532437,25.3638976947,0.0,17.4540555491
 10/24  08:00:00,74.2877676367,5.78722828641,4.16601401612,0.0,23.6694662846,40.6342015617,44.2012182171,14.8188516263,0.0,29.3823665907
 10/24  09:00:00,73.102525235,5.89853759942,7.87691068864,0.0,23.6694662846,35.6302164847,45.595543798,4.13385253624,18.025,23.4366912617
 10/24  10:00:00,56.4579685122,5.89575794301,8.83190734604,0.0,18.7433767983,22.9618409725,41.6535488108,0.236660670634,18.025,23.3918881401
 10/24  11:00:00,59.3351462432,6.08108570186,11.5260662316,0.0,18.7433767983,22.9618409725,35.5391537352,0.0,18.025,17.5141537352
 10/24  12:00:00,62.0425094704,6.25043157253,14.0206372013,0.0,18.5889407304,23.1597249699,41.3648570299,0.0,18.025,23.3398570299
 10/24  13:00:00,64.3090457197,6.40087135095,15.890226456,0.0,18.7433767983,23.2517909448,35.5325959916,0.0,18.025,17.5075959916
 10/24  14:00:00,65.6016134549,6.50738823329,17.0762838171,0.0,18.7433767983,23.2517909448,41.364262804,0.0,18.025,23.339262804
 10/24  15:00:00,65.6682346914,6.56318694219,17.3770501573,0.0,18.7433767983,22.9618409725,35.5321788729,0.0,18.025,17.5071788729
 10/24  16:00:00,69.785593554,6.59733798712,17.0089429866,0.0,18.7433767983,27.431320555,23.7879175417,0.0,18.025,5.76291754172
 10/24  17:00:00,80.163792646,6.74761160608,15.0485576439,0.0,17.6635504202,40.6971502883,5.77442514974,0.0,0.0,5.77442514974
 10/24  18:00:00,90.8548470407,6.83394022067,13.4963022065,0.0,27.5259009287,37.3340067412,11.5843556779,0.0,0.0,11.5843556779
 10/24  19:00:00,94.7243546574,6.90113272362,13.0894067603,0.0,33.8341110165,33.3544677425,11.5943233575,0.042717630415,0.0,11.5516057271
 10/24  20:00:00,102.933246057,7.01014930215,13.0351268936,0.0,36.5179666069,38.8247702939,7.33008548331,1.54481775936,0.0,5.78526772395
 10/24  21:00:00,96.634410441,6.96689046557,12.2943927465,0.0,32.965339924,36.8579353714,15.9553954358,4.35812867226,0.0,11.5972667636
 10/24  22:00:00,70.131486004,6.57592165901,9.72973399429,0.0,25.6355707503,20.6438685092,15.3263936431,3.76298381407,0.0,11.563409829
 10/24  23:00:00,47.5351994524,6.2041771044,7.05835450218,0.0,15.0252895274,11.7056064465,9.69756837895,3.92852543848,0.0,5.76904294047
 10/24  24:00:00,40.7107459979,6.02137892465,5.44248901483,0.0,11.6412384099,10.0650221343,11.8021003174,6.03876299979,0.0,5.76333731759
 10/25  01:00:00,38.0798360386,5.91147544106,4.48221839796,0.0,10.0992000411,10.047477231,7.08968463116,7.06968463116,0.0,0.02
 10/25  02:00:00,35.316427238,5.8169409402,3.67289644931,0.0,8.25718729233,10.0299323277,14.1318276514,8.37406708543,0.0,5.75776056601
 10/25  03:00:00,34.7081346031,5.75229873644,3.12925114222,0.0,8.25718729233,10.0299323277,10.2463779293,10.2263779293,0.0,0.02
 10/25  04:00:00,35.8841106358,5.70847676485,2.74239603089,0.0,8.25718729233,11.6354268332,17.9479450278,12.1844523391,0.0,5.76349268869
 10/25  05:00:00,43.4578703747,5.70833160481,2.73650564108,0.0,12.1011305571,15.3678112995,18.8036475755,13.0233615589,0.0,5.7802860166
 10/25  06:00:00,75.7074924317,6.04748722514,5.11847406668,0.0,19.7275818095,37.2640762949,31.3327786992,13.949404512,0.0,17.3833741872
 10/25  07:00:00,95.1083982197,6.36901870074,7.47755860345,0.0,24.3117294858,51.2795993405,29.1385544189,12.886447141,0.0,16.2521072779
 10/25  08:00:00,76.4959914367,5.95505228335,6.20639917607,0.0,23.6694662846,40.6342015617,31.4215028622,6.6953979011,0.0,24.7261049611
 10/25  09:00:00,74.5343056692,6.03657435036,9.17064060463,0.0,23.6694662846,35.6302164847,44.3612420266,2.89707673502,18.025,23.4391652916
 10/25  10:00:00,56.5616481558,5.97026382945,8.86107432486,0.0,18.7433767983,22.9618409725,43.9836309557,2.56528215183,18.025,23.3933488039
 10/25  11:00:00,57.7124326324,6.09091170993,9.89352060215,0.0,18.7433767983,22.9618409725,42.2540986517,0.882099392452,18.025,23.3469992593
 10/25  12:00:00,59.2245193465,6.22088908279,11.2321806094,0.0,18.5889407304,23.1597249699,35.6266281201,0.0895375846151,18.025,17.5120905355
 10/25  13:00:00,60.4714930774,6.3377654351,12.1157801882,0.0,18.7433767983,23.2517909448,41.3655474267,0.0,18.025,23.3405474267
 10/25  14:00:00,62.0135765061,6.44100441293,13.554619283,0.0,18.7433767983,23.2517909448,35.5369355906,0.0,18.025,17.5119355906
 10/25  15:00:00,62.4636310097,6.49746793051,14.2381653785,0.0,18.7433767983,22.9618409725,41.3646033358,0.0,18.025,23.3396033358
 10/25  16:00:00,66.3542173845,6.51214851846,13.6627462274,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/25  17:00:00,77.2960180084,6.66427367251,12.2641045937,0.0,17.6635504202,40.6971502883,11.5290993313,0.0,0.0,11.5290993313
 10/25  18:00:00,88.8878079317,6.74360883471,11.6195765059,0.0,27.5259009287,37.3340067412,11.8156972647,0.230115471237,0.0,11.5855817935
 10/25  19:00:00,93.3868159733,6.82066403679,11.8323266986,0.0,33.8341110165,33.3544677425,7.55967745761,1.7742015197,0.0,5.78547593792
 10/25  20:00:00,102.502136226,6.98125465231,12.6328969251,0.0,36.5179666069,38.8247702939,15.119605678,3.56892587212,0.0,11.5506798059
 10/25  21:00:00,97.210941941,7.01823023043,12.8195655431,0.0,32.965339924,36.8579353714,15.5301299489,3.93263160152,0.0,11.5974983473
 10/25  22:00:00,70.9000104835,6.64343659045,10.430734486,0.0,25.6355707503,20.6438685092,8.28475801998,2.49309244425,0.0,5.79166557573
 10/25  23:00:00,48.4339778029,6.2847073487,7.87659547654,0.0,15.0252895274,11.7056064465,7.74663452726,1.97753919877,0.0,5.76909532848
 10/25  24:00:00,42.1929080204,6.15366208734,6.7923616079,0.0,11.6412384099,10.0650221343,7.44991472735,1.68642255408,0.0,5.76349217327
 10/26  01:00:00,39.6736748164,6.05806806062,5.92945484447,0.0,10.0992000411,10.047477231,7.99486399808,2.23702589648,0.0,5.7578381016
 10/26  02:00:00,36.9739789447,5.97140758842,5.17598258281,0.0,8.25718729233,10.0299323277,3.10635917477,3.08635917477,0.0,0.02
 10/26  03:00:00,36.5302858045,5.92463498123,4.7790571818,0.0,8.25718729233,10.0299323277,9.11382727391,3.35619847962,0.0,5.75762879429
 10/26  04:00:00,37.7035387119,5.88105437573,4.38924013522,0.0,8.25718729233,11.6354268332,10.2822799829,4.51890709737,0.0,5.76337288555
 10/26  05:00:00,45.5540109138,5.9049954594,4.63597299546,0.0,12.1011305571,15.3678112995,10.3429645227,4.56362522829,0.0,5.77933929441
 10/26  06:00:00,79.344153185,6.41326963416,8.38933726173,0.0,19.7275818095,37.2640762949,16.3534394437,4.75524477616,0.0,11.5981946676
 10/26  07:00:00,99.5134506466,6.79395050962,11.4576537469,0.0,24.3117294858,51.2795993405,20.9924816198,3.53626753268,0.0,17.4562140871
 10/26  08:00:00,80.4680432521,6.28666097534,9.84682508642,0.0,23.6694662846,40.6342015617,29.8995783989,0.513807672206,0.0,29.3857707267
 10/26  09:00:00,76.8398329064,6.20621294912,11.3065225028,0.0,23.6694662846,35.6302164847,41.8052730504,0.343529447584,18.025,23.4367436028
 10/26  10:00:00,58.2430324632,6.02251009721,10.4901994825,0.0,18.7433767983,22.9618409725,42.0510207248,0.631360345314,18.025,23.3946603795
 10/26  11:00:00,58.7182673007,6.04367518533,10.9465862275,0.0,18.7433767983,22.9618409725,35.5412004858,0.0,18.025,17.5162004858
 10/26  12:00:00,59.5927854603,6.08474730963,11.73658633,0.0,18.5889407304,23.1597249699,41.3679287776,0.0,18.025,23.3429287776
 10/26  13:00:00,59.9833892603,6.12349945053,11.8419298716,0.0,18.7433767983,23.2517909448,35.5377264089,0.0,18.025,17.5127264089
 10/26  14:00:00,60.0309398165,6.12720840211,11.8857794205,0.0,18.7433767983,23.2517909448,41.3679813617,0.0,18.025,23.3429813617
 10/26  15:00:00,60.2053617501,6.17542391617,12.3019279481,0.0,18.7433767983,22.9618409725,35.5380786253,0.0,18.025,17.5130786253
 10/26  16:00:00,64.3968213724,6.22554287356,11.9919562748,0.0,18.7433767983,27.431320555,23.7882808723,0.0,18.025,5.76328087235
 10/26  17:00:00,76.2826184359,6.47977919823,11.4351985328,0.0,17.6635504202,40.6971502883,5.77471983688,0.0,0.0,5.77471983688
 10/26  18:00:00,89.2161666144,6.65137911849,12.0401510783,0.0,27.5259009287,37.3340067412,12.0877397841,0.501281786673,0.0,11.5864579975
 10/26  19:00:00,94.5013824569,6.80756948226,12.9599740802,0.0,33.8341110165,33.3544677425,12.5290608396,0.977174330394,0.0,11.5518865092
 10/26  20:00:00,104.017793342,7.02254065751,14.1072579526,0.0,36.5179666069,38.8247702939,7.54793049938,1.76170844996,0.0,5.78622204942
 10/26  21:00:00,98.5309091995,7.05846439997,14.0992806061,0.0,32.965339924,36.8579353714,13.7122732135,2.11395534296,0.0,11.5983178706
 10/26  22:00:00,71.4565222691,6.63260631499,10.9980608606,0.0,25.6355707503,20.6438685092,14.0924470823,2.52900724069,0.0,11.5634398416
 10/26  23:00:00,48.3463788423,6.23342149036,7.84027454969,0.0,15.0252895274,11.7056064465,9.45323835036,3.68414895304,0.0,5.76908939732
 10/26  24:00:00,41.6363261656,6.07475437759,6.31468032139,0.0,11.6412384099,10.0650221343,10.6556426481,4.89210427388,0.0,5.76353837418
 10/27  01:00:00,39.1579270596,5.98853015475,5.48324550037,0.0,10.0992000411,10.047477231,5.10250315595,5.08250315595,0.0,0.02
 10/27  02:00:00,36.5654531119,5.91449741263,4.82435847504,0.0,8.25718729233,10.0299323277,10.9178486323,5.16009719019,0.0,5.75775144214
 10/27  03:00:00,35.8665469248,5.8516289766,4.18832123727,0.0,8.25718729233,10.0299323277,12.0599710277,6.3024155637,0.0,5.75755546404
 10/27  04:00:00,37.0201701303,5.80953308141,3.77738966142,0.0,8.25718729233,11.6354268332,7.06474554015,7.04474554015,0.0,0.02
 10/27  05:00:00,44.9405889901,5.83605553977,4.09147681911,0.0,12.1011305571,15.3678112995,18.0345904938,6.49321776476,0.0,11.541372729
 10/27  06:00:00,78.9250794966,6.35885176028,8.02466586279,0.0,19.7275818095,37.2640762949,17.2995763103,5.70224297112,0.0,11.5973333392
 10/27  07:00:00,98.891301506,6.72322258314,10.9062062783,0.0,24.3117294858,51.2795993405,22.2086924687,4.75104815997,0.0,17.4576443087
 10/27  08:00:00,79.8562232861,6.22275037263,9.29889980885,0.0,23.6694662846,40.6342015617,27.4100998695,0.883176674082,0.0,26.5269231954
 10/27  09:00:00,76.4028198086,6.15433184711,10.9213753883,0.0,23.6694662846,35.6302164847,44.7793135073,0.468486896343,18.025,26.285826611
 10/27  10:00:00,57.0678176251,5.90512896875,9.43236001316,0.0,18.7433767983,22.9618409725,42.6470231854,1.22544397451,18.025,23.3965792109
 10/27  11:00:00,57.2277197941,5.90581273033,9.59389609397,0.0,18.7433767983,22.9618409725,36.1167446796,0.575891364909,18.025,17.5158533147
 10/27  12:00:00,57.3989801176,5.91586556971,9.71165426155,0.0,18.5889407304,23.1597249699,42.3703044262,1.00271978008,18.025,23.3425846461
 10/27  13:00:00,58.1943546073,5.96317852326,10.2132152454,0.0,18.7433767983,23.2517909448,35.5463451184,0.00526663618573,18.025,17.5160784822
 10/27  14:00:00,58.7257245547,5.99875923304,10.7090038257,0.0,18.7433767983,23.2517909448,41.3648110048,0.0,18.025,23.3398110048
 10/27  15:00:00,59.4270773063,6.07712477282,11.6219405727,0.0,18.7433767983,22.9618409725,35.5394324133,0.0,18.025,17.5144324133
 10/27  16:00:00,64.208436369,6.14661591317,11.8824862268,0.0,18.7433767983,27.431320555,23.7883338516,0.0,18.025,5.76333385157
 10/27  17:00:00,76.9148500966,6.45292347085,12.0942738583,0.0,17.6635504202,40.6971502883,5.77478820484,0.0,0.0,5.77478820484
 10/27  18:00:00,89.7046926732,6.6397993349,12.5402382581,0.0,27.5259009287,37.3340067412,11.6048020554,0.0183583205775,0.0,11.5864437348
 10/27  19:00:00,94.7250772874,6.78684774748,13.2043796022,0.0,33.8341110165,33.3544677425,11.6508207105,0.0997726965266,0.0,11.551048014
 10/27  20:00:00,104.237602893,7.02296577248,14.3266304301,0.0,36.5179666069,38.8247702939,6.85368128576,1.06820451987,0.0,5.78547676589
 10/27  21:00:00,98.9545958838,7.07797810801,14.5034358774,0.0,32.965339924,36.8579353714,13.0436020332,1.44606218044,0.0,11.5975398528
 10/27  22:00:00,71.7911949911,6.64628149275,11.3190426557,0.0,25.6355707503,20.6438685092,13.1091306969,1.54469473207,0.0,11.5644359648
 10/27  23:00:00,48.9163637206,6.26707483217,8.37659853646,0.0,15.0252895274,11.7056064465,7.38808202488,1.61870677473,0.0,5.76937525014
 10/27  24:00:00,42.2850695649,6.11637578845,6.92179750178,0.0,11.6412384099,10.0650221343,8.16040030008,2.39674608733,0.0,5.76365421275
 10/28  01:00:00,42.7093920965,6.05733078422,6.2064249058,0.0,12.8411359301,10.0650221343,3.29738076261,3.27738076261,0.0,0.02
 10/28  02:00:00,37.0742954985,5.95253322214,5.29515900024,0.0,8.25718729233,10.0299323277,9.39706146021,3.63934112018,0.0,5.75772034003
 10/28  03:00:00,36.5641862526,5.90405798538,4.83352963659,0.0,8.25718729233,10.0299323277,3.87096138195,3.85096138195,0.0,0.02
 10/28  04:00:00,37.876953899,5.87434276497,4.56935573405,0.0,8.25718729233,11.6354268332,9.79272752763,4.02907669153,0.0,5.76365083609
 10/28  05:00:00,41.9474051675,5.85434821796,4.50145410265,0.0,8.71707943955,15.3327214929,9.4471372157,3.67772700815,0.0,5.76941020755
 10/28  06:00:00,63.7531963551,6.03050876342,6.03498198043,0.0,18.5082010057,25.6353820695,9.06869428132,3.28801517493,0.0,5.78067910639
 10/28  07:00:00,81.8783640479,6.42643418227,9.3126638572,0.0,19.4083231844,41.0650158608,19.3873397276,1.99905652609,0.0,17.3882832015
 10/28  08:00:00,106.022029251,6.89903156683,14.7587832792,0.0,26.3286599382,57.9988325916,29.5398682319,0.0,0.0,29.5398682319
 10/28  09:00:00,90.8664821917,6.61953791774,15.0369202187,0.0,26.3286599382,42.8504436482,47.4128477916,0.0,18.025,29.3878477916
 10/28  10:00:00,63.777903136,6.20402254745,12.3580115469,0.0,21.7447113004,23.4437158914,41.471035378,0.0,18.025,23.446035378
 10/28  11:00:00,61.6551349874,6.19980965852,12.7012842215,0.0,19.3027497915,23.426170988,41.4196574339,0.0,18.025,23.3946574339
 10/28  12:00:00,62.8232256821,6.24848798758,13.6786123074,0.0,19.1483137236,23.7250123474,41.3673054178,0.0,18.025,23.3423054178
 10/28  13:00:00,64.7930122029,6.32049356607,15.4308479888,0.0,19.3027497915,23.7161209604,35.5411027891,0.0,18.025,17.5161027891
 10/28  14:00:00,67.9104501763,6.46210142425,18.4066795342,0.0,19.3027497915,23.7161209604,41.3668517667,0.0,18.025,23.3418517667
 10/28  15:00:00,69.047993191,6.51716802884,19.7791032125,0.0,19.3027497915,23.426170988,35.5388534722,0.0,18.025,17.5138534722
 10/28  16:00:00,73.8340828874,6.5713612913,20.0596802358,0.0,19.3027497915,27.8956505705,23.7884593666,0.0,18.025,5.76345936656
 10/28  17:00:00,83.0487909259,6.85464431121,20.3685877479,0.0,18.2229234133,37.5968344597,5.76922501962,0.0,0.0,5.76922501962
 10/28  18:00:00,102.916731072,7.17653675322,20.3093055165,0.0,32.690315043,37.0816133363,5.77504587888,0.0,0.0,5.77504587888
 10/28  19:00:00,104.836292432,7.34741724521,20.0622361567,0.0,36.8143715336,33.066984531,11.5513126688,0.0,0.0,11.5513126688
 10/28  20:00:00,111.208527276,7.56882624568,20.972982938,0.0,36.3493007332,38.7721355839,5.78564690421,0.0,0.0,5.78564690421
 10/28  21:00:00,109.598588887,7.62795406014,21.4217800657,0.0,36.1807251679,36.8228455648,11.5522478445,0.0,0.0,11.5522478445
 10/28  22:00:00,84.8747403605,7.23614149762,18.4096953441,0.0,31.0351095914,20.6438685092,11.5989005566,0.0,0.0,11.5989005566
 10/28  23:00:00,58.2182977919,6.80547096639,14.7380152531,0.0,17.4250845679,11.7056064465,5.78077265257,0.0,0.0,5.78077265257
 10/28  24:00:00,50.3760888641,6.66156725063,13.2677204529,0.0,12.8411359301,10.0650221343,5.76368138507,0.0,0.0,5.76368138507
 10/29  01:00:00,49.5614688926,6.58049817505,12.4159061535,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/29  02:00:00,43.7566064549,6.45767048838,11.3529075072,0.0,8.34152022915,10.0650221343,5.75806192683,0.0,0.0,5.75806192683
 10/29  03:00:00,42.8010421746,6.38041937925,10.4745935305,0.0,8.34152022915,10.0650221343,5.75789648841,0.0,0.0,5.75789648841
 10/29  04:00:00,43.872294038,6.3346866151,9.98492527114,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 10/29  05:00:00,48.0908246031,6.31582378249,10.0639680822,0.0,8.80141237637,15.3678112995,5.76952505104,0.0,0.0,5.76952505104
 10/29  06:00:00,70.122035219,6.52726761654,11.9070481558,0.0,18.5082010057,25.6353820695,11.5421333144,0.0,0.0,11.5421333144
 10/29  07:00:00,88.7105865569,6.92707587792,15.524807557,0.0,19.4926561212,41.1001056674,11.6000594301,0.0,0.0,11.6000594301
 10/29  08:00:00,115.231108628,7.49824794081,23.3686203625,0.0,26.3286599382,57.9988325916,34.8745615236,0.0,0.0,34.8745615236
 10/29  09:00:00,103.138158279,7.39196887219,26.655572863,0.0,26.2443270014,42.8153538416,42.1042106144,0.0,18.025,24.0792106144
 10/29  10:00:00,78.8822611097,7.15923961068,26.5071402384,0.0,21.7447113004,23.4437158914,45.386263151,0.0,18.025,27.361263151
 10/29  11:00:00,77.3341104658,7.19300191406,27.3273474896,0.0,19.3449162599,23.4437158914,37.5165922435,0.0,18.025,19.4915922435
 10/29  12:00:00,75.7727780886,7.0572268824,25.7597107041,0.0,19.190480192,23.7425572507,41.3729152375,0.0,18.025,23.3479152375
 10/29  13:00:00,77.3037776455,7.14389061131,27.1779187075,0.0,19.260583323,23.698576057,35.5348534558,0.0,18.025,17.5098534558
 10/29  14:00:00,79.9071293528,7.36457449083,29.5605935409,0.0,19.260583323,23.698576057,41.373881116,0.0,18.025,23.348881116
 10/29  15:00:00,78.0891403577,7.30615513772,28.0909678514,0.0,19.260583323,23.4086260847,41.3648310535,0.0,18.025,23.3398310535
 10/29  16:00:00,78.3247053788,7.07240996377,24.1089628898,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/29  17:00:00,82.1183922327,7.05413059751,19.2984071926,0.0,18.1807569449,37.5792895564,5.7693077666,0.0,0.0,5.7693077666
 10/29  18:00:00,99.8652519175,7.21120656208,17.3425689867,0.0,32.6059821062,37.0465235296,5.77495764122,0.0,0.0,5.77495764122
 10/29  19:00:00,101.855230494,7.30060892312,17.1279678375,0.0,36.8143715336,33.066984531,11.5534321366,0.0,0.0,11.5534321366
 10/29  20:00:00,107.229959099,7.39781570721,17.0459920656,0.0,36.43363367,38.8072253906,5.78556349327,0.0,0.0,5.78556349327
 10/29  21:00:00,103.145932367,7.28598975781,15.430497712,0.0,36.0963922311,36.7877557581,11.5535516028,0.0,0.0,11.5535516028
 10/29  22:00:00,78.2028690269,6.86874899376,12.224624112,0.0,30.9507766546,20.6087787026,11.6909215241,0.0914648095713,0.0,11.5994567146
 10/29  23:00:00,52.4903085897,6.47289975882,9.34258511796,0.0,17.4250845679,11.7056064465,6.48992073852,0.708904373929,0.0,5.78101636459
 10/29  24:00:00,44.2550073964,6.26596844776,7.4228108667,0.0,12.925468867,10.100111941,8.53199949103,2.76822153658,0.0,5.76377795446
 10/30  01:00:00,39.5764476068,6.08791887484,5.80235873891,0.0,10.0992000411,10.047477231,11.4959030145,5.7378880028,0.0,5.75801501173
 10/30  02:00:00,36.6703401556,5.97810199272,4.86563081497,0.0,8.25718729233,10.0299323277,6.80753815406,6.78753815406,0.0,0.02
 10/30  03:00:00,36.05333656,5.91438355346,4.31234180151,0.0,8.25718729233,10.0299323277,12.9343887839,7.17651242883,0.0,5.75787635511
 10/30  04:00:00,37.0922231922,5.8493130372,3.80964100357,0.0,8.25718729233,11.6354268332,14.2053635406,8.4416933617,0.0,5.76367017891
 10/30  05:00:00,44.6914876155,5.8480408022,3.83036320635,0.0,12.1011305571,15.3678112995,14.3451067458,8.5639825966,0.0,5.7811241492
 10/30  06:00:00,77.6666992986,6.28349084491,6.84158916985,0.0,19.7275818095,37.2640762949,20.4039385756,8.80398380675,0.0,11.5999547688
 10/30  07:00:00,97.1090594269,6.59944915718,9.24766798714,0.0,24.3117294858,51.2795993405,25.5101990121,8.05170526452,0.0,17.4584937476
 10/30  08:00:00,77.9822817761,6.12388590221,7.52377381619,0.0,23.6694662846,40.6342015617,33.5160333682,4.12103754568,0.0,29.3949958225
 10/30  09:00:00,74.3505972141,6.03694918222,8.98650223038,0.0,23.6694662846,35.6302164847,45.2498565314,3.77887325451,18.025,23.4459832769
 10/30  10:00:00,55.0451370313,5.80522218503,7.50955885201,0.0,18.7433767983,22.9618409725,45.7157009324,4.28951484356,18.025,23.4011860888
 10/30  11:00:00,55.8413339296,5.88170206556,8.23160326655,0.0,18.7433767983,22.9618409725,43.8256103441,2.44911012934,18.025,23.3515002148
 10/30  12:00:00,57.780219323,6.10515841903,9.90358398339,0.0,18.5889407304,23.1597249699,37.0874341655,1.54310082534,18.025,17.5193333401
 10/30  13:00:00,59.0802792527,6.2266661743,10.8356361425,0.0,18.7433767983,23.2517909448,41.3717182777,0.0,18.025,23.3467182777
 10/30  14:00:00,59.7189660384,6.29022399264,11.4107599667,0.0,18.7433767983,23.2517909448,35.5379442519,0.0,18.025,17.5129442519
 10/30  15:00:00,59.7954670995,6.3234416957,11.7440004184,0.0,18.7433767983,22.9618409725,41.3725023664,0.0,18.025,23.3475023664
 10/30  16:00:00,63.5236474973,6.3281397381,11.0161523585,0.0,18.7433767983,27.431320555,23.7887330588,0.0,18.025,5.76373305882
 10/30  17:00:00,74.6983488351,6.46732111485,9.86334362098,0.0,17.6635504202,40.6971502883,5.77524877524,0.0,0.0,5.77524877524
 10/30  18:00:00,86.7578916946,6.54289944721,9.69028574829,0.0,27.5259009287,37.3340067412,13.8369283536,2.24929180854,0.0,11.5876365451
 10/30  19:00:00,90.9169667041,6.58527168181,9.59781109627,0.0,33.8341110165,33.3544677425,12.0471564119,6.26166055581,0.0,5.78549585609
 10/30  20:00:00,99.2956423816,6.68446682495,9.72312893657,0.0,36.5179666069,38.8247702939,24.4283168666,12.8759428929,0.0,11.5523739737
 10/30  21:00:00,93.2509025171,6.65329967559,9.22436850712,0.0,32.965339924,36.8579353714,28.2076582784,16.6076401686,0.0,11.6000181098
 10/30  22:00:00,66.2514943269,6.20618052672,6.21940234576,0.0,25.6355707503,20.6438685092,31.0746045535,19.5092475161,0.0,11.5653570374
 10/30  23:00:00,43.7259347549,5.83509427434,3.61812751521,0.0,15.0252895274,11.7056064465,28.1527386868,22.3832649927,0.0,5.76947369415
 10/30  24:00:00,37.728603589,5.73261464993,2.74907662529,0.0,11.6412384099,10.0650221343,23.5747224245,23.5547224245,0.0,0.02
 10/31  01:00:00,35.6138640941,5.66907330452,2.25861904949,0.0,10.0992000411,10.047477231,30.9758960561,25.2178428188,0.0,5.75805323725
 10/31  02:00:00,33.3050857257,5.61338958581,1.8650796451,0.0,8.25718729233,10.0299323277,32.2272499371,26.4693208458,0.0,5.75792909132
 10/31  03:00:00,32.9607123683,5.57082579528,1.56327498565,0.0,8.25718729233,10.0299323277,28.0860048198,28.0660048198,0.0,0.02
 10/31  04:00:00,34.3714717875,5.54473069957,1.39346655038,0.0,8.25718729233,11.6354268332,33.8151298666,28.0513580179,0.0,5.76377184867
 10/31  05:00:00,41.972706614,5.5456498156,1.4139605329,0.0,12.1011305571,15.3678112995,33.6118827031,27.8306745887,0.0,5.78120811449
 10/31  06:00:00,73.5470389429,5.80968581366,3.19571288389,0.0,19.7275818095,37.2640762949,44.0236794513,26.6321945382,0.0,17.3914849131
 10/31  07:00:00,91.8902316064,6.0104609228,4.61780506684,0.0,24.3117294858,51.2795993405,41.4793544247,24.0181790404,0.0,17.4611753842
 10/31  08:00:00,73.8159850304,5.74215300441,3.73919433347,0.0,23.6694662846,40.6342015617,39.567184543,16.0461812229,0.0,23.5210033201
 10/31  09:00:00,71.4272699834,5.77755859697,6.32254938646,0.0,23.6694662846,35.6302164847,58.7253035235,11.397567945,18.025,29.3027355785
 10/31  10:00:00,53.380877002,5.69185376537,5.95866160332,0.0,18.7433767983,22.9618409725,51.4178705626,9.99145140916,18.025,23.4014191534
 10/31  11:00:00,53.1889719791,5.66608345689,5.79485483644,0.0,18.7433767983,22.9618409725,44.3105883565,8.76661190622,18.025,17.5189764503
 10/31  12:00:00,53.5977309073,5.69464388738,6.13160449093,0.0,18.5889407304,23.1597249699,47.6578803788,6.28873859453,18.025,23.3441417842
 10/31  13:00:00,53.8217590352,5.69642706209,6.10734741185,0.0,18.7433767983,23.2517909448,37.9629962263,2.4201880222,18.025,17.5178082041
 10/31  14:00:00,54.1430914388,5.72012762981,6.40498106347,0.0,18.7433767983,23.2517909448,42.8711200999,1.50011951538,18.025,23.3460005845
 10/31  15:00:00,54.0710836776,5.73582064691,6.60722586069,0.0,18.7433767983,22.9618409725,37.950223668,2.40871350914,18.025,17.5165101589
 10/31  16:00:00,57.9351317435,5.7508234864,6.00495405656,0.0,18.7433767983,27.431320555,26.0204119653,2.23183154543,18.025,5.76358041986
 10/31  17:00:00,69.8528396006,5.94409014905,5.54106297444,0.0,17.6635504202,40.6971502883,8.0780601395,2.3030071712,0.0,5.7750529683
 10/31  18:00:00,84.9610448866,6.1033886454,6.44893630467,0.0,27.5259009287,37.3340067412,16.5304514203,4.94199514869,0.0,11.5884562716
 10/31  19:00:00,88.2219322322,6.22725072091,7.26078217439,0.0,33.8341110165,33.3544677425,18.740739853,7.18718374353,0.0,11.5535561094
 10/31  20:00:00,97.8832044875,6.44322783995,8.55192097056,0.0,36.5179666069,38.8247702939,15.6466691599,9.8617081412,0.0,5.78496101871
 10/31  21:00:00,92.7310305276,6.50350600984,8.85426893089,0.0,32.965339924,36.8579353714,22.131249651,10.5313478255,0.0,11.5999018254
 10/31  22:00:00,65.5356432175,6.0659224497,5.64379956154,0.0,25.6355707503,20.6438685092,24.9459720018,13.3801640551,0.0,11.5658079467
 10/31  23:00:00,43.0938609503,5.74249116008,3.07864948848,0.0,15.0252895274,11.7056064465,23.4568979717,17.6871944452,0.0,5.76970352652
 10/31  24:00:00,37.121995943,5.64781284394,2.22726170381,0.0,11.6412384099,10.0650221343,27.2042677093,21.4405148593,0.0,5.76375284998
 11/01  01:00:00,34.9346203832,5.57873335842,1.6697104205,0.0,10.0992000411,10.047477231,31.1990167526,25.4409499731,0.0,5.75806677944
 11/01  02:00:00,32.5451301575,5.51282884774,1.20568404315,0.0,8.25718729233,10.0299323277,29.5338706869,29.5138706869,0.0,0.02
 11/01  03:00:00,32.1515302861,5.46167842816,0.863230543241,0.0,8.25718729233,10.0299323277,39.5325977081,33.7746399181,0.0,5.75795779005
 11/01  04:00:00,33.4737480141,5.41894596886,0.562896882871,0.0586264667502,8.25718729233,11.6354268332,44.5342689354,38.7710456393,0.0,5.76322329612
 11/01  05:00:00,41.1449154704,5.4179798755,0.529431708377,0.184396237817,12.1011305571,15.3678112995,45.8919375156,40.1106049855,0.0,5.7813325301
 11/01  06:00:00,72.4736207759,5.6587001315,2.20682641559,0.0664418072799,19.7275818095,37.2640762949,52.2084818217,40.6073946006,0.0,11.6010872211
 11/01  07:00:00,90.4464036605,5.82599952179,3.35491433784,0.00349759543841,24.3117294858,51.2795993405,56.4861794103,39.024943757,0.0,17.4612356533
 11/01  08:00:00,72.0274847482,5.57209332886,1.92425579351,0.196480359902,23.6694662846,40.6342015617,59.1085897068,29.7078755491,0.0,29.4007141577
 11/01  09:00:00,69.3996001341,5.60615144041,4.20580583179,0.260475387652,23.6694662846,35.6302164847,67.3784465887,25.9062725312,18.025,23.4471740575
 11/01  10:00:00,51.6524108235,5.54216773462,3.92256715315,0.457301471208,18.7433767983,22.9618409725,64.6017973649,23.1752843329,18.025,23.4015130319
 11/01  11:00:00,51.9834641542,5.58885449806,4.22413654625,0.442433172303,18.7433767983,22.9618409725,61.9459514723,20.5685461853,18.025,23.3524052869
 11/01  12:00:00,52.0172352973,5.62587143566,4.36253976534,0.257335934001,18.5889407304,23.1597249699,52.4058763438,16.861405227,18.025,17.5194711169
 11/01  13:00:00,52.494330376,5.65966733931,4.67500014117,0.141674289189,18.7433767983,23.2517909448,54.3536038689,12.9813443154,18.025,23.3472595536
 11/01  14:00:00,52.5627105299,5.67096588386,4.81667423289,0.0570775001027,18.7433767983,23.2517909448,47.0316951667,11.4921970126,18.025,17.5144981542
 11/01  15:00:00,52.355508228,5.67945860875,4.93895760604,0.00905555867611,18.7433767983,22.9618409725,53.2397704707,11.8652871061,18.025,23.3494833645
 11/01  16:00:00,55.9908701157,5.6696149547,4.14188778611,0.0,18.7433767983,27.431320555,36.3581391625,12.5692733935,18.025,5.76386576898
 11/01  17:00:00,67.1321318482,5.75434272438,3.01008678807,0.0,17.6635504202,40.6971502883,20.7330731606,14.9575721284,0.0,5.77550103219
 11/01  18:00:00,81.6839941724,5.81524720952,3.460007386,0.0,27.5259009287,37.3340067412,33.0754170802,21.4867446679,0.0,11.5886724123
 11/01  19:00:00,84.5773064926,5.88783110649,3.95556721073,0.0,33.8341110165,33.3544677425,29.8444135074,24.0584886971,0.0,5.7859248103
 11/01  20:00:00,93.6253573514,6.01752248638,4.71976406883,0.0,36.5179666069,38.8247702939,39.8630544545,28.3092495535,0.0,11.553804901
 11/01  21:00:00,87.9722521165,6.01171175762,4.58726979944,0.0,32.965339924,36.8579353714,43.1464436559,31.5455582103,0.0,11.6008854456
 11/01  22:00:00,62.2662863074,5.73277151619,2.70757568837,0.0,25.6355707503,20.6438685092,45.0662247439,33.5004360187,0.0,11.5657887252
 11/01  23:00:00,41.3263735235,5.55143816106,1.43971030279,0.0624971047701,15.0252895274,11.7056064465,40.6287842859,34.8589500619,0.0,5.76983422395
 11/01  24:00:00,36.098807997,5.49694305338,0.977213224551,0.377726288404,11.6412384099,10.0650221343,42.9992673739,37.2352516831,0.0,5.76401569079
 11/02  01:00:00,35.2038308157,5.48751363341,0.654428652702,1.37570923942,10.0992000411,10.047477231,40.7057510929,40.6857510929,0.0,0.02
 11/02  02:00:00,34.3215347353,5.50130115432,0.441797542476,2.55181017105,8.25718729233,10.0299323277,48.2112555109,42.4531583939,0.0,5.75809711694
 11/02  03:00:00,34.963245379,5.50903981612,0.303983561521,3.32360108127,8.25718729233,10.0299323277,43.2814649788,43.2614649788,0.0,0.02
 11/02  04:00:00,37.853278572,5.54248590654,0.165173991483,4.71233249303,8.25718729233,11.6354268332,50.9829423475,45.2188115636,0.0,5.76413078394
 11/02  05:00:00,46.3229867557,5.5733298072,0.146736192772,5.58980202836,12.1011305571,15.3678112995,51.1294664171,45.3478931154,0.0,5.7815733017
 11/02  06:00:00,74.3502254154,5.64610309553,1.5560372187,2.60641153133,19.7275818095,37.2640762949,61.5870321972,44.1962332214,0.0,17.3907989758
 11/02  07:00:00,91.1828522243,5.76990829831,2.80444880964,1.3464786127,24.3117294858,51.2795993405,59.0881930609,41.6244808767,0.0,17.4637121843
 11/02  08:00:00,74.2932355565,5.59450605325,1.42715261008,2.93690644796,23.6694662846,40.6342015617,58.9455423502,29.5458754511,0.0,29.3996668992
 11/02  09:00:00,71.433828233,5.62038886724,3.802773006,2.68348473591,23.6694662846,35.6302164847,64.8768809004,23.4056044107,18.025,23.4462764898
 11/02  10:00:00,53.9730859193,5.56487008755,3.43307234108,3.24476117332,18.7433767983,22.9618409725,62.9002523192,21.4708215014,18.025,23.4044308178
 11/02  11:00:00,53.4270983851,5.53706955161,3.30084216233,2.86114149212,18.7433767983,22.9618409725,55.8852934932,20.3387517594,18.025,17.5215417337
 11/02  12:00:00,52.5121818917,5.49594654859,3.07657532977,2.1681683269,18.5889407304,23.1597249699,59.0634532948,17.6872836969,18.025,23.3511695979
 11/02  13:00:00,52.077309066,5.47550658437,3.11261216817,1.47119050708,18.7433767983,23.2517909448,50.8149280747,15.2748754934,18.025,17.5150525812
 11/02  14:00:00,51.5853557379,5.4640396172,3.24076993712,0.86255410289,18.7433767983,23.2517909448,54.6573123759,13.2785891459,18.025,23.35372323
 11/02  15:00:00,50.988325962,5.45471732979,3.2734399206,0.532121205914,18.7433767983,22.9618409725,56.0581348489,14.6877552605,18.025,23.3453795885
 11/02  16:00:00,54.5284835968,5.45081473703,2.44964810388,0.448654278519,18.7433767983,27.431320555,34.1801248104,16.1351248104,18.025,0.02
 11/02  17:00:00,65.6417962622,5.54756065421,1.55135814739,0.175167997336,17.6635504202,40.6971502883,23.6223850297,17.8469077046,0.0,5.77547732504
 11/02  18:00:00,80.3194428246,5.62423791753,2.23724205032,0.0492077929949,27.5259009287,37.3340067412,39.2255278001,21.8514493925,0.0,17.3740784076
 11/02  19:00:00,83.2447546003,5.69576909241,2.7868862678,0.0281772813483,33.8341110165,33.3544677425,28.4764485924,22.6903264032,0.0,5.78612218924
 11/02  20:00:00,92.5298612234,5.84233289239,3.7609378694,0.0385099749434,36.5179666069,38.8247702939,35.8877110107,24.3342392315,0.0,11.5534717792
 11/02  21:00:00,87.2684768166,5.88356052519,3.96117987393,0.0504465645226,32.965339924,36.8579353714,36.3762287576,24.775274312,0.0,11.6009544456
 11/02  22:00:00,61.794106073,5.64797420551,2.25801967407,0.0621617851432,25.6355707503,20.6438685092,37.4200990317,25.8539793083,0.0,11.5661197235
 11/02  23:00:00,41.0689353623,5.49165425142,1.02079413872,0.283751405721,15.0252895274,11.7056064465,32.7618176444,26.9919697595,0.0,5.76984788496
 11/02  24:00:00,35.9885279833,5.45697695907,0.692252732751,0.592367669973,11.6412384099,10.0650221343,27.5460162397,27.5260162397,0.0,0.02
 11/03  01:00:00,34.4195033525,5.43732364819,0.501058039073,0.794934117668,10.0992000411,10.047477231,33.7368368837,27.9786363163,0.0,5.75820056739
 11/03  02:00:00,32.8702830013,5.42981660293,0.306791974079,1.3070465307,8.25718729233,10.0299323277,35.2709075908,29.5127827462,0.0,5.75812484463
 11/03  03:00:00,33.215519082,5.43232040838,0.199290537009,1.75728131381,8.25718729233,10.0299323277,30.6115602161,30.5915602161,0.0,0.02
 11/03  04:00:00,35.3095633303,5.44707103822,0.154575775548,2.27462295069,8.25718729233,11.6354268332,36.9293936073,31.1660123549,0.0,5.76338125245
 11/03  05:00:00,42.9676255036,5.45579413148,0.186051778312,2.312653523,12.1011305571,15.3678112995,36.106415722,30.3247096851,0.0,5.78170603694
 11/03  06:00:00,72.8528921146,5.63429072544,2.03616074875,0.640746156948,19.7275818095,37.2640762949,46.5583992759,29.1648995876,0.0,17.3934996883
 11/03  07:00:00,90.7570598376,5.81238994251,3.4523872154,0.230243797598,24.3117294858,51.2795993405,38.9399073498,25.8818294172,0.0,13.0580779325
 11/03  08:00:00,72.5174134358,5.5354410953,1.96506039472,0.682225008928,23.6694662846,40.6342015617,47.4212333186,19.4424226389,0.0,27.9788106797
 11/03  09:00:00,69.4649421788,5.50654969024,3.80612290617,0.825072549656,23.6694662846,35.6302164847,66.3991892512,19.0647714867,18.025,29.3094177645
 11/03  10:00:00,51.7950609221,5.42468425669,3.10340994659,1.53657871327,18.7433767983,22.9618409725,60.5559008062,19.1247326195,18.025,23.4061681868
 11/03  11:00:00,52.0818422384,5.43561353258,3.05403714463,1.86414079512,18.7433767983,22.9618409725,54.4271353278,18.8796168239,18.025,17.5225185039
 11/03  12:00:00,51.8141679196,5.43035170739,2.92450637081,1.68781111795,18.5889407304,23.1597249699,58.0871285219,16.7113527363,18.025,23.3507757856
 11/03  13:00:00,51.5823505275,5.41690527805,2.93232106448,1.21511989422,18.7433767983,23.2517909448,49.9673396652,14.4235546499,18.025,17.5187850153
 11/03  14:00:00,51.3532928506,5.41178211042,2.97819041009,0.945322440527,18.7433767983,23.2517909448,54.9216159934,13.5443734784,18.025,23.352242515
 11/03  15:00:00,50.9036527294,5.41066739312,3.03786602661,0.727063845791,18.7433767983,22.9618409725,50.1253117161,14.5864651422,18.025,17.5138465739
 11/03  16:00:00,54.5208644947,5.42005184501,2.3907696277,0.530673116755,18.7433767983,27.431320555,37.1183731692,13.3295014892,18.025,5.76387168002
 11/03  17:00:00,65.8209876553,5.54210092543,1.73478272023,0.17638950153,17.6635504202,40.6971502883,19.4392421713,13.6635599515,0.0,5.7756822198
 11/03  18:00:00,80.188321743,5.59000401968,2.02515748429,0.164389770634,27.5259009287,37.3340067412,34.1559399097,22.5656744772,0.0,11.5902654325
 11/03  19:00:00,82.9032467247,5.6405254989,2.39732264102,0.131463815558,33.8341110165,33.3544677425,38.3435522539,26.7886850197,0.0,11.5548672342
 11/03  20:00:00,92.0462935455,5.77191359058,3.29794310902,0.0883445755523,36.5179666069,38.8247702939,40.030042796,28.4770162715,0.0,11.5530265246
 11/03  21:00:00,86.8360690442,5.81941834715,3.56236492609,0.0809767787622,32.965339924,36.8579353714,38.2685016633,26.6664299001,0.0,11.6020717632
 11/03  22:00:00,61.4516513974,5.59353885381,1.85142388782,0.180726084747,25.6355707503,20.6438685092,33.376323632,27.5827320545,0.0,5.79359157751
 11/03  23:00:00,41.0769059947,5.4479482373,0.591990378422,0.764224517983,15.0252895274,11.7056064465,35.2465679709,29.4764909099,0.0,5.77007706093
 11/03  24:00:00,36.1695594636,5.425444501,0.299577521999,1.19760012947,11.6412384099,10.0650221343,35.8106021483,30.0463693716,0.0,5.76423277673
 11/04  01:00:00,38.6567331117,5.4646845049,0.197057530773,2.54931791322,12.8411359301,10.0650221343,39.9016476221,34.1432955885,0.0,5.75835203357
 11/04  02:00:00,35.6195728455,5.51599998239,0.102306698615,4.17463483612,8.25718729233,10.0299323277,37.1121498618,37.0921498618,0.0,0.02
 11/04  03:00:00,36.6874590536,5.55368175993,0.074029284927,5.23311578159,8.25718729233,10.0299323277,44.8415237708,39.08323242,0.0,5.75829135085
 11/04  04:00:00,38.927412432,5.57615657837,0.0553218421812,5.86263445114,8.25718729233,11.6354268332,44.8570347566,39.0928681056,0.0,5.76416665098
 11/04  05:00:00,43.8652560237,5.60459863916,0.041023221544,6.62797806547,8.71707943955,15.3327214929,44.9198214995,39.1496142879,0.0,5.7702072116
 11/04  06:00:00,63.2451861981,5.58038576221,0.0934746934543,5.88354828484,18.5082010057,25.6353820695,44.6766758412,38.8962317259,0.0,5.78044411524
 11/04  07:00:00,76.743141292,5.59237605947,0.725191556799,4.28618224957,19.4083231844,41.0650158608,52.3897962292,40.7872831083,0.0,11.602513121
 11/04  08:00:00,94.5521090865,5.73328024633,2.97356884147,1.48087828521,26.3286599382,57.9988325916,67.8665552069,32.3979296622,0.0,35.4686255448
 11/04  09:00:00,80.6984457035,5.63871029262,4.29382603569,1.55577049499,26.3286599382,42.8504436482,72.9701388361,25.5427408741,18.025,29.402397962
 11/04  10:00:00,56.907235046,5.51581322896,3.18790982183,2.98756052696,21.7447113004,23.4437158914,64.9720001216,23.4912782273,18.025,23.4557218943
 11/04  11:00:00,54.1847695167,5.51950984007,3.35760350585,2.55355459678,19.3027497915,23.426170988,63.0458131293,21.615245044,18.025,23.4055680853
 11/04  12:00:00,53.9579317544,5.57100766893,3.86222017818,1.628539828,19.1483137236,23.7250123474,60.3680775012,18.9897016471,18.025,23.3533758541
 11/04  13:00:00,53.5412711755,5.58098823976,4.13940881348,0.779159658994,19.3027497915,23.7161209604,49.5391858056,13.997355789,18.025,17.5168300167
 11/04  14:00:00,53.2928988893,5.59049385961,4.34234960039,0.318348639394,19.3027497915,23.7161209604,53.0060575596,11.6245842551,18.025,23.3564733045
 11/04  15:00:00,52.8818580225,5.58385929199,4.41079844958,0.13543892245,19.3027497915,23.426170988,52.4258652511,11.052387073,18.025,23.348478178
 11/04  16:00:00,56.1759129736,5.53946441732,3.36751054587,0.0658551788073,19.3027497915,27.8956505705,29.8909988345,11.8459988345,18.025,0.02
 11/04  17:00:00,63.3001577497,5.57878630407,1.89575837448,0.0,18.2229234133,37.5968344597,19.8154658535,14.0454374462,0.0,5.77002840734
 11/04  18:00:00,85.8620003968,5.70401975316,2.84302457551,0.0,32.690315043,37.0816133363,30.5799490198,19.0485074427,0.0,11.5314415772
 11/04  19:00:00,86.6497782244,5.79254303688,3.43051145331,0.0,36.8143715336,33.066984531,27.465964362,21.6781754606,0.0,5.78778890141
 11/04  20:00:00,92.8291729924,5.92216133019,4.24020778282,0.0,36.3493007332,38.7721355839,36.3390860658,24.7850498047,0.0,11.5540362611
 11/04  21:00:00,90.6336076835,5.92253647702,4.1621346521,0.0,36.1807251679,36.8228455648,31.8193052606,26.0315953079,0.0,5.78770995269
 11/04  22:00:00,67.3928209317,5.68750978561,2.46710509242,0.00917631254015,31.0351095914,20.6438685092,39.83755735,28.2344517813,0.0,11.6031055687
 11/04  23:00:00,43.5116116608,5.52077916829,1.24983245744,0.0661100354745,17.4250845679,11.7056064465,40.3917313162,28.8477858674,0.0,11.5439454488
 11/04  24:00:00,37.1352852549,5.48792010994,0.999477265127,0.201047094049,12.8411359301,10.0650221343,34.5864094947,28.822217612,0.0,5.7641918827
 11/05  01:00:00,37.2214535068,5.46696177678,0.81378716118,0.375607872635,12.925468867,10.100111941,29.3906312954,29.3706312954,0.0,0.02
 11/05  02:00:00,32.573122389,5.43745727862,0.536429193167,0.653173801051,8.34152022915,10.0650221343,35.5868349786,29.8285803078,0.0,5.75825467078
 11/05  03:00:00,32.6890283958,5.43019436016,0.427458863719,0.885317903292,8.34152022915,10.0650221343,30.358066434,30.338066434,0.0,0.02
 11/05  04:00:00,34.5941796714,5.43334006207,0.34947368148,1.25863897959,8.34152022915,11.6705166398,36.6696037085,30.9051997937,0.0,5.76440391473
 11/05  05:00:00,38.9998268998,5.4372087641,0.285767266974,1.565764994,8.80141237637,15.3678112995,36.1178009072,30.3475947773,0.0,5.77020612992
 11/05  06:00:00,58.9066056891,5.47431576932,0.699277707001,1.04522126825,18.5082010057,25.6353820695,35.1655477844,29.3835937035,0.0,5.78195408092
 11/05  07:00:00,74.4448808945,5.63027087562,2.00253741238,0.553240018747,19.4926561212,41.1001056674,45.259361472,27.8638274846,0.0,17.3955339873
 11/05  08:00:00,94.5497921957,5.83215034412,4.15682117167,0.196412963743,26.3286599382,57.9988325916,55.1883282763,21.909629062,0.0,33.2786992143
 11/05  09:00:00,80.1524593605,5.67081271484,5.07987825629,0.311036821627,26.2443270014,42.8153538416,64.069716284,20.341508394,18.025,25.70320789
 11/05  10:00:00,55.1222301952,5.47468185594,3.69230709481,0.739278457809,21.7447113004,23.4437158914,67.2251172432,19.8827912342,18.025,29.3173260091
 11/05  11:00:00,52.6115749227,5.45938416695,3.53816546986,0.800203573539,19.3449162599,23.4437158914,60.9940730042,19.5629589724,18.025,23.4061140318
 11/05  12:00:00,52.54600707,5.45997355544,3.44193978746,0.688210062401,19.190480192,23.7425572507,53.475413647,17.9269907012,18.025,17.5234229457
 11/05  13:00:00,52.492214862,5.46373931265,3.53131150327,0.515162001739,19.260583323,23.698576057,54.7717262973,13.3929987833,18.025,23.353727514
 11/05  14:00:00,52.3762672187,5.45716490477,3.49397510096,0.44311833999,19.260583323,23.698576057,49.0743847108,13.5342058603,18.025,17.5151788505
 11/05  15:00:00,51.9732675299,5.4510124014,3.44335509327,0.38684909182,19.260583323,23.4086260847,56.5802032137,15.1977976218,18.025,23.3574055919
 11/05  16:00:00,55.5137942393,5.44509497121,2.59359423367,0.331722351588,19.260583323,27.8781056672,38.800535461,15.0113136732,18.025,5.76422178781
 11/05  17:00:00,62.9530881868,5.53000258271,1.56598579348,0.0911892653743,18.1807569449,37.5792895564,20.8448006271,15.0757999926,0.0,5.76900063448
 11/05  18:00:00,85.5909434938,5.66907724907,2.72632611439,0.0,32.6059821062,37.0465235296,23.5164062905,17.7404121281,0.0,5.77599416246
 11/05  19:00:00,86.4606230159,5.7571996783,3.27610175171,0.000586064708676,36.8143715336,33.066984531,25.1446227529,19.3574291591,0.0,5.78719359382
 11/05  20:00:00,92.7289337818,5.88129063414,4.04391946698,0.0174851199008,36.43363367,38.8072253906,33.7577020599,22.2028921531,0.0,11.5548099067
 11/05  21:00:00,90.3176597715,5.88660343986,3.97084402109,0.0306839989807,36.0963922311,36.7877557581,34.7662838712,23.2111826411,0.0,11.55510123
 11/05  22:00:00,67.209823793,5.67108245082,2.39117542754,0.0379405218287,30.9507766546,20.6087787026,35.7554831575,24.152632385,0.0,11.6028507726
 11/05  23:00:00,43.4414932453,5.50740415741,1.17962773031,0.0795656874043,17.4250845679,11.7056064465,30.9588871019,25.1769565464,0.0,5.78193055552
 11/05  24:00:00,37.226103018,5.47671339195,0.917861743,0.265256171536,12.925468867,10.100111941,31.4297862635,25.6654073205,0.0,5.76437894295
 11/06  01:00:00,35.8913183487,5.45565340622,0.714257807806,0.474449510123,11.6412384099,10.0650221343,31.8397237236,26.0753228498,0.0,5.76440087384
 11/06  02:00:00,34.273032976,5.4347493121,0.526570440732,0.625516356511,10.0992000411,10.047477231,26.4269879159,26.4069879159,0.0,0.02
 11/06  03:00:00,32.3497948098,5.41078172567,0.310632917031,0.801737868412,8.25718729233,10.0299323277,33.6227949779,27.8643521109,0.0,5.75844286706
 11/06  04:00:00,32.5082224358,5.40138750497,0.164704590308,1.11548779954,8.25718729233,10.0299323277,37.255426458,31.4970283987,0.0,5.7583980593
 11/06  05:00:00,34.9014805545,5.42478484128,0.091748712926,1.95163902031,8.25718729233,11.6354268332,36.1976268344,36.1776268344,0.0,0.02
 11/06  06:00:00,43.1171236506,5.44937792671,0.0907704517898,2.56381405809,12.1011305571,15.3678112995,48.533039666,36.990017625,0.0,11.5430220411
 11/06  07:00:00,72.7691445758,5.59637544722,1.69133279903,0.939693864558,19.7275818095,37.2640762949,47.3898154422,35.7863574995,0.0,11.6034579427
 11/06  08:00:00,85.0309347877,5.77974711843,3.16535456639,0.475719868266,24.3117294858,51.2795993405,48.1635468521,30.696656655,0.0,17.4668901971
 11/06  09:00:00,73.0713786841,5.59930211957,2.4168855262,0.720454130146,23.6694662846,40.6342015617,48.4028478716,18.9935045821,0.0,29.4093432895
 11/06  10:00:00,70.439667926,5.62771335834,4.93786280733,0.546864019552,23.6694662846,35.6302164847,55.2460164087,13.7644346838,18.025,23.4565817249
 11/06  11:00:00,52.5877374155,5.57666785735,4.77562944018,0.505022696004,18.7433767983,22.9618409725,52.1934535486,10.7583117802,18.025,23.4101417684
 11/06  12:00:00,52.6034609542,5.59799278854,4.96764356914,0.309755337431,18.7433767983,22.9618409725,49.6407241936,8.25416593928,18.025,23.3615582544
 11/06  13:00:00,52.5110958612,5.58146029414,5.01802509607,0.140091618154,18.5889407304,23.1597249699,41.826871728,6.28323897359,18.025,17.5186327544
 11/06  14:00:00,52.3256646881,5.54691278954,4.73039824341,0.030338421806,18.7433767983,23.2517909448,43.9418521216,2.55753222465,18.025,23.359319897
 11/06  15:00:00,52.8369140885,5.59296123388,5.22593363091,0.0,18.7433767983,23.2517909448,42.4841767255,1.1074927235,18.025,23.351684002
 11/06  16:00:00,52.8206031723,5.62069940408,5.47183285874,0.0,18.7433767983,22.9618409725,37.7146390812,2.16715549374,18.025,17.5224835874
 11/06  17:00:00,56.1532910552,5.59272263421,4.38117791181,0.0,18.7433767983,27.431320555,27.2766293856,3.48752631442,18.025,5.76410307116
 11/06  18:00:00,74.4621813989,5.6792682359,2.87917218434,0.0,17.6635504202,40.6971502883,15.0564075007,9.2804710301,0.0,5.77593647064
 11/06  19:00:00,81.1330001315,5.72499062875,2.99918972497,0.0,27.5259009287,37.3340067412,30.60672911,19.0151094436,0.0,11.5916196664
 11/06  20:00:00,83.8339523615,5.7758793403,3.3240999389,0.0,33.8341110165,33.3544677425,35.2406069479,23.6842876131,0.0,11.5563193348
 11/06  21:00:00,93.0514120772,5.92121197049,4.24207357315,0.0,36.5179666069,38.8247702939,32.1911241366,26.4040959139,0.0,5.78702822273
 11/06  22:00:00,87.6085408379,5.94289823307,4.29227923814,0.0,32.965339924,36.8579353714,45.6523746877,28.2574052946,0.0,17.3949693931
 11/06  23:00:00,61.9664813484,5.68384623741,2.45282696685,0.0038053382359,25.6355707503,20.6438685092,35.9463085761,30.1524802168,0.0,5.79382835937
 11/06  24:00:00,41.1371689393,5.51854173627,1.22373949123,0.122121924455,15.0252895274,11.7056064465,37.2148319091,31.4444107711,0.0,5.77042113798
 11/07  01:00:00,35.980069988,5.47356392097,0.840657027887,0.418886929782,11.6412384099,10.0650221343,38.0774550028,32.3129229479,0.0,5.76453205489
 11/07  02:00:00,34.5490716855,5.45256079352,0.598569518776,0.811735382803,10.0992000411,10.047477231,38.8545470206,33.0961895433,0.0,5.75835747737
