Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  03:00:00,33.3102305072,5.4567828388,0.412018692069,1.61478471664,8.25718729233,10.0299323277,34.1220811264,34.1020811264,0.0,0.02
 11/07  04:00:00,33.9856280525,5.46934957742,0.264850733006,2.42478142087,8.25718729233,10.0299323277,41.9214834586,36.1631440075,0.0,5.7583394511
 11/07  05:00:00,36.2244672604,5.48141474518,0.161464595216,3.1482704984,8.25718729233,11.6354268332,43.2756974508,37.5113697885,0.0,5.76432766226
 11/07  06:00:00,44.3310575035,5.50325158923,0.187389372115,3.62724874257,12.1011305571,15.3678112995,42.5628567858,36.7808055284,0.0,5.78205125739
 11/07  07:00:00,73.2671444612,5.63464273431,1.87257201838,1.21816340524,19.7275818095,37.2640762949,45.908309299,34.3038324979,0.0,11.604476801
 11/07  08:00:00,85.3652736908,5.81637018743,3.36581003665,0.572958341344,24.3117294858,51.2795993405,51.8651532934,28.5798406878,0.0,23.2853126057
 11/07  09:00:00,73.6444659193,5.65252999094,3.00262340504,0.654560496813,23.6694662846,40.6342015617,38.4406294265,14.9061612841,0.0,23.5344681423
 11/07  10:00:00,71.3430188257,5.71067917056,5.96408317538,0.341014677973,23.6694662846,35.6302164847,53.9929255957,6.65360516851,18.025,29.3143204272
 11/07  11:00:00,53.9514324546,5.67954342832,6.3023279993,0.239135520602,18.7433767983,22.9618409725,43.3388519761,1.9011735652,18.025,23.4126784109
 11/07  12:00:00,54.6678736162,5.75165526573,7.10102111407,0.0871229914885,18.7433767983,22.9618409725,35.590598935,0.0389394946053,18.025,17.5266594404
 11/07  13:00:00,56.1384843219,5.84323396141,8.52157116246,0.00215872585166,18.5889407304,23.1597249699,41.3838268414,0.0,18.025,23.3588268414
 11/07  14:00:00,57.2915956379,5.94411883043,9.32944985919,0.0,18.7433767983,23.2517909448,41.3785627558,0.0,18.025,23.3535627558
 11/07  15:00:00,57.8006976031,5.97247578114,9.81019728535,0.0,18.7433767983,23.2517909448,35.5517102347,0.0,18.025,17.5267102347
 11/07  16:00:00,57.5025769803,5.97348182926,9.80102284808,0.0,18.7433767983,22.9618409725,41.380709639,0.0,18.025,23.355709639
 11/07  17:00:00,59.9087308432,5.90404594102,7.82528184043,0.0,18.7433767983,27.431320555,23.7986768598,0.00937731119098,18.025,5.76429954865
 11/07  18:00:00,77.8648116867,5.99707169517,5.963983542,0.0,17.6635504202,40.6971502883,6.80566268092,1.0293639354,0.0,5.77629874552
 11/07  19:00:00,84.8440142982,6.10031458626,6.33486071269,0.0,27.5259009287,37.3340067412,15.3236184583,3.7316907566,0.0,11.5919277017
 11/07  20:00:00,88.5762722593,6.26302761199,7.57926407074,0.0,33.8341110165,33.3544677425,9.32146141498,3.53420014004,0.0,5.78726127494
 11/07  21:00:00,98.2066506526,6.46999698536,8.84851219101,0.0,36.5179666069,38.8247702939,17.3600671759,5.80500500696,0.0,11.555062169
 11/07  22:00:00,92.526996432,6.48082902477,8.67278745994,0.0,32.965339924,36.8579353714,19.7458936442,8.14145720604,0.0,11.6044364382
 11/07  23:00:00,65.6492475511,6.07361758423,5.7496108238,0.0,25.6355707503,20.6438685092,21.0488233426,9.48017569194,0.0,11.5686476506
 11/07  24:00:00,43.7243742593,5.79320417322,3.65839713501,0.0,15.0252895274,11.7056064465,15.4117692665,9.64120947326,0.0,5.77055979325
 11/08  01:00:00,37.6680092831,5.69517172966,2.72586811041,0.0,11.6412384099,10.0650221343,16.205825857,10.4412813098,0.0,5.76454454722
 11/08  02:00:00,35.4594637881,5.63301243192,2.14024541571,0.0,10.0992000411,10.047477231,13.5023345229,13.4823345229,0.0,0.02
 11/08  03:00:00,33.1468706089,5.58183050154,1.73838923818,0.0,8.25718729233,10.0299323277,21.7850211654,16.0263632382,0.0,5.75865792722
 11/08  04:00:00,33.0003376301,5.56355188066,1.6101338921,0.0,8.25718729233,10.0299323277,21.6144063453,15.855761257,0.0,5.75864508833
 11/08  05:00:00,34.4635502417,5.54646014861,1.48377001271,0.0,8.25718729233,11.6354268332,16.5254056574,16.5054056574,0.0,0.02
 11/08  06:00:00,42.225673395,5.56671340518,1.64577829527,0.0,12.1011305571,15.3678112995,25.9200725611,14.3750573566,0.0,11.5450152045
 11/08  07:00:00,74.11528691,5.85955651965,3.71395180209,0.0,19.7275818095,37.2640762949,25.9990177752,14.394375077,0.0,11.6046426983
 11/08  08:00:00,87.4586089869,6.12461892312,5.72383016764,0.0,24.3117294858,51.2795993405,30.2699204933,12.7997928088,0.0,17.4701276845
 11/08  09:00:00,75.2112654272,5.80297911392,5.07351759927,0.0,23.6694662846,40.6342015617,34.6143855003,5.19792015744,0.0,29.4164653428
 11/08  10:00:00,74.0420358513,5.96239651816,8.75238475209,0.0,23.6694662846,35.6302164847,42.4283055314,0.9433889516,18.025,23.4599165798
 11/08  11:00:00,55.8030294779,5.8624730372,8.21012363428,0.0,18.7433767983,22.9618409725,42.2658979807,0.827511720752,18.025,23.41338626
 11/08  12:00:00,55.2204108398,5.77927590199,7.71305447494,0.0,18.7433767983,22.9618409725,41.7443628057,0.358128896167,18.025,23.3612339095
 11/08  13:00:00,55.8412055999,5.85397702076,8.21570053806,0.0,18.5889407304,23.1597249699,42.0187257002,0.638638880064,18.025,23.3550868201
 11/08  14:00:00,56.0756276389,5.86815751025,8.18943846272,0.0,18.7433767983,23.2517909448,35.5585654983,0.00564876608828,18.025,17.5279167323
 11/08  15:00:00,56.4532202667,5.91137825969,8.52381485272,0.0,18.7433767983,23.2517909448,41.3833528764,0.0,18.025,23.3583528764
 11/08  16:00:00,56.4813372313,5.93849648757,8.81475660796,0.0,18.7433767983,22.9618409725,41.3790436199,0.0,18.025,23.3540436199
 11/08  17:00:00,59.3263334405,5.88048694322,7.26644637318,0.0,18.7433767983,27.431320555,19.4598727173,1.41487271731,18.025,0.02
 11/08  18:00:00,77.6262622539,6.00437510574,5.71812613619,0.0,17.6635504202,40.6971502883,9.59574143016,3.81947835974,0.0,5.77626307042
 11/08  19:00:00,84.3963331886,6.08502654637,5.90245384659,0.0,27.5259009287,37.3340067412,28.1864408229,10.8084348173,0.0,17.3780060057
 11/08  20:00:00,87.3581530229,6.17753504288,6.44662482689,0.0,33.8341110165,33.3544677425,18.9457062161,13.1577768955,0.0,5.78792932059
 11/08  21:00:00,96.3305763418,6.32217175208,7.12025141032,0.0,36.5179666069,38.8247702939,29.4954834235,17.9410109776,0.0,11.5544724459
 11/08  22:00:00,90.9536846091,6.35494060926,7.22534702988,0.0,32.965339924,36.8579353714,30.0671499576,18.4632233592,0.0,11.6039265984
 11/08  23:00:00,64.9694483957,6.02119231711,5.12222276298,0.0,25.6355707503,20.6438685092,26.8323485948,15.2636640742,0.0,11.5686845206
 11/08  24:00:00,43.2656617216,5.75988542977,3.23299551249,0.0,15.0252895274,11.7056064465,20.2699755945,14.4994114961,0.0,5.7705640984
 11/09  01:00:00,37.422140135,5.67790937639,2.49725737345,0.0,11.6412384099,10.0650221343,21.6630354231,15.8984563819,0.0,5.76457904119
 11/09  02:00:00,35.3915580345,5.62733920487,2.07800761944,0.0,10.0992000411,10.047477231,16.8415450023,16.8215450023,0.0,0.02
 11/09  03:00:00,33.1556094202,5.58185355014,1.74709862446,0.0,8.25718729233,10.0299323277,23.8607173092,18.1021421851,0.0,5.75857512402
 11/09  04:00:00,32.8717343158,5.54849053489,1.49659105761,0.0,8.25718729233,10.0299323277,20.1227435784,20.1027435784,0.0,0.02
 11/09  05:00:00,34.1542660399,5.50974035228,1.21119782151,0.0,8.25718729233,11.6354268332,30.1751970681,24.4104520197,0.0,5.76474504838
 11/09  06:00:00,41.7940165195,5.51606506121,1.26475926354,0.0,12.1011305571,15.3678112995,36.1080224834,24.5639644309,0.0,11.5440580525
 11/09  07:00:00,73.7420119737,5.81926407758,3.38095009103,0.0,19.7275818095,37.2640762949,32.4741592846,20.8702851749,0.0,11.6038741097
 11/09  08:00:00,86.8914181645,6.06170912495,5.21952395004,0.0,24.3117294858,51.2795993405,32.9065982781,15.4358361251,0.0,17.470762153
 11/09  09:00:00,75.5419825174,5.83627749312,5.37092022559,0.0,23.6694662846,40.6342015617,34.4422960313,5.02406759823,0.0,29.4182284331
 11/09  10:00:00,73.8109802285,5.914010821,8.56970709059,0.0,23.6694662846,35.6302164847,42.7451521608,1.25974117852,18.025,23.4604109823
 11/09  11:00:00,54.5124787772,5.68740945892,7.09462528308,0.0,18.7433767983,22.9618409725,42.9968888579,1.55594073449,18.025,23.4159481234
 11/09  12:00:00,54.54018538,5.67445081053,7.13764815517,0.0,18.7433767983,22.9618409725,42.0784450543,0.687710791755,18.025,23.3657342626
 11/09  13:00:00,55.0184579177,5.69186554419,7.55505618854,0.0,18.5889407304,23.1597249699,35.8924951187,0.343821885802,18.025,17.5236732329
 11/09  14:00:00,55.3581526192,5.69920462254,7.6409152196,0.0,18.7433767983,23.2517909448,41.3886646815,0.0,18.025,23.3636646815
 11/09  15:00:00,55.3574968606,5.70146631046,7.63799508365,0.0,18.7433767983,23.2517909448,41.3815261716,0.0,18.025,23.3565261716
 11/09  16:00:00,55.0083086889,5.70663729254,7.57358164681,0.0,18.7433767983,22.9618409725,35.5504976703,0.0,18.025,17.5254976703
 11/09  17:00:00,58.0498303462,5.68917304022,6.18125141107,0.0,18.7433767983,27.431320555,24.9512477872,1.16181761544,18.025,5.76443017171
 11/09  18:00:00,76.6977476492,5.84797837273,4.94600196758,0.0,17.6635504202,40.6971502883,8.78443887624,3.00805316574,0.0,5.7763857105
 11/09  19:00:00,83.6901933911,5.95729737398,5.32402662173,0.0,27.5259009287,37.3340067412,20.5870028181,8.99394552563,0.0,11.5930572925
 11/09  20:00:00,86.7728084745,6.06527985199,5.97352227454,0.0,33.8341110165,33.3544677425,22.6607830744,11.1036453009,0.0,11.5571377736
 11/09  21:00:00,97.0141347375,6.32730119918,7.79866971578,0.0,36.5179666069,38.8247702939,22.2242087894,10.6685529685,0.0,11.555655821
 11/09  22:00:00,91.7049481632,6.37667805361,7.95485454345,0.0,32.965339924,36.8579353714,23.3904956188,11.785613164,0.0,11.6048824548
 11/09  23:00:00,64.1677478839,5.92015515416,4.42154622267,0.0,25.6355707503,20.6438685092,28.4704186168,16.9017079394,0.0,11.5687106774
 11/09  24:00:00,42.7355453025,5.69883286185,2.76392437164,0.0,15.0252895274,11.7056064465,22.4638228406,16.6932622522,0.0,5.77056058839
 11/10  01:00:00,37.4234180808,5.66731018935,2.50912951037,0.0,11.6412384099,10.0650221343,12.2173078351,12.1973078351,0.0,0.02
 11/10  02:00:00,35.6067062555,5.64250082109,2.27798836394,0.0,10.0992000411,10.047477231,16.3544785301,10.5956330198,0.0,5.75884551024
 11/10  03:00:00,33.3989341187,5.60307773634,1.96919508497,0.0,8.25718729233,10.0299323277,17.5714512765,11.8128178879,0.0,5.75863338864
 11/10  04:00:00,33.1785910035,5.57717424754,1.77475991679,0.0,8.25718729233,10.0299323277,12.6291297534,12.6091297534,0.0,0.02
 11/10  05:00:00,34.5622070233,5.55211328718,1.5767592987,0.0,8.25718729233,11.6354268332,20.546485084,14.7828196965,0.0,5.76366538746
 11/10  06:00:00,42.2612711759,5.5670826002,1.68098649553,0.0,12.1011305571,15.3678112995,19.9763868539,14.1936745744,0.0,5.78271227952
 11/10  07:00:00,74.0982059758,5.85650968515,3.69987914782,0.0,19.7275818095,37.2640762949,32.1616582796,14.7646436341,0.0,17.3970146455
 11/10  08:00:00,87.0204427692,6.07420591943,5.33602895907,0.0,24.3117294858,51.2795993405,31.6284919538,14.1554949801,0.0,17.4729969737
 11/10  09:00:00,74.3864161968,5.74048649969,4.31112910375,0.0,23.6694662846,40.6342015617,38.4689742548,9.04945548191,0.0,29.4195187729
 11/10  10:00:00,71.1092831837,5.69739538944,6.08461390147,0.0,23.6694662846,35.6302164847,49.6682870487,8.18189030101,18.025,23.4613967477
 11/10  11:00:00,52.243952479,5.54397548572,4.96952423588,0.0,18.7433767983,22.9618409725,50.921206056,9.47922387649,18.025,23.4169821795
 11/10  12:00:00,52.059688659,5.52931923979,4.80227733499,0.0,18.7433767983,22.9618409725,50.3050744903,8.91329586804,18.025,23.3667786223
 11/10  13:00:00,52.0046763441,5.5228312795,4.71030317931,0.0,18.5889407304,23.1597249699,42.7192910695,7.16974874816,18.025,17.5245423213
 11/10  14:00:00,51.8713855821,5.51040082217,4.34294593628,0.0,18.7433767983,23.2517909448,48.8322584006,7.44223942158,18.025,23.365018979
 11/10  15:00:00,51.5901901834,5.49430666339,4.07784278329,0.0,18.7433767983,23.2517909448,50.1969046544,8.81382468092,18.025,23.3580799735
 11/10  16:00:00,51.1413749976,5.48912779236,3.92415132258,0.0,18.7433767983,22.9618409725,47.0246637425,11.4762002003,18.025,17.5234635422
 11/10  17:00:00,54.7071309961,5.48860880598,3.03911115711,0.0,18.7433767983,27.431320555,37.5612780882,13.7717556524,18.025,5.76452243573
 11/10  18:00:00,73.6091375208,5.6127634715,2.09259777644,0.0,17.6635504202,40.6971502883,21.7395622072,15.9630446461,0.0,5.77651756104
 11/10  19:00:00,80.9181661734,5.70288749648,2.80639319293,0.0,27.5259009287,37.3340067412,36.7797670053,19.4001283932,0.0,17.3796386121
 11/10  20:00:00,83.9039770499,5.78169467394,3.38826458622,0.0,33.8341110165,33.3544677425,25.8518190036,20.0629318146,0.0,5.78888718902
 11/10  21:00:00,93.1519488552,5.92980004658,4.33397280323,0.0,36.5179666069,38.8247702939,33.2252392783,21.6687577991,0.0,11.5564814792
 11/10  22:00:00,87.9130292474,5.97467483358,4.56492146897,0.0,32.965339924,36.8579353714,33.8290270568,22.2244175616,0.0,11.6046094952
 11/10  23:00:00,62.3566108144,5.72502308469,2.80552799402,0.0,25.6355707503,20.6438685092,35.994717373,24.4254814114,0.0,11.5692359616
 11/10  24:00:00,41.2653655956,5.5423087993,1.45026118467,0.0,15.0252895274,11.7056064465,31.8505471542,26.0798358731,0.0,5.77071128111
 11/11  01:00:00,37.2181184743,5.4977073006,1.12507176731,0.0290340109017,12.925468867,10.100111941,32.2025064568,26.437792801,0.0,5.76471365581
 11/11  02:00:00,37.0477095403,5.46896863907,0.908753953783,0.104863173806,12.925468867,10.100111941,27.9727928833,27.9527928833,0.0,0.02
 11/11  03:00:00,32.2108496409,5.42316795038,0.534979001246,0.306613864022,8.34152022915,10.0650221343,36.0986929956,30.3399961881,0.0,5.75869680746
 11/11  04:00:00,32.2543334614,5.40865690135,0.373841871129,0.525750318941,8.34152022915,10.0650221343,31.6736452125,31.6536452125,0.0,0.02
 11/11  05:00:00,33.9379312656,5.40648641341,0.289915189908,0.688767247144,8.34152022915,11.6705166398,38.0729688813,32.3080248732,0.0,5.76494400808
 11/11  06:00:00,38.1677672753,5.39845293225,0.191580635221,0.866603060051,8.80141237637,15.3678112995,37.6523226171,31.8816019881,0.0,5.770720629
 11/11  07:00:00,58.5828913835,5.46122337451,0.693128298373,0.740684410407,18.5082010057,25.6353820695,42.5011104753,30.9550030113,0.0,11.546107464
 11/11  08:00:00,68.596069054,5.62358618228,1.98519389966,0.380351587957,19.4926561212,41.1001056674,41.0377030744,29.4309681619,0.0,11.6067349126
 11/11  09:00:00,94.5639787898,5.84990535866,4.21913700699,0.130389414189,26.3286599382,57.9988325916,58.8425023636,23.348568018,0.0,35.4939343456
 11/11  10:00:00,79.9972409804,5.67493870048,5.0133861321,0.218083137761,26.2443270014,42.8153538416,70.1979745297,22.7510406431,18.025,29.4219338866
 11/11  11:00:00,54.9402404901,5.48740458213,3.67293359922,0.563871693491,21.7447113004,23.4437158914,64.127553269,22.6357611258,18.025,23.4667921431
 11/11  12:00:00,53.0225413388,5.56379674092,4.25781017758,0.387059891085,19.3449162599,23.4437158914,61.1522801136,19.712926376,18.025,23.4143537375
 11/11  13:00:00,53.357434543,5.61982174482,4.57125618616,0.210440908137,19.190480192,23.7425572507,57.8374126316,16.4530040676,18.025,23.3594085639
 11/11  14:00:00,53.3804098825,5.62965056362,4.67111119197,0.0976051520699,19.260583323,23.698576057,47.0766792465,11.5252877323,18.025,17.5263915142
 11/11  15:00:00,53.4596265379,5.63906323584,4.80601553388,0.0325126106988,19.260583323,23.698576057,51.0825059389,9.69244939724,18.025,23.3650565417
 11/11  16:00:00,52.9124150605,5.60992225521,4.6055972905,0.00480644956865,19.260583323,23.4086260847,53.0188979228,11.6355675556,18.025,23.3583303672
 11/11  17:00:00,55.9967185344,5.54418790703,3.30349564074,0.00561865518179,19.260583323,27.8781056672,38.4070771443,14.617554275,18.025,5.76452286936
 11/11  18:00:00,70.7181384142,5.58682599846,1.82935706692,0.0,18.1807569449,37.5792895564,25.2380718229,19.46743685,0.0,5.77063497292
 11/11  19:00:00,85.5960598359,5.70739655826,2.69306727257,0.0,32.6059821062,37.0465235296,31.9334250233,26.1569316626,0.0,5.77649336072
 11/11  20:00:00,86.4623418754,5.79036422091,3.24517159937,0.0,36.8143715336,33.066984531,34.6511662415,28.8621504298,0.0,5.7890158117
 11/11  21:00:00,92.6502201613,5.90392266147,3.95998606603,0.0,36.43363367,38.8072253906,42.4668649373,30.9100557456,0.0,11.5568091917
 11/11  22:00:00,90.1972776661,5.90267995939,3.84226694664,0.0227336220236,36.0963922311,36.7877557581,38.5765775747,32.7877807735,0.0,5.78879680123
 11/11  23:00:00,67.1169648182,5.67283640403,2.23736657278,0.0970276631867,30.9507766546,20.6087787026,53.3501247588,35.9507816221,0.0,17.3993431367
 11/11  24:00:00,43.6979927559,5.50512115427,1.01356640749,0.504346841333,17.4250845679,11.7056064465,45.0277297689,39.2447086595,0.0,5.78302110939
 11/12  01:00:00,37.9573539363,5.47968621826,0.674517372911,1.23683693478,12.925468867,10.100111941,47.1787294583,41.4141044353,0.0,5.76462502299
 11/12  02:00:00,38.8519137513,5.49097194998,0.47133498264,2.32447726683,12.925468867,10.100111941,48.326283713,42.5674281956,0.0,5.75885551736
 11/12  03:00:00,35.3111864562,5.50492395104,0.22013598115,3.64003739712,8.34152022915,10.0650221343,43.9681221942,43.9481221942,0.0,0.02
 11/12  04:00:00,36.9946197201,5.55577296237,0.0858846051582,5.4068690665,8.34152022915,10.0650221343,51.5481968457,45.7892902641,0.0,5.75890658159
 11/12  05:00:00,39.8534480928,5.59924935376,0.0421931387562,6.65923784217,8.34152022915,11.6705166398,52.5772435404,46.8126634019,0.0,5.76458013843
 11/12  06:00:00,44.7006941117,5.62759732675,0.037819165993,7.32414035345,8.80141237637,15.3678112995,50.7932397762,45.0228089016,0.0,5.77043087465
 11/12  07:00:00,63.8830111148,5.60539963383,0.158595742047,6.43115293813,18.5082010057,25.6353820695,48.6857922315,42.9030105149,0.0,5.78278171665
 11/12  08:00:00,70.9821507833,5.64853605689,1.4140445518,3.31261488843,19.4926561212,41.1001056674,48.9723869298,37.3661576737,0.0,11.6062292561
 11/12  09:00:00,95.4547280813,5.88524575252,4.32271671455,0.882194553414,26.3286599382,57.9988325916,59.4594817832,23.9620710763,0.0,35.4974107069
 11/12  10:00:00,81.6870804118,5.81197537739,6.17087882306,0.613377602032,26.2443270014,42.8153538416,62.5635834282,15.1147914254,18.025,29.4237920028
 11/12  11:00:00,57.1224159073,5.68223328567,5.60743810128,0.616701768917,21.7447113004,23.4437158914,55.7000958829,8.34420219719,18.025,29.3308936857
 11/12  12:00:00,55.0444891168,5.73117957331,6.23576185659,0.263664378784,19.3449162599,23.4437158914,44.5010959142,3.06156060912,18.025,23.4145353051
 11/12  13:00:00,55.6124834508,5.78662465884,6.79218158815,0.0777540356573,19.190480192,23.7425572507,37.4584532095,1.90256456172,18.025,17.5308886478
 11/12  14:00:00,55.9402771126,5.84053183732,7.11563972527,0.00206358717885,19.260583323,23.698576057,41.3893735766,0.0,18.025,23.3643735766
 11/12  15:00:00,56.1026788062,5.86330625338,7.25732508919,0.0,19.260583323,23.698576057,41.3817038359,0.0,18.025,23.3567038359
 11/12  16:00:00,55.7175443981,5.85216690745,7.17328313568,0.0,19.260583323,23.4086260847,35.5876445244,0.0311040754658,18.025,17.5315404489
 11/12  17:00:00,58.2427949804,5.73498083885,5.36439453376,0.0,19.260583323,27.8781056672,26.1829450588,2.39324310789,18.025,5.76470195092
 11/12  18:00:00,72.330364566,5.7476924849,3.28071247743,0.0,18.1807569449,37.5792895564,13.9082111599,8.13749344818,0.0,5.77071771169
 11/12  19:00:00,87.3915723183,5.90303002582,4.29294104735,0.0,32.6059821062,37.0465235296,19.0641738738,13.2874096226,0.0,5.77676425119
 11/12  20:00:00,88.1457532835,5.98882612422,4.73010659149,0.0,36.8143715336,33.066984531,28.6984798362,17.1405694309,0.0,11.5579104053
 11/12  21:00:00,94.3939232774,6.11711132581,5.49049101305,0.0,36.43363367,38.8072253906,26.4788035312,20.6909604136,0.0,5.7878431176
 11/12  22:00:00,91.7663044365,6.09449886185,5.2421937906,0.0,36.0963922311,36.7877557581,35.2393697682,23.6808599588,0.0,11.5585098094
 11/12  23:00:00,67.9254350443,5.7769566136,3.03873042239,0.0,30.9507766546,20.6087787026,40.1167495605,28.5093456044,0.0,11.607403956
 11/12  24:00:00,43.9915114749,5.58842329056,1.72811450366,0.0,17.4250845679,11.7056064465,40.2499454405,28.7038240848,0.0,11.5461213558
 11/13  01:00:00,36.2075407648,5.53847619757,1.37756434944,0.0445037687565,11.6412384099,10.0650221343,27.8611702278,27.8411702278,0.0,0.02
 11/13  02:00:00,34.4479239314,5.49750234064,1.03251226332,0.231679945919,10.0992000411,10.047477231,35.3643985525,29.6053652666,0.0,5.75903328594
 11/13  03:00:00,32.4977312705,5.4648184558,0.75549388332,0.450744121338,8.25718729233,10.0299323277,36.8021643602,31.0434182965,0.0,5.75874606376
 11/13  04:00:00,32.8233873562,5.4565144713,0.568702102981,0.971500434317,8.25718729233,10.0299323277,33.2830022656,33.2630022656,0.0,0.02
 11/13  05:00:00,34.8792144958,5.46325088085,0.474880951731,1.50773120319,8.25718729233,11.6354268332,39.1243574103,33.3592865314,0.0,5.76507087895
 11/13  06:00:00,42.7216977285,5.47405281402,0.489422036578,1.74498902795,12.1011305571,15.3678112995,44.7232798551,33.1770069437,0.0,11.5462729113
 11/13  07:00:00,72.9274365933,5.66653029254,2.20959350316,0.50944489611,19.7275818095,37.2640762949,43.0937303693,31.4873252642,0.0,11.606405105
 11/13  08:00:00,85.2736579352,5.85048332312,3.58855815699,0.224337747769,24.3117294858,51.2795993405,45.8624960145,28.3863228659,0.0,17.4761731486
 11/13  09:00:00,73.3649104497,5.65601630863,3.01330950205,0.360735665873,23.6694662846,40.6342015617,45.609182097,16.1831086267,0.0,29.4260734703
 11/13  10:00:00,70.9514939016,5.6982945637,5.72284951248,0.203038156482,23.6694662846,35.6302164847,49.7371885689,8.24246928182,18.025,23.4697192871
 11/13  11:00:00,52.6028742405,5.55467366497,5.13521532974,0.18250877394,18.7433767983,22.9618409725,45.5081809394,4.0621033949,18.025,23.4210775445
 11/13  12:00:00,52.9098056322,5.57864374164,5.52725421816,0.0757994314987,18.7433767983,22.9618409725,42.8762564487,1.4823000544,18.025,23.3689563943
 11/13  13:00:00,52.9054805133,5.57520629432,5.54709562304,0.0116231262735,18.5889407304,23.1597249699,43.2881619224,1.89941421609,18.025,23.3637477063
 11/13  14:00:00,53.1648055828,5.58577209308,5.56097071331,0.0,18.7433767983,23.2517909448,35.557814784,0.00758325733872,18.025,17.5252315267
 11/13  15:00:00,53.7184055571,5.63844480179,6.06190508967,0.0,18.7433767983,23.2517909448,41.3938528762,0.0,18.025,23.3688528762
 11/13  16:00:00,53.5201067645,5.6350294424,6.15696982782,0.0,18.7433767983,22.9618409725,41.3874741914,0.0,18.025,23.3624741914
 11/13  17:00:00,56.7438462892,5.61387250403,4.95053532032,0.0,18.7433767983,27.431320555,25.2470049697,1.45715615512,18.025,5.7648488146
 11/13  18:00:00,75.0302170746,5.71109690337,3.41531063898,0.0,17.6635504202,40.6971502883,11.0126807252,5.23565748872,0.0,5.77702323646
 11/13  19:00:00,81.9402618242,5.79184757942,3.73947830294,0.0,27.5259009287,37.3340067412,23.9440388953,12.3494783755,0.0,11.5945605198
 11/13  20:00:00,84.7107636372,5.86678805655,4.10992275957,0.0,33.8341110165,33.3544677425,27.5021231713,15.9456094812,0.0,11.5565136901
 11/13  21:00:00,93.9479582633,6.02849105466,5.03125647022,0.0,36.5179666069,38.8247702939,25.6721404505,19.8834972709,0.0,5.78864317959
 11/13  22:00:00,88.8980181994,6.09355643947,5.43097271875,0.0,32.965339924,36.8579353714,30.6990265797,19.0912852245,0.0,11.6077413552
 11/13  23:00:00,63.1387472983,5.80824519049,3.50440536821,0.0,25.6355707503,20.6438685092,29.3794342412,17.8085517467,0.0,11.5708824944
 11/13  24:00:00,42.0071303259,5.6203145097,2.1139984475,0.0,15.0252895274,11.7056064465,23.9719806666,18.2008005355,0.0,5.7711801311
 11/14  01:00:00,36.3755305891,5.55915450446,1.56937181598,0.0,11.6412384099,10.0650221343,25.4638820069,19.6989296034,0.0,5.76495240345
 11/14  02:00:00,34.6238304978,5.53501062494,1.40258345355,0.0,10.0992000411,10.047477231,24.264262924,18.5053400588,0.0,5.75892286522
 11/14  03:00:00,32.5991391081,5.51349685052,1.25896785643,0.0,8.25718729233,10.0299323277,17.4803620155,17.4603620155,0.0,0.02
 11/14  04:00:00,32.4575912564,5.49368329223,1.11997671681,0.0172528743101,8.25718729233,10.0299323277,23.5075739622,17.7485678134,0.0,5.75900614876
 11/14  05:00:00,34.0028218611,5.48347785566,1.04978796304,0.0361976129726,8.25718729233,11.6354268332,23.7421867591,17.9771656779,0.0,5.76502108123
 11/14  06:00:00,41.7159372214,5.49896686531,1.17335846944,0.0303717572699,12.1011305571,15.3678112995,22.9530183918,17.1696137553,0.0,5.78340463644
 11/14  07:00:00,73.5624830215,5.78558005899,3.2350126248,0.0,19.7275818095,37.2640762949,33.6648661073,16.2640834563,0.0,17.4007826511
 11/14  08:00:00,86.5312132489,6.00873810152,4.91217435621,0.0,24.3117294858,51.2795993405,31.8142956411,14.3371795005,0.0,17.4771161406
 11/14  09:00:00,73.8366069609,5.67950723146,3.82223589124,0.0,23.6694662846,40.6342015617,39.5252760393,10.0960193119,0.0,29.4292567274
 11/14  10:00:00,70.5825565901,5.63861231381,5.61662422615,0.0,23.6694662846,35.6302164847,51.2662873308,9.77444068196,18.025,23.4668466489
 11/14  11:00:00,51.9369577604,5.50380597596,4.70266440786,0.0,18.7433767983,22.9618409725,51.5967572942,10.1501598778,18.025,23.4215974164
 11/14  12:00:00,51.6860261201,5.48790568703,4.47000617635,0.0,18.7433767983,22.9618409725,52.2430176785,10.8476155399,18.025,23.3704021386
 11/14  13:00:00,51.6231610624,5.48504594756,4.36561729107,0.000932721453442,18.5889407304,23.1597249699,45.6926083784,10.1421310918,18.025,17.5254772866
 11/14  14:00:00,51.6411111045,5.48614092445,4.13619325518,0.000715962128846,18.7433767983,23.2517909448,50.7887303054,9.39370375159,18.025,23.3700265538
 11/14  15:00:00,51.5633986846,5.48016700781,4.0651686422,0.0,18.7433767983,23.2517909448,50.6660312777,9.27720222155,18.025,23.3638290561
 11/14  16:00:00,51.1998170998,5.48158929736,3.99010940172,0.0,18.7433767983,22.9618409725,47.4513800764,11.3242670182,18.025,18.1021130581
 11/14  17:00:00,56.6256893225,5.48086924994,3.08120736371,0.000177745525252,18.7433767983,27.431320555,35.9776133572,12.7577883884,18.025,5.19482496883
 11/14  18:00:00,73.5653226337,5.59881714359,2.06269152325,0.0,17.6635504202,40.6971502883,26.8664319414,15.3322826732,0.0,11.5341492682
 11/14  19:00:00,80.7992644938,5.68062808317,2.70968596319,0.0,27.5259009287,37.3340067412,30.9376369673,19.3419208341,0.0,11.5957161332
 11/14  20:00:00,83.6110288301,5.74146045577,3.13550564263,0.0,33.8341110165,33.3544677425,28.0308614626,22.2413811351,0.0,5.78948032757
 11/14  21:00:00,92.8840338413,5.89062372337,4.10518592894,0.0,36.5179666069,38.8247702939,35.8391288804,24.2812705682,0.0,11.5578583122
 11/14  22:00:00,87.6811823832,5.9396964184,4.36798322634,0.0,32.965339924,36.8579353714,35.7647473796,24.1565557604,0.0,11.6081916191
 11/14  23:00:00,62.1012409118,5.68981519888,2.58531325892,0.0,25.6355707503,20.6438685092,36.8101748498,25.2389395313,0.0,11.5712353184
 11/14  24:00:00,41.0750608247,5.51552919391,1.27028592409,0.0164211971857,15.0252895274,11.7056064465,32.0351223865,26.2638697583,0.0,5.77125262813
 11/15  01:00:00,35.8135937258,5.47143357572,0.876968124827,0.2181815113,11.6412384099,10.0650221343,33.7806083878,28.0154160389,0.0,5.7651923489
 11/15  02:00:00,34.2702845292,5.44442885478,0.609462958084,0.530155462873,10.0992000411,10.047477231,30.4003588427,30.3803588427,0.0,0.02
 11/15  03:00:00,32.3766558966,5.41919063028,0.37548257843,0.75530143327,8.25718729233,10.0299323277,37.2863209828,31.5274216812,0.0,5.75889930158
 11/15  04:00:00,32.4212216202,5.40349280998,0.208383023206,0.982662806203,8.25718729233,10.0299323277,39.3198400667,33.5612077845,0.0,5.75863228218
 11/15  05:00:00,34.3934119792,5.40932636299,0.1317312107,1.41899231494,8.25718729233,11.6354268332,40.6418073846,34.8773894564,0.0,5.76441792819
 11/15  06:00:00,42.3804185342,5.42533426309,0.14403127836,1.79779999705,12.1011305571,15.3678112995,41.2365508289,35.4536005703,0.0,5.78295025866
 11/15  07:00:00,72.7901395847,5.62401211901,1.91950367678,0.704719938301,19.7275818095,37.2640762949,46.6700731787,35.0613733861,0.0,11.6086997926
 11/15  08:00:00,85.0349416575,5.80217528302,3.29383316895,0.328609128566,24.3117294858,51.2795993405,48.7976088183,31.3204426024,0.0,17.4771662159
 11/15  09:00:00,72.5805848478,5.55434462976,1.89405671915,0.797302965528,23.6694662846,40.6342015617,52.6371981171,23.2029723758,0.0,29.4342257412
 11/15  10:00:00,69.673796753,5.54585940659,3.95299939892,0.847604535588,23.6694662846,35.6302164847,68.1831719297,20.8267699558,18.025,29.331401974
 11/15  11:00:00,51.9085769675,5.46113418543,3.28307175262,1.43387659824,18.7433767983,22.9618409725,62.2779283526,20.8288688388,18.025,23.4240595138
 11/15  12:00:00,51.8393465974,5.478289965,3.45242550312,1.18051141012,18.7433767983,22.9618409725,60.1300768219,18.7345093798,18.025,23.3705674421
 11/15  13:00:00,51.5647234101,5.50087685946,3.72521824068,0.567059293297,18.5889407304,23.1597249699,49.2919774098,13.7338649847,18.025,17.5331124251
 11/15  14:00:00,51.4151795592,5.47879091805,3.54441405888,0.373907773438,18.7433767983,23.2517909448,53.3732644239,11.980324068,18.025,23.3679403559
 11/15  15:00:00,51.215731248,5.46807681456,3.45055397659,0.279029217036,18.7433767983,23.2517909448,54.0274475049,12.6404978378,18.025,23.361949667
 11/15  16:00:00,50.9579699793,5.476466471,3.56332079304,0.190060070434,18.7433767983,22.9618409725,49.5959351446,14.0427131659,18.025,17.5282219787
 11/15  17:00:00,56.35959503,5.46043392218,2.67000692389,0.165712959172,18.7433767983,27.431320555,39.0722613151,15.2822558915,18.025,5.76500542365
 11/15  18:00:00,73.2960847892,5.57030371905,1.79804982784,0.0239110002909,17.6635504202,40.6971502883,21.989288171,16.2121018779,0.0,5.77718629311
 11/15  19:00:00,80.4931372464,5.64591963621,2.43825105538,0.0,27.5259009287,37.3340067412,37.7816591969,20.3991590446,0.0,17.3825001523
 11/15  20:00:00,83.3818927355,5.71335775393,2.93445893604,0.0,33.8341110165,33.3544677425,27.8355381929,22.0465143349,0.0,5.78902385797
 11/15  21:00:00,92.6296835165,5.85942539735,3.88202292437,0.0,36.5179666069,38.8247702939,35.3665468348,23.8095713097,0.0,11.556975525
 11/15  22:00:00,87.3593170997,5.90225311029,4.07081807828,0.0127252916628,32.965339924,36.8579353714,35.9371969286,24.3289845105,0.0,11.6082124181
 11/15  23:00:00,61.8541693298,5.65984734601,2.3234240894,0.0447722870198,25.6355707503,20.6438685092,38.1705018151,26.5989670013,0.0,11.5715348138
 11/15  24:00:00,41.045963929,5.49750748689,1.07020805321,0.205416435258,15.0252895274,11.7056064465,34.2465314978,28.4750986056,0.0,5.77143289226
 11/16  01:00:00,35.9685880326,5.46138357632,0.732871681844,0.527316884619,11.6412384099,10.0650221343,34.8247250548,29.0593769002,0.0,5.76534815459
 11/16  02:00:00,34.4089890104,5.44059372402,0.530000673578,0.752153851259,10.0992000411,10.047477231,29.5587371472,29.5387371472,0.0,0.02
 11/16  03:00:00,32.6213209141,5.42522844851,0.352004226765,1.01740130077,8.25718729233,10.0299323277,35.7078867605,29.9486792469,0.0,5.75920751358
 11/16  04:00:00,32.9388534879,5.4269257945,0.248870576205,1.43637093374,8.25718729233,10.0299323277,36.1324727898,30.3735181122,0.0,5.75895467764
 11/16  05:00:00,34.7968780181,5.42915788136,0.176786995454,1.75756583553,8.25718729233,11.6354268332,30.993938419,30.973938419,0.0,0.02
 11/16  06:00:00,42.4727288961,5.43783824777,0.223465203986,1.79816131895,12.1011305571,15.3678112995,41.702081411,30.1546242956,0.0,11.5474571153
 11/16  07:00:00,72.845000099,5.64056549983,2.06551527571,0.596999411499,19.7275818095,37.2640762949,40.6244442923,29.0154085165,0.0,11.6090357757
 11/16  08:00:00,85.0295519441,5.80858201674,3.37014395298,0.240478060278,24.3117294858,51.2795993405,44.3609176403,26.8823972435,0.0,17.4785203968
 11/16  09:00:00,72.5235182187,5.54421405256,1.9216938008,0.722713761611,23.6694662846,40.6342015617,50.3833068522,20.9479410966,0.0,29.4353657556
 11/16  10:00:00,69.4913030738,5.52424210841,3.85591288028,0.783802799402,23.6694662846,35.6302164847,66.7132098308,19.3511591128,18.025,29.337050718
 11/16  11:00:00,51.5506051593,5.43902666621,3.30757939087,1.07349664656,18.7433767983,22.9618409725,59.9299001491,18.4809299315,18.025,23.4239702176
 11/16  12:00:00,51.4294361908,5.43829487857,3.30890021565,0.954115759072,18.7433767983,22.9618409725,58.5377213839,17.1415565792,18.025,23.3711648047
 11/16  13:00:00,51.4070190464,5.47398583688,3.59185034221,0.569608808079,18.5889407304,23.1597249699,49.1357126775,13.575166443,18.025,17.5355462345
 11/16  14:00:00,51.5993369703,5.49929132292,3.77177646328,0.310196528454,18.7433767983,23.2517909448,52.9635526154,11.5696867348,18.025,23.3688658806
 11/16  15:00:00,51.3295001283,5.47416061277,3.628731901,0.208530717975,18.7433767983,23.2517909448,52.826752112,11.4386983331,18.025,23.3630537789
 11/16  16:00:00,51.0471878841,5.47937947405,3.72504518905,0.114635018813,18.7433767983,22.9618409725,47.0704091388,11.5166700195,18.025,17.5287391193
 11/16  17:00:00,56.3590669657,5.45932362596,2.73884865805,0.0974478615548,18.7433767983,27.431320555,37.8371628095,14.0476252346,18.025,5.76453757494
 11/16  18:00:00,73.1505233708,5.55364585754,1.66740336499,0.02564518883,17.6635504202,40.6971502883,23.8672197426,18.0898512864,0.0,5.77736845623
 11/16  19:00:00,80.2071859014,5.61505084839,2.18155184861,0.00160091924434,27.5259009287,37.3340067412,42.6278898289,25.2440328903,0.0,17.3838569386
 11/16  20:00:00,82.9719105181,5.6705321742,2.54211522689,0.0251759313956,33.8341110165,33.3544677425,34.6457837323,28.8564695539,0.0,5.78931417843
 11/16  21:00:00,92.1095131083,5.79617484421,3.34981032255,0.075281113129,36.5179666069,38.8247702939,43.0029470205,31.4453415401,0.0,11.5576054804
 11/16  22:00:00,86.7537120715,5.82274820417,3.43188678145,0.12553902534,32.965339924,36.8579353714,44.9004754767,33.292013932,0.0,11.6084615448
 11/16  23:00:00,61.5217367766,5.60937214452,1.86874183169,0.217484169491,25.6355707503,20.6438685092,44.5249115766,32.953830552,0.0,11.5710810246
 11/16  24:00:00,41.3112818843,5.47628040072,0.757139408564,0.805022975317,15.0252895274,11.7056064465,38.621816139,32.8513612821,0.0,5.77045485692
 11/17  01:00:00,36.775178543,5.45709245915,0.403945020237,1.66711918708,11.6412384099,10.0650221343,40.4623596488,34.6970575586,0.0,5.76530209023
 11/17  02:00:00,36.386378638,5.47876812683,0.188400909565,3.03296421781,10.0992000411,10.047477231,37.7508547817,37.7308547817,0.0,0.02
 11/17  03:00:00,35.8286597625,5.52148687669,0.104593791668,4.37588854974,8.25718729233,10.0299323277,43.765751421,38.0065829939,0.0,5.75916842708
 11/17  04:00:00,36.9318441578,5.55998216157,0.0665417888826,5.47862869147,8.25718729233,10.0299323277,44.95867756,39.1993789458,0.0,5.7592986142
 11/17  05:00:00,39.4723299914,5.59335043788,0.0463499944229,6.39925622149,8.25718729233,11.6354268332,40.5211359418,40.5011359418,0.0,0.02
 11/17  06:00:00,47.0110804257,5.59435084451,0.052285516817,6.35117093339,12.1011305571,15.3678112995,49.9570905576,38.4092560401,0.0,11.5478345175
 11/17  07:00:00,74.3679500553,5.61641212203,1.29101744092,2.91858217389,19.7275818095,37.2640762949,49.2928503553,37.6840081644,0.0,11.6088421909
 11/17  08:00:00,85.4112322973,5.74668195952,2.735004037,1.31917577794,24.3117294858,51.2795993405,51.8596899508,34.3789966106,0.0,17.4806933402
 11/17  09:00:00,74.0675240162,5.5929487654,1.71098598682,2.42867746715,23.6694662846,40.6342015617,53.438157612,24.0005767878,0.0,29.4375808242
 11/17  10:00:00,71.2383505828,5.62963800245,4.26658588539,2.01477137082,23.6694662846,35.6302164847,65.3484057016,17.9896565701,18.025,29.3337491316
 11/17  11:00:00,53.6742601406,5.59684719325,4.24482168995,2.10207943427,18.7433767983,22.9618409725,55.76562473,14.3139075798,18.025,23.4267171502
 11/17  12:00:00,53.3409843281,5.61649929564,4.6476396769,1.34871479694,18.7433767983,22.9618409725,51.9893349794,10.5909145369,18.025,23.3734204425
 11/17  13:00:00,52.9552813918,5.62714458277,4.91627132771,0.640283675689,18.5889407304,23.1597249699,43.3974243776,7.8406558864,18.025,17.5317684912
 11/17  14:00:00,52.8342881241,5.62582619001,4.9304372605,0.259947461334,18.7433767983,23.2517909448,45.1394504119,3.74148269854,18.025,23.3729677134
 11/17  15:00:00,52.7625182789,5.62007417019,4.96589209287,0.158471978686,18.7433767983,23.2517909448,44.5571939542,3.16486091408,18.025,23.3673330401
 11/17  16:00:00,52.1770458176,5.59227569821,4.75886118193,0.0977742859502,18.7433767983,22.9618409725,47.1991696741,5.81247195639,18.025,23.3616977177
 11/17  17:00:00,57.273562391,5.55141237303,3.5845761365,0.0741209223769,18.7433767983,27.431320555,26.8166664972,8.77166649718,18.025,0.02
 11/17  18:00:00,73.9427518973,5.63975845251,2.39915260514,0.0,17.6635504202,40.6971502883,22.923460171,11.3884312733,0.0,11.5350288976
 11/17  19:00:00,81.2869670665,5.72944582295,3.14852336228,0.0,27.5259009287,37.3340067412,26.6378834374,15.0410580953,0.0,11.5968253421
 11/17  20:00:00,84.1823587648,5.80318031232,3.64508076103,0.0,33.8341110165,33.3544677425,21.9491387666,16.160725342,0.0,5.78841342456
 11/17  21:00:00,93.4480803967,5.95661321116,4.60320824583,0.0,36.5179666069,38.8247702939,29.8122482712,18.2544239893,0.0,11.557824282
 11/17  22:00:00,88.2864214646,6.01123028229,4.90163584176,0.0,32.965339924,36.8579353714,30.221193866,18.6114096461,0.0,11.6097842199
 11/17  23:00:00,62.5485600279,5.73852330609,2.98388642607,0.0,25.6355707503,20.6438685092,31.0396735347,19.4671816232,0.0,11.5724919115
 11/17  24:00:00,41.4430124511,5.55641916358,1.59346250473,0.0202846748931,15.0252895274,11.7056064465,27.3328280131,21.5612943375,0.0,5.77153367561
 11/18  01:00:00,37.2879370258,5.51358666739,1.21462618916,0.112799086908,12.8411359301,10.0650221343,28.4188852045,22.65359803,0.0,5.7652871745
 11/18  02:00:00,37.1803998982,5.49303270959,1.01891298399,0.222720661469,12.8411359301,10.0650221343,30.1090028989,24.3498860679,0.0,5.75911683101
 11/18  03:00:00,32.4105361007,5.45762471975,0.726507259349,0.399712163852,8.25718729233,10.0299323277,25.5422132985,25.5222132985,0.0,0.02
 11/18  04:00:00,32.4640371225,5.44666594738,0.606231513493,0.584443452176,8.25718729233,10.0299323277,31.6992571781,25.9399848091,0.0,5.75927236904
 11/18  05:00:00,34.2701756289,5.44500104028,0.520878993278,0.870914512187,8.25718729233,11.6354268332,32.0610657814,26.2955365933,0.0,5.76552918807
 11/18  06:00:00,38.7059614918,5.44842081151,0.457046098764,1.20873609058,8.71707943955,15.3327214929,31.6289315208,25.8573040609,0.0,5.77162745984
 11/18  07:00:00,58.8849683311,5.48851177052,0.865029466293,0.843505157467,18.5082010057,25.6353820695,32.1835327679,26.3993894639,0.0,5.78414330403
 11/18  08:00:00,68.7102817097,5.65035260584,2.1995131436,0.372776919376,19.4083231844,41.0650158608,41.8572803332,24.4518018424,0.0,17.4054784908
 11/18  09:00:00,95.1711380352,5.8831750442,4.84117200456,0.0820793485347,26.3286599382,57.9988325916,49.6188867918,15.9637539702,0.0,33.6551328216
 11/18  10:00:00,80.7641080044,5.71171502844,5.75624411702,0.0857858987607,26.3286599382,42.8504436482,62.6881672819,13.3810256586,18.025,31.2821416233
 11/18  11:00:00,55.4412226977,5.51607822153,4.41114289045,0.297891318595,21.7447113004,23.4437158914,54.4669345238,12.9636334415,18.025,23.4783010823
 11/18  12:00:00,53.0797254573,5.53037852576,4.57865322655,0.216471193387,19.3027497915,23.426170988,51.8288525095,10.3798914962,18.025,23.4239610133
 11/18  13:00:00,53.4974689896,5.55925958256,4.94023201604,0.101734501342,19.1483137236,23.7250123474,47.9127383098,6.51870940462,18.025,23.3690289052
 11/18  14:00:00,54.3355490961,5.65014034142,5.61000247976,0.033613804206,19.3027497915,23.7161209604,42.8823265884,1.49394384992,18.025,23.3633827385
 11/18  15:00:00,54.4432907767,5.67089770852,5.72422124311,0.00638261854566,19.3027497915,23.7161209604,36.9853160186,1.42285169069,18.025,17.5374643279
 11/18  16:00:00,53.8127936244,5.64024187333,5.42071539323,0.0,19.3027497915,23.426170988,45.3400238771,3.94324053786,18.025,23.3717833392
 11/18  17:00:00,58.6348476311,5.57235808832,3.97531818557,0.0,19.3027497915,27.8956505705,30.9564270753,7.16610890129,18.025,5.76531817402
 11/18  18:00:00,71.4142509761,5.62583587578,2.42669706101,0.0,18.2229234133,37.5968344597,16.5663561016,10.7959235263,0.0,5.77043257532
 11/18  19:00:00,86.1021924055,5.73798580444,3.0491289962,0.0,32.690315043,37.0816133363,25.3690493278,19.5914296474,0.0,5.77761968044
 11/18  20:00:00,86.6731855672,5.80740570096,3.4388910071,0.0,36.8143715336,33.066984531,36.4582483198,24.8989908752,0.0,11.5592574446
 11/18  21:00:00,92.7002417975,5.91879867267,4.11447392944,0.0,36.3493007332,38.7721355839,33.87296565,28.0827913845,0.0,5.79017426544
 11/18  22:00:00,90.5234395046,5.92050368178,4.05383101486,0.0,36.1807251679,36.8228455648,40.6075644148,29.0475717484,0.0,11.5599926664
 11/18  23:00:00,67.4722156102,5.70358013501,2.52526273118,0.014098206593,31.0351095914,20.6438685092,41.3852550953,29.7747997689,0.0,11.6104553263
 11/18  24:00:00,43.6721321172,5.53645857567,1.3216430878,0.138995951499,17.4250845679,11.7056064465,41.9183035914,30.3713079498,0.0,11.5469956416
 11/19  01:00:00,37.4711592171,5.49885994665,1.0137337119,0.392214007308,12.925468867,10.100111941,36.5554751392,30.7901001429,0.0,5.76537499634
 11/19  02:00:00,37.5403345963,5.48156663408,0.828431684344,0.665177702089,12.925468867,10.100111941,30.278832813,30.258832813,0.0,0.02
 11/19  03:00:00,33.1072089453,5.45978918865,0.548000192099,1.15329613616,8.34152022915,10.0650221343,35.6047630683,29.8453434998,0.0,5.75941956849
 11/19  04:00:00,33.648690205,5.46602060294,0.389031905951,1.84751810167,8.34152022915,10.0650221343,32.0440326733,32.0240326733,0.0,0.02
 11/19  05:00:00,35.5946437139,5.46776860834,0.285321912628,2.28874493247,8.34152022915,11.6705166398,39.0451812079,33.2795939568,0.0,5.7655872511
 11/19  06:00:00,40.0216677603,5.46957711333,0.209987060034,2.63091518409,8.80141237637,15.3678112995,38.5051945447,32.7334145391,0.0,5.77178000563
 11/19  07:00:00,59.920884105,5.49618153702,0.54419831513,2.19256747789,18.5082010057,25.6353820695,44.5326025723,32.9842318535,0.0,11.5483707189
 11/19  08:00:00,70.9041222631,5.61950456054,1.80248648735,0.991056199172,19.4926561212,41.1001056674,42.3369229481,30.7270783757,0.0,11.6098445725
 11/19  09:00:00,94.8760174021,5.85930779466,4.36507854933,0.286898319486,26.3286599382,57.9988325916,55.9700298576,20.450826697,0.0,35.5192031606
 11/19  10:00:00,80.9678469768,5.75413079698,5.92191243539,0.200850391169,26.2443270014,42.8153538416,60.8373752784,13.3726551052,18.025,29.4397201733
 11/19  11:00:00,55.9562879069,5.57846248182,4.83642662068,0.32527398074,21.7447113004,23.4437158914,58.2332763386,10.862678449,18.025,29.3455978896
 11/19  12:00:00,53.0795770749,5.5261982153,4.42499049009,0.314447017175,19.3449162599,23.4437158914,51.5060783987,10.0541854392,18.025,23.4268929594
 11/19  13:00:00,53.1787429355,5.53244472488,4.54971564248,0.140617843428,19.190480192,23.7425572507,43.3531885903,7.79823751295,18.025,17.5299510774
 11/19  14:00:00,53.1370866953,5.53881756806,4.56508968698,0.0510988625537,19.260583323,23.698576057,45.6522900297,4.25049128038,18.025,23.3767987493
 11/19  15:00:00,53.0116807282,5.5264742698,4.48236378999,0.0207612109523,19.260583323,23.698576057,45.6535528726,4.25706919111,18.025,23.3714836815
 11/19  16:00:00,52.6037845015,5.51745641565,4.38922268676,0.0049699422063,19.260583323,23.4086260847,47.7156077757,6.32439153191,18.025,23.3662162438
 11/19  17:00:00,57.7679746019,5.4896989918,3.23359285544,0.0172226062408,19.260583323,27.8781056672,27.6356766722,9.59067667224,18.025,0.02
 11/19  18:00:00,70.7154293216,5.55930173698,1.85411537893,0.0,18.1807569449,37.5792895564,19.0240437917,13.2523875423,0.0,5.77165624941
 11/19  19:00:00,85.4516099081,5.67255455701,2.58339010363,0.0,32.6059821062,37.0465235296,31.5839518989,20.0492010095,0.0,11.5347508893
 11/19  20:00:00,86.2073350803,5.74556101785,3.03414354518,0.000732086992949,36.8143715336,33.066984531,30.9807082757,25.1920574774,0.0,5.78865079835
 11/19  21:00:00,92.42443483,5.8620068615,3.73651236419,0.0395116802553,36.43363367,38.8072253906,40.5374369906,28.979010961,0.0,11.5584260296
 11/19  22:00:00,90.0127735928,5.86148890921,3.62898573736,0.0926077824738,36.0963922311,36.7877557581,42.926193817,31.3665101038,0.0,11.5596837132
 11/19  23:00:00,67.0247243884,5.65232284758,2.14639637989,0.116134747105,30.9507766546,20.6087787026,43.7024771243,32.092477546,0.0,11.6099995783
 11/19  24:00:00,43.6421837788,5.50511365125,1.07288824777,0.389141480532,17.4250845679,11.7056064465,37.2541418342,31.4700509001,0.0,5.78409093409
 11/20  01:00:00,36.2763294074,5.48037815649,0.82022571285,0.728687482503,11.6412384099,10.0650221343,36.0117700289,30.2461137441,0.0,5.76565628479
 11/20  02:00:00,34.695357474,5.45473230611,0.577443059874,0.976919696098,10.0992000411,10.047477231,35.8065046336,30.0472519321,0.0,5.75925270146
 11/20  03:00:00,33.0969354759,5.44439522782,0.37465504432,1.45118334537,8.25718729233,10.0299323277,30.4532774968,30.4332774968,0.0,0.02
 11/20  04:00:00,33.2795821372,5.44408905818,0.300307048839,1.70848394724,8.25718729233,10.0299323277,35.3313652179,29.571924434,0.0,5.75944078392
 11/20  05:00:00,35.0391882105,5.44448782811,0.243901845615,1.91740595079,8.25718729233,11.6354268332,35.0063394537,29.2413987078,0.0,5.76494074594
 11/20  06:00:00,42.6532567321,5.45363512448,0.313610460873,1.87270947796,12.1011305571,15.3678112995,34.1189470902,28.3347690575,0.0,5.78417803274
 11/20  07:00:00,73.0409905277,5.65837045931,2.18975547242,0.650871755534,19.7275818095,37.2640762949,45.9068506906,28.5016651613,0.0,17.4051855292
 11/20  08:00:00,87.1299478862,5.83403387874,3.5701835793,0.23129229699,24.3117294858,51.2795993405,43.2871912902,25.8050000263,0.0,17.4821912639
 11/20  09:00:00,73.4484261096,5.64823573132,3.16498841817,0.300244569084,23.6694662846,40.6342015617,42.5903960664,13.1466345053,0.0,29.4437615611
 11/20  10:00:00,70.9892952708,5.69440467933,5.78952064225,0.177977280048,23.6694662846,35.6302164847,55.170014,7.7995018932,18.025,29.3455121068
 11/20  11:00:00,53.027924593,5.62587898181,5.45932122051,0.212190436945,18.7433767983,22.9618409725,47.0596094322,5.60367079808,18.025,23.4309386341
 11/20  12:00:00,53.5348137884,5.68273960874,6.00098392787,0.122942993778,18.7433767983,22.9618409725,38.8737658705,3.31070569876,18.025,17.5380601718
 11/20  13:00:00,54.1316530831,5.74534688173,6.59167663116,0.0230357843833,18.5889407304,23.1597249699,44.4725851466,3.07089099141,18.025,23.3766941552
 11/20  14:00:00,54.7473822689,5.80551823569,6.92376749919,0.0,18.7433767983,23.2517909448,41.414220472,0.016171582054,18.025,23.3730488899
 11/20  15:00:00,54.84125863,5.80680513381,7.01635364161,0.0,18.7433767983,23.2517909448,41.3914236368,0.0,18.025,23.3664236368
 11/20  16:00:00,54.7799395699,5.82095546172,7.2308357621,0.0,18.7433767983,22.9618409725,35.6852197721,0.122389216717,18.025,17.5378305554
 11/20  17:00:00,59.6646296926,5.75690198787,5.84425677975,0.0,18.7433767983,27.431320555,25.3416906959,1.55132425489,18.025,5.76536644105
 11/20  18:00:00,76.1929698004,5.85203127864,4.43707455454,0.0,17.6635504202,40.6971502883,9.52369347827,3.74584454075,0.0,5.77784893752
 11/20  19:00:00,83.2085780623,5.93948052711,4.86005169676,0.0,27.5259009287,37.3340067412,26.3776436448,8.99015189524,0.0,17.3874917496
 11/20  20:00:00,85.8292337581,5.99747231787,5.09762915469,0.0,33.8341110165,33.3544677425,18.8721472683,13.081925214,0.0,5.7902220543
 11/20  21:00:00,94.9436359281,6.14807052647,5.90727254046,0.0,36.5179666069,38.8247702939,28.2155068026,16.6558955552,0.0,11.5596112474
 11/20  22:00:00,89.8252913653,6.2059144077,6.24577073499,0.0,32.965339924,36.8579353714,27.999564957,16.3881060852,0.0,11.6114588718
 11/20  23:00:00,63.2690410198,5.8333099409,3.60954159748,0.0,25.6355707503,20.6438685092,32.7363017569,21.1623750982,0.0,11.5739266587
 11/20  24:00:00,41.7174908324,5.59799627517,1.84662718347,0.0,15.0252895274,11.7056064465,33.0160078329,27.2442107548,0.0,5.77179707806
 11/21  01:00:00,36.0871291005,5.52663500964,1.31344943527,0.0,11.6412384099,10.0650221343,35.9960083479,30.2302200488,0.0,5.76578829907
