Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  02:00:00,34.3101119052,5.49420514547,1.08039310969,0.0492489381293,10.0992000411,10.047477231,35.9285340682,30.1690634611,0.0,5.75947060718
 11/21  03:00:00,32.3723637961,5.47282687602,0.906465874992,0.16636595336,8.25718729233,10.0299323277,28.8885779885,28.8685779885,0.0,0.02
 11/21  04:00:00,32.3547876357,5.46196513236,0.793646214365,0.272467296216,8.25718729233,10.0299323277,33.425440391,27.6661387991,0.0,5.75930159192
 11/21  05:00:00,33.9907916447,5.45856474669,0.779041587461,0.319787840381,8.25718729233,11.6354268332,29.7511766072,23.9855054143,0.0,5.76567119296
 11/21  06:00:00,41.6917766087,5.4727698745,0.895489725432,0.31020659962,12.1011305571,15.3678112995,27.0452718685,21.260772785,0.0,5.78449908344
 11/21  07:00:00,73.1254892107,5.73185626332,2.84529820628,0.00632471831992,19.7275818095,37.2640762949,36.6542256858,19.2463246741,0.0,17.4079010117
 11/21  08:00:00,87.9455085851,5.9581357873,4.49291084624,0.0,24.3117294858,51.2795993405,33.6994509377,16.2178444131,0.0,17.4816065246
 11/21  09:00:00,73.8089699455,5.69662568777,3.77737205033,0.0,23.6694662846,40.6342015617,39.4940722088,10.0466666646,0.0,29.4474055441
 11/21  10:00:00,71.0780328057,5.71759641268,6.03303702336,0.0,23.6694662846,35.6302164847,49.9491556678,8.44361834702,18.025,23.4805373208
 11/21  11:00:00,52.6988304493,5.61641546403,5.30647429785,0.0453958301225,18.7433767983,22.9618409725,50.5485727063,9.09160502369,18.025,23.4319676826
 11/21  12:00:00,52.6384903359,5.62410167688,5.24374854358,0.0424878907896,18.7433767983,22.9618409725,50.4462134002,9.04187506176,18.025,23.3793383385
 11/21  13:00:00,52.6635939954,5.63299017568,5.23701130628,0.0219934076624,18.5889407304,23.1597249699,49.4019886838,8.0028833074,18.025,23.3741053764
 11/21  14:00:00,52.7621842983,5.64253282884,5.09931334542,0.00223387207846,18.7433767983,23.2517909448,48.1789814596,6.78253646528,18.025,23.3714449943
 11/21  15:00:00,52.6421316356,5.6353949918,4.98863068246,0.0,18.7433767983,23.2517909448,43.1770975383,7.61889720804,18.025,17.5332003303
 11/21  16:00:00,52.1447602308,5.61455370751,4.8020572285,0.0,18.7433767983,22.9618409725,51.1132387649,9.70954860492,18.025,23.37869016
 11/21  17:00:00,57.447427617,5.58797348511,3.79597238986,0.0,18.7433767983,27.431320555,34.8577854467,11.0672898668,18.025,5.76549557989
 11/21  18:00:00,74.4379885947,5.70324367731,2.83087030867,0.0,17.6635504202,40.6971502883,17.8989890505,12.1212464422,0.0,5.77774260831
 11/21  19:00:00,81.7319376759,5.79194725243,3.53092776725,0.0,27.5259009287,37.3340067412,27.7051641821,16.1066544785,0.0,11.5985097036
 11/21  20:00:00,84.8535209093,5.889510336,4.22986462914,0.0,33.8341110165,33.3544677425,27.9322365505,16.3706424304,0.0,11.5615941201
 11/21  21:00:00,94.2353689592,6.06380032097,5.2832655514,0.0,36.5179666069,38.8247702939,30.043553293,18.4829799962,0.0,11.5605732967
 11/21  22:00:00,88.9790755598,6.10866905383,5.49678286203,0.0,32.965339924,36.8579353714,31.36107994,19.7501012531,0.0,11.6109786869
 11/21  23:00:00,63.0159154781,5.80193676742,3.38777649407,0.0,25.6355707503,20.6438685092,32.4898910163,20.9155715334,0.0,11.574319483
 11/21  24:00:00,41.8426603522,5.60980168294,1.95998421747,0.0,15.0252895274,11.7056064465,27.7531433238,21.9811076495,0.0,5.77203567431
 11/22  01:00:00,36.287459955,5.55129415562,1.48911565388,0.0,11.6412384099,10.0650221343,29.2425943336,23.4768648581,0.0,5.76572947554
 11/22  02:00:00,34.4550300136,5.51310758897,1.2188844148,0.0367708279976,10.0992000411,10.047477231,24.5220933662,24.5020933662,0.0,0.02
 11/22  03:00:00,32.3891816224,5.47960584255,0.969512116945,0.113352737537,8.25718729233,10.0299323277,30.5974693309,24.8380840627,0.0,5.7593852682
 11/22  04:00:00,32.2578807318,5.45187585104,0.72724795785,0.252043889021,8.25718729233,10.0299323277,33.3150891022,27.5554855349,0.0,5.75960356727
 11/22  05:00:00,33.8815586915,5.43418507142,0.544308657979,0.469663056569,8.25718729233,11.6354268332,36.4816296371,30.7163673496,0.0,5.76526228742
 11/22  06:00:00,41.6562677096,5.43577794024,0.511521069757,0.695646878154,12.1011305571,15.3678112995,39.364154681,33.5797989205,0.0,5.78435576043
 11/22  07:00:00,72.6884978753,5.6550648998,2.18285887311,0.308549360175,19.7275818095,37.2640762949,45.6702318982,34.0575263535,0.0,11.6127055447
 11/22  08:00:00,87.0250914873,5.84312896565,3.53876193331,0.148716687318,24.3117294858,51.2795993405,54.4723828712,31.165271678,0.0,23.3071111932
 11/22  09:00:00,72.9205129284,5.62920467173,2.59524949704,0.361071307446,23.6694662846,40.6342015617,51.4643074431,22.0149120122,0.0,29.4493954309
 11/22  10:00:00,70.4874365184,5.67897013981,5.11574775496,0.365308548841,23.6694662846,35.6302164847,58.9824721647,17.476571116,18.025,23.4809010487
 11/22  11:00:00,52.6130537899,5.61644464547,4.80088077707,0.465175099238,18.7433767983,22.9618409725,57.0221551242,15.5629287969,18.025,23.4342263273
 11/22  12:00:00,52.8634424551,5.65977434395,5.11580864632,0.359701722388,18.7433767983,22.9618409725,53.9000917796,12.4953434413,18.025,23.3797483383
 11/22  13:00:00,53.0146659181,5.69752703044,5.33525909065,0.210275347507,18.5889407304,23.1597249699,50.2877056935,8.88801865958,18.025,23.3746870339
 11/22  14:00:00,53.3846115729,5.7351915748,5.52932482707,0.101985358334,18.7433767983,23.2517909448,47.3547194254,5.95749870768,18.025,23.3722207178
 11/22  15:00:00,53.4138803958,5.73985927281,5.62379227918,0.0321178755349,18.7433767983,23.2517909448,41.028227341,5.46932419188,18.025,17.5339031492
 11/22  16:00:00,52.8919472766,5.7104222562,5.45119392568,0.00217645447761,18.7433767983,22.9618409725,48.6822516366,7.27742456526,18.025,23.3798270713
 11/22  17:00:00,57.8703047875,5.64566469878,4.16115267922,0.0,18.7433767983,27.431320555,33.5858613825,9.7952763897,18.025,5.7655849928
 11/22  18:00:00,74.7758699091,5.75351363413,3.11847322221,0.0,17.6635504202,40.6971502883,17.3748608709,11.5969699267,0.0,5.77789094425
 11/22  19:00:00,81.9569912483,5.83510355497,3.71280956587,0.0,27.5259009287,37.3340067412,28.2629502719,16.6638724584,0.0,11.5990778134
 11/22  20:00:00,84.7495473291,5.89593481897,4.11945547172,0.0,33.8341110165,33.3544677425,31.5222239411,19.9603992932,0.0,11.5618246479
 11/22  21:00:00,94.0162401234,6.04828715366,5.07963837391,0.0,36.5179666069,38.8247702939,34.2574951012,22.6963591544,0.0,11.5611359468
 11/22  22:00:00,88.7954341561,6.09325094028,5.32854342473,0.0,32.965339924,36.8579353714,33.9318317115,22.3202541157,0.0,11.6115775958
 11/22  23:00:00,62.8009681133,5.78187322234,3.19287990313,0.0,25.6355707503,20.6438685092,35.5402133878,23.966746271,0.0,11.5734671168
 11/22  24:00:00,41.6131153073,5.58521586187,1.73991567643,0.0151024802672,15.0252895274,11.7056064465,32.5965680817,26.8244308962,0.0,5.77213718554
 11/23  01:00:00,37.583302353,5.53867197108,1.33842300654,0.139831414535,12.925468867,10.100111941,33.7179909214,27.9521624529,0.0,5.76582846853
 11/23  02:00:00,37.5195804093,5.51749153281,1.1593112273,0.27760206947,12.925468867,10.100111941,28.5648918634,28.5448918634,0.0,0.02
 11/23  03:00:00,32.6892592187,5.47915704069,0.869034977872,0.394930136392,8.34152022915,10.0650221343,33.6724325242,27.9127585238,0.0,5.75967400041
 11/23  04:00:00,32.6396749205,5.46983353668,0.798666963714,0.425034611935,8.34152022915,10.0650221343,29.9953906569,24.2358666306,0.0,5.75952402627
 11/23  05:00:00,34.2477108999,5.46244657788,0.732321671837,0.500111975194,8.34152022915,11.6705166398,28.2994349539,22.5338323166,0.0,5.76560263724
 11/23  06:00:00,38.5664876417,5.46010850244,0.65855534575,0.736607021301,8.80141237637,15.3678112995,27.8206113114,22.048718596,0.0,5.77189271536
 11/23  07:00:00,58.82159318,5.51251491142,1.1158499933,0.505256769994,18.5082010057,25.6353820695,29.4638226773,23.6788704613,0.0,5.78495221602
 11/23  08:00:00,70.8819344319,5.687997481,2.49622488065,0.206566174216,19.4926561212,41.1001056674,40.7438908922,23.3345334075,0.0,17.4093574847
 11/23  09:00:00,96.2912845474,6.02220096604,5.86496769834,0.0392952607441,26.3286599382,57.9988325916,49.0986738063,13.567361613,0.0,35.5313121934
 11/23  10:00:00,82.3544665789,5.92538839681,7.3336379751,0.0044230417917,26.2443270014,42.8153538416,56.8235417174,9.34844748776,18.025,29.4500942296
 11/23  11:00:00,57.2472179519,5.75491024539,6.23096776983,0.0451746434379,21.7447113004,23.4437158914,49.6725901888,8.1609489499,18.025,23.4866412389
 11/23  12:00:00,54.7844909759,5.75964387984,6.16727463527,0.0435976047597,19.3449162599,23.4437158914,49.0183685529,7.5602208322,18.025,23.4331477207
 11/23  13:00:00,55.3468018361,5.82466940764,6.55722409024,0.00892611300493,19.190480192,23.7425572507,47.3998685138,5.99379141157,18.025,23.3810771023
 11/23  14:00:00,55.7567372343,5.88744082559,6.8871927255,0.0,19.260583323,23.698576057,43.6093270476,2.20805615436,18.025,23.3762708932
 11/23  15:00:00,55.807558712,5.89330313639,6.93214915806,0.0,19.260583323,23.698576057,43.4475786708,2.05087670434,18.025,23.3717019664
 11/23  16:00:00,55.0396240495,5.83813653227,6.50932884729,0.0,19.260583323,23.4086260847,40.1892777736,4.633339615,18.025,17.5309381586
 11/23  17:00:00,59.5431526868,5.72496099749,4.79071558399,0.0,19.260583323,27.8781056672,32.4279280942,8.6373028577,18.025,5.76562523652
 11/23  18:00:00,71.8400303541,5.72888670383,2.80910840529,0.0,18.1807569449,37.5792895564,21.4146206742,15.6426063926,0.0,5.77201428164
 11/23  19:00:00,86.8327099093,5.87065032934,3.76636310042,0.0,32.6059821062,37.0465235296,33.6464142235,22.1098058082,0.0,11.5366084153
 11/23  20:00:00,87.7797045235,5.96487656795,4.3878856376,0.0,36.8143715336,33.066984531,30.3142640842,24.5235513411,0.0,5.79071274314
 11/23  21:00:00,93.9945889583,6.08348753452,5.12465305029,0.0,36.43363367,38.8072253906,39.2431259371,27.6823667175,0.0,11.5607592196
 11/23  22:00:00,91.467466795,6.07017114246,4.96756015926,0.0,36.0963922311,36.7877557581,34.6982290169,28.9071431319,0.0,5.79108588492
 11/23  23:00:00,67.9107690301,5.78327173902,3.01659221597,0.000966158854502,30.9507766546,20.6087787026,48.6032422089,31.1946530771,0.0,17.4085891319
 11/23  24:00:00,44.0869110024,5.60511104348,1.78599053973,0.0207306297814,17.4250845679,11.7056064465,36.4786587505,30.6937718606,0.0,5.7848868899
 11/24  01:00:00,36.4161635319,5.56215905314,1.48165840743,0.125285782478,11.6412384099,10.0650221343,34.4448755985,28.6788168599,0.0,5.76605873857
 11/24  02:00:00,34.681946931,5.52334763543,1.18746756979,0.284852758069,10.0992000411,10.047477231,34.37215415,28.6126693895,0.0,5.75948476052
 11/24  03:00:00,32.6581737859,5.49299326568,0.963086414153,0.375375521551,8.25718729233,10.0299323277,28.0018973799,27.9818973799,0.0,0.02
 11/24  04:00:00,32.5890269537,5.47489624509,0.822143709356,0.465268390641,8.25718729233,10.0299323277,33.4491095184,27.6893735449,0.0,5.75973597348
 11/24  05:00:00,34.1859328135,5.46108203761,0.70094499195,0.590491272524,8.25718729233,11.6354268332,33.7955181907,28.0301430288,0.0,5.76537516187
 11/24  06:00:00,41.8670920528,5.46904148981,0.757788825798,0.626920545269,12.1011305571,15.3678112995,33.1197872875,27.3348388946,0.0,5.78494839289
 11/24  07:00:00,72.9980365847,5.70698606302,2.57547602238,0.173516679018,19.7275818095,37.2640762949,43.8025765719,26.3944849566,0.0,17.4080916153
 11/24  08:00:00,87.3022831987,5.88405672436,3.81907007401,0.104628922395,24.3117294858,51.2795993405,42.8993009597,25.4112218649,0.0,17.4880790948
 11/24  09:00:00,72.5129721449,5.58454574568,2.28684080477,0.306567909908,23.6694662846,40.6342015617,50.775419558,21.320667903,0.0,29.4547516549
 11/24  10:00:00,69.2825004732,5.54392662535,3.927716017,0.483423285586,23.6694662846,35.6302164847,69.0572972878,21.6802162407,18.025,29.3520810471
 11/24  11:00:00,51.2600256014,5.43781568469,3.08487794988,1.00676438044,18.7433767983,22.9618409725,63.9741055837,22.5119380836,18.025,23.4371675001
 11/24  12:00:00,51.5561099211,5.44228129532,2.92862741303,1.45703300921,18.7433767983,22.9618409725,64.3693332619,22.9613169537,18.025,23.3830163082
 11/24  13:00:00,51.685104588,5.44819799952,2.65321912364,1.81206791238,18.5889407304,23.1597249699,58.7446385495,23.1824685216,18.025,17.5371700279
 11/24  14:00:00,51.9725277593,5.45605823542,2.67905192208,1.81930160983,18.7433767983,23.2517909448,63.137208359,21.728707841,18.025,23.383500518
 11/24  15:00:00,52.0647478775,5.46996807615,2.81370928747,1.76295412143,18.7433767983,23.2517909448,62.0538813794,20.6497890656,18.025,23.3790923138
 11/24  16:00:00,51.8032003619,5.45998360995,2.68792224498,1.92712560369,18.7433767983,22.9618409725,64.4471622553,23.0474422854,18.025,23.3747199699
 11/24  17:00:00,57.4104418516,5.46511920707,1.84595067893,2.03587119358,18.7433767983,27.431320555,48.3265153208,24.5356926699,18.025,5.76582265094
 11/24  18:00:00,73.5491706226,5.51319120357,0.946761322514,1.18531526044,17.6635504202,40.6971502883,32.2042255165,26.4267799258,0.0,5.77744559062
 11/24  19:00:00,80.3239992696,5.56861435606,1.51652396908,0.829753437532,27.5259009287,37.3340067412,43.3434547387,31.7434848936,0.0,11.599969845
 11/24  20:00:00,83.0558024618,5.61748843954,1.90969194136,0.794443251133,33.8341110165,33.3544677425,45.9578735274,34.3971419761,0.0,11.5607315513
 11/24  21:00:00,91.8902417103,5.72209152329,2.64213913898,0.637674491849,36.5179666069,38.8247702939,43.7154498521,37.9257032144,0.0,5.78974663767
 11/24  22:00:00,86.5647860113,5.74137514451,2.68852625508,0.761208434172,32.965339924,36.8579353714,58.8892480751,41.48119967,0.0,17.4080484051
 11/24  23:00:00,62.0886657541,5.55949590333,1.24597186896,1.45695952953,25.6355707503,20.6438685092,53.282309685,41.7072702762,0.0,11.5750394088
 11/24  24:00:00,44.468540972,5.53442754671,0.236046869013,4.42517094373,15.0252895274,11.7056064465,50.2679482873,44.4963866148,0.0,5.77156167248
 11/25  01:00:00,43.1870002511,5.61916776572,0.0909506536621,7.02991930005,12.8411359301,10.0650221343,54.4214480412,48.6553984709,0.0,5.76604957035
 11/25  02:00:00,44.5400538549,5.66621624141,0.0588002924063,8.36927695924,12.8411359301,10.0650221343,50.4215591243,50.4015591243,0.0,0.02
 11/25  03:00:00,41.7108270295,5.73156857498,0.0409203317625,10.1116126542,8.25718729233,10.0299323277,58.2432591925,52.4836936651,0.0,5.7595655274
 11/25  04:00:00,42.7187251971,5.76867087186,0.033960655115,11.0893707748,8.25718729233,10.0299323277,52.6625753912,52.6425753912,0.0,0.02
 11/25  05:00:00,44.9908881208,5.79283970435,0.0288809316183,11.7357492543,8.25718729233,11.6354268332,58.1023521795,52.3361866319,0.0,5.76616554757
 11/25  06:00:00,49.7840508311,5.81564791179,0.0243454569009,12.3522497771,8.71707943955,15.3327214929,57.5647424883,51.7922259611,0.0,5.77251652711
 11/25  07:00:00,68.964448305,5.77878522484,0.031215992659,11.4664531043,18.5082010057,25.6353820695,63.5911499238,52.0406996936,0.0,11.5504502302
 11/25  08:00:00,76.8998262489,5.69139900283,0.286141972328,8.55053311789,19.4083231844,41.0650158608,60.9428756072,49.3285422802,0.0,11.614333327
 11/25  09:00:00,96.4611008734,5.74879843904,2.2460586817,4.10137978432,26.3286599382,57.9988325916,74.5393367789,38.9938628906,0.0,35.5454738883
 11/25  10:00:00,83.1085955658,5.6723549256,3.40459781045,4.82117137851,26.3286599382,42.8504436482,84.9770409796,34.6486445311,18.025,32.3033964484
 11/25  11:00:00,59.9187837284,5.61699186688,2.65977385039,6.42583153073,21.7447113004,23.4437158914,76.4449982262,31.8993262496,18.025,26.5206719766
 11/25  12:00:00,56.1534060656,5.62039292985,3.247066194,4.53166821211,19.3027497915,23.426170988,70.7282818087,29.2677354006,18.025,23.4355464081
 11/25  13:00:00,55.2316246967,5.59328896039,3.12185395695,3.62020125982,19.1483137236,23.7250123474,69.4364388209,28.0307656106,18.025,23.3806732103
 11/25  14:00:00,54.2287725897,5.5101181683,2.67347406932,3.00335340496,19.3027497915,23.7161209604,67.2678775627,25.8666150616,18.025,23.3762625011
 11/25  15:00:00,53.5618272804,5.48641963449,2.72619694819,2.30738119295,19.3027497915,23.7161209604,65.8512417067,24.454194493,18.025,23.3720472137
 11/25  16:00:00,52.9340481078,5.46661382033,2.6471135122,2.06844250428,19.3027497915,23.426170988,61.7073753287,26.1418990882,18.025,17.5404762406
 11/25  17:00:00,58.3388018491,5.45187715136,1.70140822745,2.09831648043,19.3027497915,27.8956505705,50.694294778,26.9034389929,18.025,5.76585578507
 11/25  18:00:00,70.9911221984,5.47599910683,0.597228698163,1.55613369161,18.2229234133,37.5968344597,34.6476215224,28.8753908061,0.0,5.77223071634
 11/25  19:00:00,84.9713805773,5.53208620663,1.17527145694,0.948887047051,32.690315043,37.0816133363,47.4016923312,35.864800893,0.0,11.5368914382
 11/25  20:00:00,85.5550641871,5.60686079554,1.81244488448,0.708793307261,36.8143715336,33.066984531,41.3324647006,35.5416619454,0.0,5.79080275519
 11/25  21:00:00,91.5174656108,5.71778428143,2.64056776995,0.492066589129,36.3493007332,38.7721355839,46.839644595,35.2786252141,0.0,11.5610193809
 11/25  22:00:00,89.4502294216,5.72616794785,2.63985122404,0.535030578839,36.1807251679,36.8228455648,41.5116177745,35.7203468117,0.0,5.79127096275
 11/25  23:00:00,67.1692383081,5.5572418364,1.31203291007,1.07056868003,31.0351095914,20.6438685092,54.1841972394,36.772644217,0.0,17.4115530224
 11/25  24:00:00,44.9876747418,5.47574766535,0.364855248754,2.47197374165,17.4250845679,11.7056064465,43.6615759317,37.8764207794,0.0,5.78515515235
 11/26  01:00:00,40.2179234555,5.51224777653,0.188328270922,3.95095593008,12.925468867,10.100111941,44.674957808,38.9087332278,0.0,5.76622458022
 11/26  02:00:00,41.2721122237,5.54596169712,0.118827069363,5.04213283963,12.925468867,10.100111941,45.5073912056,39.7477564541,0.0,5.75963475144
 11/26  03:00:00,37.7468758128,5.58131163796,0.0468103665765,6.17260412718,8.34152022915,10.0650221343,40.4041722459,40.3841722459,0.0,0.02
 11/26  04:00:00,38.4679847926,5.60814729324,0.0393863187852,6.87430181086,8.34152022915,10.0650221343,46.6805673412,40.920650079,0.0,5.75991726227
 11/26  05:00:00,40.542482336,5.6262655622,0.0344001926083,7.32896862297,8.34152022915,11.6705166398,47.0668546609,41.3012292346,0.0,5.76562542626
 11/26  06:00:00,45.0825331597,5.64103252493,0.0302332509042,7.70003056263,8.80141237637,15.3678112995,46.4680002944,40.6956148213,0.0,5.7723854731
 11/26  07:00:00,63.8395832012,5.59367459135,0.0487248889489,6.5091816508,18.5082010057,25.6353820695,51.1274237342,39.5773517927,0.0,11.5500719415
 11/26  08:00:00,72.6218834437,5.57201814856,0.721422213024,3.83724903604,19.4926561212,41.1001056674,48.9720571969,37.3586020092,0.0,11.6134551877
 11/26  09:00:00,94.4378401647,5.72483494482,2.95735198714,1.39076660428,26.3286599382,57.9988325916,65.1235255195,29.5816225081,0.0,35.5419030114
 11/26  10:00:00,80.4874960845,5.62926568567,4.02343985662,1.74373278192,26.2443270014,42.8153538416,74.5727364035,27.0906133264,18.025,29.457123077
 11/26  11:00:00,56.7689332053,5.50031757309,2.81702897778,3.2353856355,21.7447113004,23.4437158914,74.671201031,27.2881588839,18.025,29.3580421471
 11/26  12:00:00,54.8566172908,5.50271470912,2.65888057485,3.88102359388,19.3449162599,23.4437158914,68.7435069399,27.2803841285,18.025,23.4381228113
 11/26  13:00:00,54.6155010383,5.49531197394,2.46450099444,3.69969064629,19.190480192,23.7425572507,68.9586674555,27.5522347658,18.025,23.3814326897
 11/26  14:00:00,54.4237350374,5.48984129302,2.40201277461,3.54975792869,19.260583323,23.698576057,66.6996516746,25.2996737535,18.025,23.3749779211
 11/26  15:00:00,54.4170065022,5.48941963661,2.40002593371,3.54543973071,19.260583323,23.698576057,60.8147573613,25.2482999327,18.025,17.5414574286
 11/26  16:00:00,54.2231729354,5.49186342052,2.4061407182,3.63300129845,19.260583323,23.4086260847,67.8689957123,26.4599908441,18.025,23.3840048681
 11/26  17:00:00,60.1031772953,5.50433515909,1.54311209313,4.02822821669,19.260583323,27.8781056672,51.2765320396,27.4856729641,18.025,5.76585907554
 11/26  18:00:00,72.3141267481,5.49628276095,0.289023432186,3.22676018196,18.1807569449,37.5792895564,35.8120922057,30.0399408026,0.0,5.77215140303
 11/26  19:00:00,85.0428511849,5.50971538049,0.928976319854,1.40843825965,32.6059821062,37.0465235296,39.146854074,33.3681230119,0.0,5.77873106202
 11/26  20:00:00,85.636781516,5.58185667257,1.5701987453,1.05774568315,36.8143715336,33.066984531,45.8736858697,34.3111040453,0.0,11.5625818244
 11/26  21:00:00,91.7581618089,5.67423868846,2.21842216096,1.07902208437,36.43363367,38.8072253906,51.2542260935,39.6928955536,0.0,11.5613305399
 11/26  22:00:00,89.5148664499,5.66713805119,2.08552748755,1.3324330525,36.0963922311,36.7877557581,49.0326828577,43.2411955983,0.0,5.79148725939
 11/26  23:00:00,67.9475351806,5.51998935509,0.704421677349,2.61313371274,30.9507766546,20.6087787026,64.0391673185,46.6272255839,0.0,17.4119417345
 11/26  24:00:00,50.3281028526,5.64244899615,0.075478459597,7.93506849432,17.4250845679,11.7056064465,59.0561148576,53.2707395164,0.0,5.78537534121
 11/27  01:00:00,46.0138087414,5.75463121619,0.0452721927089,10.9668281938,11.6412384099,10.0650221343,63.9716913724,58.2054891195,0.0,5.76620225289
 11/27  02:00:00,46.1626927588,5.81864450093,0.0363748641146,12.6213828163,10.0992000411,10.047477231,64.3982267326,58.6382553784,0.0,5.75997135416
 11/27  03:00:00,45.7641753005,5.87225901939,0.0285006686064,14.0366863897,8.25718729233,10.0299323277,58.5590408544,58.5390408544,0.0,0.02
 11/27  04:00:00,47.1232074042,5.92119132601,0.0219756559707,15.3533075853,8.25718729233,10.0299323277,64.8541104003,59.0942216024,0.0,5.75988879783
 11/27  05:00:00,49.8645991323,5.9616286852,0.0162301768884,16.4533090461,8.25718729233,11.6354268332,65.4714394003,59.7055544715,0.0,5.76588492878
 11/27  06:00:00,56.8460208967,5.93900065981,0.0161949142861,15.8774576384,12.1011305571,15.3678112995,62.087152966,56.3017406802,0.0,5.78541228581
 11/27  07:00:00,81.0325302719,5.73907775726,0.129711365667,10.6216316869,19.7275818095,37.2640762949,69.5376070436,52.1274585404,0.0,17.4101485032
 11/27  08:00:00,91.2500309784,5.70334980433,0.947397419138,7.10469307582,24.3117294858,51.2795993405,64.8186395436,47.329100889,0.0,17.4895386546
 11/27  09:00:00,80.705270209,5.72796958418,0.214853233647,10.4273861908,23.6694662846,40.6342015617,67.0292967553,37.5675170681,0.0,29.4617796872
 11/27  10:00:00,77.3408719567,5.72241601286,2.12726572945,10.1637236616,23.6694662846,35.6302164847,81.132403518,33.7491147036,18.025,29.3582888144
 11/27  11:00:00,60.6688644335,5.75395741016,2.40129759236,10.7830182462,18.7433767983,22.9618409725,71.911305284,30.4446524312,18.025,23.4416528528
 11/27  12:00:00,59.9792113231,5.73029972955,2.45089464913,10.0698331855,18.7433767983,22.9618409725,70.4791085503,29.0681081218,18.025,23.3860004285
 11/27  13:00:00,58.5775791461,5.68365883468,2.30559578166,8.81669012046,18.5889407304,23.1597249699,68.3256793455,26.9241516065,18.025,23.376527739
 11/27  14:00:00,57.862520834,5.65047256023,2.28601528884,7.90789912205,18.7433767983,23.2517909448,60.6175779421,25.0461437559,18.025,17.5464341862
 11/27  15:00:00,56.9414967197,5.61699921007,2.33499163508,6.97137457731,18.7433767983,23.2517909448,64.9881683607,23.5780389051,18.025,23.3851294556
 11/27  16:00:00,55.7933957667,5.58521559902,2.37160226117,6.10839498959,18.7433767983,22.9618409725,65.2624432953,23.8561544286,18.025,23.3812888667
 11/27  17:00:00,61.0785917544,5.57729208102,1.53687949093,5.90090158942,18.7433767983,27.431320555,48.6788263017,24.8877095382,18.025,5.76611676352
 11/27  18:00:00,75.7517940389,5.51613931146,0.137010743937,4.1947174164,17.6635504202,40.6971502883,33.5310997389,27.7522559368,0.0,5.77884380214
 11/27  19:00:00,81.6395365436,5.50213917615,0.284472125402,3.44377191495,27.5259009287,37.3340067412,46.4000432629,34.7983365355,0.0,11.6017067274
 11/27  20:00:00,83.6812334914,5.50472626176,0.495422663021,2.94687122014,33.8341110165,33.3544677425,49.5543211133,37.991222083,0.0,11.5630990303
 11/27  21:00:00,91.3804205417,5.54080537974,1.14204317016,1.80920451299,36.5179666069,38.8247702939,53.0303610997,41.4684902612,0.0,11.5618708385
 11/27  22:00:00,86.2650083625,5.58434999195,1.46515125617,1.84178447042,32.965339924,36.8579353714,54.2783047069,42.6641058174,0.0,11.6141988895
 11/27  23:00:00,64.7280175543,5.55610986307,0.278508148728,5.06712341373,25.6355707503,20.6438685092,55.5596682161,43.9829897216,0.0,11.5766784945
 11/27  24:00:00,48.9889319683,5.68211197127,0.0527666437615,8.98113792587,15.0252895274,11.7056064465,52.9201506806,47.1475343279,0.0,5.77261635261
 11/28  01:00:00,46.7823514677,5.78569294595,0.0396615298266,11.7099142922,11.6412384099,10.0650221343,57.508632947,51.7423616723,0.0,5.76627127471
 11/28  02:00:00,47.5514675762,5.87158175684,0.0301787441016,13.9634144546,10.0992000411,10.047477231,61.2983048402,55.5386014258,0.0,5.75970341441
 11/28  03:00:00,47.7658983721,5.94616647012,0.0211578512507,15.9718396672,8.25718729233,10.0299323277,58.4734614254,58.4534614254,0.0,0.02
 11/28  04:00:00,49.1364674336,5.99490802985,0.0143992712161,17.3004226484,8.25718729233,10.0299323277,65.703080065,59.9430731933,0.0,5.76000687163
 11/28  05:00:00,51.2503456656,6.01363037344,0.00969866448369,17.7935810984,8.25718729233,11.6354268332,64.906698788,59.1404320555,0.0,5.7662667325
 11/28  06:00:00,58.7574073301,6.00860386444,0.00852741160716,17.7268988672,12.1011305571,15.3678112995,63.3878553404,57.6021881857,0.0,5.78566715466
 11/28  07:00:00,83.4417006666,5.81637317936,0.040364794729,13.0428374419,19.7275818095,37.2640762949,73.7502918654,56.3364679793,0.0,17.4138238861
 11/28  08:00:00,91.9686577188,5.67791080517,0.404373745905,8.39176034868,24.3117294858,51.2795993405,65.5395309323,48.0479547916,0.0,17.4915761408
 11/28  09:00:00,80.0293715928,5.69821985485,0.297948382409,9.69812782435,23.6694662846,40.6342015617,62.4200945135,32.9566893945,0.0,29.463405119
 11/28  10:00:00,75.1952597285,5.64385038335,2.42801040827,7.79592078838,23.6694662846,35.6302164847,73.2152220398,25.8289902807,18.025,29.3612317591
 11/28  11:00:00,57.1120939782,5.62169814779,2.72559339042,7.03420435485,18.7433767983,22.9618409725,62.5886762611,21.1227731515,18.025,23.4409031096
 11/28  12:00:00,55.034980253,5.57364045709,3.23602181328,4.4971293141,18.7433767983,22.9618409725,57.5235405627,16.111331236,18.025,23.3872093267
 11/28  13:00:00,53.7444309574,5.55457205238,3.54659184149,2.87162658054,18.5889407304,23.1597249699,46.0783474745,10.5149285815,18.025,17.538418893
 11/28  14:00:00,52.8008320029,5.51234128456,3.49716176859,1.77319198557,18.7433767983,23.2517909448,48.9016322151,7.48760804274,18.025,23.3890241724
 11/28  15:00:00,52.3090807805,5.51390478794,3.71942985588,1.05760927701,18.7433767983,23.2517909448,47.5523724611,6.14203444719,18.025,23.3853380139
 11/28  16:00:00,51.5130873888,5.48776576075,3.67896009679,0.618172995836,18.7433767983,22.9618409725,48.8642207928,7.45754500658,18.025,23.3816757862
 11/28  17:00:00,56.6486074791,5.44862888367,2.4031368412,0.73331786865,18.7433767983,27.431320555,36.6270178377,12.8358425068,18.025,5.76617533095
 11/28  18:00:00,72.8135844819,5.48963909687,1.07725395974,0.342756731504,17.6635504202,40.6971502883,23.2267123273,17.4476837277,0.0,5.77902859968
 11/28  19:00:00,79.696552302,5.52918133325,1.47824929127,0.279954047866,27.5259009287,37.3340067412,34.687854563,23.0859351263,0.0,11.6019194366
 11/28  20:00:00,82.3917681826,5.57361865129,1.84253571773,0.24138936754,33.8341110165,33.3544677425,36.4240862702,24.860847015,0.0,11.5632392552
 11/28  21:00:00,91.4189269309,5.69197040144,2.68048074662,0.158097856974,36.5179666069,38.8247702939,38.3001589584,26.7380953473,0.0,11.5620636111
 11/28  22:00:00,86.2076364115,5.73407734951,2.89140386709,0.208416611727,32.965339924,36.8579353714,40.1102579724,28.4956243089,0.0,11.6146336635
 11/28  23:00:00,61.1778720774,5.54263853825,1.38783759085,0.421107885934,25.6355707503,20.6438685092,39.6201206324,28.0430744367,0.0,11.5770461957
 11/28  24:00:00,41.4805890267,5.45559040924,0.513273284315,1.23880326793,15.0252895274,11.7056064465,34.7785561988,29.0058215626,0.0,5.7727346362
 11/29  01:00:00,37.1385738767,5.45913155797,0.284543132707,2.14781122712,11.6412384099,10.0650221343,34.8855008393,29.119118442,0.0,5.7663823973
 11/29  02:00:00,35.8068167537,5.45876979937,0.183343882274,2.47840638866,10.0992000411,10.047477231,33.4623800275,27.7025731947,0.0,5.75980683284
 11/29  03:00:00,33.9221123763,5.45479925838,0.135544970952,2.50502991912,8.25718729233,10.0299323277,25.0405391991,25.0205391991,0.0,0.02
 11/29  04:00:00,33.9777351822,5.45502711029,0.10773711456,2.5882294275,8.25718729233,10.0299323277,29.6360708606,23.876709874,0.0,5.75936098656
 11/29  05:00:00,36.2827307091,5.47768520711,0.0733216328355,3.29828285604,8.25718729233,11.6354268332,32.166052094,26.3996294188,0.0,5.76642267529
 11/29  06:00:00,43.9476305863,5.481146203,0.0860809528168,3.3670171545,12.1011305571,15.3678112995,32.7467583152,26.9621074194,0.0,5.78465089573
 11/29  07:00:00,72.562708762,5.56284226918,1.44454408166,1.01318099323,19.7275818095,37.2640762949,43.4739408862,26.0592250601,0.0,17.4147158261
 11/29  08:00:00,86.7203756916,5.74157902587,2.93573529383,0.5484276853,24.3117294858,51.2795993405,42.4180172429,24.9259201282,0.0,17.4920971147
 11/29  09:00:00,73.0758572366,5.57169212843,2.47263625951,0.69643924758,23.6694662846,40.6342015617,42.9122616746,13.4478447092,0.0,29.4644169654
 11/29  10:00:00,70.6294793848,5.62402153684,5.24753291121,0.430437313778,23.6694662846,35.6302164847,54.3327323111,6.94646629052,18.025,29.3612660206
 11/29  11:00:00,52.9496546732,5.58732280575,5.13710400313,0.49462155959,18.7433767983,22.9618409725,45.8555271108,4.38641250618,18.025,23.4441146047
 11/29  12:00:00,52.5155236616,5.55442678994,4.92594069844,0.306962275941,18.7433767983,22.9618409725,45.1757480253,3.76228572805,18.025,23.3884622972
 11/29  13:00:00,51.811789247,5.4838896817,4.33067077813,0.225584676618,18.5889407304,23.1597249699,46.529443307,5.1251302202,18.025,23.3793130868
 11/29  14:00:00,51.7379076633,5.48108876138,4.07021596465,0.168457807282,18.7433767983,23.2517909448,38.7647771067,3.1932764957,18.025,17.546500611
 11/29  15:00:00,52.1290154349,5.52825307542,4.47311464194,0.109506234873,18.7433767983,23.2517909448,43.6231351668,2.20950104795,18.025,23.3886341188
 11/29  16:00:00,51.4537188169,5.48532346328,4.16000793732,0.0801948717799,18.7433767983,22.9618409725,45.7227715818,4.31263018136,18.025,23.3851414005
 11/29  17:00:00,56.7700566588,5.47319634477,3.13951069688,0.0938209722999,18.7433767983,27.431320555,31.5610304787,7.76977900728,18.025,5.76625147147
 11/29  18:00:00,73.1309444705,5.54189759049,1.65262965979,0.0324753104577,17.6635504202,40.6971502883,19.2770481156,13.4982419441,0.0,5.77880617157
 11/29  19:00:00,80.2348670939,5.61171527364,2.21028858229,0.00368025924459,27.5259009287,37.3340067412,30.4926408314,18.8896997726,0.0,11.6029410588
 11/29  20:00:00,83.3410278317,5.70116450303,2.90562993203,0.0,33.8341110165,33.3544677425,29.1618419876,17.5975292623,0.0,11.5643127254
 11/29  21:00:00,92.7296404413,5.85271172184,3.98853801936,0.0,36.5179666069,38.8247702939,28.5257747694,16.9635480544,0.0,11.562226715
 11/29  22:00:00,87.4547990607,5.89558725574,4.18545879851,0.0,32.965339924,36.8579353714,28.4924745681,16.8765878961,0.0,11.615886672
 11/29  23:00:00,62.0282869987,5.67112394448,2.53086350666,0.0,25.6355707503,20.6438685092,29.5245580079,17.9471284915,0.0,11.5774295164
 11/29  24:00:00,41.0920844603,5.51068776896,1.24634122573,0.0621267726802,15.0252895274,11.7056064465,25.8238751857,20.0510202299,0.0,5.77285495579
 11/30  01:00:00,35.7739468221,5.45697966416,0.751652499323,0.318221668879,11.6412384099,10.0650221343,30.65847429,24.8919497197,0.0,5.76652457031
 11/30  02:00:00,34.2918972029,5.42596565825,0.429457611756,0.750171411316,10.0992000411,10.047477231,36.8444127007,31.0845225495,0.0,5.75989015123
 11/30  03:00:00,32.9682232286,5.42319481415,0.21024758601,1.50803959867,8.25718729233,10.0299323277,34.9733707186,34.9533707186,0.0,0.02
 11/30  04:00:00,33.7166330528,5.43921548809,0.0791031042182,2.37157006096,8.25718729233,10.0299323277,44.9382309909,39.1783799704,0.0,5.75985102052
 11/30  05:00:00,36.2996238754,5.4710835525,0.0423360031798,3.35275741809,8.25718729233,11.6354268332,48.4974533891,42.7311188278,0.0,5.76633456122
 11/30  06:00:00,44.948849799,5.50989024469,0.0394558531701,4.38610728218,12.1011305571,15.3678112995,50.0144937268,44.228538915,0.0,5.78595481175
 11/30  07:00:00,73.1550463977,5.54674897913,1.02185399432,2.04428794926,19.7275818095,37.2640762949,61.281845668,43.8668747692,0.0,17.4149708988
 11/30  08:00:00,86.7738953969,5.69987783217,2.41537182481,1.16399124296,24.3117294858,51.2795993405,58.7456124185,41.2512026017,0.0,17.4944098168
 11/30  09:00:00,73.7992569199,5.5664950872,1.25877164962,2.63888540049,23.6694662846,40.6342015617,61.5520769301,32.0820776935,0.0,29.4699992366
 11/30  10:00:00,71.1987630106,5.61416369882,3.53480237491,2.72230170197,23.6694662846,35.6302164847,74.8803112504,27.4883720655,18.025,29.366939185
 11/30  11:00:00,54.1586052834,5.60841323505,3.47974505213,3.33983164466,18.7433767983,22.9618409725,66.2689344688,24.7991429925,18.025,23.4447914763
 11/30  12:00:00,54.0080961252,5.61927042414,3.61499842133,3.04562719113,18.7433767983,22.9618409725,64.1585658118,22.745379039,18.025,23.3881867729
 11/30  13:00:00,53.572841809,5.63039957247,3.64598573178,2.5248113146,18.5889407304,23.1597249699,61.4320723997,20.0233575908,18.025,23.3837148089
 11/30  14:00:00,53.4742009574,5.62343189398,3.68171286053,2.15090530002,18.7433767983,23.2517909448,59.7673867564,18.3611929629,18.025,23.3811937935
 11/30  15:00:00,53.2011191167,5.61094608084,3.65399904339,1.91802172245,18.7433767983,23.2517909448,53.7719799673,18.2100197337,18.025,17.5369602337
 11/30  16:00:00,52.5111989467,5.57936496599,3.52048776491,1.68314893014,18.7433767983,22.9618409725,61.0993408684,19.6826538312,18.025,23.3916870372
 11/30  17:00:00,57.6079379964,5.5352768436,2.47516223836,1.53397265913,18.7433767983,27.431320555,44.0511670366,20.2598691482,18.025,5.76629788837
 11/30  18:00:00,73.5056172125,5.55604536856,1.3455704448,0.700054828,17.6635504202,40.6971502883,27.6998132923,21.9205857303,0.0,5.77922756201
 11/30  19:00:00,80.3279500722,5.60622960055,1.88538074603,0.427144710252,27.5259009287,37.3340067412,43.1016806628,25.7071620717,0.0,17.3945185911
 11/30  20:00:00,83.1527201054,5.66874335554,2.39285557899,0.35687999435,33.8341110165,33.3544677425,32.0742470703,26.2835858716,0.0,5.79066119868
 11/30  21:00:00,92.2079628353,5.79732304999,3.29406427699,0.22817579914,36.5179666069,38.8247702939,39.1875045423,27.6245224059,0.0,11.5629821364
 11/30  22:00:00,86.8639344236,5.82665659461,3.42750183449,0.236003475297,32.965339924,36.8579353714,46.1188609475,28.7051915936,0.0,17.4136693538
 11/30  23:00:00,61.7606742535,5.61038014765,1.79536223035,0.52862224565,25.6355707503,20.6438685092,37.0458437985,31.2469244101,0.0,5.79891938844
 11/30  24:00:00,42.0825054264,5.50437709325,0.767968340717,1.53722358845,15.0252895274,11.7056064465,39.6749997449,33.9019517552,0.0,5.77304798973
 12/01  01:00:00,37.918861789,5.50764451521,0.492589627422,2.67153094121,11.6412384099,10.0650221343,41.7913536665,36.0247684621,0.0,5.76658520436
 12/01  02:00:00,36.9138155575,5.5062631952,0.28976350855,3.43148286951,10.0992000411,10.047477231,44.4560298908,38.6959879751,0.0,5.76004191569
 12/01  03:00:00,36.0054745165,5.52399530827,0.112609205113,4.54212118215,8.25718729233,10.0299323277,46.8980079366,41.1381216126,0.0,5.75988632401
 12/01  04:00:00,37.3423657406,5.56904405455,0.0525206099372,5.89405583869,8.25718729233,10.0299323277,43.6471507173,43.6271507173,0.0,0.02
 12/01  05:00:00,40.2416320846,5.61775803396,0.0340376875341,7.15638504626,8.25718729233,11.6354268332,51.9747557009,46.2080950535,0.0,5.76666064736
 12/01  06:00:00,48.0640142139,5.62560067633,0.0330342820592,7.3919701677,12.1011305571,15.3678112995,56.505850284,44.95370122,0.0,11.552149064
 12/01  07:00:00,75.1053718946,5.60808103272,0.946465455077,4.00865993545,19.7275818095,37.2640762949,55.9149840338,44.2983989732,0.0,11.6165850606
 12/01  08:00:00,87.7693407533,5.71635411191,2.26639511679,2.29191257081,24.3117294858,51.2795993405,59.2772933552,41.7831537605,0.0,17.4941395947
 12/01  09:00:00,75.2621078323,5.62599646353,1.3516002281,3.94939261007,23.6694662846,40.6342015617,66.5280112152,31.166565378,0.0,35.3614458372
 12/01  10:00:00,72.4312170396,5.67119316525,3.73990174813,3.69261691274,23.6694662846,35.6302164847,67.6124996649,26.0928296123,18.025,23.4946700526
 12/01  11:00:00,55.1254130734,5.66361651437,3.82080015102,3.91037276841,18.7433767983,22.9618409725,69.5001730567,22.1719182805,18.025,29.3032547762
 12/01  12:00:00,54.759633506,5.68102515036,4.12137888954,3.22902528929,18.7433767983,22.9618409725,54.6842950896,19.1098487103,18.025,17.5494463793
 12/01  13:00:00,54.030086168,5.68316351704,4.191728882,2.38354217065,18.5889407304,23.1597249699,56.8735665791,15.4574600918,18.025,23.3911064873
 12/01  14:00:00,53.6699647912,5.67037546119,4.24784787527,1.73358861625,18.7433767983,23.2517909448,54.3222491863,12.9093397864,18.025,23.3879093999
 12/01  15:00:00,53.1910054085,5.64888366194,4.24505892612,1.27890891386,18.7433767983,23.2517909448,53.6482242592,12.2384598389,18.025,23.3847644203
 12/01  16:00:00,52.4095919518,5.61556185154,4.11130309174,0.954521643599,18.7433767983,22.9618409725,55.6450899462,14.2384646812,18.025,23.381625265
 12/01  17:00:00,57.3706563719,5.5573090174,2.91213202011,0.837678796824,18.7433767983,27.431320555,40.7537629705,16.9625113765,18.025,5.76625159402
 12/01  18:00:00,73.4557309493,5.57819011896,1.60571629238,0.367866599268,17.6635504202,40.6971502883,26.8788780114,21.0993670703,0.0,5.77951094105
 12/01  19:00:00,80.4138386101,5.62838850443,2.03108537269,0.345155695827,27.5259009287,37.3340067412,39.4842543104,27.8807451739,0.0,11.6035091365
 12/01  20:00:00,83.1721268734,5.67423275149,2.36581182043,0.397828227667,33.8341110165,33.3544677425,42.5077788871,30.9440421937,0.0,11.5637366934
 12/01  21:00:00,92.1824833187,5.78654909315,3.11720744505,0.390315566023,36.5179666069,38.8247702939,43.8002508364,34.673014275,0.0,9.12723656143
 12/01  22:00:00,86.8283801838,5.80774034167,3.18323240211,0.463622819464,32.965339924,36.8579353714,50.5742904944,36.5118124884,0.0,14.062478006
 12/01  23:00:00,61.9415625925,5.59545200786,1.5977993578,0.921987789719,25.6355707503,20.6438685092,50.5043224901,38.9265038809,0.0,11.5778186092
 12/01  24:00:00,43.5390928988,5.54933664178,0.717337540087,2.99947683082,15.0252895274,11.7056064465,46.750174614,40.9775690219,0.0,5.77260559213
 12/02  01:00:00,40.5334014995,5.55399087844,0.475096344358,4.05731329264,12.8411359301,10.0650221343,48.0513927841,42.2847792457,0.0,5.76661353842
 12/02  02:00:00,41.1823998854,5.5627016438,0.331256713111,4.84265293419,12.8411359301,10.0650221343,43.4523312407,43.4323312407,0.0,0.02
 12/02  03:00:00,38.4421629528,5.61465122082,0.11150342635,6.8892578796,8.25718729233,10.0299323277,51.3794524798,45.6192548844,0.0,5.76019759542
 12/02  04:00:00,39.8500333085,5.66195151618,0.0450058999285,8.31632297084,8.25718729233,10.0299323277,52.8672178666,47.1070416584,0.0,5.76017620822
 12/02  05:00:00,42.1113105671,5.68560628188,0.0292615529281,8.96298641434,8.25718729233,11.6354268332,52.2066475125,46.4400687663,0.0,5.7665787462
 12/02  06:00:00,46.5310662541,5.69585878722,0.026050493247,9.21730327059,8.71707943955,15.3327214929,49.5465260611,43.7733275852,0.0,5.77319847593
 12/02  07:00:00,65.4712770572,5.65540869183,0.0917172768893,8.03609610787,18.5082010057,25.6353820695,47.650515456,41.8642073295,0.0,5.78630812658
 12/02  08:00:00,76.2742061528,5.66170451094,0.944490854712,5.41214301463,19.4083231844,41.0650158608,57.0796852091,39.6639142479,0.0,17.4157709613
 12/02  09:00:00,95.6771244505,5.79820879554,3.13824484865,2.37566126597,26.3286599382,57.9988325916,66.1924875226,30.6233341844,0.0,35.5691533382
 12/02  10:00:00,82.3619179192,5.7450147205,4.48083624215,2.92549997767,26.3286599382,42.8504436482,74.4828807475,26.9897737595,18.025,29.468106988
 12/02  11:00:00,58.5869965669,5.68573756327,4.09279211538,3.5922044338,21.7447113004,23.4437158914,70.5894983395,23.1931699064,18.025,29.3713284331
 12/02  12:00:00,55.6929814606,5.69647273932,4.45379842389,2.78837685239,19.3027497915,23.426170988,59.9342111861,18.4641878514,18.025,23.4450233347
 12/02  13:00:00,54.8755623725,5.66506430479,4.24495688145,2.06922619025,19.1483137236,23.7250123474,58.716856275,17.3055898494,18.025,23.3862664257
 12/02  14:00:00,53.8086938791,5.5521829954,3.53328024354,1.68136776862,19.3027497915,23.7161209604,57.7783337877,16.3678672789,18.025,23.3854665087
 12/02  15:00:00,53.2397863454,5.51818398328,3.39183308793,1.28790507177,19.3027497915,23.7161209604,57.961469239,16.5563240842,18.025,23.3801451548
 12/02  16:00:00,52.6272488616,5.49815749973,3.32462880144,1.05254813821,19.3027497915,23.426170988,53.3005116622,17.7326528723,18.025,17.5428587899
 12/02  17:00:00,58.0929074222,5.48385071778,2.37658920525,1.14523260233,19.3027497915,27.8956505705,42.7180265924,18.9266515543,18.025,5.76637503805
 12/02  18:00:00,70.591253337,5.50620146503,1.02969026899,0.693555301415,18.2229234133,37.5968344597,27.452520388,21.6797985051,0.0,5.77272188291
 12/02  19:00:00,85.1032034936,5.59013082963,1.79755240303,0.400328906862,32.690315043,37.0816133363,38.4742833603,26.9353850988,0.0,11.5388982615
 12/02  20:00:00,85.8060387439,5.67194904578,2.40059972685,0.306451877967,36.8143715336,33.066984531,34.5685259041,28.7779144677,0.0,5.79061143644
 12/02  21:00:00,91.9158532164,5.78779482142,3.19735028085,0.263588826787,36.3493007332,38.7721355839,42.3476240713,30.7842800361,0.0,11.5633440353
 12/02  22:00:00,89.792682495,5.79304555792,3.16541985643,0.284960413106,36.1807251679,36.8228455648,43.0339167551,31.4694118577,0.0,11.5645048974
 12/02  23:00:00,67.0709969302,5.59807920212,1.69388011796,0.549535492736,31.0351095914,20.6438685092,44.922361166,33.3049314589,0.0,11.6174297071
 12/02  24:00:00,44.1963820725,5.48209834958,0.683417469332,1.3556991675,17.4250845679,11.7056064465,46.908877765,35.3566411111,0.0,11.5522366539
 12/03  01:00:00,38.8823479,5.48824364532,0.460084504066,2.36759215602,12.925468867,10.100111941,42.8683075197,37.1014655552,0.0,5.76684196443
 12/03  02:00:00,39.3887506373,5.48979931966,0.295928759371,3.03780818329,12.925468867,10.100111941,39.3487967365,39.3287967365,0.0,0.02
 12/03  03:00:00,35.6669722047,5.50376923533,0.0922707352847,4.12475285115,8.34152022915,10.0650221343,46.7581756401,40.9978783735,0.0,5.76029726657
 12/03  04:00:00,36.850665938,5.54562661253,0.0478798701386,5.31098171547,8.34152022915,10.0650221343,48.4497116497,42.6898102198,0.0,5.75990142992
 12/03  05:00:00,39.484893573,5.58612462433,0.0344936029527,6.31139222838,8.34152022915,11.6705166398,44.5502368807,44.5302368807,0.0,0.02
 12/03  06:00:00,44.6879270618,5.62384589531,0.0288731682661,7.3239246092,8.80141237637,15.3678112995,57.139227187,45.6130788706,0.0,11.5261483164
 12/03  07:00:00,63.9866905494,5.59511052083,0.0451249961792,6.65838958715,18.5082010057,25.6353820695,51.8066409803,46.0202655862,0.0,5.78637539406
 12/03  08:00:00,75.0893240948,5.5913870067,0.735959612456,4.386673675,19.4926561212,41.1001056674,62.522625901,45.1053527844,0.0,17.4172731166
 12/03  09:00:00,94.8771609803,5.75840837973,2.91675809206,1.83696577397,26.3286599382,57.9988325916,71.4066978936,35.8381437869,0.0,35.5685541068
 12/03  10:00:00,81.5213857003,5.70785676935,4.10236543655,2.6200043161,26.2443270014,42.8153538416,79.7144836966,32.218879574,18.025,29.4706041226
 12/03  11:00:00,58.2292749563,5.6625656668,3.66312331778,3.68731428946,21.7447113004,23.4437158914,77.0402273673,29.6399635177,18.025,29.3752638495
 12/03  12:00:00,55.7591869842,5.68338928135,3.96391976077,3.29782649359,19.3449162599,23.4437158914,67.9960342677,26.5223735729,18.025,23.4486606948
 12/03  13:00:00,55.3125103084,5.69108703596,4.00750238797,2.65788783929,19.190480192,23.7425572507,65.8183392481,24.4066900323,18.025,23.3866492158
 12/03  14:00:00,54.7256683061,5.68142608716,4.08595817431,1.97612655822,19.260583323,23.698576057,61.3758351289,19.9694757062,18.025,23.3813594227
 12/03  15:00:00,54.1752415577,5.66075782214,4.13897567879,1.39335001273,19.260583323,23.698576057,53.5078690799,17.9410886984,18.025,17.5417803816
 12/03  16:00:00,53.3878761068,5.62418472798,4.02234840166,1.04913949873,19.260583323,23.4086260847,60.1928707761,18.7726274193,18.025,23.3952433568
 12/03  17:00:00,58.3541582131,5.55789308219,2.76725026431,1.00148173714,19.260583323,27.8781056672,44.3961684868,20.6047046551,18.025,5.76646383169
 12/03  18:00:00,70.7748617855,5.55635665128,1.32348349784,0.592918388574,18.1807569449,37.5792895564,30.141807641,24.3688275586,0.0,5.77298008237
 12/03  19:00:00,85.2309908359,5.63107267343,1.9521443906,0.451996776099,32.6059821062,37.0465235296,42.7267906733,31.1877078875,0.0,11.5390827858
 12/03  20:00:00,86.0286656108,5.69897433031,2.44592763515,0.456714426941,36.8143715336,33.066984531,39.8252238852,34.0328066853,0.0,5.79241719996
 12/03  21:00:00,92.148777704,5.79601257662,3.09380939613,0.47240035355,36.43363367,38.8072253906,48.8431175852,37.2788858456,0.0,11.5642317396
 12/03  22:00:00,89.7961731341,5.79211069027,2.98622024758,0.588000819861,36.0963922311,36.7877557581,50.5566628203,38.9918516114,0.0,11.564811209
 12/03  23:00:00,67.3033458494,5.59911071809,1.5796061629,1.01453355765,30.9507766546,20.6087787026,52.8403289985,41.2218037265,0.0,11.6185252721
 12/03  24:00:00,46.1811406496,5.55469217255,0.698642081417,3.25263103437,17.4250845679,11.7056064465,55.3941597014,43.8415950136,0.0,11.5525646878
 12/04  01:00:00,39.8082353393,5.56500068544,0.420618935492,4.57550400088,11.6412384099,10.0650221343,45.9841547621,45.9641547621,0.0,0.02
 12/04  02:00:00,39.6446499431,5.59594598924,0.21105586514,6.15133229435,10.0992000411,10.047477231,53.6627350157,47.9024049138,0.0,5.76033010191
 12/04  03:00:00,39.2312301295,5.63822410718,0.0817580109746,7.68448736982,8.25718729233,10.0299323277,53.4706700372,47.7103253511,0.0,5.76034468616
 12/04  04:00:00,40.2700226508,5.67338166005,0.0396427153608,8.7302402707,8.25718729233,10.0299323277,47.6001201748,47.5801201748,0.0,0.02
 12/04  05:00:00,41.9121140554,5.67603031689,0.0292563001941,8.7733618867,8.25718729233,11.6354268332,49.8959164525,44.129027808,0.0,5.76688864452
 12/04  06:00:00,49.0928132105,5.6626328042,0.0415602633644,8.37518531211,12.1011305571,15.3678112995,52.2289730343,40.6760197901,0.0,11.5529532442
 12/04  07:00:00,75.6883731755,5.64346160658,1.10769333602,4.39500430247,19.7275818095,37.2640762949,50.2857758535,38.6667507829,0.0,11.6190250706
 12/04  08:00:00,89.8267714735,5.73939597383,2.46074431728,2.24789184877,24.3117294858,51.2795993405,58.281467743,34.9569120412,0.0,23.3245557018
 12/04  09:00:00,75.1576212531,5.61571906861,1.42530083741,3.78144128413,23.6694662846,40.6342015617,55.6037639696,26.1269705897,0.0,29.4767933799
 12/04  10:00:00,72.0243787673,5.61197929205,3.43025572991,3.65460626487,23.6694662846,35.6302164847,70.7151313869,23.3150037187,18.025,29.3751276682
 12/04  11:00:00,54.8224452087,5.56972523835,3.09184530855,4.43023129396,18.7433767983,22.9618409725,63.1202286411,21.6464110897,18.025,23.4488175514
 12/04  12:00:00,54.6641561835,5.54171243903,2.89160046177,4.5026250084,18.7433767983,22.9618409725,62.4479306118,21.0273553724,18.025,23.3955752394
 12/04  13:00:00,53.906890381,5.51902040457,2.73259529414,3.8836065837,18.5889407304,23.1597249699,60.9259496032,19.515263826,18.025,23.3856857772
 12/04  14:00:00,53.2728576426,5.51060159116,2.94353618459,2.80054876638,18.7433767983,23.2517909448,52.8689028858,17.301054718,18.025,17.5428481677
