Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  15:00:00,52.948608974,5.51125217285,3.05907118634,2.36011854429,18.7433767983,23.2517909448,57.4207327004,15.9989557556,18.025,23.3967769449
 12/04  16:00:00,52.1867473531,5.48439653781,3.01066560648,1.96346861035,18.7433767983,22.9618409725,58.0116406747,16.5925114693,18.025,23.3941292055
 12/04  17:00:00,57.3628160306,5.46165402707,2.13294843757,1.70466286436,18.7433767983,27.431320555,40.8306549427,17.0390632457,18.025,5.76659169706
 12/04  18:00:00,73.2129462989,5.50694106447,1.04696418556,0.755061910601,17.6635504202,40.6971502883,24.4552880485,18.675436085,0.0,5.77985196351
 12/04  19:00:00,80.072670609,5.56024967913,1.61395158799,0.489215193224,27.5259009287,37.3340067412,40.6105178855,23.2136337907,0.0,17.3968840948
 12/04  20:00:00,82.8163805965,5.61958206119,2.13324855861,0.329267660296,33.8341110165,33.3544677425,30.1303402097,24.3395623994,0.0,5.79077781027
 12/04  21:00:00,91.9327126223,5.75293302217,3.10155586446,0.189783500006,36.5179666069,38.8247702939,37.7036488226,26.1394996668,0.0,11.5641491557
 12/04  22:00:00,86.6555397007,5.79357576943,3.32282748191,0.165303012817,32.965339924,36.8579353714,43.5495272344,26.132967006,0.0,17.4165602283
 12/04  23:00:00,61.4672582497,5.58069024778,1.66451031045,0.39570157631,25.6355707503,20.6438685092,33.6991298568,27.900017589,0.0,5.79911226775
 12/04  24:00:00,41.3846958472,5.46043776182,0.600704812495,1.05059104809,15.0252895274,11.7056064465,41.824458923,30.2983237126,0.0,11.5261352104
 12/05  01:00:00,36.9891632047,5.45604133957,0.322861454856,1.96314371075,11.6412384099,10.0650221343,32.168878554,32.148878554,0.0,0.02
 12/05  02:00:00,36.1514144841,5.46672238726,0.157888028895,2.84048375096,10.0992000411,10.047477231,39.9897609047,34.2293741248,0.0,5.76038677988
 12/05  03:00:00,35.4731904238,5.5040051179,0.0715030509396,4.0709179041,8.25718729233,10.0299323277,42.1655553541,36.4053997042,0.0,5.76015564991
 12/05  04:00:00,36.4243513416,5.537545707,0.0439156841566,5.01612886605,8.25718729233,10.0299323277,38.5692521004,38.5492521004,0.0,0.02
 12/05  05:00:00,38.9288998649,5.57124796823,0.0374116467807,5.88676931844,8.25718729233,11.6354268332,46.5978455803,40.8308196742,0.0,5.76702590603
 12/05  06:00:00,46.8689771895,5.58485452006,0.0353213832311,6.23535763068,12.1011305571,15.3678112995,53.0465349697,41.4934726173,0.0,11.5530623524
 12/05  07:00:00,73.6839405285,5.54497594198,0.823992834002,2.7727435042,19.7275818095,37.2640762949,52.9255569122,41.3064023582,0.0,11.619154554
 12/05  08:00:00,88.6721150453,5.67710993957,2.23647493693,1.3797704682,24.3117294858,51.2795993405,62.1052435674,38.7798786448,0.0,23.3253649225
 12/05  09:00:00,73.7287015745,5.52729615424,0.929072001976,2.93715970136,23.6694662846,40.6342015617,59.6950170192,30.2156707467,0.0,29.4793462725
 12/05  10:00:00,71.0699734986,5.54176572962,2.84085225608,3.35980837301,23.6694662846,35.6302164847,75.4314404201,28.0295225272,18.025,29.376917893
 12/05  11:00:00,54.1559977536,5.55409656099,2.96085834087,3.91039223197,18.7433767983,22.9618409725,68.1031716163,26.6276458516,18.025,23.4505257648
 12/05  12:00:00,54.0186045189,5.55536716138,3.08106157493,3.65395270234,18.7433767983,22.9618409725,66.8358609877,25.415384771,18.025,23.3954762167
 12/05  13:00:00,53.8678663767,5.59986437035,3.37916916997,3.11716040656,18.5889407304,23.1597249699,64.0799695439,22.6676560934,18.025,23.3873134505
 12/05  14:00:00,53.744436232,5.6139945905,3.55133054483,2.56093521617,18.7433767983,23.2517909448,60.8375234486,20.144739302,18.025,22.6677841466
 12/05  15:00:00,53.1393063228,5.59082640841,3.55222253909,1.97808435275,18.7433767983,23.2517909448,54.7591596816,18.4639614492,18.025,18.2701982324
 12/05  16:00:00,52.1684511238,5.55381722645,3.49682355351,1.38958905345,18.7433767983,22.9618409725,59.8555632634,18.4342799893,18.025,23.3962832741
 12/05  17:00:00,57.0260476202,5.49866690064,2.45322763454,1.01059912683,18.7433767983,27.431320555,42.42537607,18.6337102743,18.025,5.76666579566
 12/05  18:00:00,73.1148141123,5.53463649179,1.32390940901,0.352282192928,17.6635504202,40.6971502883,25.5414251014,19.7616925342,0.0,5.77973256716
 12/05  19:00:00,80.1063502041,5.59155298002,1.84629198589,0.259238640945,27.5259009287,37.3340067412,41.3161445879,23.9184811654,0.0,17.3976634225
 12/05  20:00:00,82.9014535452,5.64893968699,2.30503098335,0.213191103989,33.8341110165,33.3544677425,30.6764512765,24.8848118974,0.0,5.79163937916
 12/05  21:00:00,92.047883011,5.78097186154,3.22960447549,0.148856589999,36.5179666069,38.8247702939,38.2036641075,26.6384620864,0.0,11.5652020211
 12/05  22:00:00,86.8177981181,5.82483855582,3.48529038845,0.13382039601,32.965339924,36.8579353714,43.4260266697,26.0076257579,0.0,17.4184009117
 12/05  23:00:00,61.6451721947,5.61458008254,1.90929778992,0.294926529812,25.6355707503,20.6438685092,37.9839861027,26.4047669328,0.0,11.5792191699
 12/05  24:00:00,41.3008689901,5.48615346814,0.853814318009,0.68793278317,15.0252895274,11.7056064465,33.3115171639,27.5391950713,0.0,5.77232209264
 12/06  01:00:00,36.675077936,5.47604109138,0.605953668634,1.34596110739,11.6412384099,10.0650221343,33.8280798091,28.0612381442,0.0,5.76684166488
 12/06  02:00:00,35.5455718745,5.47389396651,0.428739909459,1.95661517737,10.0992000411,10.047477231,29.3180037488,29.2980037488,0.0,0.02
 12/06  03:00:00,34.0069277664,5.46793629888,0.255840509762,2.4563829236,8.25718729233,10.0299323277,36.6699090125,30.9096344208,0.0,5.76027459171
 12/06  04:00:00,34.2707198076,5.4649318815,0.134800650036,2.84422134624,8.25718729233,10.0299323277,38.6977511579,32.9378347225,0.0,5.75991643535
 12/06  05:00:00,36.8405021605,5.49376398519,0.0665848636374,3.84667804062,8.25718729233,11.6354268332,36.4071696569,36.3871696569,0.0,0.02
 12/06  06:00:00,44.9090336163,5.51148175618,0.0673994116547,4.31670063363,12.1011305571,15.3678112995,48.9304064734,37.3768958719,0.0,11.5535106015
 12/06  07:00:00,73.1187945617,5.56958585551,1.28867454108,1.71828924473,19.7275818095,37.2640762949,47.7649707115,36.1450124774,0.0,11.6199582341
 12/06  08:00:00,88.7768094082,5.7358356815,2.76644508248,0.895750822482,24.3117294858,51.2795993405,55.5169938914,32.1902469207,0.0,23.3267469707
 12/06  09:00:00,73.4707232568,5.57701161611,1.83126853689,1.72725727336,23.6694662846,40.6342015617,51.6533906847,22.1709499748,0.0,29.4824407099
 12/06  10:00:00,71.0446999314,5.62671321523,4.25622425956,1.83420597185,23.6694662846,35.6302164847,65.7382596972,18.338127907,18.025,29.3751317902
 12/06  11:00:00,53.8958426313,5.62219090211,4.19205329338,2.35093969139,18.7433767983,22.9618409725,57.977833273,16.5010804045,18.025,23.4517528685
 12/06  12:00:00,53.6907320613,5.64755067311,4.53566138045,1.77929154733,18.7433767983,22.9618409725,54.7729528933,13.349241907,18.025,23.3987109863
 12/06  13:00:00,53.3331682656,5.66495465679,4.81498437035,1.08155467994,18.5889407304,23.1597249699,50.4037861287,8.98776612024,18.025,23.3910200084
 12/06  14:00:00,53.0580910682,5.66463757784,4.91573436715,0.459539857122,18.7433767983,23.2517909448,46.2953919066,4.88161303209,18.025,23.3887788745
 12/06  15:00:00,52.8521752104,5.64985433165,4.93140445449,0.252736262643,18.7433767983,23.2517909448,45.679311956,4.27018274509,18.025,23.3841292109
 12/06  16:00:00,52.2844242447,5.6224385111,4.74129210088,0.192463432459,18.7433767983,22.9618409725,42.4894080322,6.91863915888,18.025,17.5457688733
 12/06  17:00:00,57.1870479259,5.55925491837,3.36494513906,0.199296360244,18.7433767983,27.431320555,35.7043762324,11.9138546823,18.025,5.76552155013
 12/06  18:00:00,73.5490280133,5.60526103235,1.93195920168,0.107816985088,17.6635504202,40.6971502883,28.380785881,16.8408294477,0.0,11.5399564333
 12/06  19:00:00,80.5889710049,5.66816963543,2.45936924912,0.0521582395251,27.5259009287,37.3340067412,34.8995902802,23.2939269735,0.0,11.6056633067
 12/06  20:00:00,83.4745716323,5.73515028235,2.94785381537,0.0572663904765,33.8341110165,33.3544677425,36.7770535545,25.2119848297,0.0,11.5650687248
 12/06  21:00:00,92.534036004,5.85317674443,3.70756206255,0.0848341170303,36.5179666069,38.8247702939,34.1842195574,28.3926898135,0.0,5.79152974396
 12/06  22:00:00,87.1640465646,5.87701162902,3.78703492716,0.126138502115,32.965339924,36.8579353714,47.2680857061,29.8498723127,0.0,17.4182133934
 12/06  23:00:00,61.9083319781,5.64358552821,2.03905217171,0.399314431579,25.6355707503,20.6438685092,45.1239179798,33.5442380309,0.0,11.5796799489
 12/06  24:00:00,41.8997119222,5.51056065541,0.899398841757,1.2167792649,15.0252895274,11.7056064465,43.2463368206,37.4726830801,0.0,5.77365374047
 12/07  01:00:00,37.9953387882,5.52167521324,0.608321116639,2.61821433742,11.6412384099,10.0650221343,45.2694730866,39.5024481653,0.0,5.76702492127
 12/07  02:00:00,37.1255471115,5.52696067922,0.418611468183,3.49364890141,10.0992000411,10.047477231,40.6450066815,40.6250066815,0.0,0.02
 12/07  03:00:00,35.803494279,5.52804506993,0.24250903816,4.20617068821,8.25718729233,10.0299323277,47.2364771414,41.4761084943,0.0,5.76036864707
 12/07  04:00:00,36.7821588122,5.55367024598,0.125839616213,5.27587754394,8.25718729233,10.0299323277,47.9549879277,42.1945720112,0.0,5.76041591648
 12/07  05:00:00,39.4170698382,5.5866544197,0.0575437125378,6.33939049789,8.25718729233,11.6354268332,48.5139247997,42.7469323457,0.0,5.76699245399
 12/07  06:00:00,47.3402649432,5.60116150638,0.0610386913235,6.66460739044,12.1011305571,15.3678112995,47.7217492532,41.9349936129,0.0,5.7867556403
 12/07  07:00:00,74.6493007822,5.6209274708,1.24003235536,3.24607829391,19.7275818095,37.2640762949,58.172873499,40.75242452,0.0,17.4204489791
 12/07  08:00:00,89.482940072,5.75316000649,2.6771620783,1.67382370381,24.3117294858,51.2795993405,54.1688098531,36.6675852899,0.0,17.5012245632
 12/07  09:00:00,74.9028497825,5.64161731791,1.7838906856,3.14214121504,23.6694662846,40.6342015617,55.2810665292,25.7956729866,0.0,29.4853935426
 12/07  10:00:00,72.0691277406,5.68263022413,4.32753892586,2.73139571088,23.6694662846,35.6302164847,67.042554582,19.6425393366,18.025,29.3750152454
 12/07  11:00:00,54.6414298931,5.6697660191,4.39148404091,2.84951240506,18.7433767983,22.9618409725,56.9751419271,15.4960801468,18.025,23.4540617802
 12/07  12:00:00,54.2701475215,5.69010290721,4.75237953195,2.09943248198,18.7433767983,22.9618409725,53.1210612691,11.6971856284,18.025,23.3988756407
 12/07  13:00:00,53.8820797933,5.7065328123,4.98528967951,1.41857720261,18.5889407304,23.1597249699,50.1219205818,8.70044073548,18.025,23.3964798463
 12/07  14:00:00,53.5147264382,5.69779757007,4.91657438092,0.882172248433,18.7433767983,23.2517909448,47.1039800695,5.68462530121,18.025,23.3943547683
 12/07  15:00:00,53.0451631206,5.67511315248,4.88730523876,0.46456209287,18.7433767983,23.2517909448,46.9161440573,5.49890708667,18.025,23.3922369706
 12/07  16:00:00,52.3846408643,5.642744913,4.72766982094,0.285992770634,18.7433767983,22.9618409725,49.5179981368,8.10286662972,18.025,23.3901315071
 12/07  17:00:00,57.3693793309,5.58040693489,3.43144124022,0.293962611102,18.7433767983,27.431320555,36.0754548316,12.2835158176,18.025,5.766939014
 12/07  18:00:00,73.7556905263,5.62650437523,2.06404597484,0.161137272817,17.6635504202,40.6971502883,20.6628802112,14.8826459415,0.0,5.7802342697
 12/07  19:00:00,80.8398189087,5.69563795315,2.67317633889,0.0617116806845,27.5259009287,37.3340067412,30.2236248165,18.6174084748,0.0,11.6062163416
 12/07  20:00:00,83.7475215739,5.76882556099,3.21795503061,0.0264261492019,33.8341110165,33.3544677425,31.3012893563,19.7346709957,0.0,11.5666183606
 12/07  21:00:00,92.7801962484,5.88448619451,3.94832273675,0.0589164818759,36.5179666069,38.8247702939,35.5072992092,23.9410534759,0.0,11.5662457333
 12/07  22:00:00,87.4753765941,5.91784937754,4.10135031721,0.0823017524038,32.965339924,36.8579353714,36.4533685726,24.8331326018,0.0,11.6202359708
 12/07  23:00:00,62.0838129695,5.68108557361,2.405944709,0.170392649595,25.6355707503,20.6438685092,38.1236170734,26.5431710203,0.0,11.5804460531
 12/07  24:00:00,41.4424466069,5.52096181086,1.14483563397,0.503669644106,15.0252895274,11.7056064465,35.4642328248,29.6905016436,0.0,5.77373118119
 12/08  01:00:00,36.6263483745,5.49982125294,0.829490493022,1.04990408594,11.6412384099,10.0650221343,36.8227476677,31.0555454664,0.0,5.76720220131
 12/08  02:00:00,35.7561223462,5.50304821848,0.624511021447,1.94223033365,10.0992000411,10.047477231,38.6130810016,32.8527078336,0.0,5.76037316795
 12/08  03:00:00,34.4836940343,5.50206717353,0.418739199865,2.73611445367,8.25718729233,10.0299323277,41.5647348763,35.8042899504,0.0,5.76044492587
 12/08  04:00:00,34.96829016,5.50259872484,0.265940297244,3.37297900819,8.25718729233,10.0299323277,38.6069910967,38.5869910967,0.0,0.02
 12/08  05:00:00,36.632373182,5.49764688915,0.19599999718,3.50524018764,8.25718729233,11.6354268332,43.0627601515,37.2958106927,0.0,5.76694945881
 12/08  06:00:00,44.3544791547,5.50324640174,0.208957215302,3.62880639579,12.1011305571,15.3678112995,47.8536880382,36.2998239273,0.0,11.5538641108
 12/08  07:00:00,73.4975323337,5.60210307283,1.43727807325,1.91588031456,19.7275818095,37.2640762949,48.8170102189,37.1973006283,0.0,11.6197095906
 12/08  08:00:00,88.8660800852,5.75153119568,2.81857006088,0.91715979936,24.3117294858,51.2795993405,57.1499523366,33.9741910314,0.0,23.1757613052
 12/08  09:00:00,73.772463468,5.58873403177,1.63569740824,2.21281878208,23.6694662846,40.6342015617,55.7171279158,26.0782278197,0.0,29.6389000961
 12/08  10:00:00,71.2670514623,5.63420738807,3.88922560655,2.41604251897,23.6694662846,35.6302164847,70.9460560887,23.5399610133,18.025,29.3810950754
 12/08  11:00:00,54.1693008189,5.62888035875,3.82870001845,2.98104844628,18.7433767983,22.9618409725,62.8811208389,21.3994405364,18.025,23.4566803024
 12/08  12:00:00,54.0963970842,5.6516807991,3.98043139108,2.73604796593,18.7433767983,22.9618409725,61.6827752103,20.2577113596,18.025,23.4000638507
 12/08  13:00:00,53.6826902073,5.66052396827,3.95606748989,2.29441240694,18.5889407304,23.1597249699,59.4484687662,18.0326860487,18.025,23.3907827176
 12/08  14:00:00,53.5119779471,5.65252923766,3.98333785589,1.85792159717,18.7433767983,23.2517909448,57.525039151,16.1119862261,18.025,23.388052925
 12/08  15:00:00,53.1314076637,5.63011947446,3.93680055091,1.54629897377,18.7433767983,23.2517909448,51.3603478303,15.7856787151,18.025,17.5496691152
 12/08  16:00:00,52.3759641845,5.59284515251,3.77291753509,1.28196582245,18.7433767983,22.9618409725,58.8414994267,17.4152062053,18.025,23.4012932214
 12/08  17:00:00,57.4753651496,5.54633380058,2.61792204115,1.24754390943,18.7433767983,27.431320555,43.8878093247,20.0959291697,18.025,5.76688015492
 12/08  18:00:00,73.5622850312,5.57325971728,1.45928213016,0.625735848307,17.6635504202,40.6971502883,35.4226196486,23.8823111939,0.0,11.5403084547
 12/08  19:00:00,80.4520502868,5.61879916795,1.90354846291,0.520398830015,27.5259009287,37.3340067412,41.8157434594,30.2106786197,0.0,11.6050648397
 12/08  20:00:00,83.2356393153,5.6672327872,2.26864663767,0.565439704737,33.8341110165,33.3544677425,44.7221551192,33.157209346,0.0,11.5649457732
 12/08  21:00:00,92.2350481455,5.77881665034,3.01110602012,0.55664432758,36.5179666069,38.8247702939,42.7673546161,36.9738402397,0.0,5.79351437646
 12/08  22:00:00,86.880115586,5.80110826634,3.09441967803,0.61069499218,32.965339924,36.8579353714,55.8047237401,38.385438753,0.0,17.4192849871
 12/08  23:00:00,62.3527814918,5.60278020238,1.53854643891,1.38505419348,25.6355707503,20.6438685092,52.4652734887,40.8845422318,0.0,11.5807312569
 12/08  24:00:00,44.2081941886,5.56506561061,0.646541135131,3.72360208348,15.0252895274,11.7056064465,49.3112269576,43.5373301855,0.0,5.77389677208
 12/09  01:00:00,41.0035079018,5.56510867747,0.426763995795,4.56460013231,12.8411359301,10.0650221343,49.29818979,43.5309422071,0.0,5.7672475829
 12/09  02:00:00,42.2385507578,5.59811534277,0.273136126816,5.92148549071,12.8411359301,10.0650221343,45.0649795797,45.0449795797,0.0,0.02
 12/09  03:00:00,39.3736329184,5.64571861866,0.0788265300954,7.82231071932,8.25718729233,10.0299323277,52.3843485514,46.6239787296,0.0,5.76036982171
 12/09  04:00:00,40.2076712959,5.67399778126,0.0404754189433,8.66641965493,8.25718729233,10.0299323277,51.7311290718,45.9706855765,0.0,5.76044349533
 12/09  05:00:00,42.147324208,5.6864162947,0.0307611822473,8.99665611859,8.25718729233,11.6354268332,50.1123911511,44.3453032951,0.0,5.76708785606
 12/09  06:00:00,46.7453104879,5.70424188963,0.0267386440476,9.42243303139,8.71707943955,15.3327214929,48.7945415235,43.0205856395,0.0,5.77395588404
 12/09  07:00:00,66.024452415,5.67386677825,0.0721325074335,8.59033794367,18.5082010057,25.6353820695,49.0618255715,43.2762085565,0.0,5.785617015
 12/09  08:00:00,76.5397677886,5.66578467676,0.882291881778,5.73572000506,19.4083231844,41.0650158608,57.9612425976,40.5398091753,0.0,17.4214334223
 12/09  09:00:00,95.6656456389,5.80148538444,3.17706778911,2.32194607866,26.3286599382,57.9988325916,66.0716346685,30.4813391582,0.0,35.5902955103
 12/09  10:00:00,82.2879178278,5.74761202894,4.50850051369,2.82114211352,26.3286599382,42.8504436482,74.3103641292,26.7954724092,18.025,29.48989172
 12/09  11:00:00,58.4983702576,5.68777463168,4.09968209947,3.49458726408,21.7447113004,23.4437158914,70.4349981812,23.0249057223,18.025,29.3850924589
 12/09  12:00:00,55.6478853805,5.7031706611,4.44979325578,2.74053738606,19.3027497915,23.426170988,62.4710126533,18.2249547224,18.025,26.2210579309
 12/09  13:00:00,55.1122397809,5.71316159757,4.60897095158,1.89375516026,19.1483137236,23.7250123474,53.1787650735,14.5100496742,18.025,20.6437153992
 12/09  14:00:00,54.7407825869,5.7080114427,4.77464469636,1.21623248604,19.3027497915,23.7161209604,50.842133294,9.41529165559,18.025,23.4018416384
 12/09  15:00:00,54.2717751209,5.68959502376,4.82193563216,0.718350837403,19.3027497915,23.7161209604,49.9241418127,8.49910878271,18.025,23.40003303
 12/09  16:00:00,53.4917930992,5.65519173995,4.69954548346,0.385111826966,19.3027497915,23.426170988,51.3656185179,9.94236352906,18.025,23.3982549888
 12/09  17:00:00,58.4176262541,5.58419140596,3.41090627203,0.33524845037,19.3027497915,27.8956505705,36.3896654186,12.5976828028,18.025,5.76698261579
 12/09  18:00:00,70.9831057447,5.59517766037,1.8232009778,0.202872306273,18.2229234133,37.5968344597,20.7006308845,14.9268944037,0.0,5.77373648084
 12/09  19:00:00,85.7578307235,5.70271799489,2.68978672853,0.0500816247039,32.690315043,37.0816133363,25.1417752258,19.3614951278,0.0,5.78028009797
 12/09  20:00:00,86.5843295224,5.79550850152,3.34224885261,0.0194611234352,36.8143715336,33.066984531,32.4736942049,20.9058964708,0.0,11.5677977341
 12/09  21:00:00,92.6906446237,5.90712883182,4.0491822394,0.0671431485672,36.3493007332,38.7721355839,36.1107002742,24.5448612147,0.0,11.5658390595
 12/09  22:00:00,90.364543753,5.88633246931,3.80026350693,0.128624368803,36.1807251679,36.8228455648,40.4592698883,28.8934484517,0.0,11.5658214366
 12/09  23:00:00,67.4098772893,5.6677758902,2.18393336292,0.328561525415,31.0351095914,20.6438685092,44.277739407,32.6568180831,0.0,11.6209213238
 12/09  24:00:00,44.0046585098,5.52154963407,1.08481580593,0.723066188617,17.4250845679,11.7056064465,45.4829706469,33.9286218239,0.0,11.554348823
 12/10  01:00:00,38.4909946237,5.52031065482,0.870013864461,1.53420862578,12.925468867,10.100111941,39.4902000734,33.722938613,0.0,5.76726146036
 12/10  02:00:00,39.3632695703,5.5295871062,0.662273240326,2.60616883356,12.925468867,10.100111941,36.95585492,36.93585492,0.0,0.02
 12/10  03:00:00,35.4634372468,5.52720251405,0.391205777344,3.59882404201,8.34152022915,10.0650221343,45.1025244997,39.3418585289,0.0,5.76066597075
 12/10  04:00:00,35.8897548057,5.52892759066,0.261395956178,4.15322789377,8.34152022915,10.0650221343,45.7829069655,40.0225498254,0.0,5.76035714006
 12/10  05:00:00,38.3233340856,5.55070719175,0.163824292168,5.05588508896,8.34152022915,11.6705166398,40.5550336572,40.5350336572,0.0,0.02
 12/10  06:00:00,43.3715781744,5.5777337169,0.0895099906811,5.99300845013,8.80141237637,15.3678112995,51.5004996683,39.9727462965,0.0,11.5277533718
 12/10  07:00:00,62.825576054,5.58271074281,0.35417005713,5.20057085212,18.5082010057,25.6353820695,44.8116739946,39.024212198,0.0,5.78746179658
 12/10  08:00:00,74.3828601937,5.62211177886,1.27592952819,3.10941132574,19.4926561212,41.1001056674,54.284478277,36.8613064862,0.0,17.4231717908
 12/10  09:00:00,95.2195393967,5.84532040882,3.81233315179,1.19672095026,26.3286599382,57.9988325916,63.6600930732,28.0621507787,0.0,35.5979422945
 12/10  10:00:00,81.717721959,5.78855822872,5.53732565278,1.30058761672,26.2443270014,42.8153538416,68.2060263086,20.6919743773,18.025,29.4890519313
 12/10  11:00:00,57.844205377,5.71108857358,5.23542606685,1.68135288613,21.7447113004,23.4437158914,60.5745102328,13.1617546693,18.025,29.3877555635
 12/10  12:00:00,55.4432921068,5.75149859975,5.87024960235,1.00744268391,19.3449162599,23.4437158914,48.2730510889,6.79069850352,18.025,23.4573525854
 12/10  13:00:00,55.5347339461,5.79509216039,6.4248941342,0.358680975331,19.190480192,23.7425572507,45.8120299839,4.38447404235,18.025,23.4025559415
 12/10  14:00:00,55.7069145874,5.83676570288,6.72311751149,0.164844181159,19.260583323,23.698576057,42.1932300878,0.767535236115,18.025,23.4006948517
 12/10  15:00:00,55.7320061507,5.85351331528,6.83339292218,0.062912572115,19.260583323,23.698576057,42.4409431369,1.01687685777,18.025,23.3990662791
 12/10  16:00:00,55.0825702272,5.82052835105,6.55635013623,0.0134540246013,19.260583323,23.4086260847,44.5333495821,3.11089321751,18.025,23.3974563646
 12/10  17:00:00,59.7616211122,5.72229786532,5.01095556792,0.000792667706325,19.260583323,27.8781056672,28.8667841339,5.07462749806,18.025,5.76715663581
 12/10  18:00:00,72.3416077531,5.75172386918,3.2877336212,0.0,18.1807569449,37.5792895564,14.1237408643,8.34988707563,0.0,5.77385378862
 12/10  19:00:00,87.2562885141,5.89164704738,4.16881323534,0.0,32.6059821062,37.0465235296,21.034645754,15.2541454784,0.0,5.78050027569
 12/10  20:00:00,88.049185182,5.97482996035,4.64723409073,0.0,36.8143715336,33.066984531,29.7346981376,18.1670778359,0.0,11.5676203016
 12/10  21:00:00,94.3427596649,6.1012846618,5.45485275168,0.0,36.43363367,38.8072253906,32.2758267434,20.7083742093,0.0,11.5674525341
 12/10  22:00:00,91.802776344,6.08954338137,5.28332307793,0.0,36.0963922311,36.7877557581,33.5957311857,22.0286834604,0.0,11.5670477252
 12/10  23:00:00,68.1879502338,5.80137388113,3.27637802713,0.0,30.9507766546,20.6087787026,34.8128837866,23.1915373419,0.0,11.6213464447
 12/10  24:00:00,44.1175190822,5.59985227835,1.8378902897,0.00454159250868,17.4250845679,11.7056064465,35.781472913,24.2267240059,0.0,11.5547489071
 12/11  01:00:00,36.255680483,5.538176083,1.33772338633,0.132635349617,11.6412384099,10.0650221343,26.9451217513,26.9251217513,0.0,0.02
 12/11  02:00:00,34.5285496519,5.50304821125,1.05660231886,0.282558038559,10.0992000411,10.047477231,33.2721090653,27.5113448162,0.0,5.76076424909
 12/11  03:00:00,32.5462055016,5.47587977372,0.848222441397,0.395317406424,8.25718729233,10.0299323277,34.2442839201,28.4841710394,0.0,5.76011288076
 12/11  04:00:00,32.4796330384,5.46071446691,0.735025954276,0.457108949117,8.25718729233,10.0299323277,34.2258848822,28.465704505,0.0,5.76018037723
 12/11  05:00:00,34.2572116011,5.45084807088,0.588445207667,0.784419037174,8.25718729233,11.6354268332,30.9144806467,30.8944806467,0.0,0.02
 12/11  06:00:00,42.0533010757,5.45971165943,0.60756697078,0.972529334305,12.1011305571,15.3678112995,41.9951321795,30.4400562688,0.0,11.5550759107
 12/11  07:00:00,72.8720717241,5.67571569327,2.35989304829,0.294145716293,19.7275818095,37.2640762949,45.6685693283,28.5446733897,0.0,17.1238959386
 12/11  08:00:00,89.0390017762,5.85308460498,3.65947136971,0.147573926839,24.3117294858,51.2795993405,44.2618821532,26.4569862595,0.0,17.8048958937
 12/11  09:00:00,72.5478687421,5.57689829836,2.24759970101,0.388120217793,23.6694662846,40.6342015617,50.1009044096,20.6071430808,0.0,29.4937613288
 12/11  10:00:00,69.5010295456,5.54711611761,4.13801591759,0.488296490925,23.6694662846,35.6302164847,66.616680432,19.2051719116,18.025,29.3865085204
 12/11  11:00:00,51.4370177688,5.44848965576,3.47007568268,0.787757811233,18.7433767983,22.9618409725,60.0675821885,18.5830470461,18.025,23.4595351424
 12/11  12:00:00,51.5424016524,5.44909587563,3.37343419124,0.991620983796,18.7433767983,22.9618409725,59.8189328888,18.3908742188,18.025,23.40305867
 12/11  13:00:00,51.4294373416,5.44671614161,3.18065860463,1.03036416082,18.5889407304,23.1597249699,58.6525041226,17.2261463547,18.025,23.401357768
 12/11  14:00:00,51.4912285559,5.43979927665,3.14558658706,0.887642314586,18.7433767983,23.2517909448,57.0514735658,15.6267247718,18.025,23.3997487939
 12/11  15:00:00,51.3549731924,5.43331608437,3.13133766502,0.772118957272,18.7433767983,23.2517909448,56.3057709294,14.8823405565,18.025,23.3984303728
 12/11  16:00:00,50.9642150977,5.43120244435,3.14505261044,0.659709155305,18.7433767983,22.9618409725,57.4655359896,16.0435454732,18.025,23.3969905164
 12/11  17:00:00,56.4659874376,5.43987867341,2.39229609053,0.570224243029,18.7433767983,27.431320555,39.7075436599,15.9152109426,18.025,5.7673327173
 12/11  18:00:00,73.294768613,5.55056900681,1.57416199777,0.266006244931,17.6635504202,40.6971502883,21.7911570117,16.0118309283,0.0,5.77932608342
 12/11  19:00:00,80.4858758192,5.63435326437,2.33548983867,0.106685140802,27.5259009287,37.3340067412,36.3140707342,18.9123671426,0.0,17.4017035917
 12/11  20:00:00,83.3362390108,5.69804792782,2.83470278268,0.0691377046982,33.8341110165,33.3544677425,26.5690463378,20.7753151804,0.0,5.79373115732
 12/11  21:00:00,92.4629167126,5.82518247315,3.664563263,0.0846611807861,36.5179666069,38.8247702939,35.7683868556,24.2028779138,0.0,11.5655089417
 12/11  22:00:00,87.2399526887,5.8720667967,3.91104686867,0.0829056138698,32.965339924,36.8579353714,41.5229038194,24.100682504,0.0,17.4222213154
 12/11  23:00:00,61.8312947033,5.64824123915,2.27393443718,0.0826868928159,25.6355707503,20.6438685092,30.2014197112,24.4010289915,0.0,5.80039071975
 12/11  24:00:00,41.1506723599,5.49653612376,1.05191220224,0.329219650848,15.0252895274,11.7056064465,36.99264276,25.4644803821,0.0,11.5281623778
 12/12  01:00:00,36.0413081178,5.46172203958,0.729636405146,0.602799401981,11.6412384099,10.0650221343,25.9626860924,25.9426860924,0.0,0.02
 12/12  02:00:00,34.4185861107,5.43865262328,0.520172759987,0.773416234488,10.0992000411,10.047477231,32.1269160718,26.3660832104,0.0,5.7608328614
 12/12  03:00:00,32.5954374902,5.42305790794,0.34601911376,0.999571193393,8.25718729233,10.0299323277,32.4658766338,26.7053186906,0.0,5.76055794323
 12/12  04:00:00,32.9022920238,5.42259080313,0.222263560897,1.43065050113,8.25718729233,10.0299323277,33.9198847894,28.1596118814,0.0,5.76027290801
 12/12  05:00:00,34.6997875945,5.42337276888,0.157849628303,1.68506127896,8.25718729233,11.6354268332,29.1111757817,29.0911757817,0.0,0.02
 12/12  06:00:00,42.2407653327,5.42516283371,0.198490828281,1.60361063734,12.1011305571,15.3678112995,39.8611790919,28.3057461526,0.0,11.5554329393
 12/12  07:00:00,72.7762597109,5.62961854301,2.04611395928,0.558196084765,19.7275818095,37.2640762949,45.9772665114,28.5538986385,0.0,17.4233678729
 12/12  08:00:00,88.7530356111,5.79824304478,3.35139806402,0.224504255626,24.3117294858,51.2795993405,44.6398707167,27.1354333596,0.0,17.5044373571
 12/12  09:00:00,72.3358070003,5.52427967856,1.77575902353,0.700505077355,23.6694662846,40.6342015617,50.7821625244,21.2876713461,0.0,29.4944911783
 12/12  10:00:00,69.2578984693,5.49094474635,3.57976471499,0.859579518632,23.6694662846,35.6302164847,68.3524483579,20.9378590852,18.025,29.3895892726
 12/12  11:00:00,51.5980677425,5.41826601086,2.94492174721,1.50417853192,18.7433767983,22.9618409725,62.2570460727,20.771353126,18.025,23.4606929467
 12/12  12:00:00,51.6999961478,5.42053558076,2.96364190958,1.58756344974,18.7433767983,22.9618409725,60.9998507677,19.569336086,18.025,23.4055146817
 12/12  13:00:00,51.5643419325,5.41929423626,2.85619511431,1.51714919548,18.5889407304,23.1597249699,58.5627371293,17.1337535837,18.025,23.4039835456
 12/12  14:00:00,51.7125959476,5.43386329317,3.00758353156,1.25294443106,18.7433767983,23.2517909448,56.6701593732,15.2425041198,18.025,23.4026552534
 12/12  15:00:00,52.0553040527,5.50273695921,3.58228863254,0.952073745664,18.7433767983,23.2517909448,54.8870114959,13.4606449012,18.025,23.4013665947
 12/12  16:00:00,51.3099428545,5.47051624128,3.39324088264,0.717930779438,18.7433767983,22.9618409725,56.3563295385,14.9312451964,18.025,23.4000843421
 12/12  17:00:00,56.407672038,5.43745640404,2.34183748927,0.564785844063,18.7433767983,27.431320555,40.1097646386,16.3175768686,18.025,5.76718776995
 12/12  18:00:00,73.0543414228,5.51669475996,1.26395350322,0.369655008293,17.6635504202,40.6971502883,26.0640557512,20.2844996345,0.0,5.77955611673
 12/12  19:00:00,80.0587122046,5.57375596956,1.75839618408,0.317200285269,27.5259009287,37.3340067412,45.8109425403,28.4081748411,0.0,17.4027676991
 12/12  20:00:00,82.8370531068,5.63053791544,2.18583696321,0.286317969597,33.8341110165,33.3544677425,36.7715003858,30.9775560876,0.0,5.79394429821
 12/12  21:00:00,91.8709959597,5.74887647272,3.0007803947,0.232822473258,36.5179666069,38.8247702939,44.7090848348,33.1420890202,0.0,11.5669958145
 12/12  22:00:00,86.5442760829,5.77886342088,3.12793760663,0.263526405931,32.965339924,36.8579353714,50.9410663342,33.5174429472,0.0,17.423623387
 12/12  23:00:00,61.6875617216,5.58002668807,1.56354865912,0.71754297588,25.6355707503,20.6438685092,45.9689331539,34.3866228747,0.0,11.5823102792
 12/12  24:00:00,42.1225835029,5.46831875876,0.431524097935,1.94973119752,15.0252895274,11.7056064465,42.4874611645,36.7133560581,0.0,5.77410510637
 12/13  01:00:00,38.5284242245,5.50050807175,0.193485457332,3.58727506865,11.6412384099,10.0650221343,42.8122695379,37.0447150628,0.0,5.76755447509
 12/13  02:00:00,38.3137569631,5.54601063445,0.117590104199,4.96380958259,10.0992000411,10.047477231,37.3499306956,37.3299306956,0.0,0.02
 12/13  03:00:00,37.2349563538,5.57285830019,0.0763875799714,5.75891854628,8.25718729233,10.0299323277,42.3467774021,36.5858892495,0.0,5.76088815264
 12/13  04:00:00,37.2352429877,5.57354886337,0.0681527402874,5.76674910674,8.25718729233,10.0299323277,39.7012406493,33.9410233589,0.0,5.76021729035
 12/13  05:00:00,38.9043316845,5.57797363013,0.0588115316911,5.83403813691,8.25718729233,11.6354268332,38.5933440347,32.8263514436,0.0,5.76699259107
 12/13  06:00:00,46.1284315119,5.56495435956,0.0742319663983,5.47573806543,12.1011305571,15.3678112995,37.5963332725,31.8095034699,0.0,5.78682980261
 12/13  07:00:00,73.3493142119,5.60035476629,1.54513359166,1.66147917156,19.7275818095,37.2640762949,47.7251341493,30.3003738412,0.0,17.4247603081
 12/13  08:00:00,89.0315010954,5.76984155501,3.08527388102,0.797479332095,24.3117294858,51.2795993405,45.3886098783,27.8814195561,0.0,17.5071903222
 12/13  09:00:00,73.1431377599,5.56510587986,2.04757063742,1.19518482436,23.6694662846,40.6342015617,48.3872525136,18.8882759735,0.0,29.4989765401
 12/13  10:00:00,70.6319858372,5.60886197156,4.6176528843,1.07785291963,23.6694662846,35.6302164847,62.3425146284,14.9296989277,18.025,29.3878157007
 12/13  11:00:00,53.3629425348,5.58917953185,4.40712252226,1.63593208046,18.7433767983,22.9618409725,61.7729920159,14.425675541,18.025,29.3223164749
 12/13  12:00:00,53.1231142861,5.60451364837,4.60412671614,1.18621397913,18.7433767983,22.9618409725,53.5111782758,12.0834794275,18.025,23.4026988484
 12/13  13:00:00,52.0428108092,5.52401754726,4.12373067178,0.623351777582,18.5889407304,23.1597249699,45.4681863532,9.89209568932,18.025,17.5510906639
 12/13  14:00:00,51.5383767601,5.47679079854,3.70348070936,0.339896339137,18.7433767983,23.2517909448,50.5378578718,9.10474276029,18.025,23.4081151115
 12/13  15:00:00,51.3795293977,5.46524642235,3.66320572013,0.232868620956,18.7433767983,23.2517909448,50.1973867203,8.76540544565,18.025,23.4069812746
 12/13  16:00:00,51.0677652581,5.46344625525,3.70157737883,0.174483000924,18.7433767983,22.9618409725,51.4051024863,9.97425592579,18.025,23.4058465605
 12/13  17:00:00,56.5581632177,5.4676786776,2.84915664611,0.177737177826,18.7433767983,27.431320555,36.0433362755,12.2510557393,18.025,5.7672805362
 12/13  18:00:00,73.0793546032,5.54051451929,1.53825960724,0.0965369711511,17.6635504202,40.6971502883,28.1332409027,16.5916138887,0.0,11.541627014
 12/13  19:00:00,80.2364321463,5.61102443491,2.1384176739,0.0776217941299,27.5259009287,37.3340067412,34.3359631611,22.7278930908,0.0,11.6080700703
 12/13  20:00:00,83.0610322686,5.66904316135,2.57156166019,0.0860607357896,33.8341110165,33.3544677425,37.1661611506,25.5992088134,0.0,11.5669523373
 12/13  21:00:00,92.300797486,5.80811023995,3.5095533552,0.0946045646679,36.5179666069,38.8247702939,32.7266708314,26.9340739088,0.0,5.79259692259
 12/13  22:00:00,87.1353555434,5.85940665195,3.80797252845,0.0940170576196,32.965339924,36.8579353714,43.0514105118,25.6275980116,0.0,17.4238125002
 12/13  23:00:00,61.7892525447,5.64060457027,2.21559161875,0.10660265088,25.6355707503,20.6438685092,36.4766397797,24.8943582848,0.0,11.5822814949
 12/13  24:00:00,41.1621736134,5.4918772457,0.998825333099,0.398456722591,15.0252895274,11.7056064465,31.1090767244,25.3348110349,0.0,5.77426568952
 12/14  01:00:00,36.0953307734,5.45763788275,0.669877437783,0.720654678624,11.6412384099,10.0650221343,32.7802436539,27.0126446389,0.0,5.76759901495
 12/14  02:00:00,34.6141731857,5.44249026991,0.489545909246,0.995784559316,10.0992000411,10.047477231,33.8854027101,28.1246796945,0.0,5.76072301552
 12/14  03:00:00,33.023694378,5.4379219821,0.33635144139,1.42262863049,8.25718729233,10.0299323277,28.4964575949,28.4764575949,0.0,0.02
 12/14  04:00:00,33.2030196152,5.43479088799,0.234362389462,1.70707093534,8.25718729233,10.0299323277,34.5498832754,28.7890106581,0.0,5.76087261727
 12/14  05:00:00,34.9283534934,5.43297419456,0.170424569004,1.89144031761,8.25718729233,11.6354268332,34.9445435282,29.1771040554,0.0,5.76743947286
 12/14  06:00:00,42.4861276174,5.43603556539,0.218570560698,1.81800636252,12.1011305571,15.3678112995,34.1302093104,28.3426682175,0.0,5.78754109295
 12/14  07:00:00,72.7649268473,5.62417850624,1.98873452098,0.609657690453,19.7275818095,37.2640762949,45.9390974375,28.5161941345,0.0,17.422903303
 12/14  08:00:00,88.778625332,5.79974608763,3.3857015333,0.214249569296,24.3117294858,51.2795993405,43.4244843222,25.9171885041,0.0,17.5072958181
 12/14  09:00:00,72.4097745511,5.52751988957,1.90001807695,0.646948359335,23.6694662846,40.6342015617,54.864833319,19.4669443917,0.0,35.3978889272
 12/14  10:00:00,69.3983916452,5.50246856236,3.83858304014,0.729710021927,23.6694662846,35.6302164847,65.3899116028,17.9715939915,18.025,29.3933176113
 12/14  11:00:00,51.518238911,5.41541408348,3.13083656532,1.24127596415,18.7433767983,22.9618409725,59.9552210534,18.4670105338,18.025,23.4632105196
 12/14  12:00:00,51.6497076672,5.41887118742,3.04887468662,1.45369789388,18.7433767983,22.9618409725,60.2310027869,18.7982384843,18.025,23.4077643025
 12/14  13:00:00,51.4249902846,5.41560291552,2.92150046308,1.31617644177,18.5889407304,23.1597249699,58.0560784867,16.6317234911,18.025,23.3993549956
 12/14  14:00:00,51.4781304318,5.41177551122,2.89045850222,1.15768225063,18.7433767983,23.2517909448,56.8093002626,15.3850914834,18.025,23.3992087791
 12/14  15:00:00,51.3402908577,5.40721664937,2.93193124026,0.982928593954,18.7433767983,23.2517909448,55.6756535345,14.2548013348,18.025,23.3958521998
 12/14  16:00:00,50.88972928,5.40429720342,3.05472301307,0.70244446866,18.7433767983,22.9618409725,55.2754913621,13.8555783533,18.025,23.3949130088
 12/14  17:00:00,56.3940874109,5.41142449563,2.28998442109,0.629081068699,18.7433767983,27.431320555,37.8910760632,14.0987815162,18.025,5.76729454702
 12/14  18:00:00,73.1530280581,5.5181744174,1.3476117545,0.38319168591,17.6635504202,40.6971502883,21.5186968248,15.7376345719,0.0,5.7810622529
 12/14  19:00:00,80.3004667452,5.59814123738,2.0854395277,0.207505184348,27.5259009287,37.3340067412,31.8614049291,20.2526667256,0.0,11.6087382035
 12/14  20:00:00,83.0575918132,5.6537880925,2.53403983264,0.135384412665,33.8341110165,33.3544677425,34.53911816,22.9702071183,0.0,11.5689110417
 12/14  21:00:00,92.0820923974,5.77127167224,3.31728602617,0.104998808376,36.5179666069,38.8247702939,37.9746549799,26.4060246635,0.0,11.5686303164
 12/14  22:00:00,86.6550160897,5.79411664648,3.368965045,0.117961544259,32.965339924,36.8579353714,39.0891029417,27.4656939999,0.0,11.6234089417
 12/14  23:00:00,61.3313651003,5.56783571914,1.60359664781,0.333469694919,25.6355707503,20.6438685092,42.4708972216,30.8881080792,0.0,11.5827891424
 12/14  24:00:00,41.1391667358,5.43602906301,0.43408255895,0.996034141671,15.0252895274,11.7056064465,39.1687639711,33.3942825974,0.0,5.7744813737
 12/15  01:00:00,36.7935131057,5.43648696641,0.188731885294,1.92113018348,11.6412384099,10.0650221343,40.9036811406,35.1359787115,0.0,5.7677024291
 12/15  02:00:00,36.9946878722,5.49562443395,0.103076991984,3.70963044904,10.0992000411,10.047477231,43.8718600894,38.1109512708,0.0,5.76090881856
 12/15  03:00:00,36.3097471445,5.53764453153,0.0704022534122,4.87490135543,8.25718729233,10.0299323277,45.4239693398,39.6630339079,0.0,5.76093543195
 12/15  04:00:00,36.9533084498,5.56038615427,0.0504557698388,5.51567046873,8.25718729233,10.0299323277,40.2718570644,40.2518570644,0.0,0.02
 12/15  05:00:00,39.3459950928,5.58878506061,0.040373710885,6.28331841086,8.25718729233,11.6354268332,47.7985222485,42.0307740312,0.0,5.76774821736
 12/15  06:00:00,47.1371477341,5.59755923446,0.038281798865,6.48778117427,12.1011305571,15.3678112995,53.5975822953,42.0414942927,0.0,11.5560880026
 12/15  07:00:00,73.8898190544,5.54453961234,0.717128385959,3.08578059715,19.7275818095,37.2640762949,53.7367625869,42.1135046637,0.0,11.6232579232
 12/15  08:00:00,88.6881217716,5.66828348919,2.16321867426,1.47767494275,24.3117294858,51.2795993405,64.4010278845,41.0625765956,0.0,23.338451289
 12/15  09:00:00,74.7728784268,5.533458379,0.470802876303,4.43331772312,23.6694662846,40.6342015617,63.1055370906,33.6031660386,0.0,29.502371052
 12/15  10:00:00,72.33128151,5.55403020778,2.28310520364,5.16651034614,23.6694662846,35.6302164847,78.8142682768,31.394338469,18.025,29.3949298078
 12/15  11:00:00,56.8899521533,5.62198692805,2.37384192838,7.16340227665,18.7433767983,22.9618409725,72.9805367713,31.4904797205,18.025,23.4650570508
 12/15  12:00:00,57.2468429937,5.63545972999,2.39464092194,7.48847402964,18.7433767983,22.9618409725,73.2088589948,31.773972359,18.025,23.4098866358
 12/15  13:00:00,56.8838009326,5.62692140669,2.24837804365,7.23678448701,18.5889407304,23.1597249699,71.1978069813,29.7639794653,18.025,23.4088275159
 12/15  14:00:00,56.8271032475,5.61737085528,2.22242087856,6.96909375852,18.7433767983,23.2517909448,69.375894701,27.9429143049,18.025,23.4079803961
 12/15  15:00:00,55.9165735395,5.58012903813,2.31042058803,6.00780637795,18.7433767983,23.2517909448,66.5968199037,25.1639291321,18.025,23.4078907716
 12/15  16:00:00,54.3303424386,5.53026125468,2.36477066344,4.7070428615,18.7433767983,22.9618409725,66.4682854379,25.0369200805,18.025,23.4063653574
 12/15  17:00:00,60.2459848919,5.54602913102,1.47751154507,5.15884183842,18.7433767983,27.431320555,50.8875440377,27.095153612,18.025,5.76739042564
 12/15  18:00:00,75.7337542889,5.52889692635,0.315611785967,3.98518783816,17.6635504202,40.6971502883,36.3729423491,30.5919470277,0.0,5.78099532136
 12/15  19:00:00,81.9705985626,5.53649388789,0.521866465761,3.50284296221,27.5259009287,37.3340067412,56.5163122266,39.1119535841,0.0,17.4043586425
 12/15  20:00:00,84.0368115472,5.55003605311,0.842012228512,2.91037863016,33.8341110165,33.3544677425,53.4826798286,41.9156108449,0.0,11.5670689837
 12/15  21:00:00,92.047247995,5.61842816835,1.70649181699,1.8337818211,36.5179666069,38.8247702939,50.5565692837,44.7618252656,0.0,5.79474401811
 12/15  22:00:00,86.8646759537,5.64533527765,1.84167720699,2.00367650553,32.965339924,36.8579353714,64.9555756716,47.5308183883,0.0,17.4247572833
 12/15  23:00:00,65.7109148568,5.60265274542,0.37798581986,5.90380261788,25.6355707503,20.6438685092,61.7155564261,50.1327572765,0.0,11.5827991495
 12/15  24:00:00,49.7970016133,5.71338005444,0.0569145763776,9.7536815189,15.0252895274,11.7056064465,57.7759231587,52.0020139817,0.0,5.77390917699
 12/16  01:00:00,47.8035592821,5.78122024256,0.0440190342489,11.5312529243,12.8411359301,10.0650221343,58.9786524369,53.210927147,0.0,5.76772528994
 12/16  02:00:00,49.0860079825,5.8289501808,0.0372542478923,12.7739637186,12.8411359301,10.0650221343,59.9233495709,54.1625152463,0.0,5.7608343246
 12/16  03:00:00,46.0459517339,5.88918767768,0.0275647277114,14.3024003566,8.25718729233,10.0299323277,54.8837750679,54.8637750679,0.0,0.02
 12/16  04:00:00,47.0422317614,5.92708952921,0.0210296056754,15.2673106513,8.25718729233,10.0299323277,61.1605827282,55.3995734801,0.0,5.76100924805
 12/16  05:00:00,48.5417500129,5.92409723832,0.0168270564854,15.1673025129,8.25718729233,11.6354268332,58.9487325228,53.1810941011,0.0,5.76763842171
 12/16  06:00:00,52.2883143455,5.90918466028,0.0139849732295,14.773208837,8.71707943955,15.3327214929,55.4611831175,49.6866905741,0.0,5.77449254347
 12/16  07:00:00,70.4181264489,5.83237149909,0.0230153809416,12.8745661423,18.5082010057,25.6353820695,59.2859331922,47.7299762132,0.0,11.555956979
 12/16  08:00:00,79.2544839609,5.68941406704,0.0804598624068,9.22854698698,19.4083231844,41.0650158608,55.8274903629,44.2032935131,0.0,11.6241968498
 12/16  09:00:00,95.8335103353,5.65312815266,1.62817707956,4.18693157539,26.3286599382,57.9988325916,75.6952457477,34.1489256669,0.0,41.5463200808
 12/16  10:00:00,82.5608395366,5.59253883928,2.7717192293,4.98583578486,26.3286599382,42.8504436482,77.6048836444,30.0821055028,18.025,29.4977781416
 12/16  11:00:00,60.0588690722,5.59982019854,2.52135490484,6.72130271657,21.7447113004,23.4437158914,74.0409869612,26.6174212203,18.025,29.3985657408
 12/16  12:00:00,56.6370654098,5.56720028516,2.63517847284,5.68025732165,19.3027497915,23.426170988,64.9870115708,23.5004049321,18.025,23.4616066387
 12/16  13:00:00,55.590385001,5.53063847442,2.50633587615,4.65703180033,19.1483137236,23.7250123474,64.2417497139,22.8112756951,18.025,23.4054740189
 12/16  14:00:00,55.2521616659,5.51073832912,2.43818325109,4.26131505751,19.3027497915,23.7161209604,62.1722519046,20.7425940505,18.025,23.4046578541
 12/16  15:00:00,54.6936645021,5.48947400788,2.45163273273,3.71063271957,19.3027497915,23.7161209604,62.0749410332,20.6459425259,18.025,23.4039985073
 12/16  16:00:00,54.0683302449,5.47732412843,2.47435474556,3.36467614393,19.3027497915,23.426170988,63.209037458,21.7806756008,18.025,23.4033618572
 12/16  17:00:00,59.7649275435,5.48446258458,1.64022163757,3.55292985206,19.3027497915,27.8956505705,46.5646374373,22.772037071,18.025,5.76760036633
 12/16  18:00:00,71.6182637856,5.46245308652,0.198875776908,2.59503950808,18.2229234133,37.5968344597,30.7878608497,25.01336685,0.0,5.77449399964
 12/16  19:00:00,84.7888003362,5.46155673755,0.56185454214,1.45009702884,32.690315043,37.0816133363,38.5204129334,32.7390755203,0.0,5.78133741301
 12/16  20:00:00,85.1032977664,5.5065432505,0.985381741639,1.18419779989,36.8143715336,33.066984531,48.0626720137,36.4926661806,0.0,11.5700058331
 12/16  21:00:00,91.1396785587,5.60242700081,1.71888408162,1.15111313358,36.3493007332,38.7721355839,52.1899466328,40.6218559817,0.0,11.5680906511
 12/16  22:00:00,89.1640489539,5.60117023363,1.6477676855,1.36572407202,36.1807251679,36.8228455648,55.1411212915,43.5720983479,0.0,11.5690229436
 12/16  23:00:00,67.7339494668,5.47632683609,0.380691444711,2.64722952991,31.0351095914,20.6438685092,57.3654469973,45.7413748344,0.0,11.6240721628
 12/16  24:00:00,48.9878725386,5.59617422545,0.0596684524624,6.65674712392,17.4250845679,11.7056064465,59.110299017,47.5552223674,0.0,11.5550766496
 12/17  01:00:00,44.5153677217,5.65653183608,0.0461422072051,8.2462001432,12.925468867,10.100111941,54.4355886007,48.6677537477,0.0,5.767834853
 12/17  02:00:00,45.6533716658,5.6981266933,0.0388537168634,9.35112781391,12.925468867,10.100111941,49.5229908389,49.5029908389,0.0,0.02
 12/17  03:00:00,42.4162075318,5.74975191919,0.0293250385552,10.6909034816,8.34152022915,10.0650221343,55.9631209294,50.2020295942,0.0,5.76109133511
 12/17  04:00:00,43.7601022134,5.79958964716,0.0219639118342,11.9923205243,8.34152022915,10.0650221343,57.8385276264,52.0776621934,0.0,5.76086543292
 12/17  05:00:00,46.9872972726,5.85604931438,0.0154783462216,13.5628199947,8.34152022915,11.6705166398,61.6348340254,55.8670634554,0.0,5.76777057
 12/17  06:00:00,52.6292572328,5.9083143757,0.00979591227818,14.9997820636,8.80141237637,15.3678112995,64.0302645837,58.2556039073,0.0,5.77466067644
 12/17  07:00:00,71.6344112606,5.8659207651,0.0159151912238,14.0643968724,18.5082010057,25.6353820695,63.9340561009,58.1458423265,0.0,5.78821377445
 12/17  08:00:00,81.1984452307,5.74086787256,0.0369629541231,11.0451130694,19.4926561212,41.1001056674,73.4847996077,56.0566649914,0.0,17.4281346163
 12/17  09:00:00,97.4287450965,5.64130851219,0.73847311177,6.68367513521,26.3286599382,57.9988325916,81.7158957838,46.0973126456,0.0,35.6185831382
 12/17  10:00:00,85.366848301,5.6635386347,1.9573456978,8.65462636318,26.2443270014,42.8153538416,97.119541105,43.6919381799,18.025,35.4026029251
 12/17  11:00:00,64.089196449,5.74956577385,2.01447881886,11.1087541023,21.7447113004,23.4437158914,90.1050380492,42.6819845846,18.025,29.3980534645
 12/17  12:00:00,62.8842857425,5.80009462675,2.05182398341,12.2182197414,19.3449162599,23.4437158914,84.0486283702,42.555315412,18.025,23.4683129582
 12/17  13:00:00,63.3734456845,5.82199643209,1.85760463841,12.7377502726,19.190480192,23.7425572507,85.2802536789,43.851717739,18.025,23.4035359399
 12/17  14:00:00,63.5905789711,5.82952972936,1.8588993718,12.9199325329,19.260583323,23.698576057,84.1384752871,42.7104398018,18.025,23.4030354853
 12/17  15:00:00,63.7004546439,5.83372893135,1.87628297372,13.0082247156,19.260583323,23.698576057,84.1084613288,42.6808983523,18.025,23.4025629765
 12/17  16:00:00,63.7254197161,5.84542432993,1.89078206958,13.2969451931,19.260583323,23.4086260847,85.4228218113,43.9957321472,18.025,23.4020896641
 12/17  17:00:00,69.6152316223,5.86038322805,1.04761890715,13.6796231551,19.260583323,27.8781056672,67.8171101959,44.0243570678,18.025,5.7677531281
 12/17  18:00:00,81.5948339129,5.80543626697,0.0598579998102,12.4273501012,18.1807569449,37.5792895564,51.8147327431,46.0401023312,0.0,5.77463041187
 12/17  19:00:00,93.1549535138,5.7098253567,0.0506102010027,10.1986430493,32.6059821062,37.0465235296,57.6687927897,51.8873315995,0.0,5.78146119014
 12/17  20:00:00,91.7729719542,5.6509590456,0.139355854773,8.55547286303,36.8143715336,33.066984531,64.8742977467,53.3046819948,0.0,11.5696157519
 12/17  21:00:00,95.883985483,5.62346432528,0.435003960337,7.03883268057,36.43363367,38.8072253906,67.0411696072,55.4716532893,0.0,11.5695163179
 12/17  22:00:00,93.7025514358,5.6320389979,0.482883934946,7.15765555077,36.0963922311,36.7877557581,68.5177064215,56.948234847,0.0,11.5694715745
 12/17  23:00:00,75.8107150569,5.72689069908,0.0613207861081,10.9122108336,30.9507766546,20.6087787026,70.9317309507,59.307613303,0.0,11.6241176477
 12/17  24:00:00,58.0347067304,5.90382011674,0.0310599880908,15.4245363446,17.4250845679,11.7056064465,73.3152362812,61.7587353378,0.0,11.5565009434
 12/18  01:00:00,53.0009601739,5.99258790251,0.0207314932814,17.740463489,11.6412384099,10.0650221343,69.4341534283,63.6662663669,0.0,5.76788706136
