Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  02:00:00,53.0853783972,6.05372994129,0.0126947159011,19.3325906565,10.0992000411,10.047477231,64.8758719657,64.8558719657,0.0,0.02
 12/18  03:00:00,52.6850957274,6.10780180963,0.00484949070805,20.7456361655,8.25718729233,10.0299323277,71.8251200037,66.0639334082,0.0,5.76118659545
 12/18  04:00:00,54.1256373403,6.16082010138,0.0,22.1380087141,8.25718729233,10.0299323277,73.6717412219,67.9111733474,0.0,5.76056787452
 12/18  05:00:00,56.6019520249,6.19264186249,0.0,22.9757797248,8.25718729233,11.6354268332,74.7218180867,68.9543156604,0.0,5.76750242631
 12/18  06:00:00,64.7255203803,6.2081881799,0.0,23.5037870014,12.1011305571,15.3678112995,75.2975907159,69.5091629312,0.0,5.78842778468
 12/18  07:00:00,88.7248688553,5.97853365474,0.0183587991092,18.1855640242,19.7275818095,37.2640762949,86.339887093,68.9112808406,0.0,17.4286062524
 12/18  08:00:00,100.282962288,5.84581402738,0.0441488265556,15.01400563,24.3117294858,51.2795993405,85.037324319,67.5268869278,0.0,17.5104373912
 12/18  09:00:00,90.7860734365,6.06021734297,0.0461920413919,20.3443291494,23.6694662846,40.6342015617,93.826642133,58.4216857202,0.0,35.4049564127
 12/18  10:00:00,88.1989856482,6.10575439531,1.408501434,21.357065845,23.6694662846,35.6302164847,98.0943846179,56.5468793113,18.025,23.5225053066
 12/18  11:00:00,73.570335887,6.22492047989,1.63441995514,23.9802577373,18.7433767983,22.9618409725,103.029522638,55.6721092882,18.025,29.3324133497
 12/18  12:00:00,73.8880261619,6.23963506701,1.67594213342,24.244168775,18.7433767983,22.9618409725,96.6825189301,55.2461484139,18.025,23.4113705162
 12/18  13:00:00,73.7667225999,6.24121198002,1.52388860325,24.2298948148,18.5889407304,23.1597249699,95.2026215756,53.770881516,18.025,23.4067400596
 12/18  14:00:00,73.9041913806,6.23840739621,1.54509206559,24.1024617476,18.7433767983,23.2517909448,94.7241112449,53.2975445528,18.025,23.4015666922
 12/18  15:00:00,73.461970462,6.22403644004,1.59295825645,23.626745248,18.7433767983,23.2517909448,93.4236849072,51.9974218004,18.025,23.4012631068
 12/18  16:00:00,73.3352671954,6.23119692944,1.59588185,23.779907837,18.7433767983,22.9618409725,95.2159033391,53.7899493175,18.025,23.4009540215
 12/18  17:00:00,79.2436340833,6.24572064956,0.681628318827,24.2526677957,18.7433767983,27.431320555,79.5744994768,55.7817193263,18.025,5.76778015055
 12/18  18:00:00,93.4051177831,6.11780053508,0.0052960147301,21.3779443819,17.6635504202,40.6971502883,64.6891361458,58.907702063,0.0,5.78143408282
 12/18  19:00:00,98.1047962912,6.03770943161,0.0225154162441,19.6351402675,27.5259009287,37.3340067412,76.5619766119,64.9502763979,0.0,11.611700214
 12/18  20:00:00,99.5065854837,5.99212007852,0.0335475677393,18.7465045029,33.8341110165,33.3544677425,79.3862572235,67.8168754648,0.0,11.5693817587
 12/18  21:00:00,105.103410365,5.88658566896,0.0540421581073,16.2742107384,36.5179666069,38.8247702939,81.8283295253,70.2608866789,0.0,11.5674428463
 12/18  22:00:00,98.7526500206,5.85138575619,0.058426782518,15.4688115722,32.965339924,36.8579353714,88.251712746,70.8241864028,0.0,17.4275263431
 12/18  23:00:00,80.828769241,6.065992424,0.0273606880937,20.9089139117,25.6355707503,20.6438685092,85.3377725328,73.7539708137,0.0,11.5838017191
 12/18  24:00:00,67.0415921872,6.2924665789,0.00167548342825,26.4744071952,15.0252895274,11.7056064465,82.2441688513,76.4693443833,0.0,5.77482446804
 12/19  01:00:00,64.6850188108,6.39679465808,0.0,29.0410424892,11.6412384099,10.0650221343,83.6178979563,77.8499928405,0.0,5.76790511586
 12/19  02:00:00,64.9438374846,6.46722249265,0.0,30.7902486099,10.0992000411,10.047477231,79.2549334388,79.2349334388,0.0,0.02
 12/19  03:00:00,64.7786423972,6.53313285915,0.0,32.4186980255,8.25718729233,10.0299323277,86.0337505934,80.2725531837,0.0,5.76119740965
 12/19  04:00:00,65.9795788733,6.57902737515,0.0,33.5737397376,8.25718729233,10.0299323277,86.8710176127,81.1104288392,0.0,5.76058877351
 12/19  05:00:00,68.2047852708,6.60144144125,0.0,34.1698092069,8.25718729233,11.6354268332,87.3078266556,81.5402727574,0.0,5.7675538982
 12/19  06:00:00,74.7366867556,6.55979049615,0.0,33.1633436891,12.1011305571,15.3678112995,84.8634051274,79.0748564187,0.0,5.7885487087
 12/19  07:00:00,96.4564999831,6.23547603212,0.0,25.6785989793,19.7275818095,37.2640762949,93.8236095985,76.3942813875,0.0,17.429328211
 12/19  08:00:00,106.097505639,6.03092371888,0.0192684769964,20.6683029255,24.3117294858,51.2795993405,89.3908897239,71.8790411196,0.0,17.5118486042
 12/19  09:00:00,96.6874170473,6.2663741247,0.037690652055,26.0480058419,23.6694662846,40.6342015617,96.516952682,61.1085563029,0.0,35.4083963791
 12/19  10:00:00,92.9415971727,6.27403809387,1.39922525809,25.9406614902,23.6694662846,35.6302164847,105.139267349,57.7133578116,18.025,29.4009095369
 12/19  11:00:00,77.7892676333,6.37801328163,1.65729629585,28.0232144891,18.7433767983,22.9618409725,97.4022913747,55.9085199795,18.025,23.4687713952
 12/19  12:00:00,77.5846017478,6.3749251524,1.70364024247,27.7777519413,18.7433767983,22.9618409725,96.748978775,55.3106165745,18.025,23.4133622005
 12/19  13:00:00,76.9467345489,6.35995797269,1.54847730211,27.2665685028,18.5889407304,23.1597249699,95.1252522717,53.6913824032,18.025,23.4088698685
 12/19  14:00:00,76.6816332449,6.34500955358,1.56764688781,26.7507428979,18.7433767983,23.2517909448,94.5248365901,53.0959849578,18.025,23.4038516323
 12/19  15:00:00,76.3917014718,6.33840931021,1.58685831754,26.4481994613,18.7433767983,23.2517909448,94.3143522876,52.8856511988,18.025,23.4037010887
 12/19  16:00:00,74.9816051803,6.29760718401,1.63467625861,25.3210372931,18.7433767983,22.9618409725,94.1871317224,52.7585902477,18.025,23.4035414748
 12/19  17:00:00,79.7513216795,6.26811230248,0.764452880953,24.6551336961,18.7433767983,27.431320555,76.8935427273,53.1009636603,18.025,5.76757906703
 12/19  18:00:00,93.4560623281,6.12478723211,0.0,21.427191452,17.6635504202,40.6971502883,61.6585036636,55.8770005218,0.0,5.78150314172
 12/19  19:00:00,97.8460423244,6.03226611559,0.00448766603492,19.3998444344,27.5259009287,37.3340067412,78.9466639077,61.5401258075,0.0,17.4065381002
 12/19  20:00:00,98.9893255512,5.97653680661,0.0205662360114,18.2578015392,33.8341110165,33.3544677425,70.4316454127,64.6364728568,0.0,5.79517255587
 12/19  21:00:00,104.995540056,5.88368161014,0.0456997501187,16.1775802714,36.5179666069,38.8247702939,79.9628277388,68.3941744151,0.0,11.5686533237
 12/19  22:00:00,99.4483000636,5.87420503839,0.0503603797911,16.1496942342,32.965339924,36.8579353714,88.5060104977,71.0775296322,0.0,17.4284808654
 12/19  23:00:00,81.6402254788,6.09542120146,0.0168607669179,21.7014309545,25.6355707503,20.6438685092,85.017360154,73.4337213446,0.0,11.5836388094
 12/19  24:00:00,67.9986086048,6.33189499369,0.0,27.393666317,15.0252895274,11.7056064465,81.0793876659,75.3044731997,0.0,5.77491446624
 12/20  01:00:00,66.4960764296,6.46700919266,0.0,30.7818811006,11.6412384099,10.0650221343,83.9030241132,78.1348502582,0.0,5.76817385499
 12/20  02:00:00,67.3749006561,6.56263167749,0.0,33.1258993427,10.0992000411,10.047477231,80.3730589525,80.3530589525,0.0,0.02
 12/20  03:00:00,69.3437296566,6.71618353852,0.0,36.8007326067,8.25718729233,10.0299323277,89.9570968667,84.1960930525,0.0,5.76100381418
 12/20  04:00:00,71.1225154059,6.78984222465,0.0,38.5058581549,8.25718729233,10.0299323277,91.0043056489,85.2430880294,0.0,5.76121761953
 12/20  05:00:00,73.7914809903,6.83809366851,0.0,39.5198472772,8.25718729233,11.6354268332,90.6818333717,84.9146821974,0.0,5.76715117429
 12/20  06:00:00,81.0235004647,6.81718573258,0.0,39.192755629,12.1011305571,15.3678112995,89.7374226017,83.9491340828,0.0,5.78828851898
 12/20  07:00:00,101.055667312,6.39837099302,0.0,30.1148612761,19.7275818095,37.2640762949,99.5842446498,82.1568347287,0.0,17.427409921
 12/20  08:00:00,110.127813506,6.16501654766,0.00232507839614,24.5814420675,24.3117294858,51.2795993405,94.7576560909,77.2441365539,0.0,17.513519537
 12/20  09:00:00,97.3849088777,6.28180177172,0.0460440291111,26.7217047313,23.6694662846,40.6342015617,96.318544047,60.9066287111,0.0,35.4119153359
 12/20  10:00:00,89.8594866201,6.15029907528,1.49259825093,22.8889095442,23.6694662846,35.6302164847,99.5370786291,52.1078971759,18.025,29.4041814533
 12/20  11:00:00,71.0718789539,6.12283372303,1.86266527641,21.3556304729,18.7433767983,22.9618409725,86.7658443999,45.2694185655,18.025,23.4714258344
 12/20  12:00:00,69.3885303329,6.07812353651,2.04997658731,19.5321419078,18.7433767983,22.9618409725,81.4655598302,40.0287312138,18.025,23.4118286164
 12/20  13:00:00,66.7960477781,5.99189808588,1.96217152744,17.0702432883,18.5889407304,23.1597249699,76.4817178056,35.0463873055,18.025,23.4103305001
 12/20  14:00:00,62.4668861359,5.81398813649,2.02881273873,12.6058474113,18.7433767983,23.2517909448,71.5369954451,30.1033176804,18.025,23.4086777647
 12/20  15:00:00,60.7050187726,5.75075666613,2.07017156888,10.8658522902,18.7433767983,23.2517909448,69.8955360494,28.4618736172,18.025,23.4086624321
 12/20  16:00:00,59.3427714906,5.71382784297,2.09353957709,9.8071157693,18.7433767983,22.9618409725,70.8935194887,29.4598803494,18.025,23.4086391393
 12/20  17:00:00,64.4685503352,5.70349338051,1.2762243106,9.42520607199,18.7433767983,27.431320555,53.6638496549,29.8708766397,18.025,5.7679730152
 12/20  18:00:00,78.7029957906,5.60980854635,0.0297063941307,7.15939045703,17.6635504202,40.6971502883,37.4581576614,31.6766129182,0.0,5.78154474317
 12/20  19:00:00,83.1610839241,5.53404652098,0.0327816268254,5.18479988868,27.5259009287,37.3340067412,52.1734465014,34.7663406426,0.0,17.4071058588
 12/20  20:00:00,83.8929820151,5.47388008126,0.053056390368,3.63161727139,33.8341110165,33.3544677425,44.9207180604,33.3527212383,0.0,11.5679968221
 12/20  21:00:00,90.702176042,5.42953839525,0.156987274456,2.22706249687,36.5179666069,38.8247702939,39.8371891377,34.0418837099,0.0,5.79530542781
 12/20  22:00:00,85.1370246361,5.44174876452,0.336495898933,1.98472892135,32.965339924,36.8579353714,51.8300577529,34.4026739116,0.0,17.4273838413
 12/20  23:00:00,63.9300224192,5.50810798539,0.0506576542433,4.54473527077,25.6355707503,20.6438685092,47.0069695711,35.4222784083,0.0,11.5846911628
 12/20  24:00:00,47.651312219,5.63519306663,0.0264319000176,7.71663522277,15.0252895274,11.7056064465,42.3535885189,36.578522149,0.0,5.7750663699
 12/21  01:00:00,43.8822808361,5.68426413627,0.0183199846974,8.93250630949,11.6412384099,10.0650221343,43.3689948482,37.6011896094,0.0,5.76780523878
 12/21  02:00:00,43.0190400795,5.71181584856,0.0122329854093,9.60861586648,10.0992000411,10.047477231,44.1201290695,38.3596724986,0.0,5.76045657096
 12/21  03:00:00,41.7472472006,5.73536350331,0.0062580568006,10.1788108521,8.25718729233,10.0299323277,38.9000026003,38.8800026003,0.0,0.02
 12/21  04:00:00,42.1011539122,5.74950555505,0.00157681604396,10.5232545131,8.25718729233,10.0299323277,45.0494951261,39.288242074,0.0,5.76125305215
 12/21  05:00:00,43.5752102215,5.74599585942,0.0,10.3956703961,8.25718729233,11.6354268332,43.9916152449,38.22426025,0.0,5.76735499492
 12/21  06:00:00,50.4807015909,5.71968397572,0.0,9.74744867565,12.1011305571,15.3678112995,47.9913041031,36.4345960536,0.0,11.5567080495
 12/21  07:00:00,75.2860416046,5.53442227372,0.0425717689106,5.1666039703,19.7275818095,37.2640762949,46.6409310331,35.015157967,0.0,11.6257730661
 12/21  08:00:00,89.1300876104,5.42982242176,0.146142974819,2.2910720351,24.3117294858,51.2795993405,55.4021426644,32.0574497151,0.0,23.3446929494
 12/21  09:00:00,74.7815442513,5.50859913751,0.462138969072,4.47543857278,23.6694662846,40.6342015617,53.2752093411,23.7614350684,0.0,29.5137742727
 12/21  10:00:00,71.1188326699,5.49197473517,2.44763601624,3.85153572232,23.6694662846,35.6302164847,68.9461569427,21.5176975828,18.025,29.40345936
 12/21  11:00:00,54.2197069009,5.51296888268,2.65974592005,4.31623452982,18.7433767983,22.9618409725,61.3739775672,19.8766785067,18.025,23.4722990605
 12/21  12:00:00,53.9908046903,5.52034812302,2.87572934658,3.866434618,18.7433767983,22.9618409725,59.9641769612,18.5227928931,18.025,23.4163840681
 12/21  13:00:00,53.5417186008,5.53585317766,3.04217256093,3.19195050509,18.5889407304,23.1597249699,57.3706662073,15.92938871,18.025,23.4162774973
 12/21  14:00:00,53.3471901049,5.54112697234,3.2352033151,2.55261731835,18.7433767983,23.2517909448,55.377179828,13.9358593546,18.025,23.4163204734
 12/21  15:00:00,52.9502467864,5.52645537304,3.22563963103,2.17990923476,18.7433767983,23.2517909448,55.517439924,14.0760244552,18.025,23.4164154688
 12/21  16:00:00,52.2447420231,5.50335345962,3.10418860178,1.90890755821,18.7433767983,22.9618409725,57.8265755204,16.3850673838,18.025,23.4165081367
 12/21  17:00:00,57.2958497047,5.46333963953,2.00198006315,1.76691003486,18.7433767983,27.431320555,42.1838121335,18.3909061849,18.025,5.76790594867
 12/21  18:00:00,73.2328060091,5.48186264928,0.737404382884,1.10944674044,17.6635504202,40.6971502883,34.3131288108,22.76979349,0.0,11.5433353208
 12/21  19:00:00,79.7233696215,5.49884259122,1.00107168125,0.813995738451,27.5259009287,37.3340067412,41.1941468116,29.5825881761,0.0,11.6115586355
 12/21  20:00:00,82.1780737711,5.52701726887,1.31593647234,0.600681283248,33.8341110165,33.3544677425,42.8781634443,31.3068457059,0.0,11.5713177384
 12/21  21:00:00,90.8963530371,5.60557555694,1.88376201324,0.518421895146,36.5179666069,38.8247702939,44.7387514677,33.168992711,0.0,11.5697587567
 12/21  22:00:00,85.557949321,5.62597236232,1.98268394114,0.575229841144,32.965339924,36.8579353714,46.5703453152,34.9444345605,0.0,11.6259107547
 12/21  23:00:00,61.8308814077,5.51848613911,0.930684726907,1.55518013572,25.6355707503,20.6438685092,48.4080159454,36.8227637573,0.0,11.5852521881
 12/21  24:00:00,43.3363096042,5.49164137037,0.212153184503,3.35945661288,15.0252895274,11.7056064465,42.6150838163,36.8399358741,0.0,5.77514794212
 12/22  01:00:00,38.9745408549,5.50478420493,0.0741764473645,4.14838674339,11.6412384099,10.0650221343,42.9386338354,37.1703142586,0.0,5.76831957673
 12/22  02:00:00,38.5759243905,5.54666974038,0.0383565169546,5.30452045931,10.0992000411,10.047477231,43.8160209883,38.0555174346,0.0,5.76050355375
 12/22  03:00:00,37.6346991382,5.58119048052,0.0299432154075,6.19674431847,8.25718729233,10.0299323277,44.4094608786,38.6482817396,0.0,5.76117913893
 12/22  04:00:00,38.4687105691,5.61143050559,0.0241901748735,7.00627100157,8.25718729233,10.0299323277,40.5348745838,40.5148745838,0.0,0.02
 12/22  05:00:00,40.9782346708,5.64371673544,0.0185022146707,7.88246872734,8.25718729233,11.6354268332,48.7893574426,43.0210503982,0.0,5.76830704438
 12/22  06:00:00,48.607326745,5.64387643717,0.017659199685,7.93221529508,12.1011305571,15.3678112995,53.966190657,42.4094249975,0.0,11.5567656595
 12/22  07:00:00,74.7515239789,5.5419316194,0.403940301993,4.26319172678,19.7275818095,37.2640762949,60.8142854065,43.3829543306,0.0,17.4313310759
 12/22  08:00:00,90.8764433614,5.60270799687,1.40322557706,2.60744982774,24.3117294858,51.2795993405,59.9956123737,42.4802893265,0.0,17.5153230472
 12/22  09:00:00,76.2329691703,5.57096106245,0.265818083734,6.06081045188,23.6694662846,40.6342015617,71.2214175168,35.8045686417,0.0,35.4168488751
 12/22  10:00:00,73.768712703,5.59463912045,2.09694380917,6.7494342047,23.6694662846,35.6302164847,75.4964575903,33.9439586224,18.025,23.5274989679
 12/22  11:00:00,58.1916606095,5.66636297938,2.29393696965,8.50059825364,18.7433767983,22.9618409725,80.1287408952,32.7659091962,18.025,29.3378316991
 12/22  12:00:00,58.4867854556,5.67838331212,2.32659505956,8.75351096691,18.7433767983,22.9618409725,73.8025841105,32.3618453385,18.025,23.415738772
 12/22  13:00:00,58.3135536666,5.6779402512,2.15112942983,8.71274124103,18.5889407304,23.1597249699,72.7781215028,31.3414522346,18.025,23.4116692681
 12/22  14:00:00,58.3796154742,5.67338354603,2.12250698146,8.56547913184,18.7433767983,23.2517909448,71.7938705787,30.3593593019,18.025,23.4095112767
 12/22  15:00:00,58.345014693,5.67272021774,2.13799957235,8.51604891334,18.7433767983,23.2517909448,71.6712901331,30.2389317784,18.025,23.4073583548
 12/22  16:00:00,57.9162141398,5.66762875827,2.15466134171,8.36562787285,18.7433767983,22.9618409725,72.8481093007,31.4154583217,18.025,23.407650979
 12/22  17:00:00,63.1882701838,5.65860400627,1.33402023643,8.1320106201,18.7433767983,27.431320555,55.1536465389,31.3606185894,18.025,5.76802794942
 12/22  18:00:00,77.6235070464,5.57565642771,0.0689805768136,6.07476790749,17.6635504202,40.6971502883,38.3883889837,32.6067461518,0.0,5.78164283194
 12/22  19:00:00,83.3136461175,5.54751132535,0.1382943822,5.2183627018,27.5259009287,37.3340067412,56.5051188997,39.0964432069,0.0,17.4086756928
 12/22  20:00:00,85.0328588814,5.54134893671,0.386688655185,4.37037523038,33.8341110165,33.3544677425,46.8588907991,41.0649081244,0.0,5.79398267469
 12/22  21:00:00,91.9508649453,5.54520869553,1.00427905289,2.51277491912,36.5179666069,38.8247702939,54.1433859585,42.5727418799,0.0,11.5706440786
 12/22  22:00:00,86.3858673691,5.56645298359,1.25509309438,2.19024295334,32.965339924,36.8579353714,60.4505066986,43.0217027077,0.0,17.428803991
 12/22  23:00:00,64.7667036749,5.55101958804,0.237994775713,5.15115029043,25.6355707503,20.6438685092,56.0550819606,44.4705573858,0.0,11.5845245748
 12/22  24:00:00,48.751088803,5.67056287326,0.0441951070785,8.76326908074,15.0252895274,11.7056064465,53.3013799814,47.5262845193,0.0,5.77509546204
 12/23  01:00:00,46.4943219291,5.73005472917,0.0355075116782,10.2816639427,12.8411359301,10.0650221343,55.141223986,49.3728625423,0.0,5.7683614437
 12/23  02:00:00,47.2177649908,5.75770050262,0.0302763868847,10.9839266988,12.8411359301,10.0650221343,55.881239218,50.1200330218,0.0,5.76120619613
 12/23  03:00:00,44.2873996201,5.82168031346,0.0204241093701,12.6184744807,8.25718729233,10.0299323277,52.1244997602,52.1044997602,0.0,0.02
 12/23  04:00:00,45.3943669615,5.86174527464,0.0135131679746,13.6922850248,8.25718729233,10.0299323277,59.2886817603,53.527216226,0.0,5.76146553423
 12/23  05:00:00,47.8295861273,5.89098197881,0.00798894318065,14.4970631522,8.25718729233,11.6354268332,60.5514559363,54.7831534274,0.0,5.76830250887
 12/23  06:00:00,52.7936983288,5.91930571244,0.00323922296018,15.2791814688,8.71707943955,15.3327214929,61.0242356921,55.2498857421,0.0,5.77434995007
 12/23  07:00:00,71.3875990489,5.85717718626,0.0113064899831,13.8308904247,18.5082010057,25.6353820695,66.0726792499,54.5146907413,0.0,11.5579885086
 12/23  08:00:00,82.517216665,5.72555002741,0.0348293420866,10.6166881171,19.4083231844,41.0650158608,64.0718471073,52.4439993544,0.0,11.6278477529
 12/23  09:00:00,97.3282434285,5.60564044824,0.353086042361,7.00413044186,26.3286599382,57.9988325916,85.7950091435,44.2246990485,0.0,41.5703100951
 12/23  10:00:00,86.5011138725,5.68996768876,1.8391514226,9.76116850987,26.3286599382,42.8504436482,92.2461722602,44.7070205839,18.025,29.5141516763
 12/23  11:00:00,67.5324509071,5.87846037625,1.92198862964,14.5155546742,21.7447113004,23.4437158914,95.5675917515,48.1321516068,18.025,29.4104401446
 12/23  12:00:00,66.7916762945,5.94359892462,1.88214317527,16.2114618933,19.3027497915,23.426170988,97.8942135316,50.5326961553,18.025,29.3365173763
 12/23  13:00:00,67.1842779979,5.96048335378,1.70934916269,16.618036216,19.1483137236,23.7250123474,92.1193478342,50.6871240283,18.025,23.4072238059
 12/23  14:00:00,67.2980533792,5.96071303213,1.72968791111,16.5656993783,19.3027497915,23.7161209604,89.3659876189,47.9384599771,18.025,23.4025276418
 12/23  15:00:00,67.6705846114,5.97322497308,1.72312526718,16.9322816759,19.3027497915,23.7161209604,90.1817653832,48.7537949219,18.025,23.4029704613
 12/23  16:00:00,67.2446852209,5.96519284558,1.70960427184,16.8178853765,19.3027497915,23.426170988,92.1144410978,50.686009289,18.025,23.4034318088
 12/23  17:00:00,74.1918638896,6.0215049832,0.789046157436,18.2939756552,19.3027497915,27.8956505705,76.8722984021,53.0793004689,18.025,5.76799793321
 12/23  18:00:00,87.1198602429,5.9903751205,0.0178724565147,17.7496831683,18.2229234133,37.5968344597,63.1386433673,57.36364655,0.0,5.77499681733
 12/23  19:00:00,98.6690689619,5.88674113133,0.0357979918936,15.4311971397,32.690315043,37.0816133363,69.6583641169,63.8765819415,0.0,5.78178217534
 12/23  20:00:00,97.5809014681,5.83151060398,0.0461969109389,14.2759619315,36.8143715336,33.066984531,78.2903493206,66.7185844042,0.0,11.5717649163
 12/23  21:00:00,101.333119162,5.76781631587,0.0720326913333,12.8259606801,36.3493007332,38.7721355839,80.4674050097,68.897377854,0.0,11.5700271557
 12/23  22:00:00,99.8534843972,5.78681382961,0.0953936056403,13.4218315597,36.1807251679,36.8228455648,76.7429530399,70.9475601841,0.0,5.79539285581
 12/23  23:00:00,83.5127142693,5.97223269208,0.0366497576924,18.2740417621,31.0351095914,20.6438685092,90.7935682641,73.3623203961,0.0,17.4312478679
 12/23  24:00:00,66.2809978083,6.18062239873,0.0128165671448,23.4122255591,17.4250845679,11.7056064465,85.9460155353,74.3883735863,0.0,11.557641949
 12/24  01:00:00,62.2486545394,6.26137501928,0.00453445992248,25.4162232455,12.925468867,10.100111941,80.4066669942,74.6384368627,0.0,5.76823013151
 12/24  02:00:00,63.7070688173,6.31594208454,2.62615785075e-05,26.8258155231,12.925468867,10.100111941,75.5415763333,75.5215763333,0.0,0.02
 12/24  03:00:00,61.1981045803,6.39893328945,0.0,28.8529221362,8.34152022915,10.0650221343,82.455973218,76.6944829329,0.0,5.76149028509
 12/24  04:00:00,62.446725056,6.4465819424,0.0,30.0538937168,8.34152022915,10.0650221343,83.3181704919,77.5572402201,0.0,5.76093027182
 12/24  05:00:00,65.4241358012,6.49563859136,0.0,31.3755196279,8.34152022915,11.6705166398,85.3090750263,79.5410306175,0.0,5.76804440874
 12/24  06:00:00,70.5956559523,6.53222211415,0.0,32.3520332972,8.80141237637,15.3678112995,85.5239814882,79.7485852056,0.0,5.77539628253
 12/24  07:00:00,88.8497932139,6.4533610435,0.0,30.708204078,18.5082010057,25.6353820695,85.4689145825,79.681165964,0.0,5.78774861843
 12/24  08:00:00,98.8156121097,6.25750662482,0.0,26.2985185573,19.4926561212,41.1001056674,95.4532319436,78.0217042478,0.0,17.4315276958
 12/24  09:00:00,110.032706449,5.98230738159,0.0518626908003,19.6331331082,26.3286599382,57.9988325916,108.106726844,66.5310303001,0.0,41.5756965441
 12/24  10:00:00,96.3516604756,6.00664374308,1.2105164014,20.0430881193,26.2443270014,42.8153538416,110.361759539,62.8228923779,18.025,29.5138671607
 12/24  11:00:00,75.0251298326,6.11512743999,1.46489928798,22.2286475179,21.7447113004,23.4437158914,108.693495559,61.2575842132,18.025,29.410911346
 12/24  12:00:00,70.931044976,6.0591944,1.54150133753,20.5161608478,19.3449162599,23.4437158914,100.25258295,58.7531994651,18.025,23.4743834847
 12/24  13:00:00,68.5148432388,5.97441616276,1.44183811503,18.1424637793,19.190480192,23.7425572507,97.5474039389,56.104098703,18.025,23.4183052359
 12/24  14:00:00,66.3059165851,5.89523358545,1.52466902431,15.9037677416,19.260583323,23.698576057,93.0055666897,51.561958714,18.025,23.4186079756
 12/24  15:00:00,65.0432734587,5.85291224872,1.56928462714,14.6388304709,19.260583323,23.698576057,91.7304665976,50.2863410451,18.025,23.4191255525
 12/24  16:00:00,64.131818475,5.83527166065,1.59312222707,14.0111284233,19.260583323,23.4086260847,92.3329963745,50.8883401782,18.025,23.4196561963
 12/24  17:00:00,70.582203482,5.8784741059,0.721804585145,14.954301778,19.260583323,27.8781056672,75.7349814412,51.9419372032,18.025,5.768044238
 12/24  18:00:00,83.1323340927,5.8335571668,0.0,13.9965570494,18.1807569449,37.5792895564,66.3379589399,54.807756827,0.0,11.5302021129
 12/24  19:00:00,94.4222713271,5.72835730515,0.036689387685,11.461309411,32.6059821062,37.0465235296,65.1059940088,59.324000253,0.0,5.78199375586
 12/24  20:00:00,93.4218690859,5.68876075581,0.181980549578,10.1238927209,36.8143715336,33.066984531,71.6650182473,60.0946539382,0.0,11.5703643091
 12/24  21:00:00,97.6888429003,5.66853637191,0.4787551637,8.75480790316,36.43363367,38.8072253906,67.2869323425,61.4924457479,0.0,5.79448659461
 12/24  22:00:00,96.3182983132,5.6984489596,0.473337489316,9.7164825861,36.0963922311,36.7877557581,76.5386423692,64.9661982748,0.0,11.5724440944
 12/24  23:00:00,79.3466521655,5.82251678931,0.0314144059677,14.3823408819,30.9507766546,20.6087787026,85.6650518317,68.2328215919,0.0,17.4322302398
 12/24  24:00:00,62.7929810793,6.04769227301,0.00440960292122,20.0655414023,17.4250845679,11.7056064465,79.4110125574,71.4665755324,0.0,7.944437025
 12/25  01:00:00,59.6418936227,6.15818903022,0.0,22.9171792355,12.925468867,10.100111941,77.2426315016,73.6229077091,0.0,3.61972379253
 12/25  02:00:00,61.3733279405,6.22386953377,0.0,24.5841688949,12.925468867,10.100111941,79.8804466292,74.1188856014,0.0,5.76156102774
 12/25  03:00:00,58.6660852561,6.30069086922,0.0,26.4191417275,8.34152022915,10.0650221343,79.8617425451,74.1001756655,0.0,5.76156687955
 12/25  04:00:00,59.8826379495,6.34845476282,0.0,27.5879323885,8.34152022915,10.0650221343,80.2759469818,74.5149312662,0.0,5.76101571564
 12/25  05:00:00,62.294817448,6.37934934045,0.0,28.3624866129,8.34152022915,11.6705166398,75.1153339087,75.0953339087,0.0,0.02
 12/25  06:00:00,66.8646442688,6.39435801688,0.0,28.7588803875,8.80141237637,15.3678112995,85.9260196128,74.3952537621,0.0,11.5307658507
 12/25  07:00:00,84.4754435333,6.29500945077,0.0,26.4921988139,18.5082010057,25.6353820695,78.7048697903,72.9155715569,0.0,5.78929823345
 12/25  08:00:00,94.4212422339,6.10323509529,0.0,22.0584086858,19.4926561212,41.1001056674,88.2163646985,70.783980548,0.0,17.4323841505
 12/25  09:00:00,105.559250722,5.83682217431,0.132402631604,15.2246090942,26.3286599382,57.9988325916,94.0353954848,58.3964203603,0.0,35.6389751245
 12/25  10:00:00,91.7456406125,5.85155107837,1.50858434496,15.2940801114,26.2443270014,42.8153538416,107.35072755,53.9116510476,18.025,35.4140765024
 12/25  11:00:00,70.0221668602,5.94018344514,1.69288961967,17.172631394,21.7447113004,23.4437158914,99.7332505589,52.2947376381,18.025,29.4135129208
 12/25  12:00:00,66.0287220524,5.89232474087,1.83368042109,15.4885231024,19.3449162599,23.4437158914,91.2197900602,49.7213539259,18.025,23.4734361343
 12/25  13:00:00,63.8251387102,5.83060769661,1.88274982193,13.1556538013,19.190480192,23.7425572507,88.5302794448,47.0879554431,18.025,23.4173240017
 12/25  14:00:00,61.5067934797,5.76042468943,2.12731678345,10.6368022236,19.260583323,23.698576057,82.8391364339,41.3963315509,18.025,23.417804883
 12/25  15:00:00,59.8026891133,5.70796066121,2.25539664076,8.85708195695,19.260583323,23.698576057,79.6910447776,38.2475676829,18.025,23.4184770946
 12/25  16:00:00,58.6646691649,5.67332017236,2.18090241667,8.1181466347,19.260583323,23.4086260847,80.2588306984,38.8146732099,18.025,23.4191574886
 12/25  17:00:00,64.6821893542,5.67624624456,1.08213678513,8.89617626764,19.260583323,27.8781056672,64.5035714381,40.7104612028,18.025,5.76811023523
 12/25  18:00:00,77.6940395909,5.65953900015,0.111828002205,8.62044638677,18.1807569449,37.5792895564,50.0993086037,44.3240656047,0.0,5.77524299901
 12/25  19:00:00,90.1435429483,5.62463083672,0.394940646581,6.92804855076,32.6059821062,37.0465235296,62.3202851834,50.7758011869,0.0,11.5444839965
 12/25  20:00:00,90.371658451,5.63476426982,0.630065019877,6.6795860414,36.8143715336,33.066984531,66.7987972779,55.2287455514,0.0,11.5700517265
 12/25  21:00:00,95.4464052917,5.64918415763,0.983953213366,6.02651655644,36.43363367,38.8072253906,64.172271951,58.3779208363,0.0,5.79435111465
 12/25  22:00:00,93.6877234877,5.66343964021,0.931246250446,6.66300076857,36.0963922311,36.7877557581,71.377791202,59.8052934154,0.0,11.5724977866
 12/25  23:00:00,76.2820879023,5.73415996039,0.138097449133,11.2994391469,30.9507766546,20.6087787026,80.1135991796,62.6824258292,0.0,17.4311733503
 12/25  24:00:00,58.7480661248,5.9112590034,0.00941620043087,16.1520469761,17.4250845679,11.7056064465,70.7993869945,65.0102406742,0.0,5.78914632025
 12/26  01:00:00,53.7914271531,6.005311001,0.000970107569492,18.5379370828,11.6412384099,10.0650221343,72.0500702378,66.2814942012,0.0,5.76857603666
 12/26  02:00:00,54.2981666298,6.08592597151,0.0,20.5258515056,10.0992000411,10.047477231,73.0534805851,67.2920474624,0.0,5.76143312271
 12/26  03:00:00,54.013272499,6.14609132987,0.0,22.0403485451,8.25718729233,10.0299323277,73.7357304824,67.9742810969,0.0,5.76144938546
 12/26  04:00:00,55.0828733708,6.18664142845,0.0,23.0694012965,8.25718729233,10.0299323277,74.5349139497,68.7740060795,0.0,5.76090787019
 12/26  05:00:00,57.5022349067,6.21750290337,0.0,23.8511695967,8.25718729233,11.6354268332,69.4651202158,69.4451202158,0.0,0.02
 12/26  06:00:00,65.4776700947,6.22856103401,0.0,24.2355067947,12.1011305571,15.3678112995,81.5637301044,70.0047393555,0.0,11.5589907489
 12/26  07:00:00,88.9520911781,5.97486643817,0.0,18.4347177881,19.7275818095,37.2640762949,86.7346587183,69.3023676118,0.0,17.4322911065
 12/26  08:00:00,101.747424002,5.8235749079,0.0605779965871,14.6001504571,24.3117294858,51.2795993405,84.0040761118,66.4854532133,0.0,17.5186228985
 12/26  09:00:00,90.0771776502,6.03029360969,0.0446480464989,19.6668141641,23.6694662846,40.6342015617,92.0761186174,56.6514161722,0.0,35.4247024452
 12/26  10:00:00,87.1781816305,6.06064669469,1.41516774745,20.3746405825,23.6694662846,35.6302164847,102.947105576,55.5088780836,18.025,29.4132274919
 12/26  11:00:00,69.2975250477,6.04840773032,1.63504425335,19.8832885346,18.7433767983,22.9618409725,94.5185797209,53.0166595681,18.025,23.4769201528
 12/26  12:00:00,67.4441633512,5.98001871473,1.70515614085,18.0306773073,18.7433767983,22.9618409725,92.2183830568,50.7752481717,18.025,23.4181348851
 12/26  13:00:00,65.4799572644,5.91849245125,1.62853201811,16.1611745204,18.5889407304,23.1597249699,88.9347774711,47.4939276929,18.025,23.4158497781
 12/26  14:00:00,63.9698296122,5.86196001898,1.75072290064,14.3388851367,18.7433767983,23.2517909448,86.6840929823,45.2423923829,18.025,23.4167005995
 12/26  15:00:00,62.7234638176,5.8217436192,1.80422491627,13.0792334819,18.7433767983,23.2517909448,85.3067726373,43.8642332088,18.025,23.4175394285
 12/26  16:00:00,61.6715887074,5.79417154336,1.77294886473,12.3761563733,18.7433767983,22.9618409725,86.3655771389,44.922206388,18.025,23.4183707509
 12/26  17:00:00,67.2602537962,5.79631417182,0.844684652489,12.5556096518,18.7433767983,27.431320555,69.3916484436,45.5983802728,18.025,5.76826817084
 12/26  18:00:00,82.9506405592,5.74103998369,0.075673643686,11.2298016088,17.6635504202,40.6971502883,61.2281271978,49.6837307791,0.0,11.5443964188
 12/26  19:00:00,88.7429941018,5.71807882575,0.213280027652,10.402120288,27.5259009287,37.3340067412,67.9442377334,56.3297348677,0.0,11.6145028658
 12/26  20:00:00,90.8025600618,5.71400828575,0.357359594389,9.99671518937,33.8341110165,33.3544677425,69.9212255633,58.3499413862,0.0,11.5712841771
 12/26  21:00:00,98.3741628062,5.72396334084,0.817802039829,8.94376431518,36.5179666069,38.8247702939,73.6371245236,62.066427476,0.0,11.5706970476
 12/26  22:00:00,93.2539054348,5.73971574291,0.877015131195,9.26305285167,32.965339924,36.8579353714,75.4176346771,63.7889632106,0.0,11.6286714666
 12/26  23:00:00,73.9256184412,5.82799979742,0.0788435438171,14.1922010042,25.6355707503,20.6438685092,77.1724897801,65.5856489956,0.0,11.5868407846
 12/26  24:00:00,58.721239436,5.99576743904,0.00319865622235,18.4491904171,15.0252895274,11.7056064465,71.145368471,65.3698831538,0.0,5.77548531714
 12/27  01:00:00,55.2503694433,6.06055806549,0.0,19.9425989222,11.6412384099,10.0650221343,69.1876401146,63.4189806609,0.0,5.76865945365
 12/27  02:00:00,53.6009281155,6.06674350836,0.0,19.8477931202,10.0992000411,10.047477231,64.9137877962,59.1521229964,0.0,5.76166479979
 12/27  03:00:00,51.6879314724,6.07304134337,0.0,19.788054696,8.25718729233,10.0299323277,61.7817204048,56.0200288744,0.0,5.7616915303
 12/27  04:00:00,51.8140948298,6.08109781432,0.0,19.9061633709,8.25718729233,10.0299323277,61.3837252805,55.6225666294,0.0,5.7611586511
 12/27  05:00:00,52.8598536506,6.06445847289,0.0,19.3618289372,8.25718729233,11.6354268332,54.5234218442,54.5034218442,0.0,0.02
 12/27  06:00:00,58.285552492,5.98899837554,0.0,17.282946028,12.1011305571,15.3678112995,61.5131234393,49.9540958245,0.0,11.5590276148
 12/27  07:00:00,80.8923200339,5.72004752668,0.0262400253463,10.6035144957,19.7275818095,37.2640762949,62.9164572025,45.4833412128,0.0,17.4331159896
 12/27  08:00:00,93.8122749921,5.61649776559,0.512403177587,6.42023854255,24.3117294858,51.2795993405,57.905564677,40.3878432129,0.0,17.5177214641
 12/27  09:00:00,79.6615851146,5.6834142033,0.290660469178,9.35207807739,23.6694662846,40.6342015617,66.4786703523,31.052266905,0.0,35.4264034473
 12/27  10:00:00,76.7499490313,5.69460444318,2.23897925028,9.48863167755,23.6694662846,35.6302164847,77.0000415287,29.5602830237,18.025,29.414758505
 12/27  11:00:00,61.0492385152,5.76457577681,2.42945001516,11.1244230994,18.7433767983,22.9618409725,70.4588099807,28.9561205785,18.025,23.4776894023
 12/27  12:00:00,60.4886851027,5.74564021361,2.50367854565,10.511051601,18.7433767983,22.9618409725,68.680489299,27.2362050901,18.025,23.419284209
 12/27  13:00:00,59.6884533124,5.72106504253,2.36692152276,9.82870362283,18.5889407304,23.1597249699,67.1903305056,25.7465286182,18.025,23.4188018874
 12/27  14:00:00,59.3248238931,5.70198650733,2.32667116531,9.27790063309,18.7433767983,23.2517909448,65.9199448935,24.4751796778,18.025,23.4197652156
 12/27  15:00:00,58.798666321,5.68461700344,2.32120600446,8.77457751522,18.7433767983,23.2517909448,65.5872142298,24.141498081,18.025,23.4207161488
 12/27  16:00:00,57.8464112166,5.66109622869,2.32112486283,8.13587420583,18.7433767983,22.9618409725,66.6059384624,25.1592668756,18.025,23.4216715869
 12/27  17:00:00,62.6206292837,5.63397424579,1.49322082902,7.42978971697,18.7433767983,27.431320555,48.7452297982,24.9519712104,18.025,5.76825858779
 12/27  18:00:00,76.3786874644,5.53225277657,0.0621104501041,4.8801964879,17.6635504202,40.6971502883,37.4851627098,25.9405072691,0.0,11.5446554407
 12/27  19:00:00,81.4442868462,5.47649503394,0.0702306311648,3.48803836539,27.5259009287,37.3340067412,42.4880323565,30.873845108,0.0,11.6141872485
 12/27  20:00:00,83.4085577477,5.46429649388,0.161137099627,3.04863865359,33.8341110165,33.3544677425,46.7384662945,35.1661920814,0.0,11.5722742132
 12/27  21:00:00,91.273507737,5.48213003501,0.596065903647,2.30667088794,36.5179666069,38.8247702939,52.9588626821,41.3865557446,0.0,11.5723069376
 12/27  22:00:00,85.9587601134,5.50819306662,0.832870899179,2.24356332109,32.965339924,36.8579353714,54.9201720612,43.2905078832,0.0,11.629664178
 12/27  23:00:00,64.7504387798,5.53434269813,0.0837410804244,5.3057727804,25.6355707503,20.6438685092,59.6251790302,44.7268003056,0.0,14.8983787246
 12/27  24:00:00,48.8136840092,5.67311716467,0.0369610402584,8.83051833586,15.0252895274,11.7056064465,54.8106565281,46.5762195868,0.0,8.23443694137
 12/28  01:00:00,45.5763714138,5.74131050011,0.0277545462206,10.5600899893,11.6412384099,10.0650221343,53.5194213598,47.7510094962,0.0,5.76841186359
 12/28  02:00:00,45.2228728453,5.78861513384,0.0210433913309,11.726821694,10.0992000411,10.047477231,48.6341476687,48.6141476687,0.0,0.02
 12/28  03:00:00,44.3979884271,5.82793055314,0.0141331541293,12.7290871968,8.25718729233,10.0299323277,54.9975467075,49.235899419,0.0,5.76164728848
 12/28  04:00:00,45.0762151693,5.85333521016,0.00867172985576,13.3873705052,8.25718729233,10.0299323277,55.5066349438,49.7455109945,0.0,5.76112394933
 12/28  05:00:00,47.1599183328,5.8709270504,0.00413345052716,13.8512881127,8.25718729233,11.6354268332,55.8865393368,50.1181895477,0.0,5.76834978913
 12/28  06:00:00,54.0764015257,5.84539297878,0.00421786149111,13.2131772941,12.1011305571,15.3678112995,53.6606295059,47.8710708648,0.0,5.78955864111
 12/28  07:00:00,78.3434386938,5.63828650214,0.0421122993819,8.12051215164,19.7275818095,37.2640762949,63.092721667,45.6607467578,0.0,17.4319749092
 12/28  08:00:00,92.1457912338,5.54178784586,0.271047619184,5.06980286284,24.3117294858,51.2795993405,60.3642374047,42.8435642923,0.0,17.5206731124
 12/28  09:00:00,79.1018189301,5.67033013727,0.233938834861,8.86210813102,23.6694662846,40.6342015617,70.3954563836,34.9676846236,0.0,35.42777176
 12/28  10:00:00,76.5814718067,5.69490487286,2.13761454316,9.42121366468,23.6694662846,35.6302164847,80.7784880619,33.3391827461,18.025,29.4143053158
 12/28  11:00:00,61.5402172863,5.78953291819,2.30869932113,11.7111882798,18.7433767983,22.9618409725,75.1202920522,33.6144185984,18.025,23.4808734537
 12/28  12:00:00,61.8274954458,5.80252046337,2.32188576414,11.9747703293,18.7433767983,22.9618409725,75.3490857505,33.9009801641,18.025,23.4231055864
 12/28  13:00:00,61.1347332285,5.78243486904,2.18913608185,11.3913930988,18.5889407304,23.1597249699,78.9687216846,31.6715641861,18.025,29.2721574985
 12/28  14:00:00,59.682272204,5.71838446506,2.23006459612,9.71555501428,18.7433767983,23.2517909448,68.628669465,27.1957652235,18.025,23.4079042415
 12/28  15:00:00,57.1888491167,5.62146685822,2.27216341548,7.27695136926,18.7433767983,23.2517909448,65.5756292205,24.1440757995,18.025,23.406553421
 12/28  16:00:00,57.1496970695,5.63546730448,2.28594638795,7.49996592881,18.7433767983,22.9618409725,67.4664267923,26.0336960958,18.025,23.4077306965
 12/28  17:00:00,62.4649319119,5.62992795447,1.40448282698,7.36686891742,18.7433767983,27.431320555,51.9281087149,28.134759467,18.025,5.7683492479
 12/28  18:00:00,77.5570533621,5.57267169038,0.0525335339566,6.02771492903,17.6635504202,40.6971502883,39.1620509819,33.3794828672,0.0,5.7825681147
 12/28  19:00:00,83.455870203,5.54540333962,0.0521725550597,5.44875786414,27.5259009287,37.3340067412,53.002591994,41.3874068963,0.0,11.6151850977
 12/28  20:00:00,85.4586946787,5.52812051357,0.0653116362548,5.13077135579,33.8341110165,33.3544677425,56.1701817274,44.598583889,0.0,11.5715978385
 12/28  21:00:00,92.4305788069,5.51168385268,0.471925220319,3.55832141258,36.5179666069,38.8247702939,58.4916723518,46.9209599732,0.0,11.5707123787
 12/28  22:00:00,86.9805506968,5.52258616763,0.600120025619,3.48369987161,32.965339924,36.8579353714,66.5214693733,49.0871289215,0.0,17.4343404518
 12/28  23:00:00,67.3885613675,5.62512112473,0.0550389761779,7.88181099167,25.6355707503,20.6438685092,64.4714257637,52.8843502396,0.0,11.5870755241
 12/28  24:00:00,52.4851767302,5.80010536566,0.0307311006789,12.381249716,15.0252895274,11.7056064465,62.6810910685,56.9053725607,0.0,5.77571850784
 12/29  01:00:00,50.3133256809,5.90515980044,0.0199837113022,15.1409616541,11.6412384099,10.0650221343,66.1047059051,60.3359903025,0.0,5.76871560261
 12/29  02:00:00,50.6806214467,5.97633865375,0.0122834919984,17.0056024397,10.0992000411,10.047477231,67.8399469732,62.0782332821,0.0,5.76171369116
 12/29  03:00:00,50.5095522491,6.0392041625,0.00436841748984,18.6391419621,8.25718729233,10.0299323277,62.8903837273,62.8703837273,0.0,0.02
 12/29  04:00:00,52.3181291259,6.1045405946,0.0,20.3867482259,8.25718729233,10.0299323277,70.6426197347,64.8809951278,0.0,5.76162460688
 12/29  05:00:00,55.2978421742,6.15363136761,0.0,21.7106365901,8.25718729233,11.6354268332,71.9622611127,66.1936359879,0.0,5.76862512481
 12/29  06:00:00,62.9049768583,6.14993724871,0.0,21.741418468,12.1011305571,15.3678112995,76.9623979667,65.4036366143,0.0,11.5587613524
 12/29  07:00:00,86.7478939656,5.9151551995,0.0216434608254,16.2685610745,19.7275818095,37.2640762949,75.7480959994,64.1191416822,0.0,11.6289543171
 12/29  08:00:00,99.9417587745,5.77555294462,0.0494030534124,12.8536321408,24.3117294858,51.2795993405,84.7612692061,61.4071634467,0.0,23.3541057594
 12/29  09:00:00,87.1770506169,5.93878327125,0.0833564223921,16.819460016,23.6694662846,40.6342015617,80.0236019792,50.4937734634,0.0,29.5298285158
 12/29  10:00:00,83.0824055145,5.91615235619,1.62506860788,16.2134392706,23.6694662846,35.6302164847,95.485369804,48.047134679,18.025,29.4132351249
 12/29  11:00:00,66.0252938491,5.93917590943,1.86106884834,16.4942461164,18.7433767983,22.9618409725,92.7723046826,45.3993604498,18.025,29.3479442328
 12/29  12:00:00,63.4315882886,5.84446755252,1.98102066421,13.8777786614,18.7433767983,22.9618409725,82.345990458,40.8981207414,18.025,23.4228697166
 12/29  13:00:00,61.1086127139,5.76746882313,1.87723392595,11.6921410467,18.5889407304,23.1597249699,78.5852818057,37.1458553417,18.025,23.414426464
 12/29  14:00:00,59.367471264,5.69905360766,1.9583129668,9.69183323421,18.7433767983,23.2517909448,76.2773393318,34.8391199069,18.025,23.4132194249
 12/29  15:00:00,57.6947954972,5.64139903665,2.03202559336,8.00309914328,18.7433767983,23.2517909448,73.8795355965,32.4400323035,18.025,23.4145032931
 12/29  16:00:00,56.4819844597,5.60964510709,2.05122322093,7.09279416879,18.7433767983,22.9618409725,74.4832166397,33.0424381656,18.025,23.4157784741
 12/29  17:00:00,61.8860968112,5.60586140683,1.19293892959,7.02363532657,18.7433767983,27.431320555,57.4149299726,33.6215246448,18.025,5.76840532778
 12/29  18:00:00,77.0700482007,5.5547192478,0.169271759237,5.44191522279,17.6635504202,40.6971502883,42.4431157161,36.6607306263,0.0,5.78238508979
 12/29  19:00:00,83.2939845972,5.5521330103,0.279579402674,5.05272149843,27.5259009287,37.3340067412,61.5712150361,44.1608646981,0.0,17.410350338
 12/29  20:00:00,85.8083324715,5.56110937341,0.398207280787,5.11452056116,33.8341110165,33.3544677425,59.6021384789,48.030989863,0.0,11.5711486159
 12/29  21:00:00,93.6588494819,5.59114863795,0.94241124767,4.23663113525,36.5179666069,38.8247702939,56.710947598,50.9160047149,0.0,5.79494288308
 12/29  22:00:00,88.3853560025,5.61085969677,1.07977524515,4.32056834639,32.965339924,36.8579353714,69.2641333871,51.8288063677,0.0,17.4353270194
 12/29  23:00:00,67.7664387966,5.64311098142,0.173239642276,8.12349015106,25.6355707503,20.6438685092,63.7963769086,52.2085076934,0.0,11.5878692152
 12/29  24:00:00,52.4847129572,5.79353320652,0.0270750219798,12.3910096129,15.0252895274,11.7056064465,60.4456929512,54.6700656238,0.0,5.7756273274
 12/30  01:00:00,50.4599310916,5.86223656716,0.0192617736836,14.1313116927,12.8411359301,10.0650221343,61.1596928734,55.390894036,0.0,5.76879883733
 12/30  02:00:00,51.9127743849,5.9149253343,0.0136193061527,15.5383483719,12.8411359301,10.0650221343,62.6176525513,56.8560983888,0.0,5.76155416254
 12/30  03:00:00,49.7087076884,6.00285244728,0.00344562336568,17.8755667246,8.25718729233,10.0299323277,65.5043994393,59.7438015203,0.0,5.760597919
 12/30  04:00:00,50.5615178118,6.03559415137,0.0,18.6990833824,8.25718729233,10.0299323277,59.7826923469,59.7626923469,0.0,0.02
 12/30  05:00:00,52.1872178426,6.03939772708,0.0,18.714243042,8.25718729233,11.6354268332,63.7914415842,58.0225626806,0.0,5.76887890356
 12/30  06:00:00,56.7388097463,6.05586831709,0.0,19.0909358427,8.71707943955,15.3327214929,62.4849239035,56.7090097913,0.0,5.77591411217
 12/30  07:00:00,74.7916641648,5.97158196314,0.0,17.1318141885,18.5082010057,25.6353820695,67.1151419756,55.555313553,0.0,11.5598284226
 12/30  08:00:00,84.5483970574,5.79180571604,0.0270827697173,12.5892792339,19.4083231844,41.0650158608,68.1234956006,50.6874351244,0.0,17.4360604763
 12/30  09:00:00,97.9952513207,5.6316013593,0.490288463055,7.50787319513,26.3286599382,57.9988325916,74.2451112438,38.5904560851,0.0,35.6546551588
 12/30  10:00:00,85.7183007875,5.65605670599,2.13761047071,8.71373675929,26.3286599382,42.8504436482,88.5909767419,35.1404707735,18.025,35.4255059684
 12/30  11:00:00,64.4807074076,5.76071430183,2.36172279032,11.1417722507,21.7447113004,23.4437158914,80.8117113568,33.3646090412,18.025,29.4221023157
 12/30  12:00:00,61.655414701,5.74835025959,2.46307355687,10.6894815361,19.3027497915,23.426170988,72.5195703317,31.013856345,18.025,23.4807139867
 12/30  13:00:00,60.2352156349,5.69688075536,2.37402407868,9.26787472261,19.1483137236,23.7250123474,69.5725035316,28.1228589068,18.025,23.4246446248
 12/30  14:00:00,57.4704930135,5.58783821763,2.45068056097,6.38999440913,19.3027497915,23.7161209604,68.2276615689,20.9290320108,18.025,29.2736295581
 12/30  15:00:00,55.1673386753,5.5119573804,2.6790200631,3.93438389929,19.3027497915,23.7161209604,57.3718702013,15.9394355741,18.025,23.4074346272
 12/30  16:00:00,54.2369793548,5.49346734525,2.78377150165,3.20771351148,19.3027497915,23.426170988,58.2007200282,16.7668411108,18.025,23.4088789173
 12/30  17:00:00,59.5408082519,5.47701524267,1.766306257,3.21012561799,19.3027497915,27.8956505705,43.574214485,19.780849327,18.025,5.76836515803
 12/30  18:00:00,71.2738779908,5.4491318142,0.205812959736,2.25697264037,18.2229234133,37.5968344597,27.7781926429,22.0026334883,0.0,5.77555915456
 12/30  19:00:00,84.536031821,5.46599364256,0.693017405421,1.06165027432,32.690315043,37.0816133363,32.3551630128,26.572626735,0.0,5.7825362778
 12/30  20:00:00,84.8465056594,5.52263615121,1.24858594087,0.647999571172,36.8143715336,33.066984531,39.4045691784,27.8317956591,0.0,11.5727735193
 12/30  21:00:00,90.5721297107,5.58494720627,1.7229806519,0.596841279681,36.3493007332,38.7721355839,44.0256377841,32.4531110158,0.0,11.5725267683
 12/30  22:00:00,88.5715262625,5.58444644263,1.638169779,0.799413249167,36.1807251679,36.8228455648,47.5773761343,36.0042819515,0.0,11.5730941827
 12/30  23:00:00,67.2177811766,5.47574146811,0.527542106185,1.98463108958,31.0351095914,20.6438685092,51.958763554,40.3279634226,0.0,11.6308001314
 12/30  24:00:00,47.7160617238,5.54416304657,0.0488306843297,5.44769003328,17.4250845679,11.7056064465,57.4459783507,45.886096538,0.0,11.5598818128
 12/31  01:00:00,44.2508454057,5.64294240074,0.0369488623923,8.00440669132,12.925468867,10.100111941,55.6773994355,49.908589765,0.0,5.7688096705
 12/31  02:00:00,45.8158815741,5.70121982226,0.0294000429181,9.51995676378,12.925468867,10.100111941,57.4066617321,51.6450849132,0.0,5.76157681889
 12/31  03:00:00,43.1283359264,5.77215931225,0.0199057716488,11.3900048484,8.34152022915,10.0650221343,53.7447698516,53.7247698516,0.0,0.02
 12/31  04:00:00,44.4748515085,5.82104240073,0.013928548176,12.693612116,8.34152022915,10.0650221343,60.9205583901,55.1586355786,0.0,5.76192281155
 12/31  05:00:00,46.6750501546,5.84298971129,0.00975876823137,13.2692979178,8.34152022915,11.6705166398,60.0576060761,54.2890478608,0.0,5.76855821525
 12/31  06:00:00,51.4446486231,5.8652271379,0.00579248339601,13.8621980866,8.80141237637,15.3678112995,58.7796483953,53.0038030092,0.0,5.77584538613
 12/31  07:00:00,70.0757726368,5.81062328033,0.0142565416974,12.562617375,18.5082010057,25.6353820695,63.5510401889,51.9913173436,0.0,11.5597228453
 12/31  08:00:00,81.2701849295,5.67885260404,0.0383195052848,9.2933532282,19.4926561212,41.1001056674,60.2246630352,48.5933731213,0.0,11.6312899139
 12/31  09:00:00,96.3572879798,5.59973038598,0.709135208513,5.68291943351,26.3286599382,57.9988325916,81.6125854319,40.013388104,0.0,41.5991973279
 12/31  10:00:00,84.3459090538,5.61989406057,2.08910849139,7.54542173999,26.2443270014,42.8153538416,91.5909867606,38.1323675826,18.025,35.433619178
 12/31  11:00:00,63.9869479971,5.74682021381,2.20611968277,10.8175045742,21.7447113004,23.4437158914,80.3755853306,38.810257145,18.025,23.5403281856
 12/31  12:00:00,62.014107982,5.76567213923,2.2548410669,11.1793688091,19.3449162599,23.4437158914,85.3581727621,37.9845350894,18.025,29.3486376728
 12/31  13:00:00,61.4462586108,5.74624716428,2.12494527644,10.6189190634,19.190480192,23.7425572507,77.6562514629,36.2102686041,18.025,23.4209828588
 12/31  14:00:00,60.6053281183,5.71580364585,2.13996795883,9.76728659859,19.260583323,23.698576057,73.6940778843,32.2502928019,18.025,23.4187850824
 12/31  15:00:00,60.1008695477,5.6970822973,2.16922184081,9.25229461503,19.260583323,23.698576057,72.7684508203,31.3231427338,18.025,23.4203080865
 12/31  16:00:00,59.5585477418,5.68854021855,2.18647000636,8.99121633014,19.260583323,23.4086260847,73.8755205415,32.4276831655,18.025,23.422837376
 12/31  17:00:00,64.9685008514,5.68516239423,1.39005148415,8.86563095953,19.260583323,27.8781056672,56.0609706523,32.2673931464,18.025,5.76857750594
 12/31  18:00:00,75.9519970077,5.60962945076,0.0635459783224,6.97656652554,18.1807569449,37.5792895564,38.3557543188,32.5803562554,0.0,5.77539806343
 12/31  19:00:00,86.9583912303,5.50519393134,0.131106752276,4.12613311058,32.6059821062,37.0465235296,46.601464639,35.0562262872,0.0,11.5452383518
 12/31  20:00:00,85.6090671064,5.47247157756,0.473073925308,2.23623437504,36.8143715336,33.066984531,46.3590678032,34.7880718063,0.0,11.5709959968
 12/31  21:00:00,90.9151499969,5.52768039715,1.12695508368,1.47372087469,36.43363367,38.8072253906,41.4793368532,35.682284788,0.0,5.79705206515
 12/31  22:00:00,88.6921853486,5.55979208416,1.38727909137,1.31503435464,36.0963922311,36.7877557581,46.3598096525,34.7859655661,0.0,11.5738440865
 12/31  23:00:00,66.7739406702,5.44801189459,0.376286993418,1.8391863514,30.9507766546,20.6087787026,51.2099980379,33.7748794417,0.0,17.4351185962
 12/31  24:00:00,46.6177948242,5.51188123092,0.0642530155976,4.36627863311,17.4250845679,11.7056064465,44.8291129233,33.2693858897,0.0,11.5597270336
